Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,186.0,16.0,1.4,0.5,34.0,12.04,0.0
2016,1,1,8,0,372.0,32.0,1.6,1.0,68.0,25.17,16.07
2016,1,1,8,15,464.5,40.5,1.6,1.5,108.0,30.61,22.25
2016,1,1,8,30,557.0,49.0,1.6,2.0,148.0,35.88,27.53
2016,1,1,8,45,614.0,54.5,1.6,2.5,188.5,55.02,31.98
2016,1,1,9,0,671.0,60.0,1.6,3.0,229.0,93.06,51.25
2016,1,1,9,15,708.5,64.0,1.6,3.5,267.0,131.82,78.42
2016,1,1,9,30,746.0,68.0,1.6,4.0,305.0,175.33,113.85
2016,1,1,9,45,765.0,72.5,1.65,5.0,338.0,214.87,148.64
2016,1,1,10,0,784.0,77.0,1.7,6.0,371.0,254.59,184.4
2016,1,1,10,15,802.0,79.0,1.6,6.5,398.5,291.6,218.17
2016,1,1,10,30,820.0,81.0,1.5,7.0,426.0,328.22,251.22
2016,1,1,10,45,830.0,83.0,1.45,7.5,447.0,361.48,281.17
2016,1,1,11,0,840.0,85.0,1.4,8.0,468.0,393.38,309.28
2016,1,1,11,15,847.0,86.0,1.3,8.0,482.0,421.56,334.16
2016,1,1,11,30,854.0,87.0,1.2,8.0,496.0,447.84,356.87
2016,1,1,11,45,856.5,88.0,1.15,8.5,502.5,470.09,375.41
2016,1,1,12,0,859.0,89.0,1.1,9.0,509.0,489.98,391.59
2016,1,1,12,15,858.5,89.0,1.05,9.0,508.0,504.98,404.29
2016,1,1,12,30,858.0,89.0,1.0,9.0,507.0,517.34,414.66
2016,1,1,12,45,856.5,87.0,1.0,9.5,498.5,524.47,420.41
2016,1,1,13,0,855.0,85.0,1.0,10.0,490.0,528.84,423.86
2016,1,1,13,15,846.5,84.0,1.0,10.0,473.5,527.9,423.83
2016,1,1,13,30,838.0,83.0,1.0,10.0,457.0,524.19,421.53
2016,1,1,13,45,824.5,81.5,1.0,10.0,434.0,514.7,414.64
2016,1,1,14,0,811.0,80.0,1.0,10.0,411.0,502.65,405.58
2016,1,1,14,15,791.0,77.5,0.95,9.5,381.0,483.9,391.46
2016,1,1,14,30,771.0,75.0,0.9,9.0,351.0,463.02,375.31
2016,1,1,14,45,743.0,71.0,0.9,9.0,316.5,434.87,352.66
2016,1,1,15,0,715.0,67.0,0.9,9.0,282.0,407.15,329.68
2016,1,1,15,15,672.5,62.5,0.85,8.0,243.0,370.02,299.43
2016,1,1,15,30,630.0,58.0,0.8,7.0,204.0,332.83,268.07
2016,1,1,15,45,564.5,51.5,0.75,6.5,163.0,285.01,226.79
2016,1,1,16,0,499.0,45.0,0.7,6.0,122.0,239.26,186.21
2016,1,1,16,15,392.5,35.5,0.75,5.5,84.0,179.94,133.82
2016,1,1,16,30,286.0,26.0,0.8,5.0,46.0,123.47,67.97
2016,1,1,16,45,143.0,13.0,0.9,4.5,23.0,49.0,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,67.5,17.0,1.35,2.5,23.5,14.46,0.0
2016,1,2,8,0,135.0,34.0,1.5,3.0,47.0,28.13,18.43
2016,1,2,8,15,168.0,50.0,1.5,3.5,74.5,40.58,31.04
2016,1,2,8,30,201.0,66.0,1.5,4.0,102.0,52.65,42.59
2016,1,2,8,45,221.5,81.5,1.5,4.5,130.0,71.07,52.83
2016,1,2,9,0,242.0,97.0,1.5,5.0,158.0,97.59,70.86
2016,1,2,9,15,253.5,111.5,1.5,5.5,184.5,123.95,91.28
2016,1,2,9,30,265.0,126.0,1.5,6.0,211.0,151.07,113.68
2016,1,2,9,45,281.5,136.5,1.55,7.0,235.0,176.43,134.82
2016,1,2,10,0,298.0,147.0,1.6,8.0,259.0,202.63,156.93
2016,1,2,10,15,195.0,164.5,1.75,8.5,240.0,204.62,162.85
2016,1,2,10,30,92.0,182.0,1.9,9.0,221.0,198.24,160.62
2016,1,2,10,45,64.5,183.0,2.1,10.0,211.0,194.36,157.73
2016,1,2,11,0,37.0,184.0,2.3,11.0,201.0,188.38,152.79
2016,1,2,11,15,75.5,199.0,2.4,11.5,235.0,219.86,178.13
2016,1,2,11,30,114.0,214.0,2.5,12.0,269.0,253.97,205.5
2016,1,2,11,45,57.0,166.5,2.6,12.5,194.0,186.48,150.5
2016,1,2,12,0,0.0,119.0,2.7,13.0,119.0,115.07,91.38
2016,1,2,12,15,16.0,157.0,2.7,13.0,165.0,159.78,128.62
2016,1,2,12,30,32.0,195.0,2.7,13.0,211.0,207.37,167.7
2016,1,2,12,45,16.0,167.5,2.7,13.0,175.5,171.16,137.92
2016,1,2,13,0,0.0,140.0,2.7,13.0,140.0,136.28,109.13
2016,1,2,13,15,15.5,159.0,2.6,13.0,166.0,163.52,131.99
2016,1,2,13,30,31.0,178.0,2.5,13.0,192.0,194.71,157.87
2016,1,2,13,45,49.0,175.5,2.45,13.5,196.0,202.57,164.29
2016,1,2,14,0,67.0,173.0,2.4,14.0,200.0,210.32,170.63
2016,1,2,14,15,96.0,163.0,2.15,13.5,199.0,215.12,175.16
2016,1,2,14,30,125.0,153.0,1.9,13.0,198.0,223.63,182.55
2016,1,2,14,45,118.0,139.0,1.65,13.0,178.5,205.07,167.09
2016,1,2,15,0,111.0,125.0,1.4,13.0,159.0,186.3,151.36
2016,1,2,15,15,103.5,109.0,1.2,12.0,137.0,164.86,133.71
2016,1,2,15,30,96.0,93.0,1.0,11.0,115.0,143.32,115.57
2016,1,2,15,45,83.0,75.5,0.85,10.5,92.0,117.77,93.51
2016,1,2,16,0,70.0,58.0,0.7,10.0,69.0,92.4,71.3
2016,1,2,16,15,43.5,41.5,0.75,9.0,48.0,64.18,46.61
2016,1,2,16,30,17.0,25.0,0.8,8.0,27.0,32.03,15.57
2016,1,2,16,45,8.5,12.5,0.9,7.5,13.5,14.46,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,7,45,37.5,17.0,1.8,6.0,20.5,15.42,0.0
2016,1,3,8,0,75.0,34.0,1.9,7.0,41.0,28.11,18.05
2016,1,3,8,15,99.0,51.0,1.9,7.5,65.5,43.48,33.08
2016,1,3,8,30,123.0,68.0,1.9,8.0,90.0,56.92,45.74
2016,1,3,8,45,136.0,85.0,1.95,8.5,115.0,74.63,56.58
2016,1,3,9,0,149.0,102.0,2.0,9.0,140.0,97.8,73.43
2016,1,3,9,15,157.0,118.0,1.9,9.0,163.5,120.79,91.69
2016,1,3,9,30,165.0,134.0,1.8,9.0,187.0,144.37,111.24
2016,1,3,9,45,173.5,146.5,1.7,9.5,207.0,165.7,129.02
2016,1,3,10,0,182.0,159.0,1.6,10.0,227.0,187.41,147.23
2016,1,3,10,15,167.0,171.5,1.55,10.0,238.0,203.08,161.4
2016,1,3,10,30,152.0,184.0,1.5,10.0,249.0,217.4,174.19
2016,1,3,10,45,236.5,185.0,1.5,10.5,291.0,253.34,202.27
2016,1,3,11,0,321.0,186.0,1.5,11.0,333.0,294.85,235.08
2016,1,3,11,15,178.0,190.0,1.6,11.0,272.0,252.46,203.29
2016,1,3,11,30,35.0,194.0,1.7,11.0,211.0,201.17,162.86
2016,1,3,11,45,63.5,206.5,1.85,11.5,237.5,227.69,184.47
2016,1,3,12,0,92.0,219.0,2.0,12.0,264.0,255.47,206.79
2016,1,3,12,15,110.0,220.0,2.1,12.0,274.0,267.95,217.13
2016,1,3,12,30,128.0,221.0,2.2,12.0,284.0,282.95,229.59
2016,1,3,12,45,191.5,213.5,2.35,12.5,306.0,310.6,252.18
2016,1,3,13,0,255.0,206.0,2.5,13.0,328.0,341.85,277.51
2016,1,3,13,15,397.5,172.5,2.45,13.0,355.0,387.77,315.27
2016,1,3,13,30,540.0,139.0,2.4,13.0,382.0,429.22,349.08
2016,1,3,13,45,360.5,158.5,2.35,13.0,317.5,353.09,287.81
2016,1,3,14,0,181.0,178.0,2.3,13.0,253.0,277.98,226.67
2016,1,3,14,15,327.5,146.5,1.95,12.5,270.0,322.13,263.76
2016,1,3,14,30,474.0,115.0,1.6,12.0,287.0,362.74,296.4
2016,1,3,14,45,440.0,110.0,1.3,12.0,257.5,335.76,273.37
2016,1,3,15,0,406.0,105.0,1.0,12.0,228.0,308.54,250.19
2016,1,3,15,15,379.5,93.5,0.85,11.5,196.5,277.5,224.37
2016,1,3,15,30,353.0,82.0,0.7,11.0,165.0,246.46,197.93
2016,1,3,15,45,306.0,69.5,0.6,10.5,131.5,206.67,164.01
2016,1,3,16,0,259.0,57.0,0.5,10.0,98.0,168.68,131.01
2016,1,3,16,15,195.5,42.5,0.5,9.5,68.0,125.18,93.08
2016,1,3,16,30,132.0,28.0,0.5,9.0,38.0,83.12,48.93
2016,1,3,16,45,66.0,14.0,0.55,9.0,19.0,30.76,0.0
2016,1,3,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,8.0,16.5,2.65,8.5,17.0,15.74,0.0
2016,1,4,8,0,16.0,33.0,2.7,9.0,34.0,30.19,19.59
2016,1,4,8,15,31.0,49.5,2.8,9.0,54.5,44.26,33.55
2016,1,4,8,30,46.0,66.0,2.9,9.0,75.0,58.06,46.56
2016,1,4,8,45,54.5,83.0,3.0,9.5,95.5,74.11,57.32
2016,1,4,9,0,63.0,100.0,3.1,10.0,116.0,93.04,72.28
2016,1,4,9,15,68.0,115.5,3.15,10.5,135.0,111.26,87.09
2016,1,4,9,30,73.0,131.0,3.2,11.0,154.0,129.9,102.46
2016,1,4,9,45,75.0,144.5,3.3,11.5,170.5,146.7,116.48
2016,1,4,10,0,77.0,158.0,3.4,12.0,187.0,163.57,130.53
2016,1,4,10,15,141.5,170.0,3.5,12.5,228.5,194.84,154.64
2016,1,4,10,30,206.0,182.0,3.6,13.0,270.0,232.29,184.24
2016,1,4,10,45,340.0,169.5,3.75,13.5,322.5,274.51,216.89
2016,1,4,11,0,474.0,157.0,3.9,14.0,375.0,324.68,256.69
2016,1,4,11,15,468.0,164.0,3.95,14.0,384.5,344.2,274.07
2016,1,4,11,30,462.0,171.0,4.0,14.0,394.0,362.25,290.01
2016,1,4,11,45,423.0,182.5,4.05,14.0,388.5,368.41,296.23
2016,1,4,12,0,384.0,194.0,4.1,14.0,383.0,370.22,298.69
2016,1,4,12,15,302.5,206.5,4.05,14.0,355.5,351.46,284.21
2016,1,4,12,30,221.0,219.0,4.0,14.0,328.0,327.17,264.93
2016,1,4,12,45,237.5,213.5,4.0,14.5,328.5,334.07,270.57
2016,1,4,13,0,254.0,208.0,4.0,15.0,329.0,343.65,278.21
2016,1,4,13,15,334.5,187.5,3.9,14.5,341.5,367.34,298.63
2016,1,4,13,30,415.0,167.0,3.8,14.0,354.0,394.09,321.34
2016,1,4,13,45,207.5,91.0,3.75,14.0,184.5,203.32,166.53
2016,1,4,14,0,0.0,15.0,3.7,14.0,15.0,14.47,6.7
2016,1,4,14,15,0.0,14.0,3.4,13.5,14.0,13.51,5.94
2016,1,4,14,30,0.0,13.0,3.1,13.0,13.0,12.54,5.15
2016,1,4,14,45,0.0,11.5,2.85,13.0,11.5,11.09,3.91
2016,1,4,15,0,0.0,10.0,2.6,13.0,10.0,9.64,2.67
2016,1,4,15,15,0.0,8.5,2.35,12.5,8.5,8.19,1.42
2016,1,4,15,30,0.0,7.0,2.1,12.0,7.0,6.75,0.17
2016,1,4,15,45,0.0,5.5,1.85,11.5,5.5,5.3,0.0
2016,1,4,16,0,0.0,4.0,1.6,11.0,4.0,3.85,0.0
2016,1,4,16,15,0.0,2.5,1.65,11.0,2.5,2.41,0.0
2016,1,4,16,30,0.0,1.0,1.7,11.0,1.0,0.96,0.0
2016,1,4,16,45,0.0,0.5,1.75,11.0,0.5,0.49,0.0
2016,1,4,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,7,45,1.0,16.0,1.7,9.5,16.0,15.45,0.0
2016,1,5,8,0,2.0,32.0,1.8,10.0,32.0,30.03,19.4
2016,1,5,8,15,17.0,49.0,2.0,10.0,51.5,43.9,33.11
2016,1,5,8,30,32.0,66.0,2.2,10.0,71.0,58.06,46.38
2016,1,5,8,45,41.5,82.5,2.45,10.5,91.5,73.44,56.76
2016,1,5,9,0,51.0,99.0,2.7,11.0,112.0,91.46,71.09
2016,1,5,9,15,56.0,114.5,2.8,11.0,131.0,109.13,85.62
2016,1,5,9,30,61.0,130.0,2.9,11.0,150.0,127.24,100.72
2016,1,5,9,45,65.0,143.5,3.0,11.5,166.5,143.92,114.51
2016,1,5,10,0,69.0,157.0,3.1,12.0,183.0,160.85,128.5
2016,1,5,10,15,119.5,171.0,3.2,12.0,220.5,189.74,151.27
2016,1,5,10,30,170.0,185.0,3.3,12.0,258.0,223.91,178.77
2016,1,5,10,45,118.0,191.0,3.4,12.0,243.0,219.15,176.42
2016,1,5,11,0,66.0,197.0,3.5,12.0,228.0,211.09,170.85
2016,1,5,11,15,33.0,165.0,3.55,12.0,180.5,171.23,138.42
2016,1,5,11,30,0.0,133.0,3.6,12.0,133.0,128.2,102.85
2016,1,5,11,45,0.0,74.0,3.65,12.0,74.0,71.56,55.27
2016,1,5,12,0,0.0,15.0,3.7,12.0,15.0,14.48,6.75
2016,1,5,12,15,0.0,34.0,3.65,11.5,34.0,32.84,22.5
2016,1,5,12,30,0.0,53.0,3.6,11.0,53.0,51.22,38.25
2016,1,5,12,45,0.0,41.5,3.6,11.0,41.5,40.09,28.75
2016,1,5,13,0,0.0,30.0,3.6,11.0,30.0,28.97,19.25
2016,1,5,13,15,13.0,103.5,3.45,11.0,110.0,107.15,85.98
2016,1,5,13,30,26.0,177.0,3.3,11.0,190.0,187.72,153.5
2016,1,5,13,45,13.0,150.5,3.2,11.0,157.0,154.68,125.85
2016,1,5,14,0,0.0,124.0,3.1,11.0,124.0,121.54,98.1
2016,1,5,14,15,0.0,117.5,2.95,10.5,117.5,115.39,93.26
2016,1,5,14,30,0.0,111.0,2.8,10.0,111.0,109.27,88.37
2016,1,5,14,45,0.0,100.5,2.7,10.0,100.5,99.03,79.76
2016,1,5,15,0,0.0,90.0,2.6,10.0,90.0,88.77,71.06
2016,1,5,15,15,0.0,77.5,2.35,9.5,77.5,76.39,60.54
2016,1,5,15,30,0.0,65.0,2.1,9.0,65.0,63.96,49.83
2016,1,5,15,45,0.0,52.5,1.9,9.0,52.5,51.46,38.82
2016,1,5,16,0,0.0,40.0,1.7,9.0,40.0,38.88,27.65
2016,1,5,16,15,0.0,28.0,1.6,8.5,28.0,27.04,17.06
2016,1,5,16,30,0.0,16.0,1.5,8.0,16.0,15.44,5.76
2016,1,5,16,45,0.0,8.0,1.45,8.0,8.0,7.86,0.0
2016,1,5,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,15.5,3.3,9.5,15.5,14.96,0.0
2016,1,6,8,0,0.0,31.0,3.3,10.0,31.0,29.22,18.7
2016,1,6,8,15,12.0,50.0,3.15,10.0,52.0,45.94,34.89
2016,1,6,8,30,24.0,69.0,3.0,10.0,73.0,60.17,48.26
2016,1,6,8,45,39.5,87.0,2.95,10.0,96.0,76.61,59.61
2016,1,6,9,0,55.0,105.0,2.9,10.0,119.0,96.24,75.3
2016,1,6,9,15,65.0,122.0,2.95,10.0,141.0,116.0,91.41
2016,1,6,9,30,75.0,139.0,3.0,10.0,163.0,136.68,108.47
2016,1,6,9,45,89.0,150.0,3.05,10.0,181.5,154.06,122.73
2016,1,6,10,0,103.0,161.0,3.1,10.0,200.0,170.56,136.4
2016,1,6,10,15,128.0,173.5,3.15,10.0,226.0,194.27,155.9
2016,1,6,10,30,153.0,186.0,3.2,10.0,252.0,219.62,176.89
2016,1,6,10,45,76.5,155.5,3.25,10.0,188.5,173.56,140.56
2016,1,6,11,0,0.0,125.0,3.3,10.0,125.0,120.16,96.99
2016,1,6,11,15,5.5,149.5,3.4,10.0,152.5,145.81,118.49
2016,1,6,11,30,11.0,174.0,3.5,10.0,180.0,171.93,140.19
2016,1,6,11,45,49.5,197.5,3.6,10.0,222.5,212.92,174.17
2016,1,6,12,0,88.0,221.0,3.7,10.0,265.0,255.72,209.51
2016,1,6,12,15,181.5,217.5,3.65,10.0,308.0,302.27,248.09
2016,1,6,12,30,275.0,214.0,3.6,10.0,351.0,352.01,289.14
2016,1,6,12,45,142.5,193.5,3.55,10.0,264.5,266.21,218.87
2016,1,6,13,0,10.0,173.0,3.5,10.0,178.0,174.08,141.94
2016,1,6,13,15,151.5,181.5,3.35,10.0,251.0,263.27,217.55
2016,1,6,13,30,293.0,190.0,3.2,10.0,324.0,351.56,290.54
2016,1,6,13,45,146.5,98.5,3.1,10.0,165.5,180.23,149.03
2016,1,6,14,0,0.0,7.0,3.0,10.0,7.0,6.75,0.19
2016,1,6,14,15,0.0,42.5,2.85,9.5,42.5,41.05,30.01
2016,1,6,14,30,0.0,78.0,2.7,9.0,78.0,75.63,59.98
2016,1,6,14,45,0.0,71.0,2.55,9.0,71.0,68.77,54.1
2016,1,6,15,0,0.0,64.0,2.4,9.0,64.0,61.9,48.21
2016,1,6,15,15,0.0,55.0,2.2,8.5,55.0,53.14,40.71
2016,1,6,15,30,0.0,46.0,2.0,8.0,46.0,44.43,33.14
2016,1,6,15,45,0.0,37.5,1.8,8.0,37.5,36.21,25.84
2016,1,6,16,0,0.0,29.0,1.6,8.0,29.0,27.99,18.47
2016,1,6,16,15,0.0,20.0,1.55,7.5,20.0,19.29,10.67
2016,1,6,16,30,0.0,11.0,1.5,7.0,11.0,10.6,2.39
2016,1,6,16,45,0.0,5.5,1.45,7.0,5.5,5.3,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,103.0,19.5,0.55,6.5,29.5,15.23,0.0
2016,1,7,8,0,206.0,39.0,0.5,7.0,59.0,30.52,20.18
2016,1,7,8,15,298.0,51.0,0.5,7.0,96.0,39.05,29.31
2016,1,7,8,30,390.0,63.0,0.5,7.0,133.0,47.3,37.34
2016,1,7,8,45,474.5,67.5,0.5,7.5,174.0,62.79,40.94
2016,1,7,9,0,559.0,72.0,0.5,8.0,215.0,95.47,56.56
2016,1,7,9,15,600.0,77.5,0.6,8.5,252.0,131.27,81.06
2016,1,7,9,30,641.0,83.0,0.7,9.0,289.0,169.9,111.37
2016,1,7,9,45,714.0,76.0,0.8,9.5,328.5,205.9,140.22
2016,1,7,10,0,787.0,69.0,0.9,10.0,368.0,248.44,175.85
2016,1,7,10,15,616.5,108.5,1.0,10.0,353.0,267.45,200.4
2016,1,7,10,30,446.0,148.0,1.1,10.0,338.0,274.12,212.98
2016,1,7,10,45,429.0,160.0,1.2,10.5,350.5,296.26,232.96
2016,1,7,11,0,412.0,172.0,1.3,11.0,363.0,316.47,250.75
2016,1,7,11,15,295.5,195.5,1.35,11.0,334.5,305.29,244.27
2016,1,7,11,30,179.0,219.0,1.4,11.0,306.0,286.72,230.91
2016,1,7,11,45,176.0,223.5,1.5,11.0,310.0,295.57,238.7
2016,1,7,12,0,173.0,228.0,1.6,11.0,314.0,303.83,245.8
2016,1,7,12,15,173.0,228.0,1.65,11.0,314.0,308.61,250.03
2016,1,7,12,30,173.0,228.0,1.7,11.0,314.0,312.85,253.82
2016,1,7,12,45,86.5,143.0,1.75,11.0,186.0,187.18,152.21
2016,1,7,13,0,0.0,58.0,1.8,11.0,58.0,56.06,42.28
2016,1,7,13,15,0.0,56.0,1.85,11.0,56.0,54.12,40.79
2016,1,7,13,30,0.0,54.0,1.9,11.0,54.0,52.18,39.18
2016,1,7,13,45,0.0,40.0,1.95,11.0,40.0,38.63,27.64
2016,1,7,14,0,0.0,26.0,2.0,11.0,26.0,25.1,16.04
2016,1,7,14,15,7.5,82.5,1.95,10.5,85.0,83.79,66.6
2016,1,7,14,30,15.0,139.0,1.9,10.0,144.0,145.84,119.36
2016,1,7,14,45,11.5,126.5,1.85,10.0,130.5,131.86,107.52
2016,1,7,15,0,8.0,114.0,1.8,10.0,117.0,117.95,95.81
2016,1,7,15,15,321.0,86.0,1.55,9.5,165.5,246.36,203.42
2016,1,7,15,30,634.0,58.0,1.3,9.0,214.0,342.9,278.22
2016,1,7,15,45,578.0,52.0,1.05,8.5,174.0,298.62,238.68
2016,1,7,16,0,522.0,46.0,0.8,8.0,134.0,255.84,200.32
2016,1,7,16,15,427.0,37.5,0.8,7.5,95.5,199.3,150.91
2016,1,7,16,30,332.0,29.0,0.8,7.0,57.0,148.13,99.4
2016,1,7,16,45,166.0,14.5,0.85,7.0,28.5,68.34,0.0
2016,1,7,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,45,2.5,16.5,0.85,4.0,16.5,15.93,0.0
2016,1,8,8,0,5.0,33.0,0.9,4.0,33.0,30.87,20.75
2016,1,8,8,15,19.5,49.5,0.95,4.0,52.5,44.31,34.38
2016,1,8,8,30,34.0,66.0,1.0,4.0,72.0,58.12,47.6
2016,1,8,8,45,42.5,83.0,1.05,4.5,92.5,73.91,58.49
2016,1,8,9,0,51.0,100.0,1.1,5.0,113.0,92.3,73.41
2016,1,8,9,15,55.5,115.5,1.0,5.5,132.0,109.95,87.99
2016,1,8,9,30,60.0,131.0,0.9,6.0,151.0,128.0,102.99
2016,1,8,9,45,61.0,144.0,0.85,6.5,166.0,143.66,116.1
2016,1,8,10,0,62.0,157.0,0.8,7.0,181.0,159.32,129.12
2016,1,8,10,15,61.5,169.5,0.7,7.5,194.5,174.15,141.3
2016,1,8,10,30,61.0,182.0,0.6,8.0,208.0,188.87,153.2
2016,1,8,10,45,215.5,184.0,0.55,8.5,283.0,246.57,197.34
2016,1,8,11,0,370.0,186.0,0.5,9.0,358.0,314.2,249.36
2016,1,8,11,15,381.0,187.5,0.45,9.5,369.0,332.5,263.78
2016,1,8,11,30,392.0,189.0,0.4,10.0,380.0,350.32,277.95
2016,1,8,11,45,361.0,198.0,0.35,10.5,376.0,355.82,282.35
2016,1,8,12,0,330.0,207.0,0.3,11.0,372.0,359.12,284.82
2016,1,8,12,15,248.5,216.5,0.3,11.0,341.0,336.34,267.61
2016,1,8,12,30,167.0,226.0,0.3,11.0,310.0,308.08,245.87
2016,1,8,12,45,98.0,209.5,0.35,11.5,258.5,257.13,205.85
2016,1,8,13,0,29.0,193.0,0.4,12.0,207.0,206.55,165.35
2016,1,8,13,15,164.0,192.0,0.45,12.0,268.0,281.05,226.65
2016,1,8,13,30,299.0,191.0,0.5,12.0,329.0,356.75,286.75
2016,1,8,13,45,174.0,183.0,0.6,12.0,262.5,280.07,225.88
2016,1,8,14,0,49.0,175.0,0.7,12.0,196.0,203.32,164.21
2016,1,8,14,15,171.5,161.0,0.65,11.5,227.0,256.46,209.11
2016,1,8,14,30,294.0,147.0,0.6,11.0,258.0,307.09,250.28
2016,1,8,14,45,272.0,137.5,0.55,11.0,233.0,283.74,230.87
2016,1,8,15,0,250.0,128.0,0.5,11.0,208.0,260.28,211.64
2016,1,8,15,15,234.5,113.0,0.5,10.5,180.5,233.51,189.91
2016,1,8,15,30,219.0,98.0,0.5,10.0,153.0,206.62,167.49
2016,1,8,15,45,192.5,82.0,0.55,10.0,124.0,174.19,139.77
2016,1,8,16,0,166.0,66.0,0.6,10.0,95.0,142.55,112.16
2016,1,8,16,15,127.0,49.5,0.65,9.5,67.5,107.02,81.19
2016,1,8,16,30,88.0,33.0,0.7,9.0,40.0,73.35,49.17
2016,1,8,16,45,44.0,16.5,0.75,8.5,20.0,33.81,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.5,3.25,6.5,33.0,10.68,0.0
2016,1,9,8,0,381.0,29.0,3.4,7.0,66.0,22.19,13.12
2016,1,9,8,15,469.0,36.5,3.35,7.0,105.5,26.8,18.31
2016,1,9,8,30,557.0,44.0,3.3,7.0,145.0,31.26,22.76
2016,1,9,8,45,610.5,49.5,3.25,7.5,185.0,49.8,27.18
2016,1,9,9,0,664.0,55.0,3.2,8.0,225.0,90.49,48.41
2016,1,9,9,15,366.0,93.5,3.1,8.0,190.0,118.86,81.25
2016,1,9,9,30,68.0,132.0,3.0,8.0,155.0,130.12,104.0
2016,1,9,9,45,67.5,145.5,2.95,8.0,169.5,146.26,117.89
2016,1,9,10,0,67.0,159.0,2.9,8.0,184.0,162.28,131.65
2016,1,9,10,15,71.5,171.0,2.8,8.0,200.0,178.27,145.16
2016,1,9,10,30,76.0,183.0,2.7,8.0,216.0,194.49,158.81
2016,1,9,10,45,93.0,194.5,2.65,8.5,237.0,214.78,175.28
2016,1,9,11,0,110.0,206.0,2.6,9.0,258.0,236.04,192.5
2016,1,9,11,15,84.0,207.5,2.45,9.0,248.0,231.53,189.14
2016,1,9,11,30,58.0,209.0,2.3,9.0,238.0,225.29,184.19
2016,1,9,11,45,112.0,218.5,2.2,9.0,274.5,262.28,214.57
2016,1,9,12,0,166.0,228.0,2.1,9.0,311.0,300.95,246.09
2016,1,9,12,15,112.5,221.5,1.95,9.0,278.0,273.11,223.34
2016,1,9,12,30,59.0,215.0,1.8,9.0,245.0,240.81,196.87
2016,1,9,12,45,96.0,217.5,1.65,9.0,265.0,264.26,216.45
2016,1,9,13,0,133.0,220.0,1.5,9.0,285.0,291.31,238.59
2016,1,9,13,15,126.0,213.0,1.45,9.0,273.0,282.91,231.84
2016,1,9,13,30,119.0,206.0,1.4,9.0,261.0,274.0,224.82
2016,1,9,13,45,88.5,192.0,1.35,9.0,232.0,240.84,197.82
2016,1,9,14,0,58.0,178.0,1.3,9.0,203.0,211.23,173.55
2016,1,9,14,15,29.0,136.0,1.2,9.0,148.5,152.42,124.74
2016,1,9,14,30,0.0,94.0,1.1,9.0,94.0,91.72,73.49
2016,1,9,14,45,0.0,85.0,1.0,9.0,85.0,82.9,66.17
2016,1,9,15,0,0.0,76.0,0.9,9.0,76.0,74.06,58.66
2016,1,9,15,15,0.0,66.0,0.85,9.0,66.0,64.18,50.17
2016,1,9,15,30,0.0,56.0,0.8,9.0,56.0,54.27,41.56
2016,1,9,15,45,0.0,45.5,0.8,9.0,45.5,43.96,32.48
2016,1,9,16,0,0.0,35.0,0.8,9.0,35.0,33.8,23.46
2016,1,9,16,15,0.0,25.0,0.8,8.5,25.0,24.13,14.83
2016,1,9,16,30,0.0,15.0,0.8,8.0,15.0,14.47,5.82
2016,1,9,16,45,0.0,7.5,0.8,8.0,7.5,7.23,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,45,174.5,16.5,1.6,6.5,33.5,12.47,0.0
2016,1,10,8,0,349.0,33.0,1.8,7.0,67.0,26.07,16.46
2016,1,10,8,15,439.5,41.5,1.85,7.5,106.5,31.41,22.41
2016,1,10,8,30,530.0,50.0,1.9,8.0,146.0,36.58,27.49
2016,1,10,8,45,596.0,54.5,2.0,8.5,187.5,53.99,30.83
2016,1,10,9,0,662.0,59.0,2.1,9.0,229.0,91.37,48.95
2016,1,10,9,15,331.0,60.0,2.1,9.5,145.0,86.8,54.85
2016,1,10,9,30,0.0,61.0,2.1,10.0,61.0,58.95,45.46
2016,1,10,9,45,0.0,68.0,2.15,10.5,68.0,65.73,51.17
2016,1,10,10,0,0.0,75.0,2.2,11.0,75.0,72.46,56.73
2016,1,10,10,15,0.0,67.5,2.1,11.0,67.5,65.25,50.49
2016,1,10,10,30,0.0,60.0,2.0,11.0,60.0,57.99,44.22
2016,1,10,10,45,0.0,71.5,1.95,11.5,71.5,69.13,53.54
2016,1,10,11,0,0.0,83.0,1.9,12.0,83.0,80.27,62.77
2016,1,10,11,15,0.0,91.5,1.8,12.0,91.5,88.43,69.55
2016,1,10,11,30,0.0,100.0,1.7,12.0,100.0,96.62,76.35
2016,1,10,11,45,0.0,101.5,1.6,12.5,101.5,98.12,77.38
2016,1,10,12,0,0.0,103.0,1.5,13.0,103.0,99.61,78.44
2016,1,10,12,15,0.0,125.0,1.45,13.0,125.0,120.98,96.16
2016,1,10,12,30,0.0,147.0,1.4,13.0,147.0,142.56,113.91
2016,1,10,12,45,0.0,145.0,1.35,13.5,145.0,140.84,112.25
2016,1,10,13,0,0.0,143.0,1.3,14.0,143.0,139.13,110.69
2016,1,10,13,15,0.0,138.5,1.25,14.0,138.5,134.94,107.34
2016,1,10,13,30,0.0,134.0,1.2,14.0,134.0,130.75,104.0
2016,1,10,13,45,0.0,127.5,1.15,14.0,127.5,124.55,99.02
2016,1,10,14,0,0.0,121.0,1.1,14.0,121.0,118.35,94.03
2016,1,10,14,15,0.0,113.0,1.05,13.5,113.0,110.63,87.94
2016,1,10,14,30,0.0,105.0,1.0,13.0,105.0,102.9,81.79
2016,1,10,14,45,0.0,95.5,1.0,13.0,95.5,93.63,74.14
2016,1,10,15,0,0.0,86.0,1.0,13.0,86.0,84.34,66.41
2016,1,10,15,15,0.0,75.0,0.9,12.5,75.0,73.49,57.36
2016,1,10,15,30,0.0,64.0,0.8,12.0,64.0,62.6,48.14
2016,1,10,15,45,0.0,52.5,0.75,11.5,52.5,51.15,38.29
2016,1,10,16,0,0.0,41.0,0.7,11.0,41.0,39.64,28.24
2016,1,10,16,15,0.0,29.5,0.75,10.5,29.5,28.48,18.38
2016,1,10,16,30,0.0,18.0,0.8,10.0,18.0,17.37,8.17
2016,1,10,16,45,0.0,9.0,0.9,9.5,9.0,8.68,0.0
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,71.0,17.0,1.05,7.5,24.0,14.47,0.0
2016,1,11,8,0,142.0,34.0,1.1,8.0,48.0,26.22,16.58
2016,1,11,8,15,176.0,50.0,1.25,8.5,76.5,40.6,30.49
2016,1,11,8,30,210.0,66.0,1.4,9.0,105.0,52.67,41.82
2016,1,11,8,45,231.5,81.5,1.55,9.5,134.0,71.4,51.9
2016,1,11,9,0,253.0,97.0,1.7,10.0,163.0,98.58,69.93
2016,1,11,9,15,264.0,112.0,1.7,10.0,190.0,125.94,90.98
2016,1,11,9,30,275.0,127.0,1.7,10.0,217.0,154.05,114.14
2016,1,11,9,45,285.0,139.0,1.7,10.5,241.0,180.06,136.09
2016,1,11,10,0,295.0,151.0,1.7,11.0,265.0,206.45,158.61
2016,1,11,10,15,210.0,170.0,1.65,11.5,254.0,214.5,168.71
2016,1,11,10,30,125.0,189.0,1.6,12.0,243.0,214.15,170.9
2016,1,11,10,45,218.0,191.0,1.55,12.5,291.0,254.42,202.11
2016,1,11,11,0,311.0,193.0,1.5,13.0,339.0,299.61,237.39
2016,1,11,11,15,293.0,202.5,1.45,13.0,343.5,312.14,248.24
2016,1,11,11,30,275.0,212.0,1.4,13.0,348.0,323.06,257.63
2016,1,11,11,45,296.5,212.0,1.4,13.5,360.5,341.38,272.2
2016,1,11,12,0,318.0,212.0,1.4,14.0,373.0,359.72,286.63
2016,1,11,12,15,347.5,206.5,1.4,14.0,382.5,376.44,300.32
2016,1,11,12,30,377.0,201.0,1.4,14.0,392.0,392.88,313.78
2016,1,11,12,45,420.5,188.0,1.4,14.5,398.5,411.47,328.35
2016,1,11,13,0,464.0,175.0,1.4,15.0,405.0,426.83,340.36
2016,1,11,13,15,381.5,185.0,1.4,15.0,370.0,393.71,314.73
2016,1,11,13,30,299.0,195.0,1.4,15.0,335.0,362.67,290.57
2016,1,11,13,45,279.5,188.0,1.4,15.0,314.0,346.53,278.39
2016,1,11,14,0,260.0,181.0,1.4,15.0,293.0,329.55,265.31
2016,1,11,14,15,244.5,170.0,1.3,14.5,270.0,309.71,250.16
2016,1,11,14,30,229.0,159.0,1.2,14.0,247.0,289.28,234.32
2016,1,11,14,45,222.5,145.5,1.1,14.0,225.0,270.09,218.88
2016,1,11,15,0,216.0,132.0,1.0,14.0,203.0,250.29,202.68
2016,1,11,15,15,445.5,92.5,0.95,13.5,215.0,313.41,253.09
2016,1,11,15,30,675.0,53.0,0.9,13.0,227.0,359.87,287.06
2016,1,11,15,45,627.5,47.5,0.85,12.5,187.0,317.78,250.82
2016,1,11,16,0,580.0,42.0,0.8,12.0,147.0,276.51,214.71
2016,1,11,16,15,494.0,35.0,0.85,11.5,107.5,221.61,167.33
2016,1,11,16,30,408.0,28.0,0.9,11.0,68.0,174.5,122.39
2016,1,11,16,45,204.0,14.0,0.95,10.5,34.0,81.74,12.1
2016,1,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
