Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,7,45,217.5,14.5,2.0,6.5,36.0,10.63,0.0
2016,1,12,8,0,435.0,29.0,2.1,7.0,72.0,22.08,13.16
2016,1,12,8,15,520.0,35.5,2.05,7.5,112.5,28.17,19.55
2016,1,12,8,30,605.0,42.0,2.0,8.0,153.0,32.16,23.51
2016,1,12,8,45,656.5,47.0,1.95,8.5,194.0,52.33,27.94
2016,1,12,9,0,708.0,52.0,1.9,9.0,235.0,91.83,47.42
2016,1,12,9,15,741.5,55.5,1.75,9.5,274.0,131.74,75.07
2016,1,12,9,30,775.0,59.0,1.6,10.0,313.0,173.58,108.71
2016,1,12,9,45,563.0,101.5,1.45,10.5,296.5,201.42,142.69
2016,1,12,10,0,351.0,144.0,1.3,11.0,280.0,214.13,162.71
2016,1,12,10,15,452.5,136.0,1.35,11.5,324.5,248.94,189.85
2016,1,12,10,30,554.0,128.0,1.4,12.0,369.0,291.81,224.14
2016,1,12,10,45,431.5,161.5,1.5,12.5,354.5,300.67,235.39
2016,1,12,11,0,309.0,195.0,1.6,13.0,340.0,301.11,238.56
2016,1,12,11,15,304.5,202.5,1.6,13.0,349.5,317.25,252.48
2016,1,12,11,30,300.0,210.0,1.6,13.0,359.0,332.43,265.32
2016,1,12,11,45,409.5,190.0,1.6,13.5,396.5,373.58,297.85
2016,1,12,12,0,519.0,170.0,1.6,14.0,434.0,417.11,332.03
2016,1,12,12,15,495.5,175.5,1.6,14.0,427.5,422.0,336.48
2016,1,12,12,30,472.0,181.0,1.6,14.0,421.0,424.71,339.26
2016,1,12,12,45,388.0,195.0,1.6,14.5,390.5,399.46,319.32
2016,1,12,13,0,304.0,209.0,1.6,15.0,360.0,374.33,299.26
2016,1,12,13,15,375.5,189.0,1.55,15.0,370.0,395.45,316.8
2016,1,12,13,30,447.0,169.0,1.5,15.0,380.0,419.68,336.29
2016,1,12,13,45,465.0,156.5,1.45,15.0,367.0,417.6,334.96
2016,1,12,14,0,483.0,144.0,1.4,15.0,354.0,413.63,332.23
2016,1,12,14,15,397.0,147.5,1.3,14.5,312.5,370.48,298.59
2016,1,12,14,30,311.0,151.0,1.2,14.0,271.0,322.77,261.14
2016,1,12,14,45,298.0,139.5,1.1,14.0,246.5,301.27,244.01
2016,1,12,15,0,285.0,128.0,1.0,14.0,222.0,279.19,225.95
2016,1,12,15,15,273.0,113.0,1.0,13.5,194.0,253.14,204.95
2016,1,12,15,30,261.0,98.0,1.0,13.0,166.0,226.65,183.02
2016,1,12,15,45,236.5,83.0,1.0,12.5,136.5,194.79,156.07
2016,1,12,16,0,212.0,68.0,1.0,12.0,107.0,163.52,128.96
2016,1,12,16,15,178.0,51.5,1.0,11.5,78.5,127.77,97.71
2016,1,12,16,30,144.0,35.0,1.0,11.0,50.0,99.42,70.75
2016,1,12,16,45,72.0,17.5,1.05,11.0,25.0,43.89,8.98
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,7,45,187.5,15.5,2.9,10.5,34.5,11.49,0.0
2016,1,13,8,0,375.0,31.0,3.1,11.0,69.0,23.93,14.48
2016,1,13,8,15,465.5,39.0,3.2,11.5,109.0,28.89,19.82
2016,1,13,8,30,556.0,47.0,3.3,12.0,149.0,33.69,24.45
2016,1,13,8,45,606.0,53.5,3.45,12.5,189.5,54.32,29.81
2016,1,13,9,0,656.0,60.0,3.6,13.0,230.0,93.05,49.51
2016,1,13,9,15,381.0,99.0,3.8,13.0,202.0,126.25,85.26
2016,1,13,9,30,106.0,138.0,4.0,13.0,174.0,139.06,107.99
2016,1,13,9,45,109.0,152.0,4.25,13.5,191.5,158.29,124.03
2016,1,13,10,0,112.0,166.0,4.5,14.0,209.0,177.64,140.2
2016,1,13,10,15,90.0,175.5,4.55,14.0,212.0,187.75,149.61
2016,1,13,10,30,68.0,185.0,4.6,14.0,215.0,194.16,155.67
2016,1,13,10,45,57.5,190.5,4.7,14.0,217.0,199.29,160.25
2016,1,13,11,0,47.0,196.0,4.8,14.0,219.0,203.54,163.95
2016,1,13,11,15,435.0,145.0,4.85,14.0,361.5,317.34,254.47
2016,1,13,11,30,823.0,94.0,4.9,14.0,504.0,452.27,362.22
2016,1,13,11,45,668.0,133.5,4.95,14.0,469.5,439.66,354.23
2016,1,13,12,0,513.0,173.0,5.0,14.0,435.0,418.12,338.41
2016,1,13,12,15,363.0,201.5,4.95,13.5,387.0,380.52,309.37
2016,1,13,12,30,213.0,230.0,4.9,13.0,339.0,336.91,274.46
2016,1,13,12,45,343.0,203.0,4.9,13.0,376.0,384.81,314.7
2016,1,13,13,0,473.0,176.0,4.9,13.0,413.0,434.64,356.11
2016,1,13,13,15,379.5,188.0,4.8,13.0,374.5,397.41,325.82
2016,1,13,13,30,286.0,200.0,4.7,13.0,336.0,362.22,297.0
2016,1,13,13,45,143.0,109.0,4.6,13.0,177.0,191.52,157.16
2016,1,13,14,0,0.0,18.0,4.5,13.0,18.0,17.37,9.2
2016,1,13,14,15,65.0,92.5,4.3,12.5,118.0,129.5,105.38
2016,1,13,14,30,130.0,167.0,4.1,12.0,218.0,243.51,200.97
2016,1,13,14,45,122.0,154.0,3.95,12.0,198.5,225.53,185.8
2016,1,13,15,0,114.0,141.0,3.8,12.0,179.0,207.39,170.65
2016,1,13,15,15,369.0,104.0,3.25,11.5,205.0,293.49,242.21
2016,1,13,15,30,624.0,67.0,2.7,11.0,231.0,359.03,293.11
2016,1,13,15,45,586.5,58.5,2.2,10.5,192.0,319.07,257.42
2016,1,13,16,0,549.0,50.0,1.7,10.0,153.0,279.51,221.51
2016,1,13,16,15,458.0,42.0,1.55,9.5,113.0,222.48,171.64
2016,1,13,16,30,367.0,34.0,1.4,9.0,73.0,170.22,123.45
2016,1,13,16,45,183.5,17.0,1.25,8.5,36.5,81.98,28.42
2016,1,13,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,94.5,17.5,1.15,6.5,27.0,13.5,0.0
2016,1,14,8,0,189.0,35.0,1.2,7.0,54.0,26.99,17.48
2016,1,14,8,15,226.5,50.5,1.35,7.5,84.5,38.4,28.72
2016,1,14,8,30,264.0,66.0,1.5,8.0,115.0,49.39,39.09
2016,1,14,8,45,292.5,79.5,1.7,8.5,146.0,68.56,48.25
2016,1,14,9,0,321.0,93.0,1.9,9.0,177.0,97.79,66.83
2016,1,14,9,15,333.5,107.0,1.95,9.0,206.5,127.89,89.9
2016,1,14,9,30,346.0,121.0,2.0,9.0,236.0,158.77,115.54
2016,1,14,9,45,358.0,132.0,2.15,9.5,261.5,187.59,140.24
2016,1,14,10,0,370.0,143.0,2.3,10.0,287.0,216.87,165.7
2016,1,14,10,15,265.5,167.5,2.3,10.0,275.0,227.13,178.97
2016,1,14,10,30,161.0,192.0,2.3,10.0,263.0,228.75,183.82
2016,1,14,10,45,155.5,202.5,2.35,10.5,273.5,243.75,196.52
2016,1,14,11,0,150.0,213.0,2.4,11.0,284.0,258.09,208.42
2016,1,14,11,15,140.0,220.0,2.45,11.0,288.0,266.75,215.95
2016,1,14,11,30,130.0,227.0,2.5,11.0,292.0,274.53,222.63
2016,1,14,11,45,127.5,231.0,2.55,11.0,295.5,282.14,229.09
2016,1,14,12,0,125.0,235.0,2.6,11.0,299.0,289.31,235.14
2016,1,14,12,15,101.5,231.0,2.65,11.0,283.5,275.99,224.54
2016,1,14,12,30,78.0,227.0,2.7,11.0,268.0,262.84,213.99
2016,1,14,12,45,45.0,204.0,2.8,11.0,227.5,224.76,182.98
2016,1,14,13,0,12.0,181.0,2.9,11.0,187.0,183.04,148.59
2016,1,14,13,15,65.0,197.0,2.9,11.0,228.5,231.33,189.24
2016,1,14,13,30,118.0,213.0,2.9,11.0,270.0,281.78,231.07
2016,1,14,13,45,59.0,171.0,2.95,11.0,199.5,203.59,166.61
2016,1,14,14,0,0.0,129.0,3.0,11.0,129.0,126.31,101.87
2016,1,14,14,15,0.0,103.5,2.85,11.0,103.5,100.91,80.7
2016,1,14,14,30,0.0,78.0,2.7,11.0,78.0,75.52,59.29
2016,1,14,14,45,0.0,70.5,2.55,11.0,70.5,68.16,53.1
2016,1,14,15,0,0.0,63.0,2.4,11.0,63.0,60.89,46.95
2016,1,14,15,15,0.0,55.0,2.15,10.5,55.0,53.14,40.4
2016,1,14,15,30,0.0,47.0,1.9,10.0,47.0,45.4,33.77
2016,1,14,15,45,0.0,38.5,1.7,10.0,38.5,37.17,26.57
2016,1,14,16,0,0.0,30.0,1.5,10.0,30.0,28.96,19.3
2016,1,14,16,15,0.0,22.0,1.65,10.0,22.0,21.22,12.4
2016,1,14,16,30,0.0,14.0,1.8,10.0,14.0,13.5,5.42
2016,1,14,16,45,0.0,8.0,1.95,10.0,8.0,7.71,0.0
2016,1,14,17,0,0.0,2.0,2.1,10.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,2.3,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,15,7,45,183.0,16.5,0.25,8.5,35.0,12.31,0.0
2016,1,15,8,0,366.0,33.0,0.2,9.0,70.0,25.75,16.4
2016,1,15,8,15,454.5,41.0,0.3,9.0,110.0,30.6,21.72
2016,1,15,8,30,543.0,49.0,0.4,9.0,150.0,35.32,26.37
2016,1,15,8,45,596.0,54.5,0.5,9.5,190.5,55.92,31.23
2016,1,15,9,0,649.0,60.0,0.6,10.0,231.0,93.73,50.58
2016,1,15,9,15,685.5,64.5,0.7,10.0,269.5,132.78,77.96
2016,1,15,9,30,722.0,69.0,0.8,10.0,308.0,176.67,113.36
2016,1,15,9,45,736.0,74.5,0.9,10.5,340.5,216.19,147.9
2016,1,15,10,0,750.0,80.0,1.0,11.0,373.0,255.62,183.11
2016,1,15,10,15,768.0,82.5,1.05,11.0,402.0,293.03,216.91
2016,1,15,10,30,786.0,85.0,1.1,11.0,431.0,330.21,250.29
2016,1,15,10,45,799.5,86.0,1.2,11.5,453.5,363.88,280.16
2016,1,15,11,0,813.0,87.0,1.3,12.0,476.0,396.52,308.63
2016,1,15,11,15,820.5,88.5,1.3,12.0,491.0,425.93,334.3
2016,1,15,11,30,828.0,90.0,1.3,12.0,506.0,453.59,358.04
2016,1,15,11,45,833.5,90.0,1.35,12.0,514.5,476.92,378.22
2016,1,15,12,0,839.0,90.0,1.4,12.0,523.0,498.09,396.38
2016,1,15,12,15,609.5,148.0,1.3,12.0,463.0,456.68,364.73
2016,1,15,12,30,380.0,206.0,1.2,12.0,403.0,402.5,322.4
2016,1,15,12,45,332.0,211.5,1.15,12.5,382.0,389.07,311.89
2016,1,15,13,0,284.0,217.0,1.1,13.0,361.0,373.78,299.46
2016,1,15,13,15,298.0,208.0,1.0,13.0,355.0,375.73,301.34
2016,1,15,13,30,312.0,199.0,0.9,13.0,349.0,376.65,302.23
2016,1,15,13,45,561.0,138.5,0.8,13.0,393.5,454.36,364.14
2016,1,15,14,0,810.0,78.0,0.7,13.0,438.0,524.55,417.8
2016,1,15,14,15,792.0,76.0,0.65,13.0,409.5,507.72,404.01
2016,1,15,14,30,774.0,74.0,0.6,13.0,381.0,488.66,389.19
2016,1,15,14,45,757.0,69.5,0.6,13.0,348.0,465.35,371.24
2016,1,15,15,0,740.0,65.0,0.6,13.0,315.0,440.18,351.35
2016,1,15,15,15,704.5,61.0,0.5,12.5,276.5,405.26,323.29
2016,1,15,15,30,669.0,57.0,0.4,12.0,238.0,369.73,293.99
2016,1,15,15,45,622.5,51.5,0.35,12.0,198.0,329.78,260.11
2016,1,15,16,0,576.0,46.0,0.3,12.0,158.0,288.9,224.55
2016,1,15,16,15,493.5,39.0,0.35,11.5,117.5,234.72,178.64
2016,1,15,16,30,411.0,32.0,0.4,11.0,77.0,184.8,133.96
2016,1,15,16,45,270.5,21.5,0.45,10.5,45.5,114.92,55.52
2016,1,15,17,0,130.0,11.0,0.5,10.0,14.0,43.95,0.0
2016,1,15,17,15,65.0,5.5,0.55,10.0,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,7,45,140.0,18.5,2.85,9.5,33.0,14.3,0.54
2016,1,16,8,0,280.0,37.0,2.9,10.0,66.0,28.62,18.69
2016,1,16,8,15,368.5,47.5,2.85,10.0,104.5,36.74,26.95
2016,1,16,8,30,457.0,58.0,2.8,10.0,143.0,43.55,33.54
2016,1,16,8,45,523.0,63.5,2.8,10.5,184.0,62.51,37.8
2016,1,16,9,0,589.0,69.0,2.8,11.0,225.0,97.96,56.15
2016,1,16,9,15,312.5,100.0,2.75,11.5,184.0,120.12,83.45
2016,1,16,9,30,36.0,131.0,2.7,12.0,143.0,124.9,99.41
2016,1,16,9,45,22.5,136.5,2.7,12.5,144.5,132.46,106.12
2016,1,16,10,0,9.0,142.0,2.7,13.0,146.0,136.06,109.33
2016,1,16,10,15,33.5,164.0,2.65,13.0,179.0,162.19,130.22
2016,1,16,10,30,58.0,186.0,2.6,13.0,212.0,192.25,154.41
2016,1,16,10,45,42.0,186.5,2.6,13.5,206.0,190.55,153.0
2016,1,16,11,0,26.0,187.0,2.6,14.0,200.0,188.31,151.07
2016,1,16,11,15,13.0,122.0,2.55,14.0,128.5,122.95,97.46
2016,1,16,11,30,0.0,57.0,2.5,14.0,57.0,55.09,40.95
2016,1,16,11,45,59.0,146.5,2.5,14.5,177.0,169.22,135.63
2016,1,16,12,0,118.0,236.0,2.5,15.0,297.0,287.37,230.4
2016,1,16,12,15,98.5,233.0,2.4,15.0,284.5,276.83,221.65
2016,1,16,12,30,79.0,230.0,2.3,15.0,272.0,266.61,213.5
2016,1,16,12,45,77.0,228.5,2.25,15.0,268.5,266.35,213.46
2016,1,16,13,0,75.0,227.0,2.2,15.0,265.0,265.84,213.19
2016,1,16,13,15,37.5,192.0,2.1,15.0,211.0,211.51,169.42
2016,1,16,13,30,0.0,157.0,2.0,15.0,157.0,153.6,122.19
2016,1,16,13,45,64.0,177.0,1.95,15.0,206.0,212.76,171.5
2016,1,16,14,0,128.0,197.0,1.9,15.0,255.0,274.0,221.39
2016,1,16,14,15,68.0,170.0,1.8,15.0,200.5,209.44,168.81
2016,1,16,14,30,8.0,143.0,1.7,15.0,146.0,146.02,116.71
2016,1,16,14,45,5.0,131.5,1.6,15.0,133.5,133.33,106.51
2016,1,16,15,0,2.0,120.0,1.5,15.0,121.0,120.72,96.17
2016,1,16,15,15,1.0,105.5,1.3,14.5,106.0,105.94,84.08
2016,1,16,15,30,0.0,91.0,1.1,14.0,91.0,91.14,71.8
2016,1,16,15,45,0.0,75.5,0.9,13.5,75.5,75.63,58.73
2016,1,16,16,0,0.0,60.0,0.7,13.0,60.0,60.01,45.34
2016,1,16,16,15,0.0,44.5,0.75,12.5,44.5,44.21,31.62
2016,1,16,16,30,0.0,29.0,0.8,12.0,29.0,28.11,17.45
2016,1,16,16,45,0.0,17.0,0.85,12.0,17.0,16.41,4.66
2016,1,16,17,0,0.0,5.0,0.9,12.0,5.0,4.91,0.0
2016,1,16,17,15,0.0,2.5,0.9,11.5,2.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,2.7,12.0,3.0,2.89,0.0
2016,1,17,8,0,0.0,6.0,2.7,12.0,6.0,5.78,0.0
2016,1,17,8,15,0.0,9.5,2.75,12.0,9.5,9.15,2.44
2016,1,17,8,30,0.0,13.0,2.8,12.0,13.0,12.53,5.59
2016,1,17,8,45,0.0,17.0,2.85,12.5,17.0,16.39,8.45
2016,1,17,9,0,0.0,21.0,2.9,13.0,21.0,20.26,11.8
2016,1,17,9,15,0.0,24.5,2.95,13.0,24.5,23.64,14.72
2016,1,17,9,30,0.0,28.0,3.0,13.0,28.0,27.02,17.62
2016,1,17,9,45,0.0,19.5,3.1,13.5,19.5,18.81,10.51
2016,1,17,10,0,0.0,11.0,3.2,14.0,11.0,10.61,3.44
2016,1,17,10,15,0.0,53.5,3.2,14.0,53.5,51.69,38.41
2016,1,17,10,30,0.0,96.0,3.2,14.0,96.0,92.5,72.69
2016,1,17,10,45,57.0,156.0,3.2,14.0,183.5,168.26,134.6
2016,1,17,11,0,114.0,216.0,3.2,14.0,271.0,247.71,198.75
2016,1,17,11,15,57.0,160.0,3.2,14.0,187.5,177.11,141.82
2016,1,17,11,30,0.0,104.0,3.2,14.0,104.0,100.48,78.84
2016,1,17,11,45,0.0,114.0,3.2,14.5,114.0,110.15,86.75
2016,1,17,12,0,0.0,124.0,3.2,15.0,124.0,119.88,94.57
2016,1,17,12,15,0.0,114.5,3.1,15.0,114.5,110.8,87.03
2016,1,17,12,30,0.0,105.0,3.0,15.0,105.0,101.64,79.47
2016,1,17,12,45,6.0,144.5,2.95,15.0,147.5,143.47,114.07
2016,1,17,13,0,12.0,184.0,2.9,15.0,190.0,186.03,148.88
2016,1,17,13,15,6.0,155.5,2.85,14.5,158.5,154.95,123.72
2016,1,17,13,30,0.0,127.0,2.8,14.0,127.0,123.65,98.21
2016,1,17,13,45,0.0,96.0,2.75,14.0,96.0,93.09,72.95
2016,1,17,14,0,0.0,65.0,2.7,14.0,65.0,62.83,47.68
2016,1,17,14,15,0.0,75.5,2.65,14.0,75.5,73.0,56.36
2016,1,17,14,30,0.0,86.0,2.6,14.0,86.0,83.48,65.28
2016,1,17,14,45,0.0,78.5,2.55,14.0,78.5,76.12,59.17
2016,1,17,15,0,0.0,71.0,2.5,14.0,71.0,68.76,53.03
2016,1,17,15,15,0.0,62.5,2.3,13.5,62.5,60.41,46.08
2016,1,17,15,30,0.0,54.0,2.1,13.0,54.0,52.18,39.15
2016,1,17,15,45,0.0,44.5,1.95,13.0,44.5,42.98,31.21
2016,1,17,16,0,0.0,35.0,1.8,13.0,35.0,33.79,23.19
2016,1,17,16,15,0.0,26.5,1.75,12.5,26.5,25.57,15.98
2016,1,17,16,30,0.0,18.0,1.7,12.0,18.0,17.36,8.68
2016,1,17,16,45,0.0,10.5,1.65,12.0,10.5,10.12,1.1
2016,1,17,17,0,0.0,3.0,1.6,12.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,1.65,12.0,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,204.5,15.5,0.5,10.5,37.0,11.3,0.07
2016,1,18,8,0,409.0,31.0,0.6,11.0,74.0,23.56,14.51
2016,1,18,8,15,494.5,38.5,0.65,11.5,115.0,28.06,19.25
2016,1,18,8,30,580.0,46.0,0.7,12.0,156.0,32.41,23.44
2016,1,18,8,45,637.0,50.5,0.8,13.0,198.5,58.62,31.09
2016,1,18,9,0,694.0,55.0,0.9,14.0,241.0,97.81,50.96
2016,1,18,9,15,729.0,58.5,1.0,14.0,280.5,137.86,79.04
2016,1,18,9,30,764.0,62.0,1.1,14.0,320.0,180.06,112.98
2016,1,18,9,45,786.0,65.0,1.2,14.5,355.0,220.92,148.26
2016,1,18,10,0,808.0,68.0,1.3,15.0,390.0,262.23,184.68
2016,1,18,10,15,824.0,70.0,1.45,15.0,419.0,301.09,219.84
2016,1,18,10,30,840.0,72.0,1.6,15.0,448.0,339.42,254.34
2016,1,18,10,45,848.5,74.0,1.8,15.5,470.0,374.31,285.39
2016,1,18,11,0,857.0,76.0,2.0,16.0,492.0,407.74,314.65
2016,1,18,11,15,862.5,77.0,2.15,16.0,507.0,437.29,340.84
2016,1,18,11,30,868.0,78.0,2.3,16.0,522.0,464.86,365.0
2016,1,18,11,45,865.5,80.5,2.45,16.5,529.0,488.04,384.62
2016,1,18,12,0,863.0,83.0,2.6,17.0,536.0,508.65,401.81
2016,1,18,12,15,489.5,161.5,2.55,17.0,418.5,411.81,327.32
2016,1,18,12,30,116.0,240.0,2.5,17.0,301.0,298.42,236.92
2016,1,18,12,45,58.0,124.5,2.45,17.0,155.0,153.09,121.29
2016,1,18,13,0,0.0,9.0,2.4,17.0,9.0,8.69,1.64
2016,1,18,13,15,0.0,33.5,2.3,16.5,33.5,32.36,21.59
2016,1,18,13,30,0.0,58.0,2.2,16.0,58.0,56.06,41.54
2016,1,18,13,45,0.0,56.5,2.15,16.0,56.5,54.6,40.36
2016,1,18,14,0,0.0,55.0,2.1,16.0,55.0,53.15,39.2
2016,1,18,14,15,0.0,77.5,1.9,16.0,77.5,74.94,57.52
2016,1,18,14,30,0.0,100.0,1.7,16.0,100.0,97.55,76.43
2016,1,18,14,45,0.0,91.0,1.55,16.0,91.0,88.74,69.17
2016,1,18,15,0,0.0,82.0,1.4,16.0,82.0,79.9,61.9
2016,1,18,15,15,0.0,72.5,1.2,15.5,72.5,70.55,54.23
2016,1,18,15,30,0.0,63.0,1.0,15.0,63.0,61.18,46.43
2016,1,18,15,45,0.0,52.5,0.8,14.5,52.5,50.75,37.62
2016,1,18,16,0,0.0,42.0,0.6,14.0,42.0,40.57,28.88
2016,1,18,16,15,0.0,31.5,0.6,13.5,31.5,30.41,20.04
2016,1,18,16,30,0.0,21.0,0.6,13.0,21.0,20.26,11.1
2016,1,18,16,45,0.0,12.5,0.65,13.0,12.5,12.05,2.76
2016,1,18,17,0,0.0,4.0,0.7,13.0,4.0,3.93,0.0
2016,1,18,17,15,0.0,2.0,0.7,13.0,2.0,0.0,0.0
2016,1,18,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.5,4.25,12.0,0.5,0.0,0.0
2016,1,19,7,30,0.0,1.0,4.3,12.0,1.0,0.98,0.0
2016,1,19,7,45,0.0,4.5,4.4,12.0,4.5,4.33,0.0
2016,1,19,8,0,0.0,8.0,4.5,12.0,8.0,7.71,0.91
2016,1,19,8,15,0.0,12.0,4.65,12.0,12.0,11.57,4.57
2016,1,19,8,30,0.0,16.0,4.8,12.0,16.0,15.43,8.17
2016,1,19,8,45,0.0,21.0,5.0,12.5,21.0,20.26,11.75
2016,1,19,9,0,0.0,26.0,5.2,13.0,26.0,25.09,15.92
2016,1,19,9,15,0.0,30.0,5.2,13.0,30.0,28.95,19.26
2016,1,19,9,30,0.0,34.0,5.2,13.0,34.0,32.82,22.57
2016,1,19,9,45,0.0,44.0,5.25,13.5,44.0,42.49,30.74
2016,1,19,10,0,0.0,54.0,5.3,14.0,54.0,52.17,38.85
2016,1,19,10,15,4.0,106.5,5.3,14.0,108.0,103.31,81.8
2016,1,19,10,30,8.0,159.0,5.3,14.0,162.0,153.66,123.57
2016,1,19,10,45,4.0,136.5,5.3,14.5,138.0,132.2,105.42
2016,1,19,11,0,0.0,114.0,5.3,15.0,114.0,109.82,86.58
2016,1,19,11,15,0.0,128.0,5.35,15.0,128.0,123.28,97.67
2016,1,19,11,30,0.0,142.0,5.4,15.0,142.0,136.82,108.77
2016,1,19,11,45,0.0,150.0,5.5,15.5,150.0,144.72,114.98
2016,1,19,12,0,0.0,158.0,5.6,16.0,158.0,152.67,121.24
2016,1,19,12,15,405.5,131.0,5.45,16.0,345.5,339.99,276.55
2016,1,19,12,30,811.0,104.0,5.3,16.0,533.0,535.75,433.61
2016,1,19,12,45,406.0,134.0,5.2,16.0,348.5,357.53,290.86
2016,1,19,13,0,1.0,164.0,5.1,16.0,164.0,160.25,127.27
2016,1,19,13,15,231.5,170.0,4.9,15.5,284.0,303.2,247.25
2016,1,19,13,30,462.0,176.0,4.7,15.0,404.0,443.62,361.79
2016,1,19,13,45,231.0,159.5,4.55,15.0,273.5,295.5,241.26
2016,1,19,14,0,0.0,143.0,4.4,15.0,143.0,140.3,111.82
2016,1,19,14,15,0.0,134.0,4.25,14.5,134.0,131.66,105.2
2016,1,19,14,30,0.0,125.0,4.1,14.0,125.0,123.01,98.36
2016,1,19,14,45,0.0,113.5,4.0,14.0,113.5,111.76,89.12
2016,1,19,15,0,0.0,102.0,3.9,14.0,102.0,100.49,79.78
2016,1,19,15,15,0.0,90.0,3.55,13.5,90.0,88.67,70.03
2016,1,19,15,30,0.0,78.0,3.2,13.0,78.0,76.82,60.11
2016,1,19,15,45,0.0,65.0,2.9,13.0,65.0,63.87,48.99
2016,1,19,16,0,0.0,52.0,2.6,13.0,52.0,50.84,37.7
2016,1,19,16,15,0.0,39.0,2.25,12.5,39.0,37.73,26.28
2016,1,19,16,30,0.0,26.0,1.9,12.0,26.0,25.1,15.18
2016,1,19,16,45,0.0,16.0,1.6,12.0,16.0,15.44,5.53
2016,1,19,17,0,0.0,6.0,1.3,12.0,6.0,5.9,0.0
2016,1,19,17,15,0.0,3.0,1.15,11.5,3.0,2.95,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,4.5,0.75,8.0,4.5,0.0,0.0
2016,1,20,7,30,0.0,9.0,0.8,8.0,9.0,8.85,0.0
2016,1,20,7,45,73.5,24.0,0.85,8.5,32.0,20.11,6.02
2016,1,20,8,0,147.0,39.0,0.9,9.0,55.0,32.06,22.08
2016,1,20,8,15,174.0,56.5,1.0,9.5,84.0,45.52,34.96
2016,1,20,8,30,201.0,74.0,1.1,10.0,113.0,58.54,47.06
2016,1,20,8,45,224.0,89.5,1.25,10.5,142.5,79.84,57.97
2016,1,20,9,0,247.0,105.0,1.4,11.0,172.0,107.32,76.74
2016,1,20,9,15,260.5,119.0,1.35,11.5,199.5,134.34,97.47
2016,1,20,9,30,274.0,133.0,1.3,12.0,227.0,162.29,120.18
2016,1,20,9,45,420.5,122.5,1.3,12.5,283.5,195.69,142.93
2016,1,20,10,0,567.0,112.0,1.3,13.0,340.0,242.82,178.49
2016,1,20,10,15,385.5,154.5,1.25,13.5,314.5,251.81,192.91
2016,1,20,10,30,204.0,197.0,1.2,14.0,289.0,249.21,195.79
2016,1,20,10,45,294.5,194.0,1.2,14.5,334.5,287.49,225.42
2016,1,20,11,0,385.0,191.0,1.2,15.0,380.0,332.02,260.02
2016,1,20,11,15,627.5,136.5,1.15,15.0,456.0,397.85,310.83
2016,1,20,11,30,870.0,82.0,1.1,15.0,532.0,473.85,369.49
2016,1,20,11,45,715.5,123.5,1.1,15.5,497.5,462.71,361.89
2016,1,20,12,0,561.0,165.0,1.1,16.0,463.0,442.35,346.96
2016,1,20,12,15,476.5,188.0,1.0,16.0,441.5,433.69,340.65
2016,1,20,12,30,392.0,211.0,0.9,16.0,420.0,418.61,328.95
2016,1,20,12,45,642.0,142.5,0.8,16.0,479.0,496.79,389.86
2016,1,20,13,0,892.0,74.0,0.7,16.0,538.0,570.0,444.97
2016,1,20,13,15,885.5,73.0,0.6,16.0,523.5,571.12,444.75
2016,1,20,13,30,879.0,72.0,0.5,16.0,509.0,569.31,443.01
2016,1,20,13,45,869.5,70.5,0.45,16.5,487.0,562.44,437.18
2016,1,20,14,0,860.0,69.0,0.4,17.0,465.0,552.79,429.23
2016,1,20,14,15,669.5,102.0,0.35,16.5,399.0,482.46,377.05
2016,1,20,14,30,479.0,135.0,0.3,16.0,333.0,407.76,321.06
2016,1,20,14,45,479.0,122.5,0.3,16.0,306.5,389.32,307.91
2016,1,20,15,0,479.0,110.0,0.3,16.0,280.0,369.18,292.47
2016,1,20,15,15,459.0,100.0,0.25,15.5,248.0,340.52,270.17
2016,1,20,15,30,439.0,90.0,0.2,15.0,216.0,311.26,246.83
2016,1,20,15,45,409.0,79.0,0.15,15.0,182.0,276.17,217.79
2016,1,20,16,0,379.0,68.0,0.1,15.0,148.0,241.55,188.38
2016,1,20,16,15,337.0,54.5,0.15,14.5,113.5,200.23,153.55
2016,1,20,16,30,295.0,41.0,0.2,14.0,79.0,160.77,119.02
2016,1,20,16,45,147.5,30.0,0.3,13.5,49.0,94.64,60.59
2016,1,20,17,0,0.0,19.0,0.4,13.0,19.0,18.68,0.0
2016,1,20,17,15,0.0,9.5,0.35,12.5,9.5,9.34,0.0
2016,1,20,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,8.5,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,9.0,13.0,12.78,0.0
2016,1,21,7,45,191.0,24.0,2.45,9.5,45.5,18.72,5.74
2016,1,21,8,0,382.0,35.0,2.6,10.0,78.0,27.09,17.72
2016,1,21,8,15,466.5,43.0,2.65,10.5,118.5,31.84,22.68
2016,1,21,8,30,551.0,51.0,2.7,11.0,159.0,36.45,27.14
2016,1,21,8,45,610.0,55.5,2.75,11.5,201.5,61.8,33.18
2016,1,21,9,0,669.0,60.0,2.8,12.0,244.0,100.63,54.14
2016,1,21,9,15,704.0,64.0,2.75,12.5,283.0,143.26,85.28
2016,1,21,9,30,739.0,68.0,2.7,13.0,322.0,185.2,119.49
2016,1,21,9,45,767.0,69.5,2.7,14.0,357.5,225.23,154.06
2016,1,21,10,0,795.0,71.0,2.7,15.0,393.0,266.27,190.08
2016,1,21,10,15,811.0,73.0,2.75,15.5,422.0,304.96,224.9
2016,1,21,10,30,827.0,75.0,2.8,16.0,451.0,343.17,258.9
2016,1,21,10,45,736.0,100.0,2.9,16.5,447.0,361.86,278.43
2016,1,21,11,0,645.0,125.0,3.0,17.0,443.0,374.85,292.08
2016,1,21,11,15,752.0,103.0,3.0,17.0,485.0,420.24,329.34
2016,1,21,11,30,859.0,81.0,3.0,17.0,527.0,470.08,369.87
2016,1,21,11,45,854.0,84.0,3.0,17.5,533.5,492.59,388.46
2016,1,21,12,0,849.0,87.0,3.0,18.0,540.0,512.45,404.62
2016,1,21,12,15,649.0,143.5,2.85,18.0,490.0,481.94,381.28
2016,1,21,12,30,449.0,200.0,2.7,18.0,440.0,441.67,349.69
2016,1,21,12,45,412.5,205.5,2.55,18.0,424.0,434.99,344.83
2016,1,21,13,0,376.0,211.0,2.4,18.0,408.0,423.07,335.66
2016,1,21,13,15,354.5,208.5,2.1,17.5,390.5,412.66,328.03
2016,1,21,13,30,333.0,206.0,1.8,17.0,373.0,400.92,319.2
2016,1,21,13,45,326.5,197.5,1.5,17.0,355.5,390.17,310.61
2016,1,21,14,0,320.0,189.0,1.2,17.0,338.0,378.28,300.96
2016,1,21,14,15,255.5,184.0,1.15,16.5,298.5,337.34,269.48
2016,1,21,14,30,191.0,179.0,1.1,16.0,259.0,291.69,234.0
2016,1,21,14,45,95.5,94.5,1.05,16.0,134.5,148.77,119.22
2016,1,21,15,0,0.0,10.0,1.0,16.0,10.0,9.64,2.55
2016,1,21,15,15,0.0,9.0,1.0,15.5,9.0,8.68,1.78
2016,1,21,15,30,0.0,8.0,1.0,15.0,8.0,7.71,0.97
2016,1,21,15,45,0.0,6.5,1.05,14.5,6.5,6.26,0.0
2016,1,21,16,0,0.0,5.0,1.1,14.0,5.0,4.82,0.0
2016,1,21,16,15,0.0,3.5,1.15,13.5,3.5,3.37,0.0
2016,1,21,16,30,0.0,2.0,1.2,13.0,2.0,1.93,0.0
2016,1,21,16,45,0.0,1.0,1.25,13.0,1.0,0.96,0.0
2016,1,21,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
