Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.55,12.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,12.0,6.0,5.9,0.0
2016,1,22,7,45,0.0,20.5,3.5,12.0,20.5,19.7,6.81
2016,1,22,8,0,0.0,35.0,3.5,12.0,35.0,33.02,22.69
2016,1,22,8,15,3.5,53.0,3.45,12.0,53.5,49.04,37.7
2016,1,22,8,30,7.0,71.0,3.4,12.0,72.0,64.82,52.28
2016,1,22,8,45,15.0,88.0,3.4,12.5,91.5,81.03,63.26
2016,1,22,9,0,23.0,105.0,3.4,13.0,111.0,95.72,75.19
2016,1,22,9,15,28.5,120.0,3.4,13.0,129.0,111.95,88.57
2016,1,22,9,30,34.0,135.0,3.4,13.0,147.0,128.7,102.36
2016,1,22,9,45,92.5,155.5,3.4,13.5,192.5,162.0,127.71
2016,1,22,10,0,151.0,176.0,3.4,14.0,238.0,198.3,155.86
2016,1,22,10,15,124.0,188.5,3.35,14.0,241.5,209.35,166.18
2016,1,22,10,30,97.0,201.0,3.3,14.0,245.0,219.46,175.37
2016,1,22,10,45,147.5,211.5,3.25,14.0,283.0,251.59,201.03
2016,1,22,11,0,198.0,222.0,3.2,14.0,321.0,288.11,230.39
2016,1,22,11,15,99.0,186.0,3.35,14.0,235.5,220.17,176.68
2016,1,22,11,30,0.0,150.0,3.5,14.0,150.0,144.47,115.08
2016,1,22,11,45,0.0,134.0,3.65,14.5,134.0,129.38,102.5
2016,1,22,12,0,0.0,118.0,3.8,15.0,118.0,114.1,89.7
2016,1,22,12,15,0.0,140.5,3.8,14.5,140.5,135.98,107.92
2016,1,22,12,30,0.0,163.0,3.8,14.0,163.0,158.06,126.27
2016,1,22,12,45,0.0,107.5,3.8,14.0,107.5,104.11,81.75
2016,1,22,13,0,0.0,52.0,3.8,14.0,52.0,50.26,36.82
2016,1,22,13,15,0.0,66.0,3.65,14.0,66.0,63.81,48.28
2016,1,22,13,30,0.0,80.0,3.5,14.0,80.0,77.37,59.7
2016,1,22,13,45,0.0,44.0,3.35,14.0,44.0,42.51,30.42
2016,1,22,14,0,0.0,8.0,3.2,14.0,8.0,7.72,0.92
2016,1,22,14,15,0.0,12.0,3.1,13.5,12.0,11.58,4.25
2016,1,22,14,30,0.0,16.0,3.0,13.0,16.0,15.44,7.6
2016,1,22,14,45,0.0,60.0,2.9,13.0,60.0,57.98,44.01
2016,1,22,15,0,0.0,104.0,2.8,13.0,104.0,102.39,81.68
2016,1,22,15,15,0.0,92.0,2.65,13.0,92.0,90.57,71.73
2016,1,22,15,30,0.0,80.0,2.5,13.0,80.0,78.72,61.72
2016,1,22,15,45,0.0,67.5,2.35,13.0,67.5,66.3,51.1
2016,1,22,16,0,0.0,55.0,2.2,13.0,55.0,53.83,40.31
2016,1,22,16,15,0.0,42.5,2.1,12.5,42.5,41.29,29.4
2016,1,22,16,30,0.0,30.0,2.0,12.0,30.0,28.97,18.58
2016,1,22,16,45,0.0,19.0,1.9,11.5,19.0,18.34,8.59
2016,1,22,17,0,0.0,8.0,1.8,11.0,8.0,7.71,0.0
2016,1,22,17,15,0.0,4.0,1.8,11.0,4.0,3.93,0.0
2016,1,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.5,2.1,8.5,6.5,0.0,0.0
2016,1,23,7,30,0.0,13.0,2.4,9.0,13.0,12.78,0.0
2016,1,23,7,45,109.0,30.0,2.7,9.5,43.0,24.83,10.91
2016,1,23,8,0,218.0,47.0,3.0,10.0,73.0,36.59,26.05
2016,1,23,8,15,307.5,59.5,3.2,10.0,112.0,45.25,34.69
2016,1,23,8,30,397.0,72.0,3.4,10.0,151.0,53.61,42.69
2016,1,23,8,45,423.0,86.5,3.6,10.5,189.0,83.08,55.23
2016,1,23,9,0,449.0,101.0,3.8,11.0,227.0,119.68,78.99
2016,1,23,9,15,259.0,122.0,3.85,11.0,197.5,138.23,101.25
2016,1,23,9,30,69.0,143.0,3.9,11.0,168.0,141.55,112.49
2016,1,23,9,45,353.5,129.5,4.0,11.5,272.5,189.81,142.26
2016,1,23,10,0,638.0,116.0,4.1,12.0,377.0,268.43,199.98
2016,1,23,10,15,424.0,158.5,4.0,12.0,337.5,269.42,209.51
2016,1,23,10,30,210.0,201.0,3.9,12.0,298.0,256.3,204.87
2016,1,23,10,45,243.5,208.0,3.85,12.0,325.5,283.47,227.47
2016,1,23,11,0,277.0,215.0,3.8,12.0,353.0,313.57,252.39
2016,1,23,11,15,138.5,125.0,3.8,12.0,194.0,179.78,145.01
2016,1,23,11,30,0.0,35.0,3.8,12.0,35.0,33.81,23.15
2016,1,23,11,45,224.5,118.5,3.8,12.0,240.0,224.43,183.61
2016,1,23,12,0,449.0,202.0,3.8,12.0,445.0,426.45,346.87
2016,1,23,12,15,229.5,196.5,3.8,12.0,320.5,314.95,256.71
2016,1,23,12,30,10.0,191.0,3.8,12.0,196.0,190.73,153.91
2016,1,23,12,45,398.0,152.5,3.8,12.0,364.0,376.67,310.05
2016,1,23,13,0,786.0,114.0,3.8,12.0,532.0,561.76,459.17
2016,1,23,13,15,482.5,172.0,3.8,12.0,426.5,453.87,371.47
2016,1,23,13,30,179.0,230.0,3.8,12.0,321.0,336.53,274.9
2016,1,23,13,45,278.5,206.5,3.85,12.0,341.0,374.53,307.61
2016,1,23,14,0,378.0,183.0,3.9,12.0,361.0,406.56,334.84
2016,1,23,14,15,207.5,176.5,3.8,12.0,273.0,299.29,246.64
2016,1,23,14,30,37.0,170.0,3.7,12.0,185.0,194.25,158.63
2016,1,23,14,45,33.5,157.0,3.65,12.0,170.5,179.49,146.75
2016,1,23,15,0,30.0,144.0,3.6,12.0,156.0,164.7,134.57
2016,1,23,15,15,26.0,129.0,3.35,11.5,138.0,147.41,120.37
2016,1,23,15,30,22.0,114.0,3.1,11.0,120.0,125.84,102.33
2016,1,23,15,45,283.5,88.0,2.9,10.5,151.5,234.82,193.81
2016,1,23,16,0,545.0,62.0,2.7,10.0,183.0,309.72,251.91
2016,1,23,16,15,466.0,54.0,2.5,9.5,141.0,254.25,202.93
2016,1,23,16,30,387.0,46.0,2.3,9.0,99.0,202.43,156.61
2016,1,23,16,45,259.0,33.5,2.1,8.5,63.5,135.56,95.76
2016,1,23,17,0,131.0,21.0,1.9,8.0,28.0,69.16,0.0
2016,1,23,17,15,65.5,10.5,1.85,8.0,14.0,26.36,0.0
2016,1,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,15,45.5,6.5,1.1,5.5,7.5,0.0,0.0
2016,1,24,7,30,91.0,13.0,1.1,6.0,15.0,12.78,0.0
2016,1,24,7,45,214.0,26.5,1.1,6.5,47.5,21.24,9.27
2016,1,24,8,0,337.0,40.0,1.1,7.0,80.0,31.6,22.16
2016,1,24,8,15,420.5,49.5,1.2,7.0,120.5,37.52,28.26
2016,1,24,8,30,504.0,59.0,1.3,7.0,161.0,43.25,33.86
2016,1,24,8,45,380.5,85.0,1.4,7.5,172.0,80.97,54.81
2016,1,24,9,0,257.0,111.0,1.5,8.0,183.0,115.06,83.51
2016,1,24,9,15,282.5,122.5,1.55,8.0,212.5,142.37,104.58
2016,1,24,9,30,308.0,134.0,1.6,8.0,242.0,171.55,128.56
2016,1,24,9,45,276.0,153.0,1.7,8.5,257.5,196.23,151.46
2016,1,24,10,0,244.0,172.0,1.8,9.0,273.0,218.02,171.66
2016,1,24,10,15,308.0,175.5,1.75,9.0,312.5,252.26,199.43
2016,1,24,10,30,372.0,179.0,1.7,9.0,352.0,290.6,230.86
2016,1,24,10,45,305.0,200.5,1.65,9.5,346.5,300.22,240.49
2016,1,24,11,0,238.0,222.0,1.6,10.0,341.0,305.41,245.73
2016,1,24,11,15,259.5,226.5,1.6,10.0,360.5,327.99,264.42
2016,1,24,11,30,281.0,231.0,1.6,10.0,380.0,351.55,283.72
2016,1,24,11,45,324.0,227.0,1.6,10.5,401.5,377.8,304.61
2016,1,24,12,0,367.0,223.0,1.6,11.0,423.0,404.93,326.06
2016,1,24,12,15,466.0,196.5,1.65,11.5,450.5,442.06,355.83
2016,1,24,12,30,565.0,170.0,1.7,12.0,478.0,478.91,385.22
2016,1,24,12,45,724.5,124.5,1.8,12.5,514.5,532.22,427.78
2016,1,24,13,0,884.0,79.0,1.9,13.0,551.0,581.96,467.19
2016,1,24,13,15,878.0,78.0,2.05,13.0,537.0,583.52,469.53
2016,1,24,13,30,872.0,77.0,2.2,13.0,523.0,582.16,469.84
2016,1,24,13,45,859.0,76.5,2.35,13.0,501.0,576.26,466.43
2016,1,24,14,0,846.0,76.0,2.5,13.0,479.0,566.08,459.57
2016,1,24,14,15,831.0,74.5,2.5,12.5,450.5,551.07,449.06
2016,1,24,14,30,816.0,73.0,2.5,12.0,422.0,533.61,436.36
2016,1,24,14,45,787.5,72.0,2.55,12.0,387.0,507.23,415.64
2016,1,24,15,0,759.0,71.0,2.6,12.0,352.0,479.2,393.14
2016,1,24,15,15,728.0,67.0,2.25,11.5,313.0,445.3,365.16
2016,1,24,15,30,697.0,63.0,1.9,11.0,274.0,410.46,335.7
2016,1,24,15,45,654.5,58.0,1.6,10.5,232.5,370.85,301.69
2016,1,24,16,0,612.0,53.0,1.3,10.0,191.0,329.92,265.65
2016,1,24,16,15,540.5,46.0,1.2,9.5,148.5,276.29,219.05
2016,1,24,16,30,469.0,39.0,1.1,9.0,106.0,225.94,174.03
2016,1,24,16,45,353.5,29.0,1.05,8.5,68.5,162.2,115.63
2016,1,24,17,0,238.0,19.0,1.0,8.0,31.0,98.77,8.18
2016,1,24,17,15,119.0,9.5,1.0,7.5,15.5,38.86,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,95.5,6.0,0.75,7.0,9.0,0.0,0.0
2016,1,25,7,30,191.0,12.0,0.8,7.0,18.0,11.8,0.0
2016,1,25,7,45,330.5,22.0,0.85,7.5,53.5,16.73,6.47
2016,1,25,8,0,470.0,32.0,0.9,8.0,89.0,25.95,17.19
2016,1,25,8,15,548.0,38.5,1.0,8.5,131.5,29.86,21.26
2016,1,25,8,30,626.0,45.0,1.1,9.0,174.0,33.71,25.0
2016,1,25,8,45,674.0,49.5,1.25,9.5,217.0,66.52,33.7
2016,1,25,9,0,722.0,54.0,1.4,10.0,260.0,107.77,57.51
2016,1,25,9,15,754.0,57.5,1.5,10.5,300.0,149.59,88.79
2016,1,25,9,30,786.0,61.0,1.6,11.0,340.0,193.29,125.31
2016,1,25,9,45,778.0,71.5,1.75,11.5,371.0,236.15,164.4
2016,1,25,10,0,770.0,82.0,1.9,12.0,402.0,277.13,202.15
2016,1,25,10,15,497.5,142.5,1.95,12.5,355.0,279.34,214.36
2016,1,25,10,30,225.0,203.0,2.0,13.0,308.0,264.35,209.27
2016,1,25,10,45,221.0,216.0,2.1,13.5,323.5,284.46,226.09
2016,1,25,11,0,217.0,229.0,2.2,14.0,339.0,303.91,241.96
2016,1,25,11,15,114.5,210.0,2.2,14.0,268.5,250.12,200.05
2016,1,25,11,30,12.0,191.0,2.2,14.0,198.0,189.04,151.03
2016,1,25,11,45,12.5,194.0,2.25,14.0,201.0,192.95,154.32
2016,1,25,12,0,13.0,197.0,2.3,14.0,204.0,196.85,157.46
2016,1,25,12,15,13.0,197.5,2.3,14.0,204.5,198.07,158.43
2016,1,25,12,30,13.0,198.0,2.3,14.0,205.0,199.24,159.41
2016,1,25,12,45,12.5,196.0,2.35,14.5,203.0,197.65,157.91
2016,1,25,13,0,12.0,194.0,2.4,15.0,201.0,196.02,156.41
2016,1,25,13,15,181.0,204.0,2.35,15.0,298.0,309.84,250.26
2016,1,25,13,30,350.0,214.0,2.3,15.0,395.0,423.28,340.83
2016,1,25,13,45,348.5,205.0,2.3,15.0,378.5,414.92,334.21
2016,1,25,14,0,347.0,196.0,2.3,15.0,362.0,405.28,327.19
2016,1,25,14,15,351.5,181.0,2.25,14.5,341.0,391.36,317.35
2016,1,25,14,30,356.0,166.0,2.2,14.0,320.0,375.97,306.18
2016,1,25,14,45,342.0,156.0,2.15,14.0,294.0,354.68,289.31
2016,1,25,15,0,328.0,146.0,2.1,14.0,268.0,332.69,271.65
2016,1,25,15,15,317.5,131.0,1.85,13.5,239.0,306.27,250.36
2016,1,25,15,30,307.0,116.0,1.6,13.0,210.0,279.21,228.07
2016,1,25,15,45,287.5,100.5,1.35,12.5,178.0,246.97,201.0
2016,1,25,16,0,268.0,85.0,1.1,12.0,146.0,214.87,173.38
2016,1,25,16,15,237.0,68.5,1.05,11.0,114.0,177.32,141.16
2016,1,25,16,30,206.0,52.0,1.0,10.0,82.0,146.88,113.94
2016,1,25,16,45,143.5,36.5,1.0,9.5,53.5,97.21,69.64
2016,1,25,17,0,81.0,21.0,1.0,9.0,25.0,52.26,9.44
2016,1,25,17,15,40.5,10.5,1.0,9.0,12.5,20.5,0.0
2016,1,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,0.6,6.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,0.6,6.0,19.0,18.68,0.0
2016,1,26,7,45,221.0,27.5,0.6,6.5,54.5,21.96,10.79
2016,1,26,8,0,442.0,36.0,0.6,7.0,90.0,27.36,18.59
2016,1,26,8,15,522.5,43.5,0.6,7.5,133.5,31.63,23.0
2016,1,26,8,30,603.0,51.0,0.6,8.0,177.0,35.77,27.03
2016,1,26,8,45,657.5,56.0,0.65,8.5,221.0,70.06,36.75
2016,1,26,9,0,712.0,61.0,0.7,9.0,265.0,114.86,63.88
2016,1,26,9,15,745.5,64.5,0.9,9.5,306.0,156.54,95.17
2016,1,26,9,30,779.0,68.0,1.1,10.0,347.0,200.29,131.74
2016,1,26,9,45,795.5,73.0,1.3,11.0,382.5,243.36,169.81
2016,1,26,10,0,812.0,78.0,1.5,12.0,418.0,286.48,208.25
2016,1,26,10,15,828.5,80.0,1.55,12.0,448.5,326.58,244.63
2016,1,26,10,30,845.0,82.0,1.6,12.0,479.0,366.23,280.22
2016,1,26,10,45,858.0,83.0,1.65,12.5,503.0,402.9,312.33
2016,1,26,11,0,871.0,84.0,1.7,13.0,527.0,438.38,342.76
2016,1,26,11,15,878.0,85.0,1.7,13.0,544.0,469.81,369.88
2016,1,26,11,30,885.0,86.0,1.7,13.0,561.0,499.3,394.89
2016,1,26,11,45,888.5,86.5,1.75,13.5,570.0,524.47,415.54
2016,1,26,12,0,892.0,87.0,1.8,14.0,579.0,547.22,433.9
2016,1,26,12,15,892.0,87.0,1.8,14.0,580.0,565.07,448.76
2016,1,26,12,30,892.0,87.0,1.8,14.0,581.0,580.17,461.3
2016,1,26,12,45,883.5,89.0,1.85,14.5,573.0,589.76,468.82
2016,1,26,13,0,875.0,91.0,1.9,15.0,565.0,596.36,473.94
2016,1,26,13,15,704.0,130.0,1.85,15.0,505.0,545.44,434.64
2016,1,26,13,30,533.0,169.0,1.8,15.0,445.0,488.18,390.2
2016,1,26,13,45,488.5,171.5,1.8,15.0,417.0,466.72,374.25
2016,1,26,14,0,444.0,174.0,1.8,15.0,389.0,443.87,356.76
2016,1,26,14,15,505.5,149.5,1.75,14.5,380.5,451.61,364.55
2016,1,26,14,30,567.0,125.0,1.7,14.0,372.0,458.47,371.2
2016,1,26,14,45,463.5,131.5,1.65,14.0,323.5,400.9,325.43
2016,1,26,15,0,360.0,138.0,1.6,14.0,275.0,347.55,282.65
2016,1,26,15,15,338.5,127.5,1.4,13.5,245.0,313.98,255.95
2016,1,26,15,30,317.0,117.0,1.2,13.0,215.0,286.21,233.19
2016,1,26,15,45,470.0,86.5,1.0,12.5,208.5,321.23,260.15
2016,1,26,16,0,623.0,56.0,0.8,12.0,202.0,342.64,273.46
2016,1,26,16,15,553.0,49.5,0.85,11.5,158.5,289.26,227.83
2016,1,26,16,30,483.0,43.0,0.9,11.0,115.0,238.93,183.76
2016,1,26,16,45,363.0,32.5,0.95,10.5,76.0,171.66,124.38
2016,1,26,17,0,243.0,22.0,1.0,10.0,37.0,106.52,35.53
2016,1,26,17,15,121.5,11.0,1.0,9.5,18.5,41.74,0.0
2016,1,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.1,6.5,7.5,7.37,0.0
2016,1,27,7,30,0.0,15.0,1.3,7.0,15.0,14.74,0.0
2016,1,27,7,45,103.5,30.0,1.5,8.0,42.5,24.91,13.33
2016,1,27,8,0,207.0,45.0,1.7,9.0,70.0,34.55,24.71
2016,1,27,8,15,250.5,60.5,1.6,9.0,104.0,45.63,35.35
2016,1,27,8,30,294.0,76.0,1.5,9.0,138.0,56.29,45.39
2016,1,27,8,45,323.0,90.5,1.4,9.5,172.5,85.35,58.77
2016,1,27,9,0,352.0,105.0,1.3,10.0,207.0,117.9,81.04
2016,1,27,9,15,383.5,113.5,1.25,10.5,239.5,148.08,103.83
2016,1,27,9,30,415.0,122.0,1.2,11.0,272.0,180.6,130.19
2016,1,27,9,45,550.5,106.0,1.2,11.5,326.0,217.38,157.24
2016,1,27,10,0,686.0,90.0,1.2,12.0,380.0,263.52,193.48
2016,1,27,10,15,763.0,85.0,1.15,12.5,428.5,313.34,234.87
2016,1,27,10,30,840.0,80.0,1.1,13.0,477.0,364.95,277.42
2016,1,27,10,45,854.0,80.5,1.05,13.5,501.5,401.44,308.55
2016,1,27,11,0,868.0,81.0,1.0,14.0,526.0,436.81,338.0
2016,1,27,11,15,875.5,82.0,0.9,14.0,543.0,468.44,364.17
2016,1,27,11,30,883.0,83.0,0.8,14.0,560.0,499.06,388.74
2016,1,27,11,45,889.0,82.5,0.7,14.5,569.5,524.15,407.74
2016,1,27,12,0,895.0,82.0,0.6,15.0,579.0,546.91,424.36
2016,1,27,12,15,895.5,82.0,0.5,15.0,580.0,564.76,437.63
2016,1,27,12,30,896.0,82.0,0.4,15.0,581.0,579.87,448.51
2016,1,27,12,45,894.5,81.0,0.35,15.5,574.5,590.02,455.31
2016,1,27,13,0,893.0,80.0,0.3,16.0,568.0,597.26,459.85
2016,1,27,13,15,887.5,79.5,0.3,16.0,554.0,599.78,462.32
2016,1,27,13,30,882.0,79.0,0.3,16.0,540.0,599.35,462.63
2016,1,27,13,45,874.0,77.0,0.35,16.0,518.5,592.97,459.23
2016,1,27,14,0,866.0,75.0,0.4,16.0,497.0,585.76,455.08
2016,1,27,14,15,852.0,73.5,0.45,16.0,468.5,571.1,445.37
2016,1,27,14,30,838.0,72.0,0.5,16.0,440.0,553.89,433.59
2016,1,27,14,45,819.5,69.0,0.55,16.0,406.0,530.2,416.71
2016,1,27,15,0,801.0,66.0,0.6,16.0,372.0,504.45,397.81
2016,1,27,15,15,773.0,63.0,0.55,15.5,332.5,472.04,373.17
2016,1,27,15,30,745.0,60.0,0.5,15.0,293.0,438.45,346.89
2016,1,27,15,45,705.0,55.5,0.5,14.5,250.5,396.8,313.86
2016,1,27,16,0,665.0,51.0,0.5,14.0,208.0,355.26,279.65
2016,1,27,16,15,599.5,45.0,0.5,13.5,164.5,302.36,235.37
2016,1,27,16,30,534.0,39.0,0.5,13.0,121.0,255.04,194.07
2016,1,27,16,45,424.5,30.0,0.5,13.0,81.0,190.69,137.32
2016,1,27,17,0,315.0,21.0,0.5,13.0,41.0,128.51,53.44
2016,1,27,17,15,157.5,10.5,0.5,12.5,20.5,50.93,0.0
2016,1,27,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.5,8.0,3.0,2.95,0.0
2016,1,28,7,30,0.0,6.0,0.5,8.0,6.0,5.9,0.0
2016,1,28,7,45,0.0,17.0,0.5,8.5,17.0,16.4,7.16
2016,1,28,8,0,0.0,28.0,0.5,9.0,28.0,27.04,18.25
2016,1,28,8,15,0.0,40.5,0.6,9.5,40.5,39.01,29.46
2016,1,28,8,30,0.0,53.0,0.7,10.0,53.0,50.62,40.17
2016,1,28,8,45,0.0,66.0,0.85,10.5,66.0,62.77,48.62
2016,1,28,9,0,0.0,79.0,1.0,11.0,79.0,75.0,59.04
2016,1,28,9,15,0.0,91.0,0.95,11.0,91.0,86.41,68.71
2016,1,28,9,30,0.0,103.0,0.9,11.0,103.0,97.84,78.28
2016,1,28,9,45,54.5,143.5,0.85,11.5,167.0,145.01,115.43
2016,1,28,10,0,109.0,184.0,0.8,12.0,231.0,196.46,155.73
2016,1,28,10,15,237.5,185.0,0.85,12.0,296.0,242.15,190.04
2016,1,28,10,30,366.0,186.0,0.9,12.0,361.0,298.99,234.2
2016,1,28,10,45,603.0,134.5,1.0,12.5,438.5,357.11,278.55
2016,1,28,11,0,840.0,83.0,1.1,13.0,516.0,429.72,335.16
2016,1,28,11,15,713.5,122.0,1.35,13.5,498.0,436.23,343.17
2016,1,28,11,30,587.0,161.0,1.6,14.0,480.0,434.28,343.78
2016,1,28,11,45,586.0,164.5,1.85,14.5,487.5,453.68,360.26
2016,1,28,12,0,585.0,168.0,2.1,15.0,495.0,471.37,374.96
2016,1,28,12,15,292.5,162.0,2.0,15.0,325.5,318.65,255.77
2016,1,28,12,30,0.0,156.0,1.9,15.0,156.0,151.21,119.26
2016,1,28,12,45,0.0,117.5,1.8,15.5,117.5,113.85,88.97
2016,1,28,13,0,0.0,79.0,1.7,16.0,79.0,76.41,58.13
2016,1,28,13,15,21.5,149.0,1.65,16.0,160.5,159.73,126.84
2016,1,28,13,30,43.0,219.0,1.6,16.0,242.0,244.5,194.93
2016,1,28,13,45,173.5,212.0,1.6,16.0,298.5,319.23,255.92
2016,1,28,14,0,304.0,205.0,1.6,16.0,355.0,393.58,315.36
2016,1,28,14,15,199.5,199.0,1.5,15.5,295.0,322.24,258.84
2016,1,28,14,30,95.0,193.0,1.4,15.0,235.0,251.94,202.71
2016,1,28,14,45,158.0,176.5,1.3,15.0,240.0,274.45,221.96
2016,1,28,15,0,221.0,160.0,1.2,15.0,245.0,294.84,238.68
2016,1,28,15,15,213.0,144.0,1.0,14.5,219.0,270.78,219.36
2016,1,28,15,30,205.0,128.0,0.8,14.0,193.0,246.25,199.5
2016,1,28,15,45,194.5,110.5,0.65,14.0,165.0,218.43,176.29
2016,1,28,16,0,184.0,93.0,0.5,14.0,137.0,190.44,152.45
2016,1,28,16,15,165.0,75.0,0.45,13.5,108.5,158.3,125.13
2016,1,28,16,30,146.0,57.0,0.4,13.0,80.0,126.67,97.61
2016,1,28,16,45,105.5,40.0,0.4,13.0,54.0,89.74,65.06
2016,1,28,17,0,65.0,23.0,0.4,13.0,28.0,51.69,22.87
2016,1,28,17,15,32.5,11.5,0.35,12.5,14.0,19.79,0.0
2016,1,28,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,1.75,12.5,2.0,1.97,0.0
2016,1,29,7,30,0.0,4.0,2.0,13.0,4.0,3.93,0.0
2016,1,29,7,45,0.0,12.0,2.25,13.5,12.0,11.57,3.36
2016,1,29,8,0,0.0,20.0,2.5,14.0,20.0,19.29,11.09
2016,1,29,8,15,0.0,29.5,2.55,14.0,29.5,28.47,19.56
2016,1,29,8,30,0.0,39.0,2.6,14.0,39.0,37.66,27.99
2016,1,29,8,45,0.0,49.0,2.7,14.5,49.0,47.34,34.76
2016,1,29,9,0,0.0,59.0,2.8,15.0,59.0,57.02,42.95
2016,1,29,9,15,0.0,68.0,2.85,15.0,68.0,65.65,50.23
2016,1,29,9,30,0.0,77.0,2.9,15.0,77.0,74.2,57.36
2016,1,29,9,45,163.0,123.0,3.0,15.5,193.0,147.87,112.77
2016,1,29,10,0,326.0,169.0,3.1,16.0,309.0,241.38,184.88
2016,1,29,10,15,178.5,180.0,3.15,16.0,257.5,221.82,173.86
2016,1,29,10,30,31.0,191.0,3.2,16.0,206.0,189.72,150.95
2016,1,29,10,45,26.0,194.5,3.25,16.5,208.0,194.88,154.89
2016,1,29,11,0,21.0,198.0,3.3,17.0,210.0,197.68,156.79
2016,1,29,11,15,10.5,180.5,3.35,17.0,186.5,177.82,140.71
2016,1,29,11,30,0.0,163.0,3.4,17.0,163.0,156.92,123.71
2016,1,29,11,45,8.0,184.5,3.45,17.0,189.0,181.82,143.85
2016,1,29,12,0,16.0,206.0,3.5,17.0,215.0,207.27,164.3
2016,1,29,12,15,11.5,197.5,3.55,17.0,204.0,197.42,156.31
2016,1,29,12,30,7.0,189.0,3.6,17.0,193.0,187.26,148.13
2016,1,29,12,45,4.0,180.0,3.65,17.0,182.5,177.22,140.07
2016,1,29,13,0,1.0,171.0,3.7,17.0,172.0,167.02,131.88
2016,1,29,13,15,0.5,90.0,3.7,17.0,90.5,87.38,66.98
2016,1,29,13,30,0.0,9.0,3.7,17.0,9.0,8.69,1.63
2016,1,29,13,45,4.5,91.5,3.7,17.0,94.0,91.23,70.54
2016,1,29,14,0,9.0,174.0,3.7,17.0,179.0,176.57,140.54
2016,1,29,14,15,189.0,173.0,3.65,16.5,258.0,289.03,234.79
2016,1,29,14,30,369.0,172.0,3.6,16.0,337.0,395.0,321.58
2016,1,29,14,45,184.5,88.5,3.55,16.0,171.0,198.5,162.12
2016,1,29,15,0,0.0,5.0,3.5,16.0,5.0,4.82,0.0
2016,1,29,15,15,0.0,4.5,3.35,15.5,4.5,4.34,0.0
2016,1,29,15,30,0.0,4.0,3.2,15.0,4.0,3.86,0.0
2016,1,29,15,45,0.0,3.5,3.1,15.0,3.5,3.37,0.0
2016,1,29,16,0,0.0,3.0,3.0,15.0,3.0,2.89,0.0
2016,1,29,16,15,0.0,2.0,3.0,14.5,2.0,1.93,0.0
2016,1,29,16,30,0.0,1.0,3.0,14.0,1.0,0.96,0.0
2016,1,29,16,45,0.0,0.5,3.0,14.0,0.5,0.48,0.0
2016,1,29,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.5,1.5,8.0,11.5,11.3,0.0
2016,1,30,7,30,0.0,23.0,1.8,8.0,23.0,20.81,0.0
2016,1,30,7,45,227.5,29.5,2.1,8.5,60.0,22.83,12.75
2016,1,30,8,0,455.0,36.0,2.4,9.0,97.0,26.73,18.0
2016,1,30,8,15,530.5,43.0,2.45,9.0,140.0,30.57,21.92
2016,1,30,8,30,606.0,50.0,2.5,9.0,183.0,37.34,28.33
2016,1,30,8,45,661.0,53.5,2.6,9.5,227.0,77.13,40.11
2016,1,30,9,0,716.0,57.0,2.7,10.0,271.0,118.41,65.71
2016,1,30,9,15,748.0,60.5,2.7,10.5,311.5,160.67,98.68
2016,1,30,9,30,780.0,64.0,2.7,11.0,352.0,204.84,136.42
2016,1,30,9,45,808.5,65.0,2.75,11.5,389.5,247.52,174.52
2016,1,30,10,0,837.0,66.0,2.8,12.0,427.0,291.18,213.87
2016,1,30,10,15,852.5,67.5,2.8,12.0,457.5,334.35,253.29
2016,1,30,10,30,868.0,69.0,2.8,12.0,488.0,374.19,289.5
2016,1,30,10,45,679.5,126.0,2.85,12.5,464.0,382.61,301.56
2016,1,30,11,0,491.0,183.0,2.9,13.0,440.0,379.95,302.56
2016,1,30,11,15,492.0,189.5,2.9,13.0,454.0,403.72,322.97
2016,1,30,11,30,493.0,196.0,2.9,13.0,468.0,426.32,341.98
2016,1,30,11,45,704.0,134.5,2.95,13.0,529.5,489.37,393.61
2016,1,30,12,0,915.0,73.0,3.0,13.0,591.0,557.67,449.14
2016,1,30,12,15,916.0,73.0,3.0,13.0,592.5,576.25,464.61
2016,1,30,12,30,917.0,73.0,3.0,13.0,594.0,592.03,477.94
2016,1,30,12,45,905.0,76.5,3.0,13.0,586.0,601.1,485.79
2016,1,30,13,0,893.0,80.0,3.0,13.0,578.0,607.06,491.11
2016,1,30,13,15,688.5,135.0,2.95,13.0,513.5,551.85,446.98
2016,1,30,13,30,484.0,190.0,2.9,13.0,449.0,488.66,396.18
2016,1,30,13,45,402.5,198.5,2.85,13.0,408.5,451.03,366.55
2016,1,30,14,0,321.0,207.0,2.8,13.0,368.0,407.95,332.19
2016,1,30,14,15,394.0,180.5,2.8,12.5,366.5,427.2,349.67
2016,1,30,14,30,467.0,154.0,2.8,12.0,365.0,438.75,360.67
2016,1,30,14,45,432.5,147.0,2.8,12.0,331.0,407.5,335.66
2016,1,30,15,0,398.0,140.0,2.8,12.0,297.0,375.82,310.15
2016,1,30,15,15,380.0,129.0,2.55,11.5,266.5,348.32,287.96
2016,1,30,15,30,362.0,118.0,2.3,11.0,236.0,320.31,264.86
2016,1,30,15,45,342.0,103.0,2.05,11.0,202.0,286.61,236.13
2016,1,30,16,0,322.0,88.0,1.8,11.0,168.0,252.85,206.75
2016,1,30,16,15,288.5,73.0,1.65,10.0,134.0,213.7,173.03
2016,1,30,16,30,255.0,58.0,1.5,9.0,100.0,175.91,139.56
2016,1,30,16,45,195.0,42.5,1.35,8.5,68.5,130.13,98.61
2016,1,30,17,0,135.0,27.0,1.2,8.0,37.0,85.6,49.88
2016,1,30,17,15,67.5,13.5,1.2,7.5,18.5,31.38,0.0
2016,1,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,0.8,6.0,7.0,6.88,0.0
2016,1,31,7,30,0.0,14.0,0.9,6.0,14.0,13.52,0.0
2016,1,31,7,45,26.5,31.5,1.0,6.5,35.0,28.81,18.11
2016,1,31,8,0,53.0,49.0,1.1,7.0,56.0,41.92,31.74
2016,1,31,8,15,67.0,68.0,1.3,7.0,80.5,56.94,45.97
2016,1,31,8,30,81.0,87.0,1.5,7.0,105.0,72.54,60.55
2016,1,31,8,45,90.0,106.0,1.75,7.0,130.0,94.72,73.93
2016,1,31,9,0,99.0,125.0,2.0,7.0,155.0,117.91,92.6
2016,1,31,9,15,107.0,141.5,2.2,7.0,178.0,139.92,110.85
2016,1,31,9,30,115.0,158.0,2.4,7.0,201.0,162.6,130.01
2016,1,31,9,45,150.5,173.5,2.65,7.5,236.0,191.65,153.46
2016,1,31,10,0,186.0,189.0,2.9,8.0,271.0,223.57,179.55
2016,1,31,10,15,117.5,196.0,3.05,8.0,249.0,217.5,176.85
2016,1,31,10,30,49.0,203.0,3.2,8.0,227.0,207.18,169.76
2016,1,31,10,45,82.0,221.5,3.4,8.5,264.0,240.14,196.52
2016,1,31,11,0,115.0,240.0,3.6,9.0,301.0,275.4,225.08
2016,1,31,11,15,312.5,216.0,3.75,9.0,388.5,348.19,284.69
2016,1,31,11,30,510.0,192.0,3.9,9.0,476.0,432.47,353.79
2016,1,31,11,45,492.5,201.5,4.05,9.5,479.0,447.71,366.33
2016,1,31,12,0,475.0,211.0,4.2,10.0,482.0,460.83,377.18
2016,1,31,12,15,704.5,145.0,4.25,10.0,547.5,535.23,439.37
2016,1,31,12,30,934.0,79.0,4.3,10.0,613.0,611.16,502.24
2016,1,31,12,45,930.0,79.5,4.4,10.0,606.5,622.02,511.87
2016,1,31,13,0,926.0,80.0,4.5,10.0,600.0,629.83,519.27
2016,1,31,13,15,920.5,79.5,4.55,10.0,586.0,632.63,522.46
2016,1,31,13,30,915.0,79.0,4.6,10.0,572.0,632.36,523.14
2016,1,31,13,45,906.5,77.5,4.65,10.0,550.0,626.2,519.11
2016,1,31,14,0,898.0,76.0,4.7,10.0,528.0,617.09,512.6
2016,1,31,14,15,884.5,74.5,4.65,10.0,499.0,602.19,500.99
2016,1,31,14,30,871.0,73.0,4.6,10.0,470.0,587.06,488.92
2016,1,31,14,45,849.0,71.5,4.6,10.0,434.0,562.4,469.17
2016,1,31,15,0,827.0,70.0,4.6,10.0,398.0,535.68,447.37
2016,1,31,15,15,799.0,66.5,4.4,9.5,357.5,501.79,419.58
2016,1,31,15,30,771.0,63.0,4.2,9.0,317.0,466.63,390.04
2016,1,31,15,45,726.0,59.5,4.05,8.5,272.5,422.4,352.32
2016,1,31,16,0,681.0,56.0,3.9,8.0,228.0,378.42,313.75
2016,1,31,16,15,616.5,50.0,3.85,7.5,182.5,326.97,268.02
2016,1,31,16,30,552.0,44.0,3.8,7.0,137.0,275.87,221.35
2016,1,31,16,45,441.0,35.0,3.75,7.0,94.5,208.44,160.2
2016,1,31,17,0,330.0,26.0,3.7,7.0,52.0,146.82,92.44
2016,1,31,17,15,165.0,13.0,3.95,6.5,26.0,57.64,0.0
2016,1,31,17,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,7,15,175.0,8.0,3.45,3.5,16.0,7.86,0.0
2016,2,1,7,30,350.0,16.0,3.7,4.0,32.0,13.44,0.0
2016,2,1,7,45,479.0,24.5,3.95,4.5,74.5,19.84,11.01
2016,2,1,8,0,608.0,33.0,4.2,5.0,117.0,25.92,17.67
2016,2,1,8,15,676.5,38.0,4.35,5.5,164.0,28.44,20.34
2016,2,1,8,30,745.0,43.0,4.5,6.0,211.0,38.67,22.58
2016,2,1,8,45,788.5,46.5,4.65,6.5,257.5,81.82,39.1
2016,2,1,9,0,832.0,50.0,4.8,7.0,304.0,131.59,72.44
2016,2,1,9,15,860.0,53.0,4.85,7.5,347.0,178.46,110.4
2016,2,1,9,30,888.0,56.0,4.9,8.0,390.0,226.6,152.95
2016,2,1,9,45,899.0,60.5,4.95,8.5,427.5,273.01,196.17
2016,2,1,10,0,910.0,65.0,5.0,9.0,465.0,318.78,239.06
2016,2,1,10,15,923.5,67.0,4.9,9.0,496.5,362.19,279.88
2016,2,1,10,30,937.0,69.0,4.8,9.0,528.0,404.67,319.28
2016,2,1,10,45,944.0,71.0,4.7,9.5,553.0,443.42,354.27
2016,2,1,11,0,951.0,73.0,4.6,10.0,578.0,480.35,386.82
2016,2,1,11,15,956.5,73.5,4.5,10.0,595.0,513.15,415.94
2016,2,1,11,30,962.0,74.0,4.4,10.0,612.0,543.67,442.54
2016,2,1,11,45,962.0,75.5,4.35,10.0,620.5,569.94,465.3
2016,2,1,12,0,962.0,77.0,4.3,10.0,629.0,593.41,485.36
2016,2,1,12,15,962.0,77.0,4.2,10.0,630.5,612.48,501.44
2016,2,1,12,30,962.0,77.0,4.1,10.0,632.0,628.57,514.85
2016,2,1,12,45,955.0,78.5,4.0,10.5,624.0,639.09,522.75
2016,2,1,13,0,948.0,80.0,3.9,11.0,616.0,646.4,528.04
2016,2,1,13,15,942.5,79.0,3.75,11.0,601.0,648.83,530.29
2016,2,1,13,30,937.0,78.0,3.6,11.0,586.0,648.09,529.98
2016,2,1,13,45,925.5,77.5,3.45,11.0,563.5,641.19,524.75
2016,2,1,14,0,914.0,77.0,3.3,11.0,541.0,631.28,517.1
2016,2,1,14,15,900.0,75.0,3.15,10.5,511.0,615.4,505.64
