Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,886.0,73.0,3.0,10.0,481.0,599.26,493.66
2016,2,1,14,45,870.5,69.5,2.85,10.0,445.5,575.76,474.86
2016,2,1,15,0,855.0,66.0,2.7,10.0,410.0,549.92,453.88
2016,2,1,15,15,827.5,63.5,2.35,9.5,368.5,516.74,426.7
2016,2,1,15,30,800.0,61.0,2.0,9.0,327.0,482.19,397.73
2016,2,1,15,45,762.0,56.5,1.65,8.5,282.5,439.29,361.28
2016,2,1,16,0,724.0,52.0,1.3,8.0,238.0,396.25,323.63
2016,2,1,16,15,663.0,46.5,1.2,7.5,191.5,342.66,277.21
2016,2,1,16,30,602.0,41.0,1.1,7.0,145.0,291.18,231.12
2016,2,1,16,45,505.0,33.0,1.05,6.5,101.5,227.14,173.83
2016,2,1,17,0,408.0,25.0,1.0,6.0,58.0,168.55,110.12
2016,2,1,17,15,204.0,12.5,1.0,5.5,29.0,68.49,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,7,15,68.5,10.0,1.4,5.0,13.5,9.83,0.0
2016,2,2,7,30,137.0,20.0,1.5,5.0,27.0,15.74,0.0
2016,2,2,7,45,259.5,33.0,1.6,5.5,63.5,26.21,16.54
2016,2,2,8,0,382.0,46.0,1.7,6.0,100.0,35.69,26.42
2016,2,2,8,15,460.0,55.0,1.75,6.0,143.5,40.86,31.66
2016,2,2,8,30,538.0,64.0,1.8,6.0,187.0,53.53,36.07
2016,2,2,8,45,407.0,92.5,1.85,6.0,197.0,97.48,65.4
2016,2,2,9,0,276.0,121.0,1.9,6.0,207.0,131.86,97.05
2016,2,2,9,15,300.5,132.5,1.9,6.0,237.5,160.72,120.32
2016,2,2,9,30,325.0,144.0,1.9,6.0,268.0,191.38,146.25
2016,2,2,9,45,175.5,158.0,1.9,6.5,226.0,185.92,148.1
2016,2,2,10,0,26.0,172.0,1.9,7.0,184.0,169.08,138.65
2016,2,2,10,15,75.5,197.0,1.8,7.0,234.0,207.39,169.54
2016,2,2,10,30,125.0,222.0,1.7,7.0,284.0,250.72,204.54
2016,2,2,10,45,157.5,233.0,1.65,7.5,315.0,280.3,228.13
2016,2,2,11,0,190.0,244.0,1.6,8.0,346.0,311.8,253.24
2016,2,2,11,15,110.0,234.5,1.45,8.0,294.0,273.98,222.91
2016,2,2,11,30,30.0,225.0,1.3,8.0,242.0,230.4,187.36
2016,2,2,11,45,225.0,226.5,1.2,8.0,356.5,336.09,274.0
2016,2,2,12,0,420.0,228.0,1.1,8.0,471.0,451.13,364.88
2016,2,2,12,15,400.0,233.5,1.0,8.0,465.5,454.0,366.11
2016,2,2,12,30,380.0,239.0,0.9,8.0,460.0,456.55,367.85
2016,2,2,12,45,379.5,238.5,0.85,8.5,457.0,462.86,372.24
2016,2,2,13,0,379.0,238.0,0.8,9.0,454.0,467.92,375.55
2016,2,2,13,15,189.5,130.5,0.85,9.0,238.5,248.52,203.58
2016,2,2,13,30,0.0,23.0,0.9,9.0,23.0,22.21,13.43
2016,2,2,13,45,0.0,22.0,0.95,9.5,22.0,21.25,12.71
2016,2,2,14,0,0.0,21.0,1.0,10.0,21.0,20.28,11.87
2016,2,2,14,15,0.0,20.0,1.1,10.0,20.0,19.31,11.05
2016,2,2,14,30,0.0,19.0,1.2,10.0,19.0,18.34,10.24
2016,2,2,14,45,0.0,17.5,1.3,10.0,17.5,16.89,9.01
2016,2,2,15,0,0.0,16.0,1.4,10.0,16.0,15.44,7.78
2016,2,2,15,15,366.5,43.0,1.3,9.5,166.5,250.99,212.06
2016,2,2,15,30,733.0,70.0,1.2,9.0,317.0,461.22,380.27
2016,2,2,15,45,682.5,67.0,1.1,8.5,272.5,417.66,342.37
2016,2,2,16,0,632.0,64.0,1.0,8.0,228.0,372.97,304.68
2016,2,2,16,15,568.5,57.0,1.0,7.5,183.5,319.46,259.15
2016,2,2,16,30,505.0,50.0,1.0,7.0,139.0,268.51,214.29
2016,2,2,16,45,401.0,40.0,1.0,6.5,97.0,203.08,156.83
2016,2,2,17,0,297.0,30.0,1.0,6.0,55.0,144.69,98.08
2016,2,2,17,15,148.5,15.0,1.05,5.5,27.5,56.2,0.0
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,114.5,9.5,1.85,3.0,15.5,9.34,0.0
2016,2,3,7,30,229.0,19.0,1.9,3.0,31.0,14.99,0.0
2016,2,3,7,45,346.5,30.0,1.95,3.5,69.5,23.05,14.19
2016,2,3,8,0,464.0,41.0,2.0,4.0,108.0,30.66,22.14
2016,2,3,8,15,536.5,48.0,2.05,4.5,152.0,34.26,25.85
2016,2,3,8,30,609.0,55.0,2.1,5.0,196.0,48.17,29.52
2016,2,3,8,45,656.0,60.0,2.15,5.5,240.0,86.85,46.97
2016,2,3,9,0,703.0,65.0,2.2,6.0,284.0,132.34,78.51
2016,2,3,9,15,734.5,68.5,2.15,6.5,325.5,174.51,112.76
2016,2,3,9,30,766.0,72.0,2.1,7.0,367.0,218.61,151.32
2016,2,3,9,45,783.5,76.5,2.1,8.0,402.5,261.82,190.37
2016,2,3,10,0,801.0,81.0,2.1,9.0,438.0,305.18,229.43
2016,2,3,10,15,817.0,83.0,2.0,9.5,469.0,345.64,265.87
2016,2,3,10,30,833.0,85.0,1.9,10.0,500.0,385.63,301.12
2016,2,3,10,45,845.5,86.5,1.85,10.5,525.0,423.04,333.54
2016,2,3,11,0,858.0,88.0,1.8,11.0,550.0,459.26,364.14
2016,2,3,11,15,866.0,89.0,1.7,11.5,567.5,491.51,390.63
2016,2,3,11,30,874.0,90.0,1.6,12.0,585.0,521.89,414.87
2016,2,3,11,45,877.5,91.0,1.55,12.5,594.5,547.91,435.32
2016,2,3,12,0,881.0,92.0,1.5,13.0,604.0,571.52,453.43
2016,2,3,12,15,882.5,92.0,1.45,13.0,606.5,590.5,468.51
2016,2,3,12,30,884.0,92.0,1.4,13.0,609.0,606.78,481.3
2016,2,3,12,45,875.0,94.5,1.4,13.0,602.0,616.66,489.39
2016,2,3,13,0,866.0,97.0,1.4,13.0,595.0,623.55,495.17
2016,2,3,13,15,484.5,174.0,1.35,13.0,451.5,476.87,381.42
2016,2,3,13,30,103.0,251.0,1.3,13.0,308.0,314.64,251.41
2016,2,3,13,45,217.0,232.0,1.3,13.0,346.0,370.31,298.23
2016,2,3,14,0,331.0,213.0,1.3,13.0,384.0,425.33,342.59
2016,2,3,14,15,176.5,196.0,1.2,13.0,286.5,309.56,250.11
2016,2,3,14,30,22.0,179.0,1.1,13.0,189.0,190.72,153.2
2016,2,3,14,45,11.0,149.0,1.05,13.0,154.0,153.86,123.63
2016,2,3,15,0,0.0,119.0,1.0,13.0,119.0,117.19,93.45
2016,2,3,15,15,0.0,106.5,0.85,12.5,106.5,104.9,83.6
2016,2,3,15,30,0.0,94.0,0.7,12.0,94.0,92.57,73.52
2016,2,3,15,45,0.0,81.0,0.6,11.5,81.0,79.68,62.82
2016,2,3,16,0,0.0,68.0,0.5,11.0,68.0,66.75,51.9
2016,2,3,16,15,0.0,54.5,0.55,10.5,54.5,53.23,40.26
2016,2,3,16,30,0.0,41.0,0.6,10.0,41.0,39.61,28.36
2016,2,3,16,45,0.0,29.0,0.7,9.5,29.0,28.0,18.02
2016,2,3,17,0,0.0,17.0,0.8,9.0,17.0,16.4,7.12
2016,2,3,17,15,0.0,8.5,0.8,8.5,8.5,8.2,0.0
2016,2,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,15,128.5,10.0,1.15,4.5,17.0,9.83,0.0
2016,2,4,7,30,257.0,20.0,1.3,5.0,34.0,15.82,0.0
2016,2,4,7,45,377.5,30.0,1.5,5.5,73.5,22.88,14.07
2016,2,4,8,0,498.0,40.0,1.7,6.0,113.0,29.54,21.0
2016,2,4,8,15,569.0,46.5,1.75,6.5,158.0,32.78,24.31
2016,2,4,8,30,640.0,53.0,1.8,7.0,203.0,48.82,28.1
2016,2,4,8,45,683.0,58.0,1.85,7.5,247.5,91.89,49.41
2016,2,4,9,0,726.0,63.0,1.9,8.0,292.0,135.27,79.22
2016,2,4,9,15,756.5,67.0,1.9,8.0,334.0,178.98,115.0
2016,2,4,9,30,787.0,71.0,1.9,8.0,376.0,224.5,155.02
2016,2,4,9,45,797.5,76.5,1.95,8.5,411.0,267.9,194.78
2016,2,4,10,0,808.0,82.0,2.0,9.0,446.0,310.85,234.09
2016,2,4,10,15,823.5,84.5,1.95,9.0,477.0,352.01,271.61
2016,2,4,10,30,839.0,87.0,1.9,9.0,508.0,392.67,308.03
2016,2,4,10,45,848.5,89.0,1.9,9.5,532.5,429.66,340.33
2016,2,4,11,0,858.0,91.0,1.9,10.0,557.0,465.27,370.68
2016,2,4,11,15,865.0,92.0,1.85,10.0,574.0,497.16,397.89
2016,2,4,11,30,872.0,93.0,1.8,10.0,591.0,527.13,422.96
2016,2,4,11,45,878.0,93.0,1.75,10.5,601.0,553.5,443.92
2016,2,4,12,0,884.0,93.0,1.7,11.0,611.0,577.58,462.59
2016,2,4,12,15,884.5,93.0,1.65,11.0,612.5,596.11,477.5
2016,2,4,12,30,885.0,93.0,1.6,11.0,614.0,611.89,490.08
2016,2,4,12,45,887.5,90.5,1.6,11.5,608.5,622.6,498.18
2016,2,4,13,0,890.0,88.0,1.6,12.0,603.0,631.02,504.42
2016,2,4,13,15,884.5,87.5,1.6,12.0,589.0,633.72,507.13
2016,2,4,13,30,879.0,87.0,1.6,12.0,575.0,635.19,508.83
2016,2,4,13,45,867.0,86.5,1.65,12.5,552.5,628.26,503.61
2016,2,4,14,0,855.0,86.0,1.7,13.0,530.0,618.48,496.21
2016,2,4,14,15,681.5,119.5,1.7,13.0,462.0,546.58,440.61
2016,2,4,14,30,508.0,153.0,1.7,13.0,394.0,471.47,381.91
2016,2,4,14,45,506.5,140.5,1.75,13.0,366.0,452.07,367.93
2016,2,4,15,0,505.0,128.0,1.8,13.0,338.0,430.87,351.8
2016,2,4,15,15,479.5,121.0,1.6,12.5,304.5,401.05,328.12
2016,2,4,15,30,454.0,114.0,1.4,12.0,271.0,370.81,303.66
2016,2,4,15,45,433.5,101.0,1.25,11.5,235.0,336.16,275.31
2016,2,4,16,0,413.0,88.0,1.1,11.0,199.0,301.26,245.96
2016,2,4,16,15,374.0,75.0,1.05,10.0,161.0,258.37,209.83
2016,2,4,16,30,335.0,62.0,1.0,9.0,123.0,217.05,173.84
2016,2,4,16,45,278.0,47.0,1.0,8.5,87.5,168.71,131.0
2016,2,4,17,0,221.0,32.0,1.0,8.0,52.0,124.12,87.4
2016,2,4,17,15,110.5,16.0,1.0,7.5,26.0,57.29,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,107.0,11.0,1.05,4.5,17.0,10.81,0.0
2016,2,5,7,30,214.0,22.0,1.1,5.0,34.0,17.64,1.23
2016,2,5,7,45,330.5,34.0,1.2,6.0,73.5,26.54,17.36
2016,2,5,8,0,447.0,46.0,1.3,7.0,113.0,34.95,25.81
2016,2,5,8,15,521.0,54.0,1.35,7.5,158.5,39.22,30.08
2016,2,5,8,30,595.0,62.0,1.4,8.0,204.0,57.58,35.07
2016,2,5,8,45,645.5,67.0,1.45,9.0,249.0,96.15,53.58
2016,2,5,9,0,696.0,72.0,1.5,10.0,294.0,139.07,82.96
2016,2,5,9,15,729.0,76.5,1.6,10.5,336.5,182.67,118.23
2016,2,5,9,30,762.0,81.0,1.7,11.0,379.0,231.09,159.83
2016,2,5,9,45,792.5,82.0,1.85,11.5,417.5,274.42,198.33
2016,2,5,10,0,823.0,83.0,2.0,12.0,456.0,319.01,238.04
2016,2,5,10,15,839.0,85.0,1.95,12.5,488.0,360.59,274.98
2016,2,5,10,30,855.0,87.0,1.9,13.0,520.0,401.66,310.68
2016,2,5,10,45,866.5,88.5,1.9,13.5,545.0,439.66,343.23
2016,2,5,11,0,878.0,90.0,1.9,14.0,570.0,476.37,373.9
2016,2,5,11,15,885.5,91.0,1.85,14.0,587.5,509.18,401.36
2016,2,5,11,30,893.0,92.0,1.8,14.0,605.0,540.04,426.67
2016,2,5,11,45,895.5,93.0,1.8,14.5,615.0,566.14,447.25
2016,2,5,12,0,898.0,94.0,1.8,15.0,625.0,589.75,465.48
2016,2,5,12,15,898.0,94.0,1.65,15.0,626.0,608.32,479.6
2016,2,5,12,30,898.0,94.0,1.5,15.0,627.0,624.08,491.24
2016,2,5,12,45,668.0,159.5,1.4,15.5,553.5,566.04,445.14
2016,2,5,13,0,438.0,225.0,1.3,16.0,480.0,498.72,391.82
2016,2,5,13,15,555.0,182.0,1.1,16.0,498.0,532.29,418.63
2016,2,5,13,30,672.0,139.0,0.9,16.0,516.0,566.35,444.25
2016,2,5,13,45,764.5,114.5,0.7,16.0,527.5,599.27,467.61
2016,2,5,14,0,857.0,90.0,0.5,16.0,539.0,627.58,486.8
2016,2,5,14,15,843.0,87.5,0.65,16.0,510.0,611.67,477.2
2016,2,5,14,30,829.0,85.0,0.8,16.0,481.0,593.17,465.81
2016,2,5,14,45,817.0,80.5,0.95,16.0,447.0,571.24,451.41
2016,2,5,15,0,805.0,76.0,1.1,16.0,413.0,546.97,434.64
2016,2,5,15,15,779.0,72.5,1.0,15.0,373.0,514.03,410.45
2016,2,5,15,30,753.0,69.0,0.9,14.0,333.0,479.75,384.52
2016,2,5,15,45,719.0,64.0,0.85,13.5,289.5,438.81,352.2
2016,2,5,16,0,685.0,59.0,0.8,13.0,246.0,397.57,318.53
2016,2,5,16,15,628.0,53.0,0.9,12.0,200.0,347.79,278.02
2016,2,5,16,30,571.0,47.0,1.0,11.0,154.0,297.91,235.58
2016,2,5,16,45,470.5,39.0,1.1,10.5,110.0,232.38,178.99
2016,2,5,17,0,370.0,31.0,1.2,10.0,66.0,173.43,123.33
2016,2,5,17,15,185.0,15.5,1.15,9.5,33.0,80.74,0.0
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,136.0,10.5,1.1,5.0,19.0,10.32,0.0
2016,2,6,7,30,272.0,21.0,1.3,6.0,38.0,16.46,2.38
2016,2,6,7,45,388.0,31.0,1.55,7.0,78.5,23.45,14.72
2016,2,6,8,0,504.0,41.0,1.8,8.0,119.0,30.05,21.35
2016,2,6,8,15,572.5,48.0,1.75,8.5,164.5,33.69,24.97
2016,2,6,8,30,641.0,55.0,1.7,9.0,210.0,54.47,30.3
2016,2,6,8,45,689.0,59.0,1.7,9.5,255.0,97.47,52.45
2016,2,6,9,0,737.0,63.0,1.7,10.0,300.0,141.21,82.88
2016,2,6,9,15,766.5,66.0,1.75,10.5,342.0,184.67,118.5
2016,2,6,9,30,796.0,69.0,1.8,11.0,384.0,229.84,157.9
2016,2,6,9,45,812.5,73.0,1.85,12.0,420.0,273.97,197.39
2016,2,6,10,0,829.0,77.0,1.9,13.0,456.0,318.12,236.63
2016,2,6,10,15,843.5,79.0,1.8,13.0,487.5,359.51,273.74
2016,2,6,10,30,858.0,81.0,1.7,13.0,519.0,400.25,309.53
2016,2,6,10,45,867.5,82.5,1.65,13.5,543.0,437.58,341.34
2016,2,6,11,0,877.0,84.0,1.6,14.0,567.0,475.03,372.25
2016,2,6,11,15,883.5,85.0,1.65,14.0,584.0,507.03,399.33
2016,2,6,11,30,890.0,86.0,1.7,14.0,601.0,537.01,424.33
2016,2,6,11,45,895.0,85.5,1.8,14.5,611.0,562.54,444.98
2016,2,6,12,0,900.0,85.0,1.9,15.0,621.0,585.65,463.4
2016,2,6,12,15,900.5,85.0,1.95,15.0,622.5,604.14,478.67
2016,2,6,12,30,901.0,85.0,2.0,15.0,624.0,619.83,491.65
2016,2,6,12,45,897.5,85.0,2.15,15.5,617.0,630.26,500.14
2016,2,6,13,0,894.0,85.0,2.3,16.0,610.0,637.7,506.28
2016,2,6,13,15,689.5,144.5,2.3,16.0,543.5,581.72,462.45
2016,2,6,13,30,485.0,204.0,2.3,16.0,477.0,517.47,411.92
2016,2,6,13,45,677.0,142.0,2.35,16.0,508.0,577.03,461.05
2016,2,6,14,0,869.0,80.0,2.4,16.0,539.0,625.63,500.74
2016,2,6,14,15,856.0,78.5,2.35,15.5,510.5,613.4,492.18
2016,2,6,14,30,843.0,77.0,2.3,15.0,482.0,596.34,480.3
2016,2,6,14,45,826.0,74.0,2.3,15.0,447.5,572.82,462.62
2016,2,6,15,0,809.0,71.0,2.3,15.0,413.0,547.12,442.93
2016,2,6,15,15,783.5,68.0,2.05,14.5,373.0,514.8,417.51
2016,2,6,15,30,758.0,65.0,1.8,14.0,333.0,481.12,390.43
2016,2,6,15,45,724.0,60.5,1.55,13.5,290.0,440.46,357.13
2016,2,6,16,0,690.0,56.0,1.3,13.0,247.0,399.52,322.62
2016,2,6,16,15,633.5,50.5,1.2,12.0,201.5,347.61,279.38
2016,2,6,16,30,577.0,45.0,1.1,11.0,156.0,300.3,238.29
2016,2,6,16,45,489.0,37.0,1.05,10.0,112.5,238.81,184.82
2016,2,6,17,0,401.0,29.0,1.0,9.0,69.0,183.08,132.2
2016,2,6,17,15,200.5,14.5,1.0,9.0,34.5,85.32,8.6
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,173.5,10.0,1.1,7.0,21.5,9.83,0.0
2016,2,7,7,30,347.0,20.0,1.3,8.0,43.0,16.7,3.77
2016,2,7,7,45,462.5,28.0,1.5,9.0,85.5,22.35,13.74
2016,2,7,8,0,578.0,36.0,1.7,10.0,128.0,27.77,19.17
2016,2,7,8,15,642.5,41.5,1.75,10.5,174.5,30.64,22.03
2016,2,7,8,30,707.0,47.0,1.8,11.0,221.0,54.32,27.46
2016,2,7,8,45,749.5,50.5,1.85,11.5,266.5,96.67,48.5
2016,2,7,9,0,792.0,54.0,1.9,12.0,312.0,142.43,80.78
2016,2,7,9,15,819.5,56.5,1.95,12.5,355.0,187.82,118.22
2016,2,7,9,30,847.0,59.0,2.0,13.0,398.0,237.8,161.78
2016,2,7,9,45,860.0,63.5,2.05,13.5,434.5,283.56,203.13
2016,2,7,10,0,873.0,68.0,2.1,14.0,471.0,328.92,243.94
2016,2,7,10,15,887.0,69.5,2.1,14.5,503.0,371.25,281.57
2016,2,7,10,30,901.0,71.0,2.1,15.0,535.0,412.74,317.67
2016,2,7,10,45,910.5,72.5,2.1,15.5,560.0,451.31,350.59
2016,2,7,11,0,920.0,74.0,2.1,16.0,585.0,488.3,381.38
2016,2,7,11,15,926.0,74.5,2.1,16.0,602.0,520.86,408.76
2016,2,7,11,30,932.0,75.0,2.1,16.0,619.0,551.25,433.88
2016,2,7,11,45,935.0,75.5,2.15,16.5,629.0,577.7,454.89
2016,2,7,12,0,938.0,76.0,2.2,17.0,639.0,601.53,473.48
2016,2,7,12,15,938.5,76.0,2.2,17.0,640.5,620.7,488.93
2016,2,7,12,30,939.0,76.0,2.2,17.0,642.0,636.94,502.0
2016,2,7,12,45,938.0,75.5,2.25,17.5,635.5,648.78,510.94
2016,2,7,13,0,937.0,75.0,2.3,18.0,629.0,657.54,517.48
2016,2,7,13,15,931.5,74.5,2.3,18.0,614.5,660.4,520.3
2016,2,7,13,30,926.0,74.0,2.3,18.0,600.0,660.11,520.76
2016,2,7,13,45,917.0,73.0,2.3,18.0,578.0,654.01,516.88
2016,2,7,14,0,908.0,72.0,2.3,18.0,556.0,644.88,510.7
2016,2,7,14,15,896.0,70.5,2.15,18.0,526.5,630.45,499.73
2016,2,7,14,30,884.0,69.0,2.0,18.0,497.0,613.28,486.58
2016,2,7,14,45,866.0,67.0,1.95,18.0,462.0,589.44,468.77
2016,2,7,15,0,848.0,65.0,1.9,18.0,427.0,563.39,448.99
2016,2,7,15,15,824.0,62.5,1.65,17.5,386.5,534.31,426.28
2016,2,7,15,30,800.0,60.0,1.4,17.0,346.0,500.95,399.76
2016,2,7,15,45,764.0,56.5,1.15,16.5,301.5,459.16,366.06
2016,2,7,16,0,728.0,53.0,0.9,16.0,257.0,417.12,331.19
2016,2,7,16,15,674.5,48.0,0.95,15.5,210.5,365.72,289.27
2016,2,7,16,30,621.0,43.0,1.0,15.0,164.0,315.96,246.96
2016,2,7,16,45,530.0,36.0,1.05,14.5,119.5,252.1,192.31
2016,2,7,17,0,439.0,29.0,1.1,14.0,75.0,193.68,138.69
2016,2,7,17,15,219.5,14.5,1.1,13.5,37.5,92.27,22.0
2016,2,7,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,138.5,12.0,1.3,9.0,21.5,11.8,0.0
2016,2,8,7,30,277.0,24.0,1.4,10.0,43.0,19.05,6.24
2016,2,8,7,45,393.0,34.0,1.55,11.0,84.5,25.88,16.74
2016,2,8,8,0,509.0,44.0,1.7,12.0,126.0,32.37,23.09
2016,2,8,8,15,579.0,50.5,1.75,12.5,172.5,35.44,26.14
2016,2,8,8,30,649.0,57.0,1.8,13.0,219.0,60.59,32.51
2016,2,8,8,45,692.0,62.0,1.9,14.0,264.5,104.99,56.72
2016,2,8,9,0,735.0,67.0,2.0,15.0,310.0,149.57,88.19
2016,2,8,9,15,765.5,70.5,2.0,15.5,352.5,193.88,124.27
2016,2,8,9,30,796.0,74.0,2.0,16.0,395.0,240.0,163.9
2016,2,8,9,45,822.0,75.5,2.0,16.5,433.5,284.6,203.15
2016,2,8,10,0,848.0,77.0,2.0,17.0,472.0,330.01,242.91
2016,2,8,10,15,862.5,79.0,2.0,17.5,503.5,372.38,279.92
2016,2,8,10,30,877.0,81.0,2.0,18.0,535.0,414.07,315.52
2016,2,8,10,45,886.5,82.5,2.0,18.5,560.0,454.15,348.98
2016,2,8,11,0,896.0,84.0,2.0,19.0,585.0,490.53,378.73
2016,2,8,11,15,902.0,85.0,1.95,19.0,602.5,523.01,405.37
2016,2,8,11,30,908.0,86.0,1.9,19.0,620.0,553.39,429.79
2016,2,8,11,45,911.0,86.5,1.85,19.5,629.5,579.4,449.59
2016,2,8,12,0,914.0,87.0,1.8,20.0,639.0,602.86,467.0
2016,2,8,12,15,914.5,87.0,1.75,20.0,640.5,621.72,481.57
2016,2,8,12,30,915.0,87.0,1.7,20.0,642.0,637.72,493.82
2016,2,8,12,45,919.5,84.0,1.65,20.5,637.0,650.19,502.46
2016,2,8,13,0,924.0,81.0,1.6,21.0,632.0,659.7,508.81
2016,2,8,13,15,919.0,80.0,1.5,21.0,617.5,662.32,510.63
2016,2,8,13,30,914.0,79.0,1.4,21.0,603.0,661.83,510.16
2016,2,8,13,45,905.0,78.5,1.35,21.0,581.0,656.29,506.38
2016,2,8,14,0,896.0,78.0,1.3,21.0,559.0,647.77,500.43
2016,2,8,14,15,883.5,76.0,1.2,21.0,530.0,632.59,489.25
2016,2,8,14,30,871.0,74.0,1.1,21.0,501.0,614.7,476.01
2016,2,8,14,45,853.5,72.0,1.0,21.0,465.5,594.0,460.45
2016,2,8,15,0,836.0,70.0,0.9,21.0,430.0,568.49,441.22
2016,2,8,15,15,811.0,67.0,0.85,20.5,389.5,535.66,417.51
2016,2,8,15,30,786.0,64.0,0.8,20.0,349.0,501.38,392.08
2016,2,8,15,45,750.5,60.5,0.8,19.5,304.5,460.03,360.86
2016,2,8,16,0,715.0,57.0,0.8,19.0,260.0,418.41,328.27
2016,2,8,16,15,660.5,51.5,0.85,18.5,213.5,366.11,286.42
2016,2,8,16,30,606.0,46.0,0.9,18.0,167.0,315.52,244.22
2016,2,8,16,45,516.5,38.5,1.0,17.5,122.0,254.82,192.95
2016,2,8,17,0,427.0,31.0,1.1,17.0,77.0,197.24,141.28
2016,2,8,17,15,213.5,15.5,1.15,16.5,38.5,93.24,31.72
2016,2,8,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,161.5,12.0,1.3,10.0,23.5,11.8,0.0
2016,2,9,7,30,323.0,24.0,1.4,11.0,47.0,18.85,7.04
2016,2,9,7,45,435.5,33.0,1.5,12.0,90.0,24.74,15.77
2016,2,9,8,0,548.0,42.0,1.6,13.0,133.0,30.35,21.25
2016,2,9,8,15,614.5,48.5,1.7,13.5,180.0,36.77,27.24
2016,2,9,8,30,681.0,55.0,1.8,14.0,227.0,65.39,34.59
2016,2,9,8,45,723.0,59.5,1.9,14.5,273.5,107.62,57.12
2016,2,9,9,0,765.0,64.0,2.0,15.0,320.0,153.33,89.95
2016,2,9,9,15,794.5,67.5,2.0,15.5,363.0,199.05,127.51
2016,2,9,9,30,824.0,71.0,2.0,16.0,406.0,246.44,168.43
2016,2,9,9,45,846.5,73.0,2.05,16.5,444.5,291.93,208.71
2016,2,9,10,0,869.0,75.0,2.1,17.0,483.0,337.89,249.16
2016,2,9,10,15,803.0,91.0,2.05,17.5,487.5,366.02,276.38
2016,2,9,10,30,737.0,107.0,2.0,18.0,492.0,385.44,295.42
2016,2,9,10,45,639.0,145.5,1.95,19.0,490.0,408.18,314.99
2016,2,9,11,0,541.0,184.0,1.9,20.0,488.0,422.07,326.25
2016,2,9,11,15,529.0,194.5,1.85,20.0,499.5,445.12,344.87
2016,2,9,11,30,517.0,205.0,1.8,20.0,511.0,466.19,361.48
2016,2,9,11,45,556.5,194.5,1.75,20.5,528.5,493.21,381.98
2016,2,9,12,0,596.0,184.0,1.7,21.0,546.0,520.21,402.14
2016,2,9,12,15,599.0,183.5,1.6,21.0,548.5,536.66,414.43
2016,2,9,12,30,602.0,183.0,1.5,21.0,551.0,550.03,424.35
2016,2,9,12,45,766.5,132.5,1.4,21.5,596.0,610.7,469.5
2016,2,9,13,0,931.0,82.0,1.3,22.0,641.0,669.07,511.63
2016,2,9,13,15,925.0,81.5,1.15,22.0,626.0,671.63,512.24
2016,2,9,13,30,919.0,81.0,1.0,22.0,611.0,671.06,510.98
2016,2,9,13,45,907.5,80.5,0.9,22.5,588.0,663.92,504.54
2016,2,9,14,0,896.0,80.0,0.8,23.0,565.0,653.8,495.98
2016,2,9,14,15,840.0,83.0,0.8,22.5,519.0,619.42,472.98
2016,2,9,14,30,784.0,86.0,0.8,22.0,473.0,580.97,446.92
2016,2,9,14,45,614.0,118.0,0.8,22.0,408.0,506.05,391.62
2016,2,9,15,0,444.0,150.0,0.8,22.0,343.0,430.04,334.6
2016,2,9,15,15,432.5,136.5,0.8,21.0,310.0,401.78,315.41
2016,2,9,15,30,421.0,123.0,0.8,20.0,277.0,372.48,294.37
2016,2,9,15,45,391.0,112.0,0.8,19.5,241.5,335.62,266.1
2016,2,9,16,0,361.0,101.0,0.8,19.0,206.0,299.2,237.37
2016,2,9,16,15,330.0,86.5,0.85,18.0,169.0,259.1,205.34
2016,2,9,16,30,299.0,72.0,0.9,17.0,132.0,220.08,172.95
2016,2,9,16,45,251.5,55.5,1.0,16.5,97.0,173.77,133.5
2016,2,9,17,0,204.0,39.0,1.1,16.0,62.0,130.4,94.86
2016,2,9,17,15,102.0,19.5,1.1,15.5,31.0,63.83,25.96
2016,2,9,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,17.0,13.0,0.5,10.5,14.5,12.78,0.0
2016,2,10,7,30,34.0,26.0,0.5,11.0,29.0,23.0,10.82
2016,2,10,7,45,64.0,45.0,0.55,11.5,54.5,38.61,27.95
2016,2,10,8,0,94.0,64.0,0.6,12.0,80.0,53.78,42.14
2016,2,10,8,15,109.0,83.5,0.65,12.5,107.5,68.87,55.93
2016,2,10,8,30,124.0,103.0,0.7,13.0,135.0,90.72,68.65
2016,2,10,8,45,136.0,121.0,0.8,13.5,162.5,115.12,86.58
2016,2,10,9,0,148.0,139.0,0.9,14.0,190.0,140.68,106.47
2016,2,10,9,15,175.5,156.5,0.95,14.5,223.5,169.76,129.12
2016,2,10,9,30,203.0,174.0,1.0,15.0,257.0,201.29,154.07
2016,2,10,9,45,400.5,152.0,1.1,15.5,335.0,242.32,182.08
2016,2,10,10,0,598.0,130.0,1.2,16.0,413.0,304.24,228.7
2016,2,10,10,15,621.5,132.5,1.25,16.0,444.0,340.94,260.09
2016,2,10,10,30,645.0,135.0,1.3,16.0,475.0,378.25,291.67
2016,2,10,10,45,764.0,112.5,1.4,16.5,533.0,433.43,335.54
2016,2,10,11,0,883.0,90.0,1.5,17.0,591.0,495.94,384.58
2016,2,10,11,15,889.5,91.0,1.5,17.0,608.5,528.8,411.26
2016,2,10,11,30,896.0,92.0,1.5,17.0,626.0,560.44,436.61
2016,2,10,11,45,899.0,92.5,1.55,17.5,636.0,586.3,456.66
2016,2,10,12,0,902.0,93.0,1.6,18.0,646.0,609.65,474.46
2016,2,10,12,15,903.0,93.0,1.6,18.0,647.5,628.69,489.41
2016,2,10,12,30,904.0,93.0,1.6,18.0,649.0,644.93,502.11
2016,2,10,12,45,752.5,136.5,1.6,18.5,596.5,609.43,474.34
2016,2,10,13,0,601.0,180.0,1.6,19.0,544.0,567.34,441.65
2016,2,10,13,15,747.0,134.5,1.6,19.0,576.5,619.92,483.13
2016,2,10,13,30,893.0,89.0,1.6,19.0,609.0,666.91,519.42
2016,2,10,13,45,887.5,86.5,1.6,19.0,587.5,661.52,515.75
2016,2,10,14,0,882.0,84.0,1.6,19.0,566.0,655.45,511.92
2016,2,10,14,15,870.0,82.5,1.55,19.0,537.0,641.36,501.84
2016,2,10,14,30,858.0,81.0,1.5,19.0,508.0,624.56,489.69
2016,2,10,14,45,808.0,79.0,1.5,19.0,459.0,581.74,458.49
2016,2,10,15,0,758.0,77.0,1.5,19.0,410.0,537.79,426.05
2016,2,10,15,15,672.0,86.0,1.3,18.0,361.0,486.78,387.61
2016,2,10,15,30,586.0,95.0,1.1,17.0,312.0,435.81,348.46
2016,2,10,15,45,544.0,90.5,0.95,16.5,272.5,394.96,316.29
2016,2,10,16,0,502.0,86.0,0.8,16.0,233.0,354.57,283.59
2016,2,10,16,15,458.5,75.5,0.85,15.0,192.0,306.34,245.02
2016,2,10,16,30,415.0,65.0,0.9,14.0,151.0,261.99,208.01
2016,2,10,16,45,353.0,51.5,0.95,13.5,111.5,208.97,162.5
2016,2,10,17,0,291.0,38.0,1.0,13.0,72.0,160.51,118.99
2016,2,10,17,15,145.5,24.5,1.0,13.0,41.5,85.39,42.2
2016,2,10,17,30,0.0,11.0,1.0,13.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,7,15,76.0,13.5,1.1,10.5,19.5,13.27,0.0
2016,2,11,7,30,152.0,27.0,1.2,11.0,39.0,20.94,10.01
2016,2,11,7,45,204.5,44.0,1.35,12.0,72.0,33.67,23.68
2016,2,11,8,0,257.0,61.0,1.5,13.0,105.0,45.87,35.03
2016,2,11,8,15,288.5,77.0,1.45,13.5,141.0,56.76,45.04
2016,2,11,8,30,320.0,93.0,1.4,14.0,177.0,84.35,57.78
2016,2,11,8,45,342.5,106.5,1.35,14.5,211.5,115.88,78.53
2016,2,11,9,0,365.0,120.0,1.3,15.0,246.0,149.37,103.89
2016,2,11,9,15,589.0,96.0,1.15,15.5,328.0,189.44,128.08
2016,2,11,9,30,813.0,72.0,1.0,16.0,410.0,250.99,172.36
2016,2,11,9,45,639.0,119.0,0.9,17.0,399.5,280.59,204.3
2016,2,11,10,0,465.0,166.0,0.8,18.0,389.0,296.23,222.61
2016,2,11,10,15,511.0,165.5,0.75,18.5,424.5,333.46,252.31
2016,2,11,10,30,557.0,165.0,0.7,19.0,460.0,373.16,283.39
2016,2,11,10,45,545.0,177.5,0.65,19.5,477.5,401.77,305.88
2016,2,11,11,0,533.0,190.0,0.6,20.0,495.0,428.42,326.18
2016,2,11,11,15,705.5,144.0,0.55,20.0,560.0,490.51,373.03
2016,2,11,11,30,878.0,98.0,0.5,20.0,625.0,559.81,424.22
2016,2,11,11,45,877.0,100.0,0.5,20.0,634.0,584.95,442.87
2016,2,11,12,0,876.0,102.0,0.5,20.0,643.0,607.48,459.78
2016,2,11,12,15,712.5,153.5,0.5,20.0,594.0,579.83,439.41
2016,2,11,12,30,549.0,205.0,0.5,20.0,545.0,543.16,412.46
2016,2,11,12,45,381.0,245.0,0.55,20.0,480.0,484.58,369.7
2016,2,11,13,0,213.0,285.0,0.6,20.0,415.0,421.01,322.06
2016,2,11,13,15,229.0,276.5,0.6,19.5,413.0,426.22,327.78
2016,2,11,13,30,245.0,268.0,0.6,19.0,411.0,430.69,332.38
2016,2,11,13,45,304.5,246.5,0.6,19.0,418.5,453.51,350.64
2016,2,11,14,0,364.0,225.0,0.6,19.0,426.0,470.15,364.19
2016,2,11,14,15,279.0,225.0,0.6,18.5,374.0,416.24,324.16
2016,2,11,14,30,194.0,225.0,0.6,18.0,322.0,357.27,280.13
2016,2,11,14,45,308.0,191.5,0.6,18.0,333.5,395.57,311.89
2016,2,11,15,0,422.0,158.0,0.6,18.0,345.0,429.55,338.95
2016,2,11,15,15,458.5,136.0,0.6,17.5,322.0,419.8,332.56
2016,2,11,15,30,495.0,114.0,0.6,17.0,299.0,406.55,323.47
2016,2,11,15,45,443.0,110.0,0.65,17.0,260.5,363.77,290.1
2016,2,11,16,0,391.0,106.0,0.7,17.0,222.0,322.6,257.35
2016,2,11,16,15,350.0,91.5,0.75,16.5,182.0,276.7,220.51
2016,2,11,16,30,309.0,77.0,0.8,16.0,142.0,232.49,183.81
2016,2,11,16,45,247.0,60.5,0.85,15.5,104.0,179.82,139.42
2016,2,11,17,0,185.0,44.0,0.9,15.0,66.0,131.26,97.29
2016,2,11,17,15,92.5,26.5,0.9,14.5,37.5,67.16,35.52
2016,2,11,17,30,0.0,9.0,0.9,14.0,9.0,8.85,0.0
2016,2,11,17,45,0.0,4.5,0.95,14.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
