Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,0,900.0,77.0,3.0,14.0,553.0,401.98,309.41
2016,2,22,10,15,912.0,79.0,3.0,14.5,586.0,446.59,348.15
2016,2,22,10,30,924.0,81.0,3.0,15.0,619.0,490.16,384.98
2016,2,22,10,45,931.5,82.5,3.05,15.5,644.5,529.82,417.93
2016,2,22,11,0,939.0,84.0,3.1,16.0,670.0,567.68,448.62
2016,2,22,11,15,945.0,85.0,3.15,16.0,688.0,602.24,476.96
2016,2,22,11,30,951.0,86.0,3.2,16.0,706.0,634.54,503.04
2016,2,22,11,45,952.5,87.0,3.25,16.5,715.5,661.71,523.87
2016,2,22,12,0,954.0,88.0,3.3,17.0,725.0,686.09,542.24
2016,2,22,12,15,954.5,88.0,3.35,17.0,727.0,705.95,558.04
2016,2,22,12,30,955.0,88.0,3.4,17.0,729.0,722.78,571.46
2016,2,22,12,45,949.5,89.5,3.45,17.5,721.5,734.0,579.15
2016,2,22,13,0,944.0,91.0,3.5,18.0,714.0,741.98,584.3
2016,2,22,13,15,940.0,90.0,3.5,18.0,699.0,745.17,586.99
2016,2,22,13,30,936.0,89.0,3.5,18.0,684.0,745.13,587.49
2016,2,22,13,45,930.0,87.5,3.5,18.0,662.0,739.96,584.4
2016,2,22,14,0,924.0,86.0,3.5,18.0,640.0,731.65,579.16
2016,2,22,14,15,914.0,84.5,3.4,17.5,610.0,717.54,570.44
2016,2,22,14,30,904.0,83.0,3.3,17.0,580.0,700.53,559.65
2016,2,22,14,45,816.0,90.5,3.2,17.0,517.5,642.63,515.78
2016,2,22,15,0,728.0,98.0,3.1,17.0,455.0,583.51,470.49
2016,2,22,15,15,657.5,105.0,2.8,16.5,406.5,534.26,432.49
2016,2,22,15,30,587.0,112.0,2.5,16.0,358.0,485.7,394.35
2016,2,22,15,45,561.0,104.5,2.2,15.5,318.5,448.24,364.87
2016,2,22,16,0,535.0,97.0,1.9,15.0,279.0,410.41,334.32
2016,2,22,16,15,506.5,85.5,1.75,14.0,237.0,366.98,299.45
2016,2,22,16,30,478.0,74.0,1.6,13.0,195.0,323.95,263.63
2016,2,22,16,45,420.0,63.0,1.45,12.0,153.0,269.31,217.1
2016,2,22,17,0,362.0,52.0,1.3,11.0,111.0,217.34,171.49
2016,2,22,17,15,278.0,37.5,1.3,10.5,73.0,157.54,117.88
2016,2,22,17,30,194.0,23.0,1.3,10.0,35.0,99.36,41.86
2016,2,22,17,45,97.0,11.5,1.35,10.0,17.5,37.57,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,0.6,7.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,0.6,8.0,18.0,17.69,0.0
2016,2,23,7,15,239.0,27.5,0.6,8.0,58.5,21.81,10.99
2016,2,23,7,30,478.0,37.0,0.6,8.0,99.0,27.92,19.13
2016,2,23,7,45,561.5,45.0,0.6,8.5,148.5,32.34,23.64
2016,2,23,8,0,645.0,53.0,0.6,9.0,198.0,36.58,27.73
2016,2,23,8,15,698.0,59.0,0.65,9.5,249.0,71.59,38.9
2016,2,23,8,30,751.0,65.0,0.7,10.0,300.0,118.36,65.28
2016,2,23,8,45,787.0,68.5,0.75,10.5,349.0,165.34,100.13
2016,2,23,9,0,823.0,72.0,0.8,11.0,398.0,215.17,141.58
2016,2,23,9,15,847.5,75.0,0.9,11.5,443.0,264.36,184.87
2016,2,23,9,30,872.0,78.0,1.0,12.0,488.0,314.68,229.5
2016,2,23,9,45,891.0,80.0,1.1,13.0,528.0,363.13,271.87
2016,2,23,10,0,910.0,82.0,1.2,14.0,568.0,414.44,315.41
2016,2,23,10,15,922.0,84.0,1.2,14.5,601.0,459.59,353.37
2016,2,23,10,30,934.0,86.0,1.2,15.0,634.0,503.67,389.36
2016,2,23,10,45,943.0,86.5,1.3,15.5,659.5,543.58,421.78
2016,2,23,11,0,952.0,87.0,1.4,16.0,685.0,581.74,452.1
2016,2,23,11,15,957.0,88.0,1.35,16.5,703.0,616.23,477.95
2016,2,23,11,30,962.0,89.0,1.3,17.0,721.0,648.35,501.31
2016,2,23,11,45,964.0,89.5,1.3,17.5,730.5,675.64,521.03
2016,2,23,12,0,966.0,90.0,1.3,18.0,740.0,700.14,538.35
2016,2,23,12,15,965.5,90.0,1.2,18.0,741.0,719.59,551.83
2016,2,23,12,30,965.0,90.0,1.1,18.0,742.0,735.94,562.83
2016,2,23,12,45,961.0,90.5,1.05,18.5,734.5,747.27,569.04
2016,2,23,13,0,957.0,91.0,1.0,19.0,727.0,755.33,573.02
2016,2,23,13,15,951.5,90.5,0.9,19.0,711.5,758.04,573.87
2016,2,23,13,30,946.0,90.0,0.8,19.0,696.0,757.47,572.59
2016,2,23,13,45,935.5,90.0,0.75,19.0,672.0,750.71,567.94
2016,2,23,14,0,925.0,90.0,0.7,19.0,648.0,740.83,561.35
2016,2,23,14,15,913.5,88.0,0.65,19.0,617.5,725.1,550.88
2016,2,23,14,30,902.0,86.0,0.6,19.0,587.0,706.49,538.58
2016,2,23,14,45,885.0,84.0,0.55,19.0,549.5,684.68,523.5
2016,2,23,15,0,868.0,82.0,0.5,19.0,512.0,657.43,504.34
2016,2,23,15,15,846.0,79.0,0.5,18.5,469.0,623.78,481.94
2016,2,23,15,30,824.0,76.0,0.5,18.0,426.0,588.4,457.7
2016,2,23,15,45,792.5,72.5,0.55,17.5,378.5,545.58,427.72
2016,2,23,16,0,761.0,69.0,0.6,17.0,331.0,502.12,396.1
2016,2,23,16,15,715.0,64.0,0.7,16.5,281.0,449.29,356.31
2016,2,23,16,30,669.0,59.0,0.8,16.0,231.0,400.27,317.48
2016,2,23,16,45,593.0,52.0,0.9,15.5,180.5,335.02,264.15
2016,2,23,17,0,517.0,45.0,1.0,15.0,130.0,274.18,212.29
2016,2,23,17,15,396.0,34.5,1.0,14.5,86.0,198.41,146.75
2016,2,23,17,30,275.0,24.0,1.0,14.0,42.0,127.65,62.07
2016,2,23,17,45,137.5,12.0,1.05,14.0,21.0,49.48,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.0,0.8,8.5,9.0,0.0,0.0
2016,2,24,7,0,0.0,18.0,0.8,9.0,18.0,17.69,0.0
2016,2,24,7,15,199.5,29.5,0.9,9.5,56.0,22.9,12.4
2016,2,24,7,30,399.0,41.0,1.0,10.0,94.0,31.41,22.08
2016,2,24,7,45,483.5,50.0,1.1,10.5,141.5,36.52,27.18
2016,2,24,8,0,568.0,59.0,1.2,11.0,189.0,41.42,31.83
2016,2,24,8,15,621.5,65.5,1.1,11.5,237.5,73.55,40.87
2016,2,24,8,30,675.0,72.0,1.0,12.0,286.0,117.42,66.64
2016,2,24,8,45,715.5,75.5,0.95,13.0,334.0,161.77,99.48
2016,2,24,9,0,756.0,79.0,0.9,14.0,382.0,212.37,140.84
2016,2,24,9,15,781.5,82.5,0.9,14.5,425.5,259.19,181.4
2016,2,24,9,30,807.0,86.0,0.9,15.0,469.0,307.36,223.26
2016,2,24,9,45,829.0,87.5,0.9,16.0,508.0,353.57,262.67
2016,2,24,10,0,851.0,89.0,0.9,17.0,547.0,400.24,301.39
2016,2,24,10,15,864.0,91.0,0.85,17.5,579.5,443.78,337.02
2016,2,24,10,30,877.0,93.0,0.8,18.0,612.0,486.5,370.83
2016,2,24,10,45,887.0,94.0,0.8,18.5,637.0,527.54,402.62
2016,2,24,11,0,897.0,95.0,0.8,19.0,662.0,564.92,430.86
2016,2,24,11,15,902.5,95.5,0.7,19.0,679.5,597.59,454.85
2016,2,24,11,30,908.0,96.0,0.6,19.0,697.0,628.06,476.52
2016,2,24,11,45,909.5,97.0,0.55,19.5,706.5,654.23,494.21
2016,2,24,12,0,911.0,98.0,0.5,20.0,716.0,677.74,509.58
2016,2,24,12,15,911.5,98.5,0.5,20.0,717.5,697.34,523.63
2016,2,24,12,30,912.0,99.0,0.5,20.0,719.0,714.06,535.57
2016,2,24,12,45,907.0,99.5,0.5,20.5,711.5,724.06,541.55
2016,2,24,13,0,902.0,100.0,0.5,21.0,704.0,730.95,545.29
2016,2,24,13,15,897.0,99.5,0.6,21.0,689.0,733.71,548.95
2016,2,24,13,30,892.0,99.0,0.7,21.0,674.0,733.37,550.65
2016,2,24,13,45,885.0,97.0,0.8,21.0,651.5,726.99,548.34
2016,2,24,14,0,878.0,95.0,0.9,21.0,629.0,720.36,545.94
2016,2,24,14,15,866.5,93.0,0.95,20.5,599.0,705.13,538.02
2016,2,24,14,30,855.0,91.0,1.0,20.0,569.0,687.14,528.16
2016,2,24,14,45,839.5,88.5,1.05,20.0,533.0,663.32,512.51
2016,2,24,15,0,824.0,86.0,1.1,20.0,497.0,637.19,494.92
2016,2,24,15,15,801.5,83.0,1.05,19.5,455.0,603.99,471.83
2016,2,24,15,30,779.0,80.0,1.0,19.0,413.0,569.23,447.09
2016,2,24,15,45,746.5,76.0,1.0,19.0,367.0,526.27,415.16
2016,2,24,16,0,714.0,72.0,1.0,19.0,321.0,485.07,383.61
2016,2,24,16,15,668.5,66.5,1.0,17.5,272.5,433.49,345.11
2016,2,24,16,30,623.0,61.0,1.0,16.0,224.0,383.17,305.77
2016,2,24,16,45,552.5,53.5,1.0,15.0,175.5,321.12,254.86
2016,2,24,17,0,482.0,46.0,1.0,14.0,127.0,263.17,205.36
2016,2,24,17,15,369.0,34.5,1.0,13.5,84.0,190.12,142.09
2016,2,24,17,30,256.0,23.0,1.0,13.0,41.0,122.56,66.07
2016,2,24,17,45,128.0,11.5,1.05,12.5,20.5,46.82,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,60.5,7.5,0.4,10.5,10.0,7.37,0.0
2016,2,25,7,0,121.0,15.0,0.4,11.0,20.0,14.74,0.0
2016,2,25,7,15,251.0,29.0,0.35,11.5,57.5,22.7,12.67
2016,2,25,7,30,381.0,43.0,0.3,12.0,95.0,33.01,23.42
2016,2,25,7,45,455.5,53.5,0.25,12.5,141.5,39.41,29.62
2016,2,25,8,0,530.0,64.0,0.2,13.0,188.0,45.5,35.3
2016,2,25,8,15,583.5,71.5,0.25,13.5,236.0,79.81,45.73
2016,2,25,8,30,637.0,79.0,0.3,14.0,284.0,122.87,71.64
2016,2,25,8,45,667.0,86.0,0.35,14.5,330.0,167.01,104.95
2016,2,25,9,0,697.0,93.0,0.4,15.0,376.0,213.54,143.21
2016,2,25,9,15,723.5,97.0,0.5,15.5,418.5,258.69,181.87
2016,2,25,9,30,750.0,101.0,0.6,16.0,461.0,305.36,221.98
2016,2,25,9,45,767.5,105.0,0.7,17.0,498.5,350.25,260.03
2016,2,25,10,0,785.0,109.0,0.8,18.0,536.0,397.8,299.16
2016,2,25,10,15,799.0,111.5,0.8,18.0,568.0,439.71,333.83
2016,2,25,10,30,813.0,114.0,0.8,18.0,600.0,481.04,367.21
2016,2,25,10,45,827.0,114.0,0.85,18.5,625.5,519.19,397.08
2016,2,25,11,0,841.0,114.0,0.9,19.0,651.0,556.27,425.44
2016,2,25,11,15,847.0,115.5,0.85,19.0,668.0,589.0,449.95
2016,2,25,11,30,853.0,117.0,0.8,19.0,685.0,619.75,472.46
2016,2,25,11,45,859.5,116.0,0.8,19.5,695.0,646.22,491.13
2016,2,25,12,0,866.0,115.0,0.8,20.0,705.0,670.4,507.83
2016,2,25,12,15,734.0,165.0,0.75,20.0,666.0,651.63,492.63
2016,2,25,12,30,602.0,215.0,0.7,20.0,627.0,624.8,471.92
2016,2,25,12,45,746.0,158.0,0.65,20.5,664.0,678.9,511.47
2016,2,25,13,0,890.0,101.0,0.6,21.0,701.0,727.83,545.12
2016,2,25,13,15,885.5,100.0,0.55,21.0,686.5,730.31,545.78
2016,2,25,13,30,881.0,99.0,0.5,21.0,672.0,729.72,545.1
2016,2,25,13,45,874.0,98.0,0.45,21.5,649.5,726.91,542.06
2016,2,25,14,0,867.0,97.0,0.4,22.0,627.0,718.81,535.61
2016,2,25,14,15,856.0,95.0,0.3,22.0,598.0,703.93,525.07
2016,2,25,14,30,845.0,93.0,0.2,22.0,569.0,686.32,512.95
2016,2,25,14,45,826.0,91.5,0.15,22.0,532.5,661.3,495.96
2016,2,25,15,0,807.0,90.0,0.1,22.0,496.0,634.12,477.4
2016,2,25,15,15,785.0,87.0,0.15,21.5,455.0,601.46,456.62
2016,2,25,15,30,763.0,84.0,0.2,21.0,414.0,567.24,434.2
2016,2,25,15,45,727.5,80.5,0.3,20.5,367.5,525.48,405.98
2016,2,25,16,0,692.0,77.0,0.4,20.0,321.0,481.67,375.17
2016,2,25,16,15,647.0,71.0,0.5,19.5,273.0,430.26,337.25
2016,2,25,16,30,602.0,65.0,0.6,19.0,225.0,380.08,298.46
2016,2,25,16,45,534.5,57.0,0.75,18.5,177.0,319.23,249.75
2016,2,25,17,0,467.0,49.0,0.9,18.0,129.0,262.22,201.98
2016,2,25,17,15,357.5,37.0,0.9,17.5,86.5,190.01,140.62
2016,2,25,17,30,248.0,25.0,0.9,17.0,44.0,123.93,70.76
2016,2,25,17,45,124.0,12.5,0.95,16.5,22.0,47.1,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.0,0.8,10.5,9.0,8.85,0.0
2016,2,26,7,0,0.0,18.0,0.8,11.0,18.0,16.98,0.0
2016,2,26,7,15,101.0,34.5,0.95,11.5,49.0,28.48,17.76
2016,2,26,7,30,202.0,51.0,1.1,12.0,80.0,38.85,28.55
2016,2,26,7,45,242.5,69.5,1.3,13.0,117.5,55.27,43.56
2016,2,26,8,0,283.0,88.0,1.5,14.0,155.0,68.67,55.62
2016,2,26,8,15,311.0,105.5,1.5,14.0,194.5,100.99,70.73
2016,2,26,8,30,339.0,123.0,1.5,14.0,234.0,136.56,95.49
2016,2,26,8,45,370.0,134.0,1.5,14.5,272.0,166.28,117.81
2016,2,26,9,0,401.0,145.0,1.5,15.0,310.0,202.52,147.11
2016,2,26,9,15,318.0,177.0,1.6,15.5,316.5,233.97,176.97
2016,2,26,9,30,235.0,209.0,1.7,16.0,323.0,256.99,198.8
2016,2,26,9,45,334.0,207.5,1.8,17.0,383.5,299.86,231.32
2016,2,26,10,0,433.0,206.0,1.9,18.0,444.0,351.34,270.94
2016,2,26,10,15,515.5,191.5,1.95,18.0,490.5,393.77,304.99
2016,2,26,10,30,598.0,177.0,2.0,18.0,537.0,441.77,343.42
2016,2,26,10,45,518.5,216.0,2.05,18.5,537.0,461.58,358.95
2016,2,26,11,0,439.0,255.0,2.1,19.0,537.0,475.45,369.14
2016,2,26,11,15,499.5,238.5,2.1,19.0,568.0,511.07,397.18
2016,2,26,11,30,560.0,222.0,2.1,19.0,599.0,548.55,426.33
2016,2,26,11,45,451.5,264.0,2.15,19.0,570.5,538.29,417.7
2016,2,26,12,0,343.0,306.0,2.2,19.0,542.0,520.55,403.34
2016,2,26,12,15,383.0,295.5,2.25,19.0,559.5,546.42,423.84
2016,2,26,12,30,423.0,285.0,2.3,19.0,577.0,574.81,445.84
2016,2,26,12,45,491.0,255.5,2.4,19.5,591.0,601.46,466.68
2016,2,26,13,0,559.0,226.0,2.5,20.0,605.0,627.21,486.82
2016,2,26,13,15,556.5,221.0,2.55,19.5,592.0,626.39,487.79
2016,2,26,13,30,554.0,216.0,2.6,19.0,579.0,623.51,487.44
2016,2,26,13,45,560.0,205.5,2.7,19.0,562.0,618.92,485.37
2016,2,26,14,0,566.0,195.0,2.8,19.0,545.0,612.15,481.67
2016,2,26,14,15,539.5,194.0,2.8,18.5,514.5,590.47,466.75
2016,2,26,14,30,513.0,193.0,2.8,18.0,484.0,567.39,450.68
2016,2,26,14,45,476.5,188.5,2.85,18.0,445.5,532.72,424.94
2016,2,26,15,0,440.0,184.0,2.9,18.0,407.0,497.53,398.5
2016,2,26,15,15,583.5,138.0,2.85,17.5,408.5,534.25,430.3
2016,2,26,15,30,727.0,92.0,2.8,17.0,410.0,559.46,452.32
2016,2,26,15,45,702.5,85.5,2.8,17.0,365.0,519.63,421.12
2016,2,26,16,0,678.0,79.0,2.8,17.0,320.0,479.04,388.91
2016,2,26,16,15,632.0,73.0,2.55,16.0,272.0,427.33,347.7
2016,2,26,16,30,586.0,67.0,2.3,15.0,224.0,376.95,306.21
2016,2,26,16,45,525.0,58.0,2.1,14.5,177.0,318.19,256.17
2016,2,26,17,0,464.0,49.0,1.9,14.0,130.0,262.84,207.53
2016,2,26,17,15,353.0,37.5,1.65,13.5,87.5,190.27,144.32
2016,2,26,17,30,242.0,26.0,1.4,13.0,45.0,124.93,76.78
2016,2,26,17,45,121.0,13.0,1.2,12.5,22.5,47.17,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,0.85,9.5,13.5,13.27,0.0
2016,2,27,7,0,0.0,27.0,0.9,10.0,27.0,24.12,0.0
2016,2,27,7,15,226.0,34.5,1.0,10.5,67.5,26.69,16.72
2016,2,27,7,30,452.0,42.0,1.1,11.0,108.0,31.4,22.19
2016,2,27,7,45,533.0,49.5,1.25,11.5,157.0,35.17,25.96
2016,2,27,8,0,614.0,57.0,1.4,12.0,206.0,41.13,31.49
2016,2,27,8,15,663.0,62.5,1.4,12.0,255.5,81.93,43.23
2016,2,27,8,30,712.0,68.0,1.4,12.0,305.0,130.58,75.05
2016,2,27,8,45,748.0,71.0,1.45,12.5,352.5,175.94,110.45
2016,2,27,9,0,784.0,74.0,1.5,13.0,400.0,224.19,151.44
2016,2,27,9,15,807.0,77.5,1.5,13.5,443.5,272.15,193.88
2016,2,27,9,30,830.0,81.0,1.5,14.0,487.0,321.16,237.14
2016,2,27,9,45,847.5,83.0,1.55,14.5,525.5,367.67,278.0
2016,2,27,10,0,865.0,85.0,1.6,15.0,564.0,414.17,317.94
2016,2,27,10,15,877.0,87.0,1.6,15.5,596.0,460.56,356.56
2016,2,27,10,30,889.0,89.0,1.6,16.0,628.0,503.18,391.22
2016,2,27,10,45,896.5,90.5,1.6,16.5,653.0,541.86,421.95
2016,2,27,11,0,904.0,92.0,1.6,17.0,678.0,578.8,450.5
2016,2,27,11,15,909.5,93.0,1.6,17.0,695.5,612.2,476.61
2016,2,27,11,30,915.0,94.0,1.6,17.0,713.0,643.4,500.57
2016,2,27,11,45,915.5,95.5,1.6,17.5,722.0,669.59,519.48
2016,2,27,12,0,916.0,97.0,1.6,18.0,731.0,693.05,536.07
2016,2,27,12,15,916.0,97.0,1.65,18.0,732.5,711.87,550.56
2016,2,27,12,30,916.0,97.0,1.7,18.0,734.0,727.75,562.38
2016,2,27,12,45,905.5,100.5,1.75,18.0,725.0,736.86,569.23
2016,2,27,13,0,895.0,104.0,1.8,18.0,716.0,742.77,574.01
2016,2,27,13,15,890.5,103.5,1.8,17.5,701.0,745.72,577.53
2016,2,27,13,30,886.0,103.0,1.8,17.0,686.0,745.6,579.04
2016,2,27,13,45,881.5,100.5,1.85,17.0,664.0,742.99,578.28
2016,2,27,14,0,877.0,98.0,1.9,17.0,642.0,734.91,573.74
2016,2,27,14,15,866.0,96.0,1.9,17.0,612.5,719.79,563.91
2016,2,27,14,30,855.0,94.0,1.9,17.0,583.0,701.89,552.18
2016,2,27,14,45,844.5,90.0,1.9,17.0,547.5,679.5,537.08
2016,2,27,15,0,834.0,86.0,1.9,17.0,512.0,654.6,519.48
2016,2,27,15,15,813.0,83.0,1.7,16.5,470.0,621.74,495.29
2016,2,27,15,30,792.0,80.0,1.5,16.0,428.0,587.21,469.41
2016,2,27,15,45,766.0,75.0,1.35,16.0,382.5,546.09,437.51
2016,2,27,16,0,740.0,70.0,1.2,16.0,337.0,504.12,404.27
2016,2,27,16,15,697.5,65.0,1.1,15.0,288.0,452.91,364.63
2016,2,27,16,30,655.0,60.0,1.0,14.0,239.0,405.18,326.15
2016,2,27,16,45,596.0,52.5,0.95,13.5,190.0,346.22,276.94
2016,2,27,17,0,537.0,45.0,0.9,13.0,141.0,290.45,228.55
2016,2,27,17,15,427.0,35.5,0.9,12.5,96.0,217.07,165.07
2016,2,27,17,30,317.0,26.0,0.9,12.0,51.0,151.72,97.67
2016,2,27,17,45,158.5,13.0,0.95,11.5,25.5,58.37,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.0,1.25,8.5,10.0,9.83,0.0
2016,2,28,7,0,0.0,20.0,1.3,9.0,20.0,18.88,0.0
2016,2,28,7,15,63.0,39.0,1.5,9.5,48.5,33.58,22.92
2016,2,28,7,30,126.0,58.0,1.7,10.0,77.0,46.61,35.8
2016,2,28,7,45,155.0,78.5,1.95,10.5,111.0,61.78,49.91
2016,2,28,8,0,184.0,99.0,2.2,11.0,145.0,78.55,65.17
2016,2,28,8,15,214.5,115.0,2.2,11.5,179.5,105.77,77.77
2016,2,28,8,30,245.0,131.0,2.2,12.0,214.0,135.97,99.59
2016,2,28,8,45,257.0,150.5,2.25,12.5,248.5,168.93,126.11
2016,2,28,9,0,269.0,170.0,2.3,13.0,283.0,203.04,154.37
2016,2,28,9,15,211.0,195.0,2.3,13.0,289.5,227.93,177.81
2016,2,28,9,30,153.0,220.0,2.3,13.0,296.0,243.74,192.97
2016,2,28,9,45,89.0,217.5,2.3,13.5,262.5,231.56,184.42
2016,2,28,10,0,25.0,215.0,2.3,14.0,229.0,212.77,169.72
2016,2,28,10,15,65.0,249.0,2.3,14.5,288.5,260.25,207.05
2016,2,28,10,30,105.0,283.0,2.3,15.0,348.0,314.09,248.87
2016,2,28,10,45,270.5,271.5,2.35,15.5,446.5,391.72,309.72
2016,2,28,11,0,436.0,260.0,2.4,16.0,545.0,482.84,380.27
2016,2,28,11,15,388.5,281.0,2.45,16.0,540.0,491.72,386.75
2016,2,28,11,30,341.0,302.0,2.5,16.0,535.0,496.59,390.31
2016,2,28,11,45,604.5,213.5,2.6,16.5,632.5,591.91,466.1
2016,2,28,12,0,868.0,125.0,2.7,17.0,730.0,694.1,545.21
2016,2,28,12,15,706.0,183.0,2.7,17.0,675.5,661.18,518.42
2016,2,28,12,30,544.0,241.0,2.7,17.0,621.0,619.29,485.38
2016,2,28,12,45,484.5,262.5,2.75,17.0,599.0,608.62,477.19
2016,2,28,13,0,425.0,284.0,2.8,17.0,577.0,595.17,466.58
2016,2,28,13,15,308.5,300.5,2.75,17.0,511.0,529.98,416.2
2016,2,28,13,30,192.0,317.0,2.7,17.0,445.0,461.76,362.89
2016,2,28,13,45,502.5,221.5,2.65,17.0,540.0,599.36,474.23
2016,2,28,14,0,813.0,126.0,2.6,17.0,635.0,722.78,570.56
2016,2,28,14,15,643.0,168.0,2.55,16.5,558.5,644.07,510.27
2016,2,28,14,30,473.0,210.0,2.5,16.0,482.0,562.14,447.77
2016,2,28,14,45,362.5,217.0,2.45,16.0,418.0,482.98,386.91
2016,2,28,15,0,252.0,224.0,2.4,16.0,354.0,413.22,331.91
2016,2,28,15,15,206.0,208.5,2.15,15.5,309.0,356.91,288.3
2016,2,28,15,30,160.0,193.0,1.9,15.0,264.0,308.74,250.27
2016,2,28,15,45,177.5,171.0,1.7,15.0,242.0,292.55,238.01
2016,2,28,16,0,195.0,149.0,1.5,15.0,220.0,274.6,223.83
2016,2,28,16,15,172.0,131.5,1.35,14.5,187.5,238.66,194.63
2016,2,28,16,30,149.0,114.0,1.2,14.0,155.0,203.83,165.79
2016,2,28,16,45,130.5,92.5,1.1,13.5,123.0,167.26,134.92
2016,2,28,17,0,112.0,71.0,1.0,13.0,91.0,131.44,103.98
2016,2,28,17,15,77.0,50.5,1.0,12.5,62.0,91.49,69.23
2016,2,28,17,30,42.0,30.0,1.0,12.0,33.0,53.27,33.41
2016,2,28,17,45,21.0,15.0,1.0,12.0,16.5,20.86,0.0
2016,2,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,105.5,10.5,1.0,8.5,16.5,10.32,0.0
2016,2,29,7,0,211.0,21.0,1.0,9.0,33.0,16.4,2.62
2016,2,29,7,15,337.0,33.0,1.15,9.5,75.0,25.09,16.1
2016,2,29,7,30,463.0,45.0,1.3,10.0,117.0,33.24,24.09
2016,2,29,7,45,548.0,51.5,1.45,10.5,167.5,36.04,26.94
2016,2,29,8,0,633.0,58.0,1.6,11.0,218.0,51.08,30.04
2016,2,29,8,15,681.0,63.0,1.6,11.5,268.0,93.14,49.32
2016,2,29,8,30,729.0,68.0,1.6,12.0,318.0,142.75,83.82
2016,2,29,8,45,767.5,70.5,1.65,13.0,367.0,189.56,121.3
2016,2,29,9,0,806.0,73.0,1.7,14.0,416.0,239.46,163.84
2016,2,29,9,15,828.0,76.0,1.75,14.5,459.5,288.14,207.11
2016,2,29,9,30,850.0,79.0,1.8,15.0,503.0,337.73,250.91
2016,2,29,9,45,862.5,82.5,1.85,16.0,541.0,384.98,291.75
2016,2,29,10,0,875.0,86.0,1.9,17.0,579.0,434.57,333.11
2016,2,29,10,15,886.5,88.0,1.85,17.0,611.0,478.55,370.03
2016,2,29,10,30,898.0,90.0,1.8,17.0,643.0,521.48,405.14
2016,2,29,10,45,900.0,94.0,1.8,17.5,667.0,560.08,435.46
2016,2,29,11,0,902.0,98.0,1.8,18.0,691.0,596.57,463.33
2016,2,29,11,15,907.0,98.5,1.75,18.0,708.0,629.25,488.39
2016,2,29,11,30,912.0,99.0,1.7,18.0,725.0,659.68,511.25
2016,2,29,11,45,918.5,97.5,1.7,18.5,735.0,686.71,530.65
2016,2,29,12,0,925.0,96.0,1.7,19.0,745.0,711.22,547.89
2016,2,29,12,15,925.5,96.0,1.75,19.0,746.0,730.48,562.06
2016,2,29,12,30,926.0,96.0,1.8,19.0,747.0,746.77,573.76
2016,2,29,12,45,931.0,92.5,1.85,19.5,741.5,759.67,582.12
2016,2,29,13,0,936.0,89.0,1.9,20.0,736.0,769.49,588.43
2016,2,29,13,15,932.0,88.0,1.9,20.0,721.0,772.22,590.65
2016,2,29,13,30,928.0,87.0,1.9,20.0,706.0,771.71,590.83
2016,2,29,13,45,697.0,162.5,1.9,20.0,619.0,687.33,530.3
2016,2,29,14,0,466.0,238.0,1.9,20.0,532.0,594.94,460.33
2016,2,29,14,15,680.0,160.0,1.8,20.0,566.5,668.16,518.53
2016,2,29,14,30,894.0,82.0,1.7,20.0,601.0,724.4,560.47
2016,2,29,14,45,873.0,82.0,1.6,20.0,563.0,698.1,541.59
2016,2,29,15,0,852.0,82.0,1.5,20.0,525.0,673.06,524.36
2016,2,29,15,15,831.0,79.5,1.35,19.5,482.5,639.96,500.77
2016,2,29,15,30,810.0,77.0,1.2,19.0,440.0,605.14,475.52
2016,2,29,15,45,773.0,75.0,1.05,18.5,392.0,559.82,441.86
2016,2,29,16,0,736.0,73.0,0.9,18.0,344.0,514.25,407.25
2016,2,29,16,15,693.5,68.0,0.9,17.5,295.0,464.8,369.7
2016,2,29,16,30,651.0,63.0,0.9,17.0,246.0,414.36,329.95
2016,2,29,16,45,579.0,57.0,0.9,16.5,195.5,350.4,278.1
2016,2,29,17,0,507.0,51.0,0.9,16.0,145.0,290.58,227.73
2016,2,29,17,15,401.0,40.5,0.9,15.5,100.5,217.38,165.59
2016,2,29,17,30,295.0,30.0,0.9,15.0,56.0,152.81,105.15
2016,2,29,17,45,147.5,15.0,0.95,15.0,28.0,69.71,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,136.0,10.5,1.15,10.5,19.0,10.32,0.0
2016,3,1,7,0,272.0,21.0,1.1,11.0,38.0,16.16,4.11
2016,3,1,7,15,396.5,32.0,1.35,11.5,82.5,23.89,15.03
2016,3,1,7,30,521.0,43.0,1.6,12.0,127.0,31.13,22.06
2016,3,1,7,45,596.0,49.5,1.85,13.0,178.0,34.07,24.91
2016,3,1,8,0,671.0,56.0,2.1,14.0,229.0,56.75,31.93
2016,3,1,8,15,716.5,61.0,2.15,14.5,280.0,100.51,52.8
2016,3,1,8,30,762.0,66.0,2.2,15.0,331.0,148.62,86.22
2016,3,1,8,45,795.5,69.0,2.3,16.0,380.0,196.88,125.19
2016,3,1,9,0,829.0,72.0,2.4,17.0,429.0,247.69,168.64
2016,3,1,9,15,783.5,85.0,2.45,17.0,449.5,288.16,207.58
2016,3,1,9,30,738.0,98.0,2.5,17.0,470.0,320.67,239.42
2016,3,1,9,45,712.0,116.5,2.65,17.5,497.5,362.71,276.76
2016,3,1,10,0,686.0,135.0,2.8,18.0,525.0,401.51,310.26
2016,3,1,10,15,700.0,140.5,2.8,18.0,557.5,443.04,345.01
2016,3,1,10,30,714.0,146.0,2.8,18.0,590.0,484.26,378.75
2016,3,1,10,45,829.5,115.0,2.85,18.5,650.0,545.6,426.99
2016,3,1,11,0,945.0,84.0,2.9,19.0,710.0,611.75,478.1
2016,3,1,11,15,949.5,85.0,2.9,19.0,727.5,645.83,504.67
2016,3,1,11,30,954.0,86.0,2.9,19.0,745.0,677.52,529.16
2016,3,1,11,45,956.5,86.0,2.9,19.5,754.0,704.39,548.71
2016,3,1,12,0,959.0,86.0,2.9,20.0,763.0,728.46,565.66
2016,3,1,12,15,959.0,86.0,2.85,20.0,764.5,747.91,579.06
2016,3,1,12,30,959.0,86.0,2.8,20.0,766.0,764.26,590.31
2016,3,1,12,45,956.5,86.5,2.8,20.0,758.5,776.18,598.8
2016,3,1,13,0,954.0,87.0,2.8,20.0,751.0,784.85,605.14
2016,3,1,13,15,950.0,86.0,2.8,19.5,736.0,787.61,608.6
2016,3,1,13,30,946.0,85.0,2.8,19.0,721.0,787.06,609.92
2016,3,1,13,45,940.5,83.5,2.8,19.0,698.5,781.62,606.76
2016,3,1,14,0,935.0,82.0,2.8,19.0,676.0,772.96,601.48
2016,3,1,14,15,925.5,80.5,2.8,18.5,645.5,758.28,593.12
2016,3,1,14,30,916.0,79.0,2.8,18.0,615.0,740.63,582.7
2016,3,1,14,45,902.0,77.5,2.8,18.0,578.0,717.04,566.86
2016,3,1,15,0,888.0,76.0,2.8,18.0,541.0,690.95,549.17
2016,3,1,15,15,868.5,73.5,2.65,17.5,498.0,657.82,526.08
2016,3,1,15,30,849.0,71.0,2.5,17.0,455.0,626.37,502.97
2016,3,1,15,45,823.5,67.5,2.45,17.0,408.0,585.05,471.45
2016,3,1,16,0,798.0,64.0,2.4,17.0,361.0,542.75,438.42
2016,3,1,16,15,758.0,60.0,2.1,16.0,310.5,491.33,398.0
2016,3,1,16,30,718.0,56.0,1.8,15.0,260.0,440.55,356.69
2016,3,1,16,45,658.0,50.0,1.5,14.0,209.0,379.13,305.43
2016,3,1,17,0,598.0,44.0,1.2,13.0,158.0,320.72,254.79
2016,3,1,17,15,494.5,35.5,1.15,12.5,110.5,249.43,192.73
2016,3,1,17,30,391.0,27.0,1.1,12.0,63.0,183.77,130.06
2016,3,1,17,45,195.5,13.5,1.05,11.5,31.5,83.44,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,140.0,11.0,0.8,10.5,20.5,10.81,0.0
2016,3,2,7,0,280.0,22.0,0.9,11.0,41.0,16.87,5.8
2016,3,2,7,15,399.5,32.5,1.05,11.5,85.0,24.08,15.32
2016,3,2,7,30,519.0,43.0,1.2,12.0,129.0,30.84,21.86
2016,3,2,7,45,586.0,50.0,1.4,13.0,178.5,34.21,25.08
2016,3,2,8,0,653.0,57.0,1.6,14.0,228.0,56.99,30.59
2016,3,2,8,15,467.5,95.5,1.6,14.5,231.0,110.97,70.38
2016,3,2,8,30,282.0,134.0,1.6,15.0,234.0,148.83,107.09
2016,3,2,8,45,319.5,149.0,1.6,16.0,277.0,184.84,134.85
2016,3,2,9,0,357.0,164.0,1.6,17.0,320.0,224.34,166.19
2016,3,2,9,15,599.5,122.5,1.6,17.5,415.0,271.45,198.76
2016,3,2,9,30,842.0,81.0,1.6,18.0,510.0,345.31,255.0
2016,3,2,9,45,857.0,84.0,1.6,18.5,548.0,392.82,295.53
2016,3,2,10,0,872.0,87.0,1.6,19.0,586.0,442.89,336.92
2016,3,2,10,15,883.5,88.5,1.65,19.0,618.5,486.4,373.17
2016,3,2,10,30,895.0,90.0,1.7,19.0,651.0,528.85,407.77
2016,3,2,10,45,902.5,91.5,1.8,19.5,675.5,567.9,438.48
2016,3,2,11,0,910.0,93.0,1.9,20.0,700.0,605.19,467.14
2016,3,2,11,15,728.0,165.5,1.95,20.0,659.0,593.76,458.16
2016,3,2,11,30,546.0,238.0,2.0,20.0,618.0,571.67,440.6
2016,3,2,11,45,595.0,225.0,2.15,20.5,644.0,607.8,468.23
2016,3,2,12,0,644.0,212.0,2.3,21.0,670.0,645.24,496.12
2016,3,2,12,15,621.0,220.5,2.4,21.0,663.0,652.75,501.87
2016,3,2,12,30,598.0,229.0,2.5,21.0,656.0,656.3,504.94
2016,3,2,12,45,558.5,240.0,2.6,21.0,635.5,649.1,499.93
2016,3,2,13,0,519.0,251.0,2.7,21.0,615.0,639.26,492.98
2016,3,2,13,15,494.0,261.5,2.75,20.5,602.0,637.3,492.61
2016,3,2,13,30,469.0,272.0,2.8,20.0,589.0,633.48,490.82
2016,3,2,13,45,448.5,263.5,2.85,20.0,558.5,612.04,475.8
2016,3,2,14,0,428.0,255.0,2.9,20.0,528.0,588.93,459.55
2016,3,2,14,15,443.5,237.5,2.9,19.5,509.0,581.17,456.03
2016,3,2,14,30,459.0,220.0,2.9,19.0,490.0,571.23,450.74
2016,3,2,14,45,582.0,178.5,2.9,19.0,499.5,608.54,481.84
2016,3,2,15,0,705.0,137.0,2.9,19.0,509.0,642.38,509.58
2016,3,2,15,15,529.5,156.0,2.85,18.5,423.0,530.43,424.26
2016,3,2,15,30,354.0,175.0,2.8,18.0,337.0,421.16,339.28
2016,3,2,15,45,377.5,152.0,2.8,17.5,308.0,409.57,332.04
2016,3,2,16,0,401.0,129.0,2.8,17.0,279.0,387.95,316.09
2016,3,2,16,15,349.0,121.5,2.65,16.5,239.0,339.56,277.03
2016,3,2,16,30,297.0,114.0,2.5,16.0,199.0,287.38,234.25
2016,3,2,16,45,269.5,94.0,2.4,15.5,160.0,242.11,196.33
2016,3,2,17,0,242.0,74.0,2.3,15.0,121.0,198.11,158.35
2016,3,2,17,15,179.0,55.0,2.1,14.5,84.5,142.96,110.64
2016,3,2,17,30,116.0,36.0,1.9,14.0,48.0,92.49,65.25
2016,3,2,17,45,58.0,18.0,1.75,13.5,24.0,42.82,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,0.9,11.5,6.0,5.9,0.0
2016,3,3,7,0,0.0,12.0,0.9,12.0,12.0,11.57,2.79
2016,3,3,7,15,0.0,25.0,0.95,12.0,25.0,24.13,15.43
2016,3,3,7,30,0.0,38.0,1.0,12.0,38.0,36.7,27.12
2016,3,3,7,45,0.0,53.0,1.05,12.5,53.0,50.84,40.03
2016,3,3,8,0,0.0,68.0,1.1,13.0,68.0,64.74,49.86
2016,3,3,8,15,0.0,82.5,1.0,13.5,82.5,78.34,61.27
2016,3,3,8,30,0.0,97.0,0.9,14.0,97.0,92.0,72.51
2016,3,3,8,45,95.0,143.0,0.8,14.5,184.5,144.01,111.27
2016,3,3,9,0,190.0,189.0,0.7,15.0,272.0,211.21,162.1
2016,3,3,9,15,207.5,207.5,0.6,15.0,307.0,243.58,187.72
2016,3,3,9,30,225.0,226.0,0.5,15.0,342.0,277.45,214.44
2016,3,3,9,45,228.0,244.0,0.45,15.5,369.0,306.84,237.22
2016,3,3,10,0,231.0,262.0,0.4,16.0,396.0,336.25,259.48
2016,3,3,10,15,179.0,279.5,0.5,16.0,386.5,339.88,263.12
2016,3,3,10,30,127.0,297.0,0.6,16.0,377.0,339.15,263.02
2016,3,3,10,45,102.5,303.0,0.7,16.5,369.0,340.08,263.5
2016,3,3,11,0,78.0,309.0,0.8,17.0,361.0,337.17,260.84
2016,3,3,11,15,103.0,324.0,1.05,17.0,395.0,370.56,287.09
2016,3,3,11,30,128.0,339.0,1.3,17.0,429.0,405.67,314.34
2016,3,3,11,45,131.0,341.0,1.55,17.5,434.5,415.51,321.78
2016,3,3,12,0,134.0,343.0,1.8,18.0,440.0,425.08,329.11
2016,3,3,12,15,88.0,324.5,1.9,17.5,388.0,378.02,293.77
2016,3,3,12,30,42.0,306.0,2.0,17.0,336.0,330.19,257.32
2016,3,3,12,45,95.5,325.0,2.1,17.0,392.5,390.1,304.86
2016,3,3,13,0,149.0,344.0,2.2,17.0,449.0,455.34,355.33
2016,3,3,13,15,151.0,335.0,2.05,17.0,439.5,451.23,351.93
2016,3,3,13,30,153.0,326.0,1.9,17.0,430.0,446.45,348.46
2016,3,3,13,45,162.0,316.0,1.8,17.0,423.0,445.19,347.98
2016,3,3,14,0,171.0,306.0,1.7,17.0,416.0,443.19,346.97
2016,3,3,14,15,123.0,285.0,1.6,17.0,362.5,387.07,303.82
2016,3,3,14,30,75.0,264.0,1.5,17.0,309.0,324.61,255.55
