Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.45,8.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.6,9.0,12.0,11.8,0.0
2016,3,14,6,45,87.5,30.5,1.8,9.5,42.0,25.31,13.92
2016,3,14,7,0,175.0,49.0,2.0,10.0,72.0,39.81,29.4
2016,3,14,7,15,235.5,67.5,2.1,10.0,113.0,53.79,42.66
2016,3,14,7,30,296.0,86.0,2.2,10.0,154.0,63.17,51.54
2016,3,14,7,45,332.5,103.5,2.3,10.0,197.5,88.99,63.55
2016,3,14,8,0,369.0,121.0,2.4,10.0,241.0,126.48,88.11
2016,3,14,8,15,424.0,125.5,2.45,10.0,284.5,159.5,111.85
2016,3,14,8,30,479.0,130.0,2.5,10.0,328.0,197.84,142.67
2016,3,14,8,45,556.5,126.0,2.55,10.5,382.5,239.02,176.46
2016,3,14,9,0,634.0,122.0,2.6,11.0,437.0,287.07,217.04
2016,3,14,9,15,479.5,180.5,2.6,11.0,431.0,319.13,249.69
2016,3,14,9,30,325.0,239.0,2.6,11.0,425.0,338.4,269.24
2016,3,14,9,45,407.5,233.0,2.6,11.5,481.0,383.35,305.38
2016,3,14,10,0,490.0,227.0,2.6,12.0,537.0,437.3,348.44
2016,3,14,10,15,564.0,212.5,2.6,12.0,586.0,484.97,387.13
2016,3,14,10,30,638.0,198.0,2.6,12.0,635.0,537.02,428.93
2016,3,14,10,45,601.5,220.5,2.6,12.5,644.5,562.11,447.62
2016,3,14,11,0,565.0,243.0,2.6,13.0,654.0,582.92,462.59
2016,3,14,11,15,592.0,241.0,2.6,13.0,679.5,619.01,490.54
2016,3,14,11,30,619.0,239.0,2.6,13.0,705.0,655.49,518.35
2016,3,14,11,45,571.5,259.5,2.6,13.5,693.0,659.39,519.53
2016,3,14,12,0,524.0,280.0,2.6,14.0,681.0,660.13,518.41
2016,3,14,12,15,706.5,206.0,2.6,14.0,747.5,738.39,580.19
2016,3,14,12,30,889.0,132.0,2.6,14.0,814.0,816.74,638.09
2016,3,14,12,45,694.5,207.0,2.65,14.5,736.5,755.03,590.92
2016,3,14,13,0,500.0,282.0,2.7,15.0,659.0,684.77,535.41
2016,3,14,13,15,676.0,210.5,2.75,15.0,709.0,758.95,594.97
2016,3,14,13,30,852.0,139.0,2.8,15.0,759.0,826.61,645.47
2016,3,14,13,45,844.5,136.5,2.85,15.0,735.0,818.42,640.11
2016,3,14,14,0,837.0,134.0,2.9,15.0,711.0,807.27,633.39
2016,3,14,14,15,824.5,131.5,2.9,14.5,679.0,789.37,622.75
2016,3,14,14,30,812.0,129.0,2.9,14.0,647.0,768.81,610.24
2016,3,14,14,45,743.5,133.5,2.95,14.0,587.0,713.88,571.46
2016,3,14,15,0,675.0,138.0,3.0,14.0,527.0,656.52,529.35
2016,3,14,15,15,627.0,139.5,2.95,13.5,479.0,610.85,495.9
2016,3,14,15,30,579.0,141.0,2.9,13.0,431.0,565.19,461.74
2016,3,14,15,45,624.0,123.5,2.9,13.0,409.0,560.79,459.79
2016,3,14,16,0,669.0,106.0,2.9,13.0,387.0,551.58,453.39
2016,3,14,16,15,626.5,99.5,2.65,12.5,336.5,497.68,410.56
2016,3,14,16,30,584.0,93.0,2.4,12.0,286.0,444.88,367.76
2016,3,14,16,45,521.0,84.5,2.15,11.5,235.0,380.77,314.6
2016,3,14,17,0,458.0,76.0,1.9,11.0,184.0,319.05,261.98
2016,3,14,17,15,367.5,63.5,1.8,10.5,136.0,247.34,200.18
2016,3,14,17,30,277.0,51.0,1.7,10.0,88.0,183.19,143.57
2016,3,14,17,45,138.5,33.5,1.65,9.5,52.0,97.85,67.11
2016,3,14,18,0,0.0,16.0,1.6,9.0,16.0,15.73,0.0
2016,3,14,18,15,0.0,8.0,1.6,8.5,8.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,7.5,1.05,5.5,7.5,0.0,0.0
2016,3,15,6,30,0.0,15.0,1.1,6.0,15.0,14.74,0.0
2016,3,15,6,45,172.5,29.5,1.15,7.0,52.5,22.81,12.85
2016,3,15,7,0,345.0,44.0,1.2,8.0,90.0,33.96,24.61
2016,3,15,7,15,434.0,54.5,1.25,8.5,138.5,40.15,30.73
2016,3,15,7,30,523.0,65.0,1.3,9.0,187.0,46.0,36.29
2016,3,15,7,45,590.0,70.5,1.4,9.5,239.5,73.45,42.87
2016,3,15,8,0,657.0,76.0,1.5,10.0,292.0,116.82,67.58
2016,3,15,8,15,695.0,81.5,1.6,10.5,343.0,162.81,102.31
2016,3,15,8,30,733.0,87.0,1.7,11.0,394.0,212.33,143.86
2016,3,15,8,45,765.5,89.0,1.8,12.0,442.5,263.78,188.61
2016,3,15,9,0,798.0,91.0,1.9,13.0,491.0,314.3,232.86
2016,3,15,9,15,817.0,94.0,1.95,13.5,534.5,363.26,276.08
2016,3,15,9,30,836.0,97.0,2.0,14.0,578.0,412.83,318.83
2016,3,15,9,45,852.5,98.5,2.15,14.5,616.5,460.27,359.15
2016,3,15,10,0,869.0,100.0,2.3,15.0,655.0,507.56,398.33
2016,3,15,10,15,879.0,102.0,2.35,15.0,686.5,553.81,436.14
2016,3,15,10,30,889.0,104.0,2.4,15.0,718.0,596.24,470.26
2016,3,15,10,45,897.5,104.5,2.5,15.5,742.5,634.96,500.25
2016,3,15,11,0,906.0,105.0,2.6,16.0,767.0,671.94,528.3
2016,3,15,11,15,910.5,106.0,2.65,16.0,783.5,704.84,553.56
2016,3,15,11,30,915.0,107.0,2.7,16.0,800.0,735.42,576.43
2016,3,15,11,45,918.5,106.5,2.75,16.0,808.5,761.35,594.86
2016,3,15,12,0,922.0,106.0,2.8,16.0,817.0,784.6,611.42
2016,3,15,12,15,922.0,106.0,2.85,16.0,817.5,802.92,624.54
2016,3,15,12,30,922.0,106.0,2.9,16.0,818.0,818.24,635.65
2016,3,15,12,45,925.5,103.0,2.95,16.5,811.5,830.19,643.3
2016,3,15,13,0,929.0,100.0,3.0,17.0,805.0,839.02,648.87
2016,3,15,13,15,925.0,99.5,3.0,17.0,789.0,841.3,650.87
2016,3,15,13,30,921.0,99.0,3.0,17.0,773.0,840.35,650.79
2016,3,15,13,45,916.0,97.0,3.0,17.0,749.5,833.84,646.94
2016,3,15,14,0,911.0,95.0,3.0,17.0,726.0,824.18,641.02
2016,3,15,14,15,902.0,93.5,2.95,16.5,695.5,808.84,632.08
2016,3,15,14,30,893.0,92.0,2.9,16.0,665.0,790.6,621.15
2016,3,15,14,45,880.5,90.0,2.9,16.0,627.5,766.43,605.09
2016,3,15,15,0,868.0,88.0,2.9,16.0,590.0,739.78,587.23
2016,3,15,15,15,850.5,85.0,2.7,15.5,546.5,710.07,567.07
2016,3,15,15,30,833.0,82.0,2.5,15.0,503.0,674.59,542.45
2016,3,15,15,45,809.5,78.5,2.4,15.0,455.5,632.94,511.65
2016,3,15,16,0,786.0,75.0,2.3,15.0,408.0,590.25,478.93
2016,3,15,16,15,751.5,70.5,2.0,14.5,357.0,539.13,438.9
2016,3,15,16,30,717.0,66.0,1.7,14.0,306.0,488.36,398.04
2016,3,15,16,45,668.0,60.5,1.45,13.5,254.0,432.06,351.66
2016,3,15,17,0,619.0,55.0,1.2,13.0,202.0,375.95,303.93
2016,3,15,17,15,536.5,47.0,1.2,12.0,152.0,305.01,244.04
2016,3,15,17,30,454.0,39.0,1.2,11.0,102.0,240.32,187.15
2016,3,15,17,45,309.0,27.0,1.2,10.5,61.5,156.55,109.91
2016,3,15,18,0,164.0,15.0,1.2,10.0,21.0,75.18,0.0
2016,3,15,18,15,82.0,7.5,1.2,9.5,10.5,7.37,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,15,65.5,7.5,0.9,6.5,9.5,7.37,0.0
2016,3,16,6,30,131.0,15.0,0.9,7.0,19.0,11.61,0.0
2016,3,16,6,45,278.0,28.0,0.95,8.0,59.0,21.5,12.19
2016,3,16,7,0,425.0,41.0,1.0,9.0,99.0,30.72,21.73
2016,3,16,7,15,510.5,49.5,1.2,9.5,149.5,35.27,26.27
2016,3,16,7,30,596.0,58.0,1.4,10.0,200.0,39.6,30.38
2016,3,16,7,45,649.5,64.0,1.6,11.0,252.5,73.7,39.79
2016,3,16,8,0,703.0,70.0,1.8,12.0,305.0,119.68,67.07
2016,3,16,8,15,739.5,75.0,1.9,12.5,357.0,170.79,106.37
2016,3,16,8,30,776.0,80.0,2.0,13.0,409.0,221.8,149.36
2016,3,16,8,45,801.5,83.5,2.1,13.5,457.5,271.8,193.61
2016,3,16,9,0,827.0,87.0,2.2,14.0,506.0,323.5,239.49
2016,3,16,9,15,845.5,90.0,2.25,14.5,550.0,373.75,283.78
2016,3,16,9,30,864.0,93.0,2.3,15.0,594.0,424.5,327.45
2016,3,16,9,45,877.5,95.5,2.35,15.5,632.0,472.83,368.15
2016,3,16,10,0,891.0,98.0,2.4,16.0,670.0,523.35,409.26
2016,3,16,10,15,900.5,99.5,2.4,16.0,702.0,567.14,444.89
2016,3,16,10,30,910.0,101.0,2.4,16.0,734.0,609.64,478.68
2016,3,16,10,45,917.0,102.0,2.45,16.5,758.0,648.66,508.42
2016,3,16,11,0,924.0,103.0,2.5,17.0,782.0,685.8,536.07
2016,3,16,11,15,928.0,104.0,2.5,17.0,798.5,718.87,560.96
2016,3,16,11,30,932.0,105.0,2.5,17.0,815.0,749.54,582.99
2016,3,16,11,45,934.5,105.0,2.55,17.5,823.5,775.61,600.2
2016,3,16,12,0,937.0,105.0,2.6,18.0,832.0,798.91,615.44
2016,3,16,12,15,936.5,105.0,2.6,18.0,831.5,817.06,627.93
2016,3,16,12,30,936.0,105.0,2.6,18.0,831.0,832.15,638.38
2016,3,16,12,45,939.5,101.5,2.6,18.5,824.0,843.7,645.28
2016,3,16,13,0,943.0,98.0,2.6,19.0,817.0,852.08,650.08
2016,3,16,13,15,938.5,97.5,2.6,19.0,800.5,853.93,651.76
2016,3,16,13,30,934.0,97.0,2.6,19.0,784.0,852.51,651.36
2016,3,16,13,45,927.5,95.5,2.6,19.0,759.5,845.21,647.05
2016,3,16,14,0,921.0,94.0,2.6,19.0,735.0,834.72,640.7
2016,3,16,14,15,911.0,92.5,2.55,19.0,703.5,818.4,630.04
2016,3,16,14,30,901.0,91.0,2.5,19.0,672.0,799.18,617.47
2016,3,16,14,45,888.0,88.5,2.5,19.0,633.5,773.83,600.95
2016,3,16,15,0,875.0,86.0,2.5,19.0,595.0,745.99,582.65
2016,3,16,15,15,857.0,83.5,2.35,18.5,551.5,716.2,563.02
2016,3,16,15,30,839.0,81.0,2.2,18.0,508.0,680.65,539.01
2016,3,16,15,45,814.5,77.5,2.05,18.0,460.0,638.02,507.98
2016,3,16,16,0,790.0,74.0,1.9,18.0,412.0,594.42,474.9
2016,3,16,16,15,755.5,70.0,1.65,17.0,360.5,543.58,436.7
2016,3,16,16,30,721.0,66.0,1.4,16.0,309.0,493.08,397.52
2016,3,16,16,45,670.5,60.0,1.2,15.5,257.0,432.61,348.77
2016,3,16,17,0,620.0,54.0,1.0,15.0,205.0,377.25,302.33
2016,3,16,17,15,539.5,46.5,1.0,14.5,154.5,307.44,243.63
2016,3,16,17,30,459.0,39.0,1.0,14.0,104.0,243.73,187.95
2016,3,16,17,45,319.0,27.0,1.0,13.5,63.0,160.93,113.29
2016,3,16,18,0,179.0,15.0,1.0,13.0,22.0,80.79,0.0
2016,3,16,18,15,89.5,7.5,1.0,12.5,11.0,30.62,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,91.5,8.0,0.95,9.5,11.5,7.86,0.0
2016,3,17,6,30,183.0,16.0,1.0,10.0,23.0,12.36,0.0
2016,3,17,6,45,325.0,27.5,1.05,11.0,64.5,20.75,11.7
2016,3,17,7,0,467.0,39.0,1.1,12.0,106.0,28.56,19.61
2016,3,17,7,15,549.0,47.0,1.15,12.5,157.0,32.81,23.77
2016,3,17,7,30,631.0,55.0,1.2,13.0,208.0,36.83,27.53
2016,3,17,7,45,681.5,60.5,1.3,13.5,261.5,79.18,41.7
2016,3,17,8,0,732.0,66.0,1.4,14.0,315.0,126.14,70.23
2016,3,17,8,15,766.5,70.5,1.45,14.5,367.0,174.76,107.63
2016,3,17,8,30,801.0,75.0,1.5,15.0,419.0,226.49,151.2
2016,3,17,8,45,825.5,78.5,1.6,16.0,467.5,277.6,195.75
2016,3,17,9,0,850.0,82.0,1.7,17.0,516.0,330.28,241.49
2016,3,17,9,15,868.0,84.5,1.65,17.5,560.5,381.05,285.3
2016,3,17,9,30,886.0,87.0,1.6,18.0,605.0,435.54,330.66
2016,3,17,9,45,898.0,89.5,1.6,18.5,643.0,483.91,370.27
2016,3,17,10,0,910.0,92.0,1.6,19.0,681.0,531.59,408.1
2016,3,17,10,15,919.5,93.5,1.55,19.0,713.0,576.11,443.01
2016,3,17,10,30,929.0,95.0,1.5,19.0,745.0,619.29,475.92
2016,3,17,10,45,935.0,96.5,1.45,19.5,769.0,658.8,504.33
2016,3,17,11,0,941.0,98.0,1.4,20.0,793.0,696.31,530.47
2016,3,17,11,15,945.0,98.5,1.3,20.0,809.5,729.35,553.34
2016,3,17,11,30,949.0,99.0,1.2,20.0,826.0,759.92,572.69
2016,3,17,11,45,950.5,99.5,1.2,20.5,834.0,786.08,588.7
2016,3,17,12,0,952.0,100.0,1.2,21.0,842.0,809.38,602.75
2016,3,17,12,15,951.5,100.0,1.2,21.0,842.0,827.71,614.64
2016,3,17,12,30,951.0,100.0,1.2,21.0,842.0,842.91,624.58
2016,3,17,12,45,949.5,99.0,1.2,21.5,833.5,853.13,630.15
2016,3,17,13,0,948.0,98.0,1.2,22.0,825.0,860.1,633.72
2016,3,17,13,15,943.5,97.5,1.2,22.0,808.5,861.89,635.27
2016,3,17,13,30,939.0,97.0,1.2,22.0,792.0,860.4,634.86
2016,3,17,13,45,932.0,95.5,1.25,22.0,767.5,852.59,631.13
2016,3,17,14,0,925.0,94.0,1.3,22.0,743.0,841.59,625.45
2016,3,17,14,15,915.5,92.5,1.3,22.0,711.0,825.53,615.86
2016,3,17,14,30,906.0,91.0,1.3,22.0,679.0,806.54,604.41
2016,3,17,14,45,892.5,89.0,1.3,22.0,640.5,781.18,588.68
2016,3,17,15,0,879.0,87.0,1.3,22.0,602.0,753.33,571.26
2016,3,17,15,15,861.0,84.5,1.25,21.5,558.0,723.37,552.81
2016,3,17,15,30,843.0,82.0,1.2,21.0,514.0,687.61,530.09
2016,3,17,15,45,818.5,78.5,1.2,21.0,465.5,644.73,501.08
2016,3,17,16,0,794.0,75.0,1.2,21.0,417.0,600.87,469.76
2016,3,17,16,15,759.5,71.0,1.1,20.5,365.5,549.73,432.25
2016,3,17,16,30,725.0,67.0,1.0,20.0,314.0,498.92,393.82
2016,3,17,16,45,675.5,61.0,0.95,19.5,261.5,438.62,347.09
2016,3,17,17,0,626.0,55.0,0.9,19.0,209.0,383.37,302.36
2016,3,17,17,15,546.0,47.5,0.95,18.0,158.0,313.22,245.13
2016,3,17,17,30,466.0,40.0,1.0,17.0,107.0,249.11,190.44
2016,3,17,17,45,329.0,28.0,1.05,16.5,65.5,166.52,117.45
2016,3,17,18,0,192.0,16.0,1.1,16.0,24.0,87.04,0.0
2016,3,17,18,15,96.0,8.0,1.1,15.5,12.0,33.04,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,92.0,9.0,1.3,9.0,13.0,8.85,0.0
2016,3,18,6,30,184.0,18.0,1.5,10.0,26.0,14.04,0.0
2016,3,18,6,45,319.5,30.0,1.75,11.0,68.0,22.81,13.67
2016,3,18,7,0,455.0,42.0,2.0,12.0,110.0,30.98,21.78
2016,3,18,7,15,536.0,50.5,2.0,12.0,161.0,35.53,26.26
2016,3,18,7,30,617.0,59.0,2.0,12.0,212.0,40.45,30.89
2016,3,18,7,45,308.5,80.5,2.0,12.5,157.0,77.0,50.57
2016,3,18,8,0,0.0,102.0,2.0,13.0,102.0,95.91,76.19
2016,3,18,8,15,4.0,126.5,1.95,13.5,128.5,119.03,95.01
2016,3,18,8,30,8.0,151.0,1.9,14.0,155.0,142.73,113.99
2016,3,18,8,45,22.0,178.5,1.9,14.5,189.5,172.22,137.11
2016,3,18,9,0,36.0,206.0,1.9,15.0,224.0,199.02,157.88
2016,3,18,9,15,58.0,234.0,1.9,15.0,267.0,234.69,185.84
2016,3,18,9,30,80.0,262.0,1.9,15.0,310.0,272.67,215.5
2016,3,18,9,45,276.5,252.0,1.9,15.5,430.5,352.3,276.92
2016,3,18,10,0,473.0,242.0,1.9,16.0,551.0,452.49,353.92
2016,3,18,10,15,691.5,172.5,1.9,16.0,647.5,527.72,413.06
2016,3,18,10,30,910.0,103.0,1.9,16.0,744.0,620.37,484.92
2016,3,18,10,45,916.0,105.0,1.9,16.5,768.5,659.7,513.69
2016,3,18,11,0,922.0,107.0,1.9,17.0,793.0,697.1,540.72
2016,3,18,11,15,926.5,107.5,1.85,17.0,809.5,729.94,564.59
2016,3,18,11,30,931.0,108.0,1.8,17.0,826.0,760.39,585.26
2016,3,18,11,45,931.5,109.5,1.8,17.5,834.0,786.37,601.7
2016,3,18,12,0,932.0,111.0,1.8,18.0,842.0,809.53,616.14
2016,3,18,12,15,932.0,111.0,1.8,18.0,842.0,827.91,628.48
2016,3,18,12,30,932.0,111.0,1.8,18.0,842.0,843.25,638.84
2016,3,18,12,45,919.0,116.0,1.85,18.5,831.0,850.21,642.92
2016,3,18,13,0,906.0,121.0,1.9,19.0,820.0,853.88,644.96
2016,3,18,13,15,901.5,120.5,1.9,19.0,803.5,855.61,646.56
2016,3,18,13,30,897.0,120.0,1.9,19.0,787.0,854.19,646.17
2016,3,18,13,45,887.5,119.5,1.95,19.0,762.0,849.23,644.03
2016,3,18,14,0,878.0,119.0,2.0,19.0,737.0,837.9,637.67
2016,3,18,14,15,867.5,117.0,2.05,18.5,705.5,821.24,628.93
2016,3,18,14,30,857.0,115.0,2.1,18.0,674.0,801.76,618.26
2016,3,18,14,45,844.0,111.5,2.15,18.0,636.0,776.09,602.02
2016,3,18,15,0,831.0,108.0,2.2,18.0,598.0,747.99,584.0
2016,3,18,15,15,812.0,104.5,2.2,17.5,554.0,713.31,561.79
2016,3,18,15,30,793.0,101.0,2.2,17.0,510.0,676.88,538.01
2016,3,18,15,45,713.0,101.0,2.2,16.5,443.0,604.54,485.16
2016,3,18,16,0,633.0,101.0,2.2,16.0,376.0,532.48,431.28
2016,3,18,16,15,576.5,102.5,2.0,15.5,329.5,479.5,390.09
2016,3,18,16,30,520.0,104.0,1.8,15.0,283.0,425.95,347.4
2016,3,18,16,45,483.5,91.0,1.6,14.5,236.0,372.95,304.4
2016,3,18,17,0,447.0,78.0,1.4,14.0,189.0,321.73,261.41
2016,3,18,17,15,382.5,64.0,1.3,13.0,143.0,258.92,208.31
2016,3,18,17,30,318.0,50.0,1.2,12.0,97.0,201.18,157.9
2016,3,18,17,45,159.0,36.5,1.1,11.5,60.0,116.25,84.37
2016,3,18,18,0,0.0,23.0,1.0,11.0,23.0,24.95,0.0
2016,3,18,18,15,0.0,11.5,1.0,10.5,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.05,9.5,6.5,6.39,0.0
2016,3,19,6,30,0.0,13.0,1.2,10.0,13.0,12.54,0.0
2016,3,19,6,45,0.0,31.5,1.35,10.5,31.5,29.95,20.02
2016,3,19,7,0,0.0,50.0,1.5,11.0,50.0,46.7,35.86
2016,3,19,7,15,7.5,71.0,1.55,11.5,73.0,65.27,52.91
2016,3,19,7,30,15.0,92.0,1.6,12.0,96.0,83.82,69.65
2016,3,19,7,45,23.0,112.5,1.65,12.5,120.0,100.52,79.5
2016,3,19,8,0,31.0,133.0,1.7,13.0,144.0,121.6,96.33
2016,3,19,8,15,103.5,160.0,1.75,13.5,204.5,155.32,120.73
2016,3,19,8,30,176.0,187.0,1.8,14.0,265.0,200.96,155.24
2016,3,19,8,45,384.0,165.0,1.85,14.5,358.5,241.6,182.38
2016,3,19,9,0,592.0,143.0,1.9,15.0,452.0,309.0,233.59
2016,3,19,9,15,714.0,118.5,1.9,15.5,521.5,361.62,276.25
2016,3,19,9,30,836.0,94.0,1.9,16.0,591.0,427.0,329.08
2016,3,19,9,45,845.5,98.0,1.95,16.5,627.5,473.73,367.76
2016,3,19,10,0,855.0,102.0,2.0,17.0,664.0,519.73,404.82
2016,3,19,10,15,864.0,104.0,2.0,17.0,694.5,564.87,440.76
2016,3,19,10,30,873.0,106.0,2.0,17.0,725.0,606.17,473.03
2016,3,19,10,45,876.5,109.0,2.05,17.5,747.5,643.57,501.04
2016,3,19,11,0,880.0,112.0,2.1,18.0,770.0,678.98,526.94
2016,3,19,11,15,884.0,112.5,2.1,18.0,786.0,710.2,550.12
2016,3,19,11,30,888.0,113.0,2.1,18.0,802.0,739.12,570.42
2016,3,19,11,45,889.0,114.0,2.15,18.5,809.5,763.91,586.62
2016,3,19,12,0,890.0,115.0,2.2,19.0,817.0,786.02,600.94
2016,3,19,12,15,480.0,241.5,2.2,19.0,620.0,613.73,473.27
2016,3,19,12,30,70.0,368.0,2.2,19.0,423.0,417.04,319.24
2016,3,19,12,45,72.5,363.0,2.2,19.0,419.5,416.92,320.43
2016,3,19,13,0,75.0,358.0,2.2,19.0,416.0,416.55,320.47
2016,3,19,13,15,293.0,315.5,2.2,19.0,536.0,562.61,434.96
2016,3,19,13,30,511.0,273.0,2.2,19.0,656.0,704.94,541.8
2016,3,19,13,45,392.0,301.5,2.2,19.0,590.0,633.73,487.6
2016,3,19,14,0,273.0,330.0,2.2,19.0,524.0,568.48,438.25
2016,3,19,14,15,564.0,215.5,2.15,18.5,593.0,686.55,533.58
2016,3,19,14,30,855.0,101.0,2.1,18.0,662.0,788.22,609.88
2016,3,19,14,45,844.0,98.0,2.1,18.0,625.5,764.45,593.37
2016,3,19,15,0,833.0,95.0,2.1,18.0,589.0,738.22,576.25
2016,3,19,15,15,655.5,136.0,2.1,17.5,507.5,639.57,505.88
2016,3,19,15,30,478.0,177.0,2.1,17.0,426.0,541.16,431.54
2016,3,19,15,45,456.0,163.0,2.15,17.0,382.5,499.08,400.96
2016,3,19,16,0,434.0,149.0,2.2,17.0,339.0,456.8,369.12
2016,3,19,16,15,413.0,134.5,2.15,16.5,297.5,414.62,337.01
2016,3,19,16,30,392.0,120.0,2.1,16.0,256.0,372.7,304.17
2016,3,19,16,45,371.0,102.0,2.05,15.5,214.5,327.23,267.5
2016,3,19,17,0,350.0,84.0,2.0,15.0,173.0,282.38,230.06
2016,3,19,17,15,307.0,67.5,1.85,14.5,132.0,230.28,185.26
2016,3,19,17,30,264.0,51.0,1.7,14.0,91.0,181.34,141.97
2016,3,19,17,45,132.0,37.0,1.6,13.5,57.0,100.47,72.58
2016,3,19,18,0,0.0,23.0,1.5,13.0,23.0,24.66,0.0
2016,3,19,18,15,0.0,11.5,1.45,12.5,11.5,11.3,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,16.5,10.0,1.2,10.5,11.0,9.83,0.0
2016,3,20,6,30,33.0,20.0,1.4,11.0,22.0,17.99,3.09
2016,3,20,6,45,86.5,38.5,1.65,11.5,51.0,31.67,21.6
2016,3,20,7,0,140.0,57.0,1.9,12.0,80.0,45.91,35.08
2016,3,20,7,15,164.5,78.5,2.0,12.5,114.5,61.78,49.65
2016,3,20,7,30,189.0,100.0,2.1,13.0,149.0,80.08,61.16
2016,3,20,7,45,206.5,120.0,2.25,13.5,184.0,109.83,80.58
2016,3,20,8,0,224.0,140.0,2.4,14.0,219.0,141.56,104.24
2016,3,20,8,15,225.5,163.0,2.45,14.5,252.5,174.87,131.34
2016,3,20,8,30,227.0,186.0,2.5,15.0,286.0,208.47,159.21
2016,3,20,8,45,233.0,207.5,2.65,16.0,320.5,242.27,186.8
2016,3,20,9,0,239.0,229.0,2.8,17.0,355.0,276.64,214.51
2016,3,20,9,15,259.0,246.5,2.9,17.0,393.5,313.31,244.25
2016,3,20,9,30,279.0,264.0,3.0,17.0,432.0,351.64,275.08
2016,3,20,9,45,563.5,184.5,3.15,17.5,549.5,424.78,332.41
2016,3,20,10,0,848.0,105.0,3.3,18.0,667.0,523.19,410.05
2016,3,20,10,15,858.0,107.0,3.4,18.0,697.5,568.57,446.58
2016,3,20,10,30,868.0,109.0,3.5,18.0,728.0,610.24,479.91
2016,3,20,10,45,873.5,111.0,3.65,18.5,751.5,647.75,508.72
2016,3,20,11,0,879.0,113.0,3.8,19.0,775.0,683.39,535.56
2016,3,20,11,15,439.5,124.5,3.9,19.0,455.5,421.25,335.79
2016,3,20,11,30,0.0,136.0,4.0,19.0,136.0,131.58,100.38
2016,3,20,11,45,6.0,191.0,4.1,19.0,196.0,189.17,146.5
2016,3,20,12,0,12.0,246.0,4.2,19.0,256.0,247.3,192.07
2016,3,20,12,15,7.0,204.0,4.25,19.0,210.0,203.26,157.42
2016,3,20,12,30,2.0,162.0,4.3,19.0,164.0,158.76,122.26
2016,3,20,12,45,1.0,99.5,4.35,19.0,100.5,97.22,73.23
2016,3,20,13,0,0.0,37.0,4.4,19.0,37.0,35.81,23.59
2016,3,20,13,15,1.0,101.0,4.35,18.5,102.0,98.7,74.76
2016,3,20,13,30,2.0,165.0,4.3,18.0,167.0,162.3,126.02
2016,3,20,13,45,1.0,150.0,4.3,18.0,151.0,146.83,113.68
2016,3,20,14,0,0.0,135.0,4.3,18.0,135.0,131.31,101.36
2016,3,20,14,15,0.0,120.0,4.2,17.5,120.0,116.58,89.83
2016,3,20,14,30,0.0,105.0,4.1,17.0,105.0,101.82,78.19
2016,3,20,14,45,0.0,99.5,4.05,17.0,99.5,96.42,73.96
2016,3,20,15,0,0.0,94.0,4.0,17.0,94.0,91.01,69.72
2016,3,20,15,15,1.0,129.0,3.85,16.5,130.0,126.84,99.5
2016,3,20,15,30,2.0,164.0,3.7,16.0,166.0,163.99,130.34
2016,3,20,15,45,34.0,173.0,3.55,16.0,189.0,202.49,162.94
2016,3,20,16,0,66.0,182.0,3.4,16.0,212.0,234.83,190.24
2016,3,20,16,15,61.0,161.0,3.15,15.5,186.0,208.31,169.13
2016,3,20,16,30,56.0,140.0,2.9,15.0,160.0,181.86,147.84
2016,3,20,16,45,48.0,118.0,2.7,15.0,133.5,152.67,123.56
2016,3,20,17,0,40.0,96.0,2.5,15.0,107.0,123.76,99.11
2016,3,20,17,15,28.0,75.0,2.3,14.5,81.5,94.57,74.17
2016,3,20,17,30,16.0,54.0,2.1,14.0,56.0,65.89,49.37
2016,3,20,17,45,8.0,34.0,1.95,14.0,35.0,37.75,24.66
2016,3,20,18,0,0.0,14.0,1.8,14.0,14.0,13.51,0.0
2016,3,20,18,15,0.0,7.0,1.75,13.5,7.0,6.88,0.0
2016,3,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,16.5,11.0,1.3,9.5,12.0,10.81,0.0
2016,3,21,6,30,33.0,22.0,1.5,10.0,24.0,19.68,6.22
2016,3,21,6,45,85.5,42.5,1.75,10.5,55.0,36.65,26.18
2016,3,21,7,0,138.0,63.0,2.0,11.0,86.0,50.38,39.27
2016,3,21,7,15,171.0,84.0,2.15,11.5,122.5,65.75,53.44
2016,3,21,7,30,204.0,105.0,2.3,12.0,159.0,85.31,64.94
2016,3,21,7,45,238.0,121.0,2.5,12.5,197.0,114.18,83.12
2016,3,21,8,0,272.0,137.0,2.7,13.0,235.0,146.54,106.64
2016,3,21,8,15,227.0,164.5,2.8,13.0,254.5,177.75,134.52
2016,3,21,8,30,182.0,192.0,2.9,13.0,274.0,208.7,162.44
2016,3,21,8,45,124.0,209.5,3.05,13.0,268.0,219.21,173.53
2016,3,21,9,0,66.0,227.0,3.2,13.0,262.0,227.62,182.0
2016,3,21,9,15,236.5,232.5,3.35,13.0,373.0,294.42,233.82
2016,3,21,9,30,407.0,238.0,3.5,13.0,484.0,384.53,305.23
2016,3,21,9,45,620.5,179.0,3.65,13.5,580.0,448.92,356.96
2016,3,21,10,0,834.0,120.0,3.8,14.0,676.0,534.15,425.56
2016,3,21,10,15,686.5,183.5,3.9,14.0,655.5,545.34,434.97
2016,3,21,10,30,539.0,247.0,4.0,14.0,635.0,545.96,435.08
2016,3,21,10,45,400.0,305.0,4.1,14.5,597.5,535.91,425.26
2016,3,21,11,0,261.0,363.0,4.2,15.0,560.0,514.58,406.04
2016,3,21,11,15,132.5,269.0,4.35,15.0,369.5,349.64,278.11
2016,3,21,11,30,4.0,175.0,4.5,15.0,179.0,172.01,134.76
2016,3,21,11,45,2.0,136.0,4.65,15.0,138.0,133.15,103.58
2016,3,21,12,0,0.0,97.0,4.8,15.0,97.0,93.97,71.7
2016,3,21,12,15,0.0,97.0,4.9,15.0,97.0,93.98,71.73
2016,3,21,12,30,0.0,97.0,5.0,15.0,97.0,93.99,71.74
2016,3,21,12,45,0.0,73.5,5.1,15.5,73.5,71.18,53.0
2016,3,21,13,0,0.0,50.0,5.2,16.0,50.0,48.4,34.26
2016,3,21,13,15,0.0,49.0,5.1,15.5,49.0,47.43,33.57
2016,3,21,13,30,0.0,48.0,5.0,15.0,48.0,46.45,32.88
2016,3,21,13,45,1.5,114.0,4.95,15.0,115.0,111.84,86.72
2016,3,21,14,0,3.0,180.0,4.9,15.0,182.0,178.37,140.88
2016,3,21,14,15,99.0,247.0,4.8,15.0,312.5,336.14,270.42
2016,3,21,14,30,195.0,314.0,4.7,15.0,443.0,484.58,388.51
2016,3,21,14,45,131.0,288.0,4.6,15.0,373.0,406.33,326.07
2016,3,21,15,0,67.0,262.0,4.5,15.0,303.0,321.94,258.55
2016,3,21,15,15,49.0,234.0,4.35,14.5,263.0,278.73,224.76
2016,3,21,15,30,31.0,206.0,4.2,14.0,223.0,235.95,190.7
2016,3,21,15,45,15.5,169.0,4.1,14.0,177.5,179.45,144.72
2016,3,21,16,0,0.0,132.0,4.0,14.0,132.0,130.88,104.59
2016,3,21,16,15,0.0,115.5,3.75,13.5,115.5,114.47,91.42
2016,3,21,16,30,0.0,99.0,3.5,13.0,99.0,98.0,77.96
2016,3,21,16,45,0.0,82.5,3.25,12.5,82.5,81.47,64.19
2016,3,21,17,0,0.0,66.0,3.0,12.0,66.0,64.86,50.09
2016,3,21,17,15,0.0,50.0,2.75,11.5,50.0,48.68,36.11
2016,3,21,17,30,0.0,34.0,2.5,11.0,34.0,32.83,22.25
2016,3,21,17,45,0.0,21.5,2.3,11.0,21.5,20.75,11.36
2016,3,21,18,0,0.0,9.0,2.1,11.0,9.0,8.68,0.0
2016,3,21,18,15,0.0,4.5,2.0,10.5,4.5,4.42,0.0
2016,3,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,110.0,12.5,1.2,7.0,20.0,12.29,0.0
2016,3,22,6,30,220.0,25.0,1.4,8.0,40.0,19.78,7.96
2016,3,22,6,45,349.0,37.0,1.65,9.0,84.5,28.2,19.13
2016,3,22,7,0,478.0,49.0,1.9,10.0,129.0,36.08,26.75
2016,3,22,7,15,553.5,56.5,2.05,10.0,181.5,39.45,30.15
2016,3,22,7,30,629.0,64.0,2.2,10.0,234.0,58.03,34.45
2016,3,22,7,45,679.5,69.5,2.35,10.5,287.5,101.19,55.55
2016,3,22,8,0,730.0,75.0,2.5,11.0,341.0,152.98,92.56
2016,3,22,8,15,763.0,79.0,2.55,11.0,393.0,201.58,132.96
2016,3,22,8,30,796.0,83.0,2.6,11.0,445.0,253.13,178.49
2016,3,22,8,45,823.5,85.5,2.65,11.5,494.5,304.47,224.61
2016,3,22,9,0,851.0,88.0,2.7,12.0,544.0,357.66,271.98
2016,3,22,9,15,867.5,90.5,2.75,12.0,588.0,408.24,317.22
2016,3,22,9,30,884.0,93.0,2.8,12.0,632.0,462.31,364.14
2016,3,22,9,45,901.0,93.0,2.85,12.5,671.0,510.8,404.95
2016,3,22,10,0,918.0,93.0,2.9,13.0,710.0,558.98,444.39
2016,3,22,10,15,926.5,94.5,2.9,13.0,741.0,603.27,480.49
2016,3,22,10,30,935.0,96.0,2.9,13.0,772.0,646.1,514.62
2016,3,22,10,45,943.5,96.0,2.95,13.5,796.5,685.85,544.96
2016,3,22,11,0,952.0,96.0,3.0,14.0,821.0,723.73,573.22
2016,3,22,11,15,955.5,96.5,3.0,14.0,837.0,756.54,596.88
2016,3,22,11,30,959.0,97.0,3.0,14.0,853.0,786.82,618.16
2016,3,22,11,45,961.5,97.0,3.05,14.0,861.0,813.18,636.88
2016,3,22,12,0,964.0,97.0,3.1,14.0,869.0,836.68,653.6
2016,3,22,12,15,963.5,97.0,3.15,14.0,868.5,854.86,666.62
2016,3,22,12,30,963.0,97.0,3.2,14.0,868.0,869.88,677.52
2016,3,22,12,45,677.5,220.0,3.25,14.5,760.0,778.65,610.02
2016,3,22,13,0,392.0,343.0,3.3,15.0,652.0,671.0,524.01
2016,3,22,13,15,391.0,336.0,3.35,14.5,638.5,667.97,524.2
2016,3,22,13,30,390.0,329.0,3.4,14.0,625.0,663.42,522.62
2016,3,22,13,45,392.5,316.0,3.5,14.0,606.0,653.99,516.89
2016,3,22,14,0,395.0,303.0,3.6,14.0,587.0,642.91,509.97
2016,3,22,14,15,242.5,305.0,3.6,14.0,477.0,520.99,415.11
2016,3,22,14,30,90.0,307.0,3.6,14.0,367.0,386.91,308.6
2016,3,22,14,45,90.5,289.5,3.65,14.0,347.0,369.32,296.12
2016,3,22,15,0,91.0,272.0,3.7,14.0,327.0,351.31,282.8
2016,3,22,15,15,232.5,239.0,3.6,13.5,366.0,435.3,354.17
2016,3,22,15,30,374.0,206.0,3.5,13.0,405.0,495.85,405.92
2016,3,22,15,45,589.0,141.5,3.45,13.0,421.0,574.08,471.39
2016,3,22,16,0,804.0,77.0,3.4,13.0,437.0,623.13,512.89
2016,3,22,16,15,771.0,73.0,3.15,12.5,385.0,571.8,472.3
2016,3,22,16,30,738.0,69.0,2.9,12.0,333.0,520.7,431.39
2016,3,22,16,45,690.0,63.5,2.65,12.0,279.5,460.31,381.06
2016,3,22,17,0,642.0,58.0,2.4,12.0,226.0,404.83,333.19
2016,3,22,17,15,566.5,51.0,2.15,11.0,174.5,335.23,273.53
2016,3,22,17,30,491.0,44.0,1.9,10.0,123.0,271.2,216.64
2016,3,22,17,45,360.0,33.0,1.7,9.5,79.0,188.36,142.77
2016,3,22,18,0,229.0,22.0,1.5,9.0,35.0,111.77,45.91
2016,3,22,18,15,114.5,11.0,1.5,8.5,17.5,42.37,0.0
2016,3,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,58.0,12.5,1.2,5.5,17.0,12.29,0.0
2016,3,23,6,30,116.0,25.0,1.4,6.0,34.0,19.3,8.81
2016,3,23,6,45,178.0,43.5,1.6,7.0,69.0,33.16,23.81
2016,3,23,7,0,240.0,62.0,1.8,8.0,104.0,46.37,36.3
2016,3,23,7,15,276.0,80.0,1.9,8.5,144.0,58.51,47.63
2016,3,23,7,30,312.0,98.0,2.0,9.0,184.0,81.12,58.69
2016,3,23,7,45,342.0,113.0,2.15,9.5,225.0,114.62,79.72
2016,3,23,8,0,372.0,128.0,2.3,10.0,266.0,151.26,107.22
2016,3,23,8,15,478.0,125.0,2.35,10.5,328.0,189.96,135.58
2016,3,23,8,30,584.0,122.0,2.4,11.0,390.0,238.24,174.03
2016,3,23,8,45,629.0,123.0,2.5,12.0,439.5,282.99,212.5
2016,3,23,9,0,674.0,124.0,2.6,13.0,489.0,331.64,254.1
2016,3,23,9,15,740.0,115.0,2.65,13.5,545.0,382.99,297.64
2016,3,23,9,30,806.0,106.0,2.7,14.0,601.0,441.72,346.44
2016,3,23,9,45,854.5,104.0,2.8,14.5,657.0,500.23,394.34
2016,3,23,10,0,903.0,102.0,2.9,15.0,713.0,563.88,445.02
2016,3,23,10,15,912.0,103.5,2.9,15.0,744.5,607.9,480.39
2016,3,23,10,30,921.0,105.0,2.9,15.0,776.0,650.53,513.99
2016,3,23,10,45,829.5,147.0,2.9,15.5,765.5,665.01,523.56
2016,3,23,11,0,738.0,189.0,2.9,16.0,755.0,672.11,527.1
2016,3,23,11,15,841.0,148.5,2.85,16.0,805.5,730.72,572.27
2016,3,23,11,30,944.0,108.0,2.8,16.0,856.0,790.85,615.37
2016,3,23,11,45,773.0,190.0,2.75,16.5,806.5,767.75,595.76
2016,3,23,12,0,602.0,272.0,2.7,17.0,757.0,734.34,566.84
2016,3,23,12,15,668.5,239.5,2.7,17.0,778.0,769.84,594.53
2016,3,23,12,30,735.0,207.0,2.7,17.0,799.0,804.13,620.71
2016,3,23,12,45,833.0,160.5,2.7,17.5,824.5,846.88,649.81
2016,3,23,13,0,931.0,114.0,2.7,18.0,850.0,885.97,675.64
2016,3,23,13,15,926.5,113.0,2.65,18.0,832.5,886.82,675.97
2016,3,23,13,30,922.0,112.0,2.6,18.0,815.0,884.44,674.55
2016,3,23,13,45,911.5,112.0,2.6,18.0,789.5,874.95,668.78
2016,3,23,14,0,901.0,112.0,2.6,18.0,764.0,862.4,661.08
2016,3,23,14,15,891.0,110.5,2.55,17.5,731.5,845.74,651.49
2016,3,23,14,30,881.0,109.0,2.5,17.0,699.0,830.4,642.91
2016,3,23,14,45,863.5,108.0,2.5,17.0,659.5,803.0,624.98
2016,3,23,15,0,846.0,107.0,2.5,17.0,620.0,773.31,605.46
2016,3,23,15,15,793.5,104.5,2.4,16.5,558.5,713.96,564.71
2016,3,23,15,30,741.0,102.0,2.3,16.0,497.0,654.56,523.37
2016,3,23,15,45,751.5,96.5,2.2,16.0,465.5,635.67,510.23
2016,3,23,16,0,762.0,91.0,2.1,16.0,434.0,613.88,493.87
2016,3,23,16,15,727.0,86.0,1.85,15.5,382.0,564.09,455.59
2016,3,23,16,30,692.0,81.0,1.6,15.0,330.0,512.35,415.08
2016,3,23,16,45,639.5,74.5,1.4,14.5,277.0,450.16,365.45
2016,3,23,17,0,587.0,68.0,1.2,14.0,224.0,390.62,316.36
2016,3,23,17,15,509.0,59.0,1.2,13.0,172.5,319.5,257.56
2016,3,23,17,30,431.0,50.0,1.2,12.0,121.0,254.16,201.36
2016,3,23,17,45,302.0,37.0,1.2,11.5,78.0,172.1,129.99
2016,3,23,18,0,173.0,24.0,1.2,11.0,35.0,96.67,45.03
2016,3,23,18,15,86.5,12.0,1.15,10.5,17.5,35.86,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
