Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,104.0,13.5,1.25,8.0,21.5,13.27,0.0
2016,3,24,6,30,208.0,27.0,1.5,9.0,43.0,20.86,10.62
2016,3,24,6,45,314.5,40.5,1.75,10.0,86.5,30.84,21.56
2016,3,24,7,0,421.0,54.0,2.0,11.0,130.0,39.95,30.18
2016,3,24,7,15,493.5,63.5,2.05,11.5,180.5,44.86,34.86
2016,3,24,7,30,566.0,73.0,2.1,12.0,231.0,70.34,42.34
2016,3,24,7,45,607.5,81.5,2.2,12.5,282.0,112.41,65.98
2016,3,24,8,0,649.0,90.0,2.3,13.0,333.0,158.79,100.1
2016,3,24,8,15,684.0,96.0,2.35,13.5,384.0,205.88,139.01
2016,3,24,8,30,719.0,102.0,2.4,14.0,435.0,256.18,182.44
2016,3,24,8,45,729.5,112.0,2.45,14.5,480.5,305.81,226.5
2016,3,24,9,0,740.0,122.0,2.5,15.0,526.0,355.78,270.24
2016,3,24,9,15,759.5,126.0,2.55,15.5,569.0,404.07,311.62
2016,3,24,9,30,779.0,130.0,2.6,16.0,612.0,453.09,352.57
2016,3,24,9,45,783.0,138.5,2.65,16.5,647.5,499.23,390.23
2016,3,24,10,0,787.0,147.0,2.7,17.0,683.0,544.35,426.0
2016,3,24,10,15,798.5,149.0,2.7,17.0,713.5,588.6,460.92
2016,3,24,10,30,810.0,151.0,2.7,17.0,744.0,629.55,492.69
2016,3,24,10,45,825.5,148.5,2.7,17.5,769.5,667.72,520.97
2016,3,24,11,0,841.0,146.0,2.7,18.0,795.0,704.81,547.86
2016,3,24,11,15,846.5,147.5,2.7,18.0,811.5,737.4,571.87
2016,3,24,11,30,852.0,149.0,2.7,18.0,828.0,767.92,593.7
2016,3,24,11,45,848.0,153.5,2.75,18.5,834.5,791.99,609.37
2016,3,24,12,0,844.0,158.0,2.8,19.0,841.0,813.32,623.14
2016,3,24,12,15,844.0,158.0,2.8,19.0,841.0,830.6,634.99
2016,3,24,12,30,844.0,158.0,2.8,19.0,841.0,845.11,645.02
2016,3,24,12,45,865.5,144.0,2.85,19.0,838.0,860.28,655.96
2016,3,24,13,0,887.0,130.0,2.9,19.0,835.0,869.48,662.89
2016,3,24,13,15,882.5,129.0,2.9,19.0,818.0,870.21,663.79
2016,3,24,13,30,878.0,128.0,2.9,19.0,801.0,871.54,665.32
2016,3,24,13,45,874.5,124.5,2.9,19.0,777.5,864.57,661.24
2016,3,24,14,0,871.0,121.0,2.9,19.0,754.0,854.52,655.19
2016,3,24,14,15,861.0,119.0,2.9,19.0,722.0,837.74,644.58
2016,3,24,14,30,851.0,117.0,2.9,19.0,690.0,818.18,632.12
2016,3,24,14,45,836.0,115.0,2.9,19.0,651.5,792.05,615.05
2016,3,24,15,0,821.0,113.0,2.9,19.0,613.0,763.62,596.32
2016,3,24,15,15,802.0,109.5,2.85,18.5,569.5,728.47,573.46
2016,3,24,15,30,783.0,106.0,2.8,18.0,526.0,691.63,549.1
2016,3,24,15,45,741.5,107.0,2.75,18.0,475.5,645.56,515.56
2016,3,24,16,0,700.0,108.0,2.7,18.0,425.0,597.28,479.25
2016,3,24,16,15,664.0,101.5,2.5,17.5,374.0,544.65,439.46
2016,3,24,16,30,628.0,95.0,2.3,17.0,323.0,492.67,399.13
2016,3,24,16,45,586.0,85.0,2.15,16.5,272.0,434.54,352.96
2016,3,24,17,0,544.0,75.0,2.0,16.0,221.0,378.3,306.74
2016,3,24,17,15,470.0,64.0,1.9,15.0,170.5,308.34,248.52
2016,3,24,17,30,396.0,53.0,1.8,14.0,120.0,243.87,193.01
2016,3,24,17,45,304.0,38.0,1.7,13.0,78.5,174.8,132.28
2016,3,24,18,0,212.0,23.0,1.6,12.0,37.0,110.18,57.17
2016,3,24,18,15,106.0,11.5,1.6,11.5,18.5,41.07,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,125.0,14.5,1.0,8.5,25.0,14.25,0.0
2016,3,25,6,30,250.0,29.0,1.1,9.0,50.0,22.76,12.74
2016,3,25,6,45,348.0,43.0,1.25,9.5,94.5,32.89,23.53
2016,3,25,7,0,446.0,57.0,1.4,10.0,139.0,42.39,32.56
2016,3,25,7,15,516.0,66.0,1.5,10.0,190.0,46.72,36.79
2016,3,25,7,30,586.0,75.0,1.6,10.0,241.0,75.81,45.41
2016,3,25,7,45,386.0,115.0,1.7,10.5,233.5,124.1,84.94
2016,3,25,8,0,186.0,155.0,1.8,11.0,226.0,159.46,121.71
2016,3,25,8,15,369.0,145.0,1.9,11.5,310.0,190.6,140.2
2016,3,25,8,30,552.0,135.0,2.0,12.0,394.0,248.32,183.14
2016,3,25,8,45,678.0,118.0,2.15,13.0,469.0,299.52,224.28
2016,3,25,9,0,804.0,101.0,2.3,14.0,544.0,365.96,278.48
2016,3,25,9,15,821.5,104.0,2.3,14.5,586.5,415.32,320.94
2016,3,25,9,30,839.0,107.0,2.3,15.0,629.0,465.09,362.61
2016,3,25,9,45,856.0,107.0,2.35,15.5,667.5,512.02,401.13
2016,3,25,10,0,873.0,107.0,2.4,16.0,706.0,561.26,440.23
2016,3,25,10,15,882.0,109.0,2.4,16.5,736.5,604.54,473.66
2016,3,25,10,30,891.0,111.0,2.4,17.0,767.0,646.49,505.19
2016,3,25,10,45,895.5,113.5,2.4,17.5,790.5,684.52,533.01
2016,3,25,11,0,900.0,116.0,2.4,18.0,814.0,720.54,558.73
2016,3,25,11,15,904.0,117.0,2.4,18.0,830.0,752.63,581.4
2016,3,25,11,30,908.0,118.0,2.4,18.0,846.0,782.36,601.75
2016,3,25,11,45,910.5,118.5,2.45,18.5,853.5,807.99,618.36
2016,3,25,12,0,913.0,119.0,2.5,19.0,861.0,830.92,633.09
2016,3,25,12,15,913.0,118.5,2.5,19.0,860.5,848.09,644.7
2016,3,25,12,30,913.0,118.0,2.5,19.0,860.0,862.26,654.39
2016,3,25,12,45,922.0,111.5,2.55,19.0,854.0,874.75,663.44
2016,3,25,13,0,931.0,105.0,2.6,19.0,848.0,884.15,670.51
2016,3,25,13,15,927.0,104.0,2.6,19.0,831.0,885.16,671.6
2016,3,25,13,30,923.0,103.0,2.6,19.0,814.0,882.94,670.68
2016,3,25,13,45,919.5,100.5,2.65,19.5,790.5,876.35,666.06
2016,3,25,14,0,916.0,98.0,2.7,20.0,767.0,866.58,659.4
2016,3,25,14,15,907.0,96.0,2.7,19.5,735.0,849.72,650.1
2016,3,25,14,30,898.0,94.0,2.7,19.0,703.0,829.95,638.85
2016,3,25,14,45,887.5,91.5,2.7,19.0,665.0,805.69,623.25
2016,3,25,15,0,877.0,89.0,2.7,19.0,627.0,778.87,605.83
2016,3,25,15,15,860.0,86.0,2.65,18.5,583.0,744.25,583.55
2016,3,25,15,30,843.0,83.0,2.6,18.0,539.0,711.91,562.72
2016,3,25,15,45,818.5,80.5,2.6,18.0,490.0,669.14,533.1
2016,3,25,16,0,794.0,78.0,2.6,18.0,441.0,625.42,501.66
2016,3,25,16,15,762.5,74.0,2.45,17.0,389.5,574.94,464.67
2016,3,25,16,30,731.0,70.0,2.3,16.0,338.0,524.63,426.59
2016,3,25,16,45,679.5,65.5,2.2,15.5,284.5,465.59,379.55
2016,3,25,17,0,628.0,61.0,2.1,15.0,231.0,407.03,331.32
2016,3,25,17,15,556.5,53.0,1.95,14.0,179.5,337.93,273.4
2016,3,25,17,30,485.0,45.0,1.8,13.0,128.0,274.12,217.84
2016,3,25,17,45,362.0,34.0,1.7,12.5,84.0,193.3,147.1
2016,3,25,18,0,239.0,23.0,1.6,12.0,40.0,120.53,67.72
2016,3,25,18,15,119.5,11.5,1.6,11.5,20.0,45.18,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,167.5,13.0,1.55,8.5,28.0,9.74,0.0
2016,3,26,6,30,335.0,26.0,1.8,9.0,56.0,19.59,10.57
2016,3,26,6,45,440.5,35.5,2.05,10.0,102.5,25.63,17.11
2016,3,26,7,0,546.0,45.0,2.3,11.0,149.0,31.3,22.52
2016,3,26,7,15,609.0,51.5,2.4,11.5,201.0,34.13,25.24
2016,3,26,7,30,672.0,58.0,2.5,12.0,253.0,71.54,37.66
2016,3,26,7,45,713.5,62.5,2.6,12.5,305.5,115.97,63.56
2016,3,26,8,0,755.0,67.0,2.7,13.0,358.0,164.63,100.46
2016,3,26,8,15,783.5,71.0,2.8,13.5,409.0,214.25,142.8
2016,3,26,8,30,812.0,75.0,2.9,14.0,460.0,266.28,188.89
2016,3,26,8,45,831.5,78.0,3.0,15.0,507.0,316.86,233.98
2016,3,26,9,0,851.0,81.0,3.1,16.0,554.0,372.23,282.09
2016,3,26,9,15,866.5,83.5,3.1,16.0,597.0,422.31,326.03
2016,3,26,9,30,882.0,86.0,3.1,16.0,640.0,472.47,369.0
2016,3,26,9,45,889.0,90.0,3.15,16.5,676.0,519.67,407.96
2016,3,26,10,0,896.0,94.0,3.2,17.0,712.0,565.76,444.92
2016,3,26,10,15,904.5,95.5,3.15,17.5,742.5,609.09,478.52
2016,3,26,10,30,913.0,97.0,3.1,18.0,773.0,651.01,510.09
2016,3,26,10,45,917.0,98.5,3.1,18.5,795.5,688.4,537.69
2016,3,26,11,0,921.0,100.0,3.1,19.0,818.0,723.69,562.87
2016,3,26,11,15,924.0,101.0,3.05,19.0,833.0,755.52,584.73
2016,3,26,11,30,927.0,102.0,3.0,19.0,848.0,784.88,604.72
2016,3,26,11,45,931.5,100.0,3.0,19.5,856.0,809.85,620.66
2016,3,26,12,0,936.0,98.0,3.0,20.0,864.0,832.11,634.66
2016,3,26,12,15,935.5,98.0,3.0,20.0,863.0,849.51,646.53
2016,3,26,12,30,935.0,98.0,3.0,20.0,862.0,863.84,656.39
2016,3,26,12,45,926.5,101.0,3.0,20.0,851.0,871.49,661.76
2016,3,26,13,0,918.0,104.0,3.0,20.0,840.0,875.89,665.08
2016,3,26,13,15,913.5,103.0,2.95,20.0,823.0,876.33,665.49
2016,3,26,13,30,909.0,102.0,2.9,20.0,806.0,873.58,663.86
2016,3,26,13,45,892.0,106.0,2.9,20.0,779.0,862.49,656.98
2016,3,26,14,0,875.0,110.0,2.9,20.0,752.0,848.53,648.27
2016,3,26,14,15,663.5,186.5,2.9,20.0,661.5,755.83,583.72
2016,3,26,14,30,452.0,263.0,2.9,20.0,571.0,656.01,508.0
2016,3,26,14,45,429.5,253.5,2.9,20.0,533.0,623.1,485.25
2016,3,26,15,0,407.0,244.0,2.9,20.0,495.0,581.74,455.76
2016,3,26,15,15,570.5,175.5,2.85,19.5,500.5,630.95,498.04
2016,3,26,15,30,734.0,107.0,2.8,19.0,506.0,664.73,527.64
2016,3,26,15,45,725.5,97.0,2.8,19.0,461.5,627.72,501.02
2016,3,26,16,0,717.0,87.0,2.8,19.0,417.0,586.8,471.07
2016,3,26,16,15,492.5,114.5,2.7,18.5,329.5,451.12,365.08
2016,3,26,16,30,268.0,142.0,2.6,18.0,242.0,324.73,263.47
2016,3,26,16,45,244.5,124.0,2.55,17.5,204.0,282.62,230.07
2016,3,26,17,0,221.0,106.0,2.5,17.0,166.0,241.78,196.41
2016,3,26,17,15,190.5,85.0,2.4,16.0,129.0,195.28,157.46
2016,3,26,17,30,160.0,64.0,2.3,15.0,92.0,150.78,119.16
2016,3,26,17,45,107.5,44.5,2.2,14.5,60.5,102.01,76.59
2016,3,26,18,0,55.0,25.0,2.1,14.0,29.0,50.15,27.22
2016,3,26,18,15,27.5,12.5,2.05,13.5,14.5,20.15,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,147.5,15.0,2.35,10.0,29.0,11.39,0.0
2016,3,27,6,30,295.0,30.0,2.5,10.0,58.0,23.08,13.72
2016,3,27,6,45,400.0,41.0,2.65,10.5,104.0,30.3,21.26
2016,3,27,7,0,505.0,52.0,2.8,11.0,150.0,37.07,27.72
2016,3,27,7,15,572.0,59.0,2.8,11.5,202.5,39.98,30.51
2016,3,27,7,30,639.0,66.0,2.8,12.0,255.0,76.84,41.68
2016,3,27,7,45,680.0,72.5,2.85,12.5,307.5,121.62,69.27
2016,3,27,8,0,721.0,79.0,2.9,13.0,360.0,170.56,106.99
2016,3,27,8,15,474.0,141.0,2.95,13.5,336.0,212.77,153.92
2016,3,27,8,30,227.0,203.0,3.0,14.0,312.0,236.3,183.25
2016,3,27,8,45,474.0,159.5,3.05,14.5,416.0,280.91,214.46
2016,3,27,9,0,721.0,116.0,3.1,15.0,520.0,354.84,272.08
2016,3,27,9,15,578.0,181.0,3.2,15.0,520.5,391.78,306.13
2016,3,27,9,30,435.0,246.0,3.3,15.0,521.0,413.86,326.08
2016,3,27,9,45,656.5,178.0,3.4,15.5,620.5,484.01,382.3
2016,3,27,10,0,878.0,110.0,3.5,16.0,720.0,574.92,454.37
2016,3,27,10,15,887.5,111.5,3.55,16.0,751.0,618.21,488.95
2016,3,27,10,30,897.0,113.0,3.6,16.0,782.0,660.21,522.07
2016,3,27,10,45,902.0,115.5,3.7,16.5,805.5,698.69,551.06
2016,3,27,11,0,907.0,118.0,3.8,17.0,829.0,735.2,578.01
2016,3,27,11,15,911.5,119.0,3.8,17.0,845.0,767.77,601.19
2016,3,27,11,30,916.0,120.0,3.8,17.0,861.0,798.0,622.41
2016,3,27,11,45,917.5,120.5,3.85,17.0,869.0,822.96,640.05
2016,3,27,12,0,919.0,121.0,3.9,17.0,877.0,845.16,655.79
2016,3,27,12,15,919.5,121.0,3.85,17.0,876.5,863.21,668.16
2016,3,27,12,30,920.0,121.0,3.8,17.0,876.0,878.28,678.51
2016,3,27,12,45,922.5,118.5,3.8,17.0,868.5,889.45,686.5
2016,3,27,13,0,925.0,116.0,3.8,17.0,861.0,897.5,692.44
2016,3,27,13,15,921.0,115.0,3.8,17.0,844.5,898.44,693.53
2016,3,27,13,30,917.0,114.0,3.8,17.0,828.0,896.16,692.56
2016,3,27,13,45,908.5,114.0,3.8,17.0,802.5,887.97,687.59
2016,3,27,14,0,900.0,114.0,3.8,17.0,777.0,876.73,680.62
2016,3,27,14,15,891.0,112.0,3.8,16.5,745.5,860.0,671.15
2016,3,27,14,30,882.0,110.0,3.8,16.0,714.0,844.7,662.77
2016,3,27,14,45,771.5,134.5,3.8,16.0,641.5,772.86,612.03
2016,3,27,15,0,661.0,159.0,3.8,16.0,569.0,700.31,559.53
2016,3,27,15,15,634.0,153.0,3.75,15.5,523.5,659.98,531.23
2016,3,27,15,30,607.0,147.0,3.7,15.0,478.0,618.81,501.56
2016,3,27,15,45,490.5,159.5,3.7,15.0,411.5,531.41,433.25
2016,3,27,16,0,374.0,172.0,3.7,15.0,345.0,445.27,364.72
2016,3,27,16,15,416.0,143.5,3.5,14.0,315.5,437.09,360.75
2016,3,27,16,30,458.0,115.0,3.3,13.0,286.0,416.04,345.65
2016,3,27,16,45,396.5,108.5,3.15,12.5,240.5,357.84,297.64
2016,3,27,17,0,335.0,102.0,3.0,12.0,195.0,303.73,252.01
2016,3,27,17,15,289.0,84.0,2.85,11.5,152.0,248.16,204.29
2016,3,27,17,30,243.0,66.0,2.7,11.0,109.0,196.06,158.34
2016,3,27,17,45,162.0,47.5,2.55,11.0,72.0,127.17,97.94
2016,3,27,18,0,81.0,29.0,2.4,11.0,35.0,70.57,42.86
2016,3,27,18,15,40.5,14.5,2.45,10.5,17.5,25.95,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,6,15,176.0,15.5,3.15,6.5,33.0,11.66,0.0
2016,3,28,6,30,352.0,31.0,3.4,7.0,66.0,23.75,14.74
2016,3,28,6,45,468.0,40.0,3.7,7.5,116.0,29.11,20.52
2016,3,28,7,0,584.0,49.0,4.0,8.0,166.0,34.18,25.47
2016,3,28,7,15,647.0,55.0,4.15,8.5,220.0,40.06,30.97
2016,3,28,7,30,710.0,61.0,4.3,9.0,274.0,83.18,44.13
2016,3,28,7,45,755.5,64.5,4.45,9.5,329.5,129.52,73.25
2016,3,28,8,0,801.0,68.0,4.6,10.0,385.0,180.51,113.49
2016,3,28,8,15,828.5,71.5,4.6,10.0,437.5,232.1,159.16
2016,3,28,8,30,856.0,75.0,4.6,10.0,490.0,285.95,208.47
2016,3,28,8,45,878.0,77.5,4.6,10.5,539.0,343.16,260.5
2016,3,28,9,0,900.0,80.0,4.6,11.0,588.0,397.42,309.43
2016,3,28,9,15,914.0,82.0,4.6,11.0,632.0,448.82,355.78
2016,3,28,9,30,928.0,84.0,4.6,11.0,676.0,500.06,400.89
2016,3,28,9,45,939.5,85.5,4.6,11.5,714.0,549.2,442.43
2016,3,28,10,0,951.0,87.0,4.6,12.0,752.0,597.48,482.08
2016,3,28,10,15,958.0,88.5,4.6,12.0,782.5,642.06,518.73
2016,3,28,10,30,965.0,90.0,4.6,12.0,813.0,684.97,553.29
2016,3,28,10,45,603.0,237.0,4.65,12.5,694.0,618.59,496.81
2016,3,28,11,0,241.0,384.0,4.7,13.0,575.0,530.1,421.12
2016,3,28,11,15,385.5,343.5,4.65,13.0,655.0,606.0,482.8
2016,3,28,11,30,530.0,303.0,4.6,13.0,735.0,689.66,548.89
2016,3,28,11,45,536.5,300.0,4.6,13.0,740.5,708.02,562.7
2016,3,28,12,0,543.0,297.0,4.6,13.0,746.0,724.95,575.72
2016,3,28,12,15,760.0,196.5,4.55,13.0,823.5,815.66,648.3
2016,3,28,12,30,977.0,96.0,4.5,13.0,901.0,903.77,711.57
2016,3,28,12,45,954.0,107.0,4.5,13.0,886.5,907.69,714.01
2016,3,28,13,0,931.0,118.0,4.5,13.0,872.0,908.08,714.64
2016,3,28,13,15,465.5,117.0,4.4,13.0,494.0,522.57,425.5
2016,3,28,13,30,0.0,116.0,4.3,13.0,116.0,112.57,87.2
2016,3,28,13,45,16.0,208.0,4.25,13.0,220.5,216.99,173.1
2016,3,28,14,0,32.0,300.0,4.2,13.0,325.0,330.47,263.79
2016,3,28,14,15,264.5,273.5,4.1,13.0,457.0,511.0,412.34
2016,3,28,14,30,497.0,247.0,4.0,13.0,589.0,679.11,545.41
2016,3,28,14,45,470.0,242.5,3.9,13.0,552.0,646.86,520.17
2016,3,28,15,0,443.0,238.0,3.8,13.0,515.0,613.86,495.39
2016,3,28,15,15,638.5,166.5,3.65,12.5,534.0,679.88,552.04
2016,3,28,15,30,834.0,95.0,3.5,12.0,553.0,727.0,591.17
2016,3,28,15,45,813.5,90.0,3.4,12.0,504.0,684.14,559.6
2016,3,28,16,0,793.0,85.0,3.3,12.0,455.0,640.1,526.77
2016,3,28,16,15,760.5,80.5,3.0,11.5,403.0,588.05,486.33
2016,3,28,16,30,728.0,76.0,2.7,11.0,351.0,536.23,445.06
2016,3,28,16,45,687.0,69.5,2.4,11.0,297.5,480.61,398.77
2016,3,28,17,0,646.0,63.0,2.1,11.0,244.0,424.28,350.67
2016,3,28,17,15,576.0,55.5,1.95,10.0,191.5,355.01,292.09
2016,3,28,17,30,506.0,48.0,1.8,9.0,139.0,290.84,235.67
2016,3,28,17,45,393.5,37.0,1.65,8.5,93.5,211.9,165.57
2016,3,28,18,0,281.0,26.0,1.5,8.0,48.0,142.6,93.82
2016,3,28,18,15,140.5,13.0,1.5,8.0,24.0,53.73,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,6,15,185.5,15.5,0.95,5.5,34.5,11.47,0.0
2016,3,29,6,30,371.0,31.0,1.0,6.0,69.0,23.44,14.81
2016,3,29,6,45,479.5,39.5,1.1,7.0,119.0,28.39,20.03
2016,3,29,7,0,588.0,48.0,1.2,8.0,169.0,33.05,24.54
2016,3,29,7,15,648.5,54.0,1.35,8.5,223.0,41.91,32.72
2016,3,29,7,30,709.0,60.0,1.5,9.0,277.0,85.88,45.17
2016,3,29,7,45,754.0,63.5,1.65,9.5,332.0,132.35,75.17
2016,3,29,8,0,799.0,67.0,1.8,10.0,387.0,183.39,115.64
2016,3,29,8,15,826.5,70.5,1.8,10.5,439.5,234.97,160.71
2016,3,29,8,30,854.0,74.0,1.8,11.0,492.0,288.81,208.82
2016,3,29,8,45,875.0,76.5,1.85,11.5,541.0,345.67,259.43
2016,3,29,9,0,896.0,79.0,1.9,12.0,590.0,399.46,306.72
2016,3,29,9,15,911.0,81.0,1.9,12.5,633.5,451.07,351.09
2016,3,29,9,30,926.0,83.0,1.9,13.0,677.0,502.63,394.03
2016,3,29,9,45,936.5,85.0,1.9,13.5,715.0,551.62,433.66
2016,3,29,10,0,947.0,87.0,1.9,14.0,753.0,599.68,471.3
2016,3,29,10,15,955.0,88.5,1.9,14.0,784.5,644.64,506.44
2016,3,29,10,30,963.0,90.0,1.9,14.0,816.0,688.03,539.56
2016,3,29,10,45,967.5,91.0,1.95,14.5,839.5,726.85,567.96
2016,3,29,11,0,972.0,92.0,2.0,15.0,863.0,763.45,592.74
2016,3,29,11,15,975.0,93.0,2.05,15.0,878.0,796.59,615.69
2016,3,29,11,30,978.0,94.0,2.1,15.0,893.0,827.09,636.77
2016,3,29,11,45,978.5,94.5,2.2,15.0,900.0,852.42,654.69
2016,3,29,12,0,979.0,95.0,2.3,15.0,907.0,874.74,670.63
2016,3,29,12,15,978.5,95.0,2.35,15.0,906.0,892.66,683.19
2016,3,29,12,30,978.0,95.0,2.4,15.0,905.0,907.37,693.69
2016,3,29,12,45,644.0,240.0,2.45,15.5,771.0,789.75,609.16
2016,3,29,13,0,310.0,385.0,2.5,16.0,637.0,655.3,504.07
2016,3,29,13,15,314.5,373.0,2.5,16.0,624.0,651.65,503.16
2016,3,29,13,30,319.0,361.0,2.5,16.0,611.0,646.66,500.38
2016,3,29,13,45,316.5,350.0,2.55,16.0,592.0,635.39,493.13
2016,3,29,14,0,314.0,339.0,2.6,16.0,573.0,622.83,484.98
2016,3,29,14,15,458.5,274.5,2.55,15.5,600.0,681.71,533.86
2016,3,29,14,30,603.0,210.0,2.5,15.0,627.0,731.08,574.93
2016,3,29,14,45,602.0,195.5,2.5,15.0,592.5,707.18,558.37
2016,3,29,15,0,601.0,181.0,2.5,15.0,558.0,681.01,540.6
2016,3,29,15,15,588.0,172.0,2.45,15.0,519.5,649.32,517.97
2016,3,29,15,30,575.0,163.0,2.4,15.0,481.0,612.95,491.7
2016,3,29,15,45,691.0,122.0,2.35,15.0,470.5,638.47,513.87
2016,3,29,16,0,807.0,81.0,2.3,15.0,460.0,647.43,522.84
2016,3,29,16,15,775.5,77.0,2.1,14.5,407.5,595.99,483.62
2016,3,29,16,30,744.0,73.0,1.9,14.0,355.0,544.7,443.92
2016,3,29,16,45,699.0,67.5,1.7,13.5,301.5,484.56,396.09
2016,3,29,17,0,654.0,62.0,1.5,13.0,248.0,429.12,350.33
2016,3,29,17,15,585.0,55.0,1.4,12.0,195.0,360.37,293.24
2016,3,29,17,30,516.0,48.0,1.3,11.0,142.0,296.61,238.08
2016,3,29,17,45,399.5,37.5,1.25,10.0,96.0,215.88,167.92
2016,3,29,18,0,283.0,27.0,1.2,9.0,50.0,146.03,98.37
2016,3,29,18,15,141.5,13.5,1.2,8.5,25.0,54.89,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,148.5,18.5,1.6,7.5,34.5,14.26,1.49
2016,3,30,6,30,297.0,37.0,1.8,8.0,69.0,28.9,19.55
2016,3,30,6,45,392.5,48.5,2.05,8.5,116.0,36.27,26.98
2016,3,30,7,0,488.0,60.0,2.3,9.0,163.0,43.19,33.6
2016,3,30,7,15,552.5,68.5,2.3,9.5,215.5,53.02,36.29
2016,3,30,7,30,617.0,77.0,2.3,10.0,268.0,94.77,54.65
2016,3,30,7,45,662.5,82.5,2.3,10.5,321.5,138.6,83.94
2016,3,30,8,0,708.0,88.0,2.3,11.0,375.0,187.09,122.53
2016,3,30,8,15,739.0,92.5,2.3,11.5,426.0,235.98,164.89
2016,3,30,8,30,770.0,97.0,2.3,12.0,477.0,290.79,213.08
2016,3,30,8,45,795.5,99.5,2.3,12.5,525.5,341.01,257.62
2016,3,30,9,0,821.0,102.0,2.3,13.0,574.0,392.89,302.76
2016,3,30,9,15,837.5,105.0,2.35,13.5,617.0,442.85,345.54
2016,3,30,9,30,854.0,108.0,2.4,14.0,660.0,493.08,387.34
2016,3,30,9,45,868.0,109.5,2.45,14.5,697.5,540.68,425.99
2016,3,30,10,0,882.0,111.0,2.5,15.0,735.0,590.2,464.9
2016,3,30,10,15,891.0,112.5,2.55,15.0,765.5,633.31,499.0
2016,3,30,10,30,900.0,114.0,2.6,15.0,796.0,675.06,531.41
2016,3,30,10,45,906.0,115.0,2.65,15.5,819.0,712.79,559.22
2016,3,30,11,0,912.0,116.0,2.7,16.0,842.0,748.56,584.52
2016,3,30,11,15,915.5,117.0,2.7,16.0,857.5,780.4,606.54
2016,3,30,11,30,919.0,118.0,2.7,16.0,873.0,809.81,626.78
2016,3,30,11,45,920.0,119.0,2.75,16.5,880.0,834.73,642.95
2016,3,30,12,0,921.0,120.0,2.8,17.0,887.0,856.87,657.19
2016,3,30,12,15,920.5,119.5,2.8,17.0,885.5,873.43,668.48
2016,3,30,12,30,920.0,119.0,2.8,17.0,884.0,886.97,677.81
2016,3,30,12,45,921.0,116.5,2.8,17.0,875.5,896.69,684.63
2016,3,30,13,0,922.0,114.0,2.8,17.0,867.0,903.26,689.44
2016,3,30,13,15,917.5,113.0,2.8,17.0,849.5,903.49,690.03
2016,3,30,13,30,913.0,112.0,2.8,17.0,832.0,900.53,688.62
2016,3,30,13,45,907.0,110.5,2.85,17.0,807.0,892.61,684.33
2016,3,30,14,0,901.0,109.0,2.9,17.0,782.0,881.6,678.03
2016,3,30,14,15,891.0,107.0,2.9,17.0,749.5,863.71,666.67
2016,3,30,14,30,881.0,105.0,2.9,17.0,717.0,843.0,653.45
2016,3,30,14,45,868.0,103.0,2.9,17.0,678.0,817.21,636.66
2016,3,30,15,0,855.0,101.0,2.9,17.0,639.0,793.45,621.32
2016,3,30,15,15,837.5,98.0,2.9,16.5,595.0,758.54,598.98
2016,3,30,15,30,820.0,95.0,2.9,16.0,551.0,721.83,575.08
2016,3,30,15,45,796.0,91.5,2.95,16.0,502.0,678.37,544.97
2016,3,30,16,0,772.0,88.0,3.0,16.0,453.0,634.0,513.15
2016,3,30,16,15,740.0,83.5,3.0,15.5,401.0,582.73,475.06
2016,3,30,16,30,708.0,79.0,3.0,15.0,349.0,534.29,437.9
2016,3,30,16,45,661.5,73.0,3.0,14.5,296.0,474.21,390.26
2016,3,30,17,0,615.0,67.0,3.0,14.0,243.0,416.32,342.69
2016,3,30,17,15,545.5,59.0,2.8,13.0,191.5,347.58,284.85
2016,3,30,17,30,476.0,51.0,2.6,12.0,140.0,283.92,229.3
2016,3,30,17,45,362.5,40.0,2.4,11.0,95.0,205.25,160.45
2016,3,30,18,0,249.0,29.0,2.2,10.0,50.0,137.24,94.43
2016,3,30,18,15,124.5,14.5,2.1,9.5,25.0,51.2,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,147.0,20.0,1.75,9.0,36.5,15.4,3.72
2016,3,31,6,30,294.0,40.0,1.8,9.0,73.0,30.65,21.14
2016,3,31,6,45,379.0,53.5,1.9,9.5,120.0,40.68,30.87
2016,3,31,7,0,464.0,67.0,2.0,10.0,167.0,49.27,38.97
2016,3,31,7,15,232.0,82.0,1.95,10.0,132.0,68.34,50.91
2016,3,31,7,30,0.0,97.0,1.9,10.0,97.0,90.63,72.64
2016,3,31,7,45,0.5,116.0,1.9,10.5,116.5,108.41,87.43
2016,3,31,8,0,1.0,135.0,1.9,11.0,136.0,126.36,102.06
2016,3,31,8,15,10.5,159.5,1.9,11.5,165.5,151.24,121.88
2016,3,31,8,30,20.0,184.0,1.9,12.0,195.0,177.25,142.4
2016,3,31,8,45,52.0,220.0,1.9,12.5,250.0,216.96,173.38
2016,3,31,9,0,84.0,256.0,1.9,13.0,305.0,264.3,210.28
2016,3,31,9,15,82.5,276.5,1.95,13.5,327.5,287.72,228.26
2016,3,31,9,30,81.0,297.0,2.0,14.0,350.0,311.03,245.95
2016,3,31,9,45,486.5,202.5,2.05,14.5,546.5,431.9,341.83
2016,3,31,10,0,892.0,108.0,2.1,15.0,743.0,597.02,469.45
2016,3,31,10,15,900.0,109.5,2.15,15.0,773.5,639.88,502.19
2016,3,31,10,30,908.0,111.0,2.2,15.0,804.0,681.28,534.06
2016,3,31,10,45,917.0,110.5,2.3,15.5,827.5,719.83,562.58
2016,3,31,11,0,926.0,110.0,2.4,16.0,851.0,756.57,588.26
2016,3,31,11,15,929.5,110.5,2.45,16.0,866.0,788.24,610.3
2016,3,31,11,30,933.0,111.0,2.5,16.0,881.0,817.44,630.59
2016,3,31,11,45,936.0,110.5,2.6,16.5,888.5,842.67,647.26
2016,3,31,12,0,939.0,110.0,2.7,17.0,896.0,865.14,662.02
2016,3,31,12,15,938.5,110.0,2.8,17.0,894.5,882.35,674.45
2016,3,31,12,30,938.0,110.0,2.9,17.0,893.0,896.48,684.91
2016,3,31,12,45,942.0,105.5,3.05,17.5,885.0,906.74,691.89
2016,3,31,13,0,946.0,101.0,3.2,18.0,877.0,913.79,696.76
2016,3,31,13,15,942.0,100.0,3.25,18.0,859.5,914.33,697.92
2016,3,31,13,30,938.0,99.0,3.3,18.0,842.0,911.6,697.0
2016,3,31,13,45,931.0,98.5,3.4,18.0,816.5,903.59,692.9
2016,3,31,14,0,924.0,98.0,3.5,18.0,791.0,892.44,686.73
2016,3,31,14,15,915.5,96.5,3.55,17.5,759.0,875.92,677.86
2016,3,31,14,30,907.0,95.0,3.6,17.0,727.0,856.48,666.98
2016,3,31,14,45,893.0,93.5,3.65,17.0,688.0,829.81,649.66
2016,3,31,15,0,879.0,92.0,3.7,17.0,649.0,800.73,630.57
2016,3,31,15,15,863.5,89.5,3.7,16.5,604.5,767.19,609.03
2016,3,31,15,30,848.0,87.0,3.7,16.0,560.0,736.04,589.02
2016,3,31,15,45,824.0,84.5,3.7,16.0,511.0,692.79,558.57
2016,3,31,16,0,800.0,82.0,3.7,16.0,462.0,648.58,527.0
2016,3,31,16,15,770.0,78.0,3.55,15.0,410.5,598.11,489.83
2016,3,31,16,30,740.0,74.0,3.4,14.0,359.0,547.71,451.49
2016,3,31,16,45,697.0,68.5,3.3,13.5,305.5,488.57,404.16
2016,3,31,17,0,654.0,63.0,3.2,13.0,252.0,433.97,358.77
2016,3,31,17,15,588.0,56.0,2.85,12.5,200.0,366.25,300.77
2016,3,31,17,30,522.0,49.0,2.5,12.0,148.0,303.27,244.99
2016,3,31,17,45,411.5,39.0,2.15,11.5,101.5,224.49,175.47
2016,3,31,18,0,301.0,29.0,1.8,11.0,55.0,155.99,108.99
2016,3,31,18,15,150.5,14.5,1.7,10.5,27.5,59.31,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,6,15,176.5,18.5,2.45,9.0,39.5,13.61,3.67
2016,4,1,6,30,353.0,37.0,2.5,9.0,79.0,28.2,19.11
2016,4,1,6,45,443.0,47.5,2.55,9.5,127.0,34.66,25.52
2016,4,1,7,0,533.0,58.0,2.6,10.0,175.0,40.71,31.28
2016,4,1,7,15,591.5,65.0,2.6,10.5,227.5,56.56,34.5
2016,4,1,7,30,650.0,72.0,2.6,11.0,280.0,99.29,55.3
2016,4,1,7,45,471.0,116.0,2.65,11.5,281.0,150.43,101.7
2016,4,1,8,0,292.0,160.0,2.7,12.0,282.0,186.22,139.27
2016,4,1,8,15,190.5,188.5,2.65,12.5,271.5,208.43,162.1
2016,4,1,8,30,89.0,217.0,2.6,13.0,261.0,219.98,174.84
2016,4,1,8,45,147.5,240.0,2.6,13.5,322.5,261.58,207.02
2016,4,1,9,0,206.0,263.0,2.6,14.0,384.0,313.2,247.31
2016,4,1,9,15,204.0,285.0,2.6,14.0,412.0,343.73,271.8
2016,4,1,9,30,202.0,307.0,2.6,14.0,440.0,373.99,295.72
2016,4,1,9,45,543.0,207.0,2.6,14.5,590.5,467.46,370.13
2016,4,1,10,0,884.0,107.0,2.6,15.0,741.0,595.62,470.39
2016,4,1,10,15,892.5,108.5,2.55,15.5,771.0,638.43,502.29
2016,4,1,10,30,901.0,110.0,2.5,16.0,801.0,679.82,532.77
2016,4,1,10,45,906.5,111.5,2.5,16.5,823.5,717.6,560.07
2016,4,1,11,0,912.0,113.0,2.5,17.0,846.0,753.39,584.3
2016,4,1,11,15,915.5,113.5,2.45,17.0,861.0,784.61,605.35
2016,4,1,11,30,919.0,114.0,2.4,17.0,876.0,813.4,624.58
2016,4,1,11,45,920.5,114.5,2.35,17.0,883.0,838.06,640.85
2016,4,1,12,0,922.0,115.0,2.3,17.0,890.0,859.95,655.19
2016,4,1,12,15,921.5,115.0,2.25,17.0,889.0,876.84,666.11
2016,4,1,12,30,921.0,115.0,2.2,17.0,888.0,890.71,675.06
2016,4,1,12,45,923.5,111.5,2.2,17.5,879.5,900.52,680.55
2016,4,1,13,0,926.0,108.0,2.2,18.0,871.0,907.2,684.05
2016,4,1,13,15,922.0,107.5,2.2,18.0,853.5,908.16,685.13
2016,4,1,13,30,918.0,107.0,2.2,18.0,836.0,905.94,684.25
2016,4,1,13,45,912.0,105.5,2.25,18.0,811.5,897.79,679.98
2016,4,1,14,0,906.0,104.0,2.3,18.0,787.0,886.54,673.75
2016,4,1,14,15,897.5,102.0,2.3,18.0,755.0,869.63,663.31
2016,4,1,14,30,889.0,100.0,2.3,18.0,723.0,849.86,650.99
2016,4,1,14,45,877.0,98.0,2.35,18.0,684.5,824.52,635.24
2016,4,1,15,0,865.0,96.0,2.4,18.0,646.0,796.74,617.73
2016,4,1,15,15,849.0,93.0,2.4,17.5,602.0,766.91,599.43
2016,4,1,15,30,833.0,90.0,2.4,17.0,558.0,730.81,576.38
2016,4,1,15,45,811.5,86.5,2.45,17.0,509.5,688.55,547.71
2016,4,1,16,0,790.0,83.0,2.5,17.0,461.0,645.2,517.74
2016,4,1,16,15,760.0,79.0,2.45,16.0,410.0,594.96,481.78
2016,4,1,16,30,730.0,75.0,2.4,15.0,359.0,544.82,444.59
2016,4,1,16,45,687.5,69.5,2.4,14.5,306.0,488.67,400.55
2016,4,1,17,0,645.0,64.0,2.4,14.0,253.0,432.17,354.61
2016,4,1,17,15,581.0,56.5,2.15,13.0,201.0,365.02,298.41
2016,4,1,17,30,517.0,49.0,1.9,12.0,149.0,302.46,244.01
2016,4,1,17,45,412.0,39.0,1.65,11.5,102.5,225.79,176.61
2016,4,1,18,0,307.0,29.0,1.4,11.0,56.0,158.89,112.58
2016,4,1,18,15,153.5,14.5,1.3,10.5,28.0,71.86,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,34.5,5.0,0.75,7.5,5.5,0.0,0.0
2016,4,2,6,0,69.0,10.0,0.8,8.0,11.0,9.83,0.0
2016,4,2,6,15,211.0,24.5,0.8,8.5,47.0,18.98,8.43
2016,4,2,6,30,353.0,39.0,0.8,9.0,83.0,29.78,20.67
2016,4,2,6,45,438.5,50.0,0.85,9.5,131.0,36.61,27.37
2016,4,2,7,0,524.0,61.0,0.9,10.0,179.0,43.01,33.42
2016,4,2,7,15,286.0,94.0,0.85,10.5,161.0,81.5,59.56
2016,4,2,7,30,48.0,127.0,0.8,11.0,143.0,115.07,91.04
2016,4,2,7,45,55.0,148.5,0.75,11.5,169.5,138.44,109.48
2016,4,2,8,0,62.0,170.0,0.7,12.0,196.0,162.69,128.66
2016,4,2,8,15,140.0,194.5,0.7,12.5,263.0,202.58,157.98
2016,4,2,8,30,218.0,219.0,0.7,13.0,330.0,254.93,197.72
2016,4,2,8,45,512.5,164.5,0.7,14.0,457.0,312.55,237.67
2016,4,2,9,0,807.0,110.0,0.7,15.0,584.0,406.5,308.04
2016,4,2,9,15,823.0,113.0,0.7,15.5,627.0,455.68,347.69
2016,4,2,9,30,839.0,116.0,0.7,16.0,670.0,505.1,386.58
2016,4,2,9,45,840.0,124.0,0.7,16.5,704.5,551.3,421.74
2016,4,2,10,0,841.0,132.0,0.7,17.0,739.0,596.06,454.65
2016,4,2,10,15,850.0,134.5,0.75,17.5,769.0,638.9,485.85
2016,4,2,10,30,859.0,137.0,0.8,18.0,799.0,680.55,515.42
2016,4,2,10,45,857.0,143.0,0.85,19.0,819.5,716.65,539.33
2016,4,2,11,0,855.0,149.0,0.9,20.0,840.0,750.48,561.1
2016,4,2,11,15,859.0,150.0,0.95,20.0,855.0,781.59,582.12
2016,4,2,11,30,863.0,151.0,1.0,20.0,870.0,810.48,601.36
2016,4,2,11,45,862.0,153.0,1.1,20.5,876.0,834.05,616.62
2016,4,2,12,0,861.0,155.0,1.2,21.0,882.0,854.96,630.17
2016,4,2,12,15,860.0,155.0,1.25,21.0,880.5,871.13,641.21
2016,4,2,12,30,859.0,155.0,1.3,21.0,879.0,884.45,650.53
2016,4,2,12,45,871.0,145.5,1.4,21.5,872.5,896.35,658.49
2016,4,2,13,0,883.0,136.0,1.5,22.0,866.0,901.79,662.3
2016,4,2,13,15,878.0,134.5,1.55,22.0,848.0,900.91,662.77
2016,4,2,13,30,873.0,133.0,1.6,22.0,830.0,901.03,664.1
2016,4,2,13,45,863.5,132.5,1.7,22.0,804.0,891.47,659.73
2016,4,2,14,0,854.0,132.0,1.8,22.0,778.0,878.97,653.54
2016,4,2,14,15,843.5,130.0,1.85,22.0,746.0,861.2,643.32
2016,4,2,14,30,833.0,128.0,1.9,22.0,714.0,840.74,631.34
2016,4,2,14,45,704.5,161.0,1.95,22.0,638.0,762.11,579.28
2016,4,2,15,0,576.0,194.0,2.0,22.0,562.0,679.43,521.29
2016,4,2,15,15,603.5,169.5,2.0,21.5,531.5,666.09,515.24
2016,4,2,15,30,631.0,145.0,2.0,21.0,501.0,645.94,503.64
2016,4,2,15,45,644.5,126.0,2.05,20.5,462.5,617.76,485.83
2016,4,2,16,0,658.0,107.0,2.1,20.0,424.0,586.45,465.22
2016,4,2,16,15,614.5,103.5,2.1,19.5,374.0,532.55,425.68
2016,4,2,16,30,571.0,100.0,2.1,19.0,324.0,479.99,386.16
2016,4,2,16,45,501.0,99.0,2.1,18.5,275.0,413.51,334.37
2016,4,2,17,0,431.0,98.0,2.1,18.0,226.0,355.8,287.91
2016,4,2,17,15,410.0,81.5,2.0,17.0,183.5,309.07,249.49
2016,4,2,17,30,389.0,65.0,1.9,16.0,141.0,263.37,210.09
2016,4,2,17,45,283.0,50.5,1.8,15.0,96.5,187.5,145.43
2016,4,2,18,0,177.0,36.0,1.7,14.0,52.0,121.83,86.43
2016,4,2,18,15,88.5,18.0,1.65,13.5,26.0,56.2,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.5,1.0,7.5,6.5,0.0,0.0
2016,4,3,6,0,59.0,11.0,1.1,8.0,13.0,10.81,0.0
2016,4,3,6,15,191.5,27.0,1.15,8.5,49.0,20.87,10.62
2016,4,3,6,30,324.0,43.0,1.2,9.0,85.0,33.32,23.86
2016,4,3,6,45,417.0,54.0,1.3,9.5,134.0,39.96,30.4
2016,4,3,7,0,510.0,65.0,1.4,10.0,183.0,46.21,36.31
2016,4,3,7,15,255.0,80.5,1.4,10.5,139.5,66.44,46.49
2016,4,3,7,30,0.0,96.0,1.4,11.0,96.0,90.24,71.99
2016,4,3,7,45,0.0,113.5,1.4,11.5,113.5,106.64,85.51
2016,4,3,8,0,0.0,131.0,1.4,12.0,131.0,123.12,98.85
2016,4,3,8,15,12.5,162.0,1.4,12.5,168.5,154.48,123.78
2016,4,3,8,30,25.0,193.0,1.4,13.0,206.0,187.28,149.56
