Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,45,43.0,223.5,1.4,14.0,248.5,218.21,173.12
2016,4,3,9,0,61.0,254.0,1.4,15.0,291.0,255.52,201.47
2016,4,3,9,15,82.0,280.5,1.4,15.5,333.5,292.7,229.69
2016,4,3,9,30,103.0,307.0,1.4,16.0,376.0,331.99,259.24
2016,4,3,9,45,484.5,214.5,1.45,16.5,563.0,448.41,350.14
2016,4,3,10,0,866.0,122.0,1.5,17.0,750.0,604.69,468.67
2016,4,3,10,15,874.5,124.0,1.5,17.0,780.0,647.68,500.13
2016,4,3,10,30,883.0,126.0,1.5,17.0,810.0,690.63,531.75
2016,4,3,10,45,712.5,211.0,1.55,17.5,773.0,684.59,524.12
2016,4,3,11,0,542.0,296.0,1.6,18.0,736.0,668.51,508.94
2016,4,3,11,15,719.5,215.0,1.65,18.0,810.0,743.1,566.34
2016,4,3,11,30,897.0,134.0,1.7,18.0,884.0,822.79,622.89
2016,4,3,11,45,725.0,224.5,1.75,18.5,834.0,798.54,603.43
2016,4,3,12,0,553.0,315.0,1.8,19.0,784.0,763.76,574.6
2016,4,3,12,15,506.0,328.5,1.85,19.0,757.0,750.98,565.71
2016,4,3,12,30,459.0,342.0,1.9,19.0,730.0,735.22,554.42
2016,4,3,12,45,486.0,329.0,1.95,19.5,736.0,754.08,568.05
2016,4,3,13,0,513.0,316.0,2.0,20.0,742.0,771.45,580.31
2016,4,3,13,15,500.0,311.5,2.1,19.5,719.5,760.9,575.04
2016,4,3,13,30,487.0,307.0,2.2,19.0,697.0,748.39,568.58
2016,4,3,13,45,574.0,263.5,2.3,19.0,709.5,780.31,594.94
2016,4,3,14,0,661.0,220.0,2.4,19.0,722.0,811.0,619.96
2016,4,3,14,15,741.5,180.0,2.45,19.0,721.0,833.24,637.34
2016,4,3,14,30,822.0,140.0,2.5,19.0,720.0,846.92,648.18
2016,4,3,14,45,808.0,136.5,2.55,19.0,681.5,819.59,630.66
2016,4,3,15,0,794.0,133.0,2.6,19.0,643.0,790.01,611.8
2016,4,3,15,15,775.5,129.0,2.6,18.5,599.0,757.39,591.44
2016,4,3,15,30,757.0,125.0,2.6,18.0,555.0,720.31,567.6
2016,4,3,15,45,742.5,116.5,2.65,17.5,508.0,679.72,540.89
2016,4,3,16,0,728.0,108.0,2.7,17.0,461.0,637.75,511.76
2016,4,3,16,15,695.5,102.0,2.6,16.5,409.5,585.69,473.26
2016,4,3,16,30,663.0,96.0,2.5,16.0,358.0,534.04,434.06
2016,4,3,16,45,627.0,87.0,2.45,15.5,306.0,477.73,390.19
2016,4,3,17,0,591.0,78.0,2.4,15.0,254.0,422.81,345.85
2016,4,3,17,15,525.0,69.0,2.15,14.0,202.5,354.76,289.43
2016,4,3,17,30,459.0,60.0,1.9,13.0,151.0,291.39,235.02
2016,4,3,17,45,360.0,47.0,1.65,12.0,105.0,215.71,169.45
2016,4,3,18,0,261.0,34.0,1.4,11.0,59.0,149.05,108.24
2016,4,3,18,15,130.5,17.0,1.3,10.5,29.5,68.26,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,1.85,9.5,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,2.0,10.0,9.0,8.85,0.0
2016,4,4,6,15,15.5,27.5,2.15,10.5,29.5,25.58,14.82
2016,4,4,6,30,31.0,46.0,2.3,11.0,50.0,41.69,31.04
2016,4,4,6,45,47.5,68.0,2.45,11.5,78.0,60.04,48.02
2016,4,4,7,0,64.0,90.0,2.6,12.0,106.0,77.96,64.35
2016,4,4,7,15,79.5,112.0,2.55,12.5,135.5,99.85,77.89
2016,4,4,7,30,95.0,134.0,2.5,13.0,165.0,121.3,93.73
2016,4,4,7,45,87.0,155.5,2.5,13.5,188.5,149.48,116.77
2016,4,4,8,0,79.0,177.0,2.5,14.0,212.0,172.66,135.86
2016,4,4,8,15,137.0,201.5,2.55,14.5,269.5,209.34,163.61
2016,4,4,8,30,195.0,226.0,2.6,15.0,327.0,256.42,200.17
2016,4,4,8,45,202.0,248.0,2.65,15.5,361.0,289.78,226.95
2016,4,4,9,0,209.0,270.0,2.7,16.0,395.0,323.8,253.89
2016,4,4,9,15,543.5,188.5,2.8,16.5,544.5,405.57,317.03
2016,4,4,9,30,878.0,107.0,2.9,17.0,694.0,523.42,409.07
2016,4,4,9,45,888.5,109.5,3.0,17.5,730.5,573.84,448.77
2016,4,4,10,0,899.0,112.0,3.1,18.0,767.0,620.39,484.97
2016,4,4,10,15,907.0,113.5,3.05,18.0,797.5,663.42,518.11
2016,4,4,10,30,915.0,115.0,3.0,18.0,828.0,704.97,549.39
2016,4,4,10,45,919.0,117.0,3.0,18.5,850.0,742.57,576.27
2016,4,4,11,0,923.0,119.0,3.0,19.0,872.0,778.05,599.62
2016,4,4,11,15,926.5,120.0,3.0,19.0,887.0,809.94,621.38
2016,4,4,11,30,930.0,121.0,3.0,19.0,902.0,839.38,641.36
2016,4,4,11,45,929.5,122.5,3.0,19.5,908.5,863.53,656.39
2016,4,4,12,0,929.0,124.0,3.0,20.0,915.0,884.82,669.44
2016,4,4,12,15,928.5,123.5,3.0,20.0,913.0,901.2,680.46
2016,4,4,12,30,928.0,123.0,3.0,20.0,911.0,914.54,689.52
2016,4,4,12,45,931.5,119.5,3.0,20.0,903.0,925.21,696.9
2016,4,4,13,0,935.0,116.0,3.0,20.0,895.0,932.74,702.29
2016,4,4,13,15,930.5,115.0,3.0,20.0,877.0,932.64,702.66
2016,4,4,13,30,926.0,114.0,3.0,20.0,859.0,929.31,701.05
2016,4,4,13,45,918.0,113.5,3.0,20.0,833.0,920.29,695.72
2016,4,4,14,0,910.0,113.0,3.0,20.0,807.0,908.18,688.45
2016,4,4,14,15,900.5,111.0,3.05,20.0,774.0,890.23,677.63
2016,4,4,14,30,891.0,109.0,3.1,20.0,741.0,869.44,664.91
2016,4,4,14,45,876.5,107.0,3.2,20.0,701.0,846.38,650.93
2016,4,4,15,0,862.0,105.0,3.3,20.0,661.0,816.5,632.05
2016,4,4,15,15,844.0,102.5,3.4,19.5,616.0,781.15,610.27
2016,4,4,15,30,826.0,100.0,3.5,19.0,571.0,744.02,586.83
2016,4,4,15,45,783.5,93.5,3.6,18.5,509.5,683.13,545.25
2016,4,4,16,0,741.0,87.0,3.7,18.0,448.0,622.49,502.86
2016,4,4,16,15,725.0,86.0,3.5,17.5,407.0,588.53,477.49
2016,4,4,16,30,709.0,85.0,3.3,17.0,366.0,551.82,449.17
2016,4,4,16,45,659.0,80.0,3.15,16.5,312.0,490.07,400.46
2016,4,4,17,0,609.0,75.0,3.0,16.0,258.0,430.76,352.26
2016,4,4,17,15,541.0,66.5,2.55,15.0,206.0,361.38,294.54
2016,4,4,17,30,473.0,58.0,2.1,14.0,154.0,296.87,239.07
2016,4,4,17,45,362.5,46.5,1.7,13.5,107.0,217.24,170.12
2016,4,4,18,0,252.0,35.0,1.3,13.0,60.0,147.59,107.33
2016,4,4,18,15,126.0,17.5,1.2,12.5,30.0,68.24,0.0
2016,4,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,74.0,7.5,1.2,8.5,10.0,7.37,0.0
2016,4,5,6,0,148.0,15.0,1.2,9.0,20.0,11.62,0.0
2016,4,5,6,15,296.0,27.0,1.3,9.5,60.5,20.56,11.29
2016,4,5,6,30,444.0,39.0,1.4,10.0,101.0,28.85,19.97
2016,4,5,6,45,522.0,48.5,1.55,11.0,151.5,34.35,25.27
2016,4,5,7,0,600.0,58.0,1.7,12.0,202.0,39.5,30.03
2016,4,5,7,15,654.5,64.0,1.75,12.5,256.5,70.38,37.92
2016,4,5,7,30,709.0,70.0,1.8,13.0,311.0,119.78,67.1
2016,4,5,7,45,748.5,74.0,1.9,13.5,365.5,167.19,102.44
2016,4,5,8,0,788.0,78.0,2.0,14.0,420.0,218.57,145.27
2016,4,5,8,15,814.0,82.0,2.0,14.5,472.0,270.32,190.71
2016,4,5,8,30,840.0,86.0,2.0,15.0,524.0,324.15,238.1
2016,4,5,8,45,861.0,88.0,2.0,16.0,572.5,376.29,283.13
2016,4,5,9,0,882.0,90.0,2.0,17.0,621.0,433.19,330.51
2016,4,5,9,15,895.5,92.5,2.1,17.5,664.0,484.07,372.88
2016,4,5,9,30,909.0,95.0,2.2,18.0,707.0,534.76,413.9
2016,4,5,9,45,919.5,97.0,2.35,18.5,744.0,582.95,452.1
2016,4,5,10,0,930.0,99.0,2.5,19.0,781.0,630.23,488.62
2016,4,5,10,15,937.0,100.5,2.6,19.0,811.0,673.74,522.27
2016,4,5,10,30,944.0,102.0,2.7,19.0,841.0,715.61,554.1
2016,4,5,10,45,950.0,102.5,2.85,19.5,863.5,754.04,581.32
2016,4,5,11,0,956.0,103.0,3.0,20.0,886.0,790.37,605.82
2016,4,5,11,15,958.5,103.5,3.05,20.0,900.5,821.82,627.39
2016,4,5,11,30,961.0,104.0,3.1,20.0,915.0,850.66,647.13
2016,4,5,11,45,962.5,104.0,3.2,20.5,922.0,875.47,663.15
2016,4,5,12,0,964.0,104.0,3.3,21.0,929.0,897.37,677.2
2016,4,5,12,15,963.5,104.0,3.25,21.0,927.0,914.58,688.44
2016,4,5,12,30,963.0,104.0,3.2,21.0,925.0,928.65,697.63
2016,4,5,12,45,961.0,103.0,3.2,21.5,915.0,937.2,702.2
2016,4,5,13,0,959.0,102.0,3.2,22.0,905.0,942.46,704.69
2016,4,5,13,15,955.0,101.5,3.15,22.0,887.0,943.19,705.29
2016,4,5,13,30,951.0,101.0,3.1,22.0,869.0,940.61,703.83
2016,4,5,13,45,945.0,99.5,3.05,22.5,843.0,931.98,697.1
2016,4,5,14,0,939.0,98.0,3.0,23.0,817.0,920.15,688.41
2016,4,5,14,15,930.0,96.5,2.9,23.0,784.5,902.64,677.0
2016,4,5,14,30,921.0,95.0,2.8,23.0,752.0,882.19,663.74
2016,4,5,14,45,908.5,93.5,2.7,23.0,712.0,856.07,646.67
2016,4,5,15,0,896.0,92.0,2.6,23.0,672.0,827.45,627.95
2016,4,5,15,15,880.5,89.5,2.45,22.5,627.5,793.08,606.04
2016,4,5,15,30,865.0,87.0,2.3,22.0,583.0,756.77,582.61
2016,4,5,15,45,843.0,84.0,2.2,22.0,533.0,717.81,556.29
2016,4,5,16,0,821.0,81.0,2.1,22.0,483.0,673.34,525.74
2016,4,5,16,15,792.0,77.0,1.85,21.0,430.5,622.28,490.2
2016,4,5,16,30,763.0,73.0,1.6,20.0,378.0,571.2,452.8
2016,4,5,16,45,721.0,68.0,1.4,19.5,324.0,511.67,407.23
2016,4,5,17,0,679.0,63.0,1.2,19.0,270.0,453.82,361.49
2016,4,5,17,15,616.5,56.5,1.15,18.0,216.5,388.92,309.81
2016,4,5,17,30,554.0,50.0,1.1,17.0,163.0,325.92,257.48
2016,4,5,17,45,451.0,40.5,1.1,16.5,115.0,247.73,191.22
2016,4,5,18,0,348.0,31.0,1.1,16.0,67.0,178.96,129.55
2016,4,5,18,15,174.0,15.5,1.1,15.5,33.5,83.12,10.63
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,65.5,8.0,1.1,12.5,10.5,7.86,0.0
2016,4,6,6,0,131.0,16.0,1.1,13.0,21.0,12.46,0.0
2016,4,6,6,15,272.0,29.0,1.15,14.0,61.0,22.18,12.66
2016,4,6,6,30,413.0,42.0,1.2,15.0,101.0,31.32,21.73
2016,4,6,6,45,499.0,51.0,1.25,16.5,152.0,36.25,26.36
2016,4,6,7,0,585.0,60.0,1.3,18.0,203.0,40.88,30.49
2016,4,6,7,15,640.0,66.5,1.35,18.5,257.5,75.09,39.88
2016,4,6,7,30,695.0,73.0,1.4,19.0,312.0,120.91,66.48
2016,4,6,7,45,732.5,77.5,1.5,19.5,366.0,171.54,104.24
2016,4,6,8,0,770.0,82.0,1.6,20.0,420.0,222.26,145.72
2016,4,6,8,15,797.0,86.0,1.65,20.5,471.5,273.41,189.5
2016,4,6,8,30,824.0,90.0,1.7,21.0,523.0,326.77,235.2
2016,4,6,8,45,843.0,93.5,1.8,22.0,571.0,378.79,278.99
2016,4,6,9,0,862.0,97.0,1.9,23.0,619.0,431.73,322.31
2016,4,6,9,15,876.5,99.5,1.95,23.0,662.0,485.76,366.32
2016,4,6,9,30,891.0,102.0,2.0,23.0,705.0,536.12,406.56
2016,4,6,9,45,900.0,105.0,2.05,23.5,741.5,583.65,442.88
2016,4,6,10,0,909.0,108.0,2.1,24.0,778.0,630.18,477.41
2016,4,6,10,15,916.5,109.5,2.05,24.5,808.0,673.19,507.98
2016,4,6,10,30,924.0,111.0,2.0,25.0,838.0,714.65,536.56
2016,4,6,10,45,926.5,113.5,1.95,25.5,859.5,751.84,560.84
2016,4,6,11,0,929.0,116.0,1.9,26.0,881.0,786.81,582.13
2016,4,6,11,15,932.0,117.0,1.8,26.0,895.5,818.35,601.57
2016,4,6,11,30,935.0,118.0,1.7,26.0,910.0,847.4,619.12
2016,4,6,11,45,934.0,119.0,1.65,26.5,915.5,870.61,631.99
2016,4,6,12,0,933.0,120.0,1.6,27.0,921.0,890.91,642.92
2016,4,6,12,15,932.0,120.0,1.55,27.0,919.0,907.25,652.57
2016,4,6,12,30,931.0,120.0,1.5,27.0,917.0,920.54,660.34
2016,4,6,12,45,922.0,123.0,1.45,27.5,905.0,926.79,662.42
2016,4,6,13,0,913.0,126.0,1.4,28.0,893.0,929.83,662.63
2016,4,6,13,15,908.0,125.0,1.3,28.0,874.5,929.16,661.24
2016,4,6,13,30,903.0,124.0,1.2,28.0,856.0,925.35,657.97
2016,4,6,13,45,895.5,122.5,1.15,28.0,830.0,915.72,651.94
2016,4,6,14,0,888.0,121.0,1.1,28.0,804.0,903.07,644.19
2016,4,6,14,15,878.0,119.0,1.05,28.0,771.0,884.83,633.03
2016,4,6,14,30,868.0,117.0,1.0,28.0,738.0,868.5,623.23
2016,4,6,14,45,854.5,114.5,0.95,28.0,698.5,841.53,606.66
2016,4,6,15,0,841.0,112.0,0.9,28.0,659.0,812.21,588.69
2016,4,6,15,15,582.0,176.0,0.85,28.0,542.5,663.23,489.18
2016,4,6,15,30,323.0,240.0,0.8,28.0,426.0,511.65,381.24
2016,4,6,15,45,390.0,203.5,0.8,28.0,409.5,512.53,385.81
2016,4,6,16,0,457.0,167.0,0.8,28.0,393.0,516.59,390.78
2016,4,6,16,15,442.5,149.5,0.75,27.0,349.0,473.1,361.3
2016,4,6,16,30,428.0,132.0,0.7,26.0,305.0,429.29,331.05
2016,4,6,16,45,389.5,120.5,0.7,25.5,261.0,378.17,293.55
2016,4,6,17,0,351.0,109.0,0.7,25.0,217.0,329.27,256.5
2016,4,6,17,15,312.5,91.0,0.75,24.0,173.5,275.34,214.93
2016,4,6,17,30,274.0,73.0,0.8,23.0,130.0,224.14,173.77
2016,4,6,17,45,213.5,55.0,0.85,22.5,91.5,166.9,126.28
2016,4,6,18,0,153.0,37.0,0.9,22.0,53.0,115.07,81.58
2016,4,6,18,15,76.5,18.5,0.85,21.5,26.5,50.29,9.58
2016,4,6,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.0,2.35,12.5,1.0,0.98,0.0
2016,4,7,6,0,0.0,2.0,2.5,13.0,2.0,1.93,0.0
2016,4,7,6,15,0.0,5.0,2.7,13.5,5.0,4.82,0.0
2016,4,7,6,30,0.0,8.0,2.9,14.0,8.0,7.71,1.12
2016,4,7,6,45,0.0,12.5,3.1,14.5,12.5,12.05,5.09
2016,4,7,7,0,0.0,17.0,3.3,15.0,17.0,16.39,9.03
2016,4,7,7,15,0.0,21.5,3.4,15.5,21.5,20.74,12.06
2016,4,7,7,30,0.0,26.0,3.5,16.0,26.0,25.09,15.71
2016,4,7,7,45,59.5,107.0,3.6,16.5,133.5,108.02,82.56
2016,4,7,8,0,119.0,188.0,3.7,17.0,241.0,187.25,144.97
2016,4,7,8,15,383.0,157.0,3.65,17.0,355.0,229.5,171.29
2016,4,7,8,30,647.0,126.0,3.6,17.0,469.0,304.53,227.71
2016,4,7,8,45,594.0,159.0,3.6,17.5,495.5,348.69,266.85
2016,4,7,9,0,541.0,192.0,3.6,18.0,522.0,387.33,300.0
2016,4,7,9,15,457.5,239.0,3.55,18.0,531.0,418.46,326.27
2016,4,7,9,30,374.0,286.0,3.5,18.0,540.0,444.61,347.1
2016,4,7,9,45,418.5,285.0,3.45,18.0,583.5,484.3,378.41
2016,4,7,10,0,463.0,284.0,3.4,18.0,627.0,529.85,413.72
2016,4,7,10,15,527.0,274.5,3.35,18.0,679.5,582.51,454.23
2016,4,7,10,30,591.0,265.0,3.3,18.0,732.0,638.73,496.82
2016,4,7,10,45,613.0,265.5,3.3,18.5,761.5,677.73,524.81
2016,4,7,11,0,635.0,266.0,3.3,19.0,791.0,716.87,552.52
2016,4,7,11,15,606.0,286.5,3.25,19.0,794.5,736.12,565.31
2016,4,7,11,30,577.0,307.0,3.2,19.0,798.0,752.12,575.69
2016,4,7,11,45,585.5,301.5,3.15,19.0,802.5,770.67,589.0
2016,4,7,12,0,594.0,296.0,3.1,19.0,807.0,787.67,601.12
2016,4,7,12,15,534.0,320.0,3.05,19.0,779.5,773.92,589.72
2016,4,7,12,30,474.0,344.0,3.0,19.0,752.0,756.84,576.14
2016,4,7,12,45,520.0,325.5,3.0,19.0,768.0,787.17,599.19
2016,4,7,13,0,566.0,307.0,3.0,19.0,784.0,816.07,620.82
2016,4,7,13,15,688.5,236.0,3.0,19.0,804.5,858.75,654.74
2016,4,7,13,30,811.0,165.0,3.0,19.0,825.0,893.73,679.61
2016,4,7,13,45,701.5,210.0,3.0,19.0,768.5,846.69,647.47
2016,4,7,14,0,592.0,255.0,3.0,19.0,712.0,793.25,608.55
2016,4,7,14,15,475.5,283.0,3.0,18.5,641.0,718.76,555.0
2016,4,7,14,30,359.0,311.0,3.0,18.0,570.0,638.55,496.27
2016,4,7,14,45,235.5,307.0,3.0,18.0,473.5,520.12,407.29
2016,4,7,15,0,112.0,303.0,3.0,18.0,377.0,405.37,318.46
2016,4,7,15,15,83.0,273.5,2.95,17.5,326.0,349.99,276.84
2016,4,7,15,30,54.0,244.0,2.9,17.0,275.0,295.48,234.83
2016,4,7,15,45,105.0,230.0,2.85,17.0,284.5,318.21,255.1
2016,4,7,16,0,156.0,216.0,2.8,17.0,294.0,345.55,278.41
2016,4,7,16,15,93.5,185.0,2.65,16.5,230.5,258.0,208.41
2016,4,7,16,30,31.0,154.0,2.5,16.0,167.0,182.22,146.6
2016,4,7,16,45,23.5,133.5,2.4,16.0,142.5,149.67,120.16
2016,4,7,17,0,16.0,113.0,2.3,16.0,118.0,124.07,98.98
2016,4,7,17,15,8.0,92.0,2.15,15.5,94.5,98.1,77.3
2016,4,7,17,30,0.0,71.0,2.0,15.0,71.0,72.59,55.66
2016,4,7,17,45,0.0,50.0,1.85,14.5,50.0,50.74,36.85
2016,4,7,18,0,0.0,29.0,1.7,14.0,29.0,28.27,17.29
2016,4,7,18,15,0.0,14.5,1.6,13.5,14.5,13.99,0.26
2016,4,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,11.5,5.0,4.91,0.0
2016,4,8,6,0,0.0,10.0,1.0,12.0,10.0,9.64,0.0
2016,4,8,6,15,0.0,26.5,1.2,12.5,26.5,25.59,16.09
2016,4,8,6,30,0.0,43.0,1.4,13.0,43.0,40.88,30.44
2016,4,8,6,45,0.0,63.5,1.6,13.5,63.5,59.25,47.18
2016,4,8,7,0,0.0,84.0,1.8,14.0,84.0,77.39,63.45
2016,4,8,7,15,5.5,104.5,1.8,14.0,106.5,96.62,76.37
2016,4,8,7,30,11.0,125.0,1.8,14.0,129.0,116.6,92.67
2016,4,8,7,45,5.5,112.0,1.8,14.5,114.0,106.76,84.27
2016,4,8,8,0,0.0,99.0,1.8,15.0,99.0,94.92,74.26
2016,4,8,8,15,1.5,132.5,1.8,15.0,133.0,126.26,99.85
2016,4,8,8,30,3.0,166.0,1.8,15.0,167.0,157.72,125.11
2016,4,8,8,45,1.5,108.0,1.85,15.5,108.5,104.61,81.23
2016,4,8,9,0,0.0,50.0,1.9,16.0,50.0,48.34,34.65
2016,4,8,9,15,53.5,185.0,1.9,16.0,222.0,198.11,156.31
2016,4,8,9,30,107.0,320.0,1.9,16.0,394.0,348.47,273.12
2016,4,8,9,45,77.0,320.5,1.9,16.5,375.0,339.63,264.76
2016,4,8,10,0,47.0,321.0,1.9,17.0,356.0,327.78,254.63
2016,4,8,10,15,68.0,349.5,1.95,17.0,403.0,370.67,287.37
2016,4,8,10,30,89.0,378.0,2.0,17.0,450.0,415.38,320.94
2016,4,8,10,45,96.5,392.0,2.05,17.0,471.5,438.97,338.33
2016,4,8,11,0,104.0,406.0,2.1,17.0,493.0,462.98,356.08
2016,4,8,11,15,192.5,410.5,2.15,17.0,574.5,540.05,414.85
2016,4,8,11,30,281.0,415.0,2.2,17.0,656.0,622.82,476.44
2016,4,8,11,45,338.0,398.0,2.25,17.5,689.5,663.19,505.66
2016,4,8,12,0,395.0,381.0,2.3,18.0,723.0,704.6,535.67
2016,4,8,12,15,351.5,397.0,2.3,18.0,701.0,693.6,526.5
2016,4,8,12,30,308.0,413.0,2.3,18.0,679.0,680.4,516.15
2016,4,8,12,45,258.5,418.0,2.3,18.0,640.0,649.15,493.02
2016,4,8,13,0,209.0,423.0,2.3,18.0,601.0,611.27,465.15
2016,4,8,13,15,162.0,412.0,2.35,18.0,548.0,562.35,429.51
2016,4,8,13,30,115.0,401.0,2.4,18.0,495.0,512.5,392.67
2016,4,8,13,45,57.5,253.5,2.45,18.0,300.5,304.72,237.19
2016,4,8,14,0,0.0,106.0,2.5,18.0,106.0,102.82,77.76
2016,4,8,14,15,0.0,101.5,2.5,18.0,101.5,98.4,74.59
2016,4,8,14,30,0.0,97.0,2.5,18.0,97.0,93.97,71.16
2016,4,8,14,45,9.0,167.0,2.5,18.0,173.5,171.06,133.58
2016,4,8,15,0,18.0,237.0,2.5,18.0,250.0,250.23,196.5
2016,4,8,15,15,9.0,177.0,2.5,17.5,183.5,181.64,142.57
2016,4,8,15,30,0.0,117.0,2.5,17.0,117.0,113.99,88.42
2016,4,8,15,45,28.0,161.5,2.5,16.5,175.5,185.97,148.44
2016,4,8,16,0,56.0,206.0,2.5,16.0,234.0,256.09,206.05
2016,4,8,16,15,28.0,145.5,2.45,15.5,159.5,169.38,135.97
2016,4,8,16,30,0.0,85.0,2.4,15.0,85.0,82.62,64.15
2016,4,8,16,45,0.0,72.5,2.35,15.0,72.5,70.2,53.98
2016,4,8,17,0,0.0,60.0,2.3,15.0,60.0,57.98,43.75
2016,4,8,17,15,0.0,47.5,2.15,14.5,47.5,45.88,33.54
2016,4,8,17,30,0.0,35.0,2.0,14.0,35.0,33.79,23.16
2016,4,8,17,45,0.0,24.5,1.9,14.0,24.5,23.64,14.28
2016,4,8,18,0,0.0,14.0,1.8,14.0,14.0,13.5,5.36
2016,4,8,18,15,0.0,7.0,1.75,13.5,7.0,6.75,0.0
2016,4,8,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.55,12.0,3.5,3.44,0.0
2016,4,9,6,0,0.0,7.0,1.6,12.0,7.0,6.75,0.0
2016,4,9,6,15,0.0,18.0,1.75,12.0,18.0,17.36,9.25
2016,4,9,6,30,0.0,29.0,1.9,12.0,29.0,27.99,19.23
2016,4,9,6,45,0.0,42.5,2.05,12.5,42.5,41.05,31.19
2016,4,9,7,0,0.0,56.0,2.2,13.0,56.0,54.08,42.98
2016,4,9,7,15,0.0,70.5,2.2,13.0,70.5,67.62,52.33
2016,4,9,7,30,0.0,85.0,2.2,13.0,85.0,81.22,63.77
2016,4,9,7,45,0.0,79.0,2.25,13.5,79.0,76.26,59.28
2016,4,9,8,0,0.0,73.0,2.3,14.0,73.0,70.58,54.2
2016,4,9,8,15,0.0,91.5,2.25,14.0,91.5,88.31,68.84
2016,4,9,8,30,0.0,110.0,2.2,14.0,110.0,105.75,83.05
2016,4,9,8,45,0.0,82.0,2.2,14.5,82.0,79.33,60.77
2016,4,9,9,0,0.0,54.0,2.2,15.0,54.0,52.22,38.03
2016,4,9,9,15,3.0,126.0,2.15,15.0,128.0,122.7,95.9
2016,4,9,9,30,6.0,198.0,2.1,15.0,202.0,191.94,151.32
2016,4,9,9,45,22.0,254.5,2.1,15.0,271.0,253.92,200.02
2016,4,9,10,0,38.0,311.0,2.1,15.0,340.0,313.76,246.23
2016,4,9,10,15,26.0,287.0,2.1,15.0,307.5,287.52,225.26
2016,4,9,10,30,14.0,263.0,2.1,15.0,275.0,261.29,204.51
2016,4,9,10,45,48.0,330.5,2.1,15.5,371.0,348.27,271.75
2016,4,9,11,0,82.0,398.0,2.1,16.0,467.0,439.8,340.13
2016,4,9,11,15,120.5,415.5,2.05,16.0,518.5,490.41,377.79
2016,4,9,11,30,159.0,433.0,2.0,16.0,570.0,543.83,417.21
2016,4,9,11,45,120.5,426.0,1.95,16.0,530.0,512.76,393.0
2016,4,9,12,0,82.0,419.0,1.9,16.0,490.0,477.28,365.94
2016,4,9,12,15,77.0,414.5,1.85,16.0,481.5,472.33,362.3
2016,4,9,12,30,72.0,410.0,1.8,16.0,473.0,466.88,358.13
2016,4,9,12,45,100.0,417.0,1.8,16.0,503.0,501.46,384.59
2016,4,9,13,0,128.0,424.0,1.8,16.0,533.0,541.45,414.48
2016,4,9,13,15,110.5,409.5,1.8,16.0,502.5,508.92,390.48
2016,4,9,13,30,93.0,395.0,1.8,16.0,472.0,480.81,369.99
2016,4,9,13,45,48.0,280.0,1.8,16.0,319.5,323.7,252.12
2016,4,9,14,0,3.0,165.0,1.8,16.0,167.0,163.59,126.89
2016,4,9,14,15,9.0,205.5,1.8,15.5,212.0,209.38,164.3
2016,4,9,14,30,15.0,246.0,1.8,15.0,257.0,255.87,201.53
2016,4,9,14,45,8.0,206.5,1.85,15.0,213.0,210.17,165.56
2016,4,9,15,0,1.0,167.0,1.9,15.0,169.0,164.68,129.49
2016,4,9,15,15,0.5,139.5,1.9,15.0,140.5,136.8,107.37
2016,4,9,15,30,0.0,112.0,1.9,15.0,112.0,108.97,84.98
2016,4,9,15,45,0.0,104.5,1.9,15.0,104.5,101.6,79.22
2016,4,9,16,0,0.0,97.0,1.9,15.0,97.0,94.24,73.4
2016,4,9,16,15,0.0,85.5,1.7,14.5,85.5,82.84,64.29
2016,4,9,16,30,0.0,74.0,1.5,14.0,74.0,71.55,55.16
2016,4,9,16,45,0.0,63.5,1.35,14.0,63.5,61.37,46.73
2016,4,9,17,0,0.0,53.0,1.2,14.0,53.0,51.2,38.19
2016,4,9,17,15,0.0,42.5,1.05,13.5,42.5,41.04,29.59
2016,4,9,17,30,0.0,32.0,0.9,13.0,32.0,30.89,20.84
2016,4,9,17,45,0.0,23.0,0.8,13.0,23.0,22.19,13.18
2016,4,9,18,0,0.0,14.0,0.7,13.0,14.0,13.5,5.47
2016,4,9,18,15,0.0,7.0,0.65,12.5,7.0,6.75,0.0
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.5,11.5,1.5,1.47,0.0
2016,4,10,6,0,0.0,3.0,1.6,12.0,3.0,2.89,0.0
2016,4,10,6,15,0.0,8.0,1.65,12.0,8.0,7.71,1.01
2016,4,10,6,30,0.0,13.0,1.7,12.0,13.0,12.53,5.53
2016,4,10,6,45,0.0,18.5,1.8,12.0,18.5,17.84,10.45
2016,4,10,7,0,0.0,24.0,1.9,12.0,24.0,23.15,14.38
2016,4,10,7,15,0.0,30.0,1.9,12.0,30.0,28.95,19.39
2016,4,10,7,30,0.0,36.0,1.9,12.0,36.0,34.76,24.35
2016,4,10,7,45,0.0,31.5,1.95,12.5,31.5,30.41,20.49
2016,4,10,8,0,0.0,27.0,2.0,13.0,27.0,26.07,16.66
2016,4,10,8,15,0.0,45.0,2.0,13.0,45.0,43.48,31.38
2016,4,10,8,30,0.0,63.0,2.0,13.0,63.0,60.91,45.93
2016,4,10,8,45,0.0,76.0,2.05,13.5,76.0,73.52,56.19
2016,4,10,9,0,0.0,89.0,2.1,14.0,89.0,86.13,66.35
2016,4,10,9,15,0.0,110.0,2.15,14.0,110.0,106.2,82.66
2016,4,10,9,30,0.0,131.0,2.2,14.0,131.0,126.18,98.75
2016,4,10,9,45,0.0,130.5,2.25,14.0,130.5,125.83,98.23
2016,4,10,10,0,0.0,130.0,2.3,14.0,130.0,125.46,97.74
2016,4,10,10,15,0.5,140.0,2.35,14.0,140.5,135.41,105.66
2016,4,10,10,30,1.0,150.0,2.4,14.0,151.0,145.43,113.6
2016,4,10,10,45,2.0,154.0,2.45,14.5,156.0,150.13,117.04
2016,4,10,11,0,3.0,158.0,2.5,15.0,161.0,154.9,120.56
2016,4,10,11,15,1.5,146.5,2.55,15.0,148.0,142.89,110.81
2016,4,10,11,30,0.0,135.0,2.6,15.0,135.0,130.73,100.97
2016,4,10,11,45,0.0,130.5,2.7,15.0,130.5,126.45,97.52
2016,4,10,12,0,0.0,126.0,2.8,15.0,126.0,122.15,94.06
2016,4,10,12,15,4.5,169.0,2.85,15.0,173.0,167.84,130.86
2016,4,10,12,30,9.0,212.0,2.9,15.0,220.0,213.9,167.49
2016,4,10,12,45,7.0,192.0,2.95,15.0,198.0,192.9,150.8
2016,4,10,13,0,5.0,172.0,3.0,15.0,176.0,171.75,134.05
2016,4,10,13,15,2.5,123.0,3.05,15.0,125.0,121.66,93.93
2016,4,10,13,30,0.0,74.0,3.1,15.0,74.0,71.69,53.38
2016,4,10,13,45,1.0,117.0,3.15,15.0,118.0,114.49,88.39
2016,4,10,14,0,2.0,160.0,3.2,15.0,162.0,157.77,123.45
2016,4,10,14,15,3.5,175.5,3.15,15.0,178.5,174.61,137.15
2016,4,10,14,30,5.0,191.0,3.1,15.0,195.0,191.64,151.06
2016,4,10,14,45,29.5,237.5,3.1,15.0,257.5,266.56,211.87
2016,4,10,15,0,54.0,284.0,3.1,15.0,320.0,337.69,268.71
2016,4,10,15,15,29.0,232.0,3.0,14.5,251.5,261.91,209.03
2016,4,10,15,30,4.0,180.0,2.9,14.0,183.0,181.3,144.45
2016,4,10,15,45,2.0,161.0,2.85,14.0,162.5,160.78,128.24
2016,4,10,16,0,0.0,142.0,2.8,14.0,142.0,140.32,111.81
2016,4,10,16,15,0.0,138.0,2.65,13.5,138.5,137.04,109.7
2016,4,10,16,30,0.0,134.0,2.5,13.0,135.0,134.04,107.75
2016,4,10,16,45,0.0,115.0,2.45,13.0,115.5,115.0,92.13
2016,4,10,17,0,0.0,96.0,2.4,13.0,96.0,95.88,76.2
2016,4,10,17,15,184.5,86.0,2.15,12.5,126.0,198.42,164.13
2016,4,10,17,30,369.0,76.0,1.9,12.0,156.0,274.61,224.79
2016,4,10,17,45,283.0,60.5,1.7,12.0,112.0,204.61,163.24
2016,4,10,18,0,197.0,45.0,1.5,12.0,68.0,142.66,108.29
2016,4,10,18,15,98.5,22.5,1.4,11.5,34.0,70.72,35.89
2016,4,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,52.5,12.5,0.85,9.5,16.0,12.29,0.0
2016,4,11,6,0,105.0,25.0,0.9,10.0,32.0,20.93,7.99
2016,4,11,6,15,207.0,42.5,1.05,10.5,71.5,32.61,22.78
2016,4,11,6,30,309.0,60.0,1.2,11.0,111.0,45.11,34.66
2016,4,11,6,45,389.0,71.5,1.35,11.5,160.0,52.22,41.4
2016,4,11,7,0,469.0,83.0,1.5,12.0,209.0,67.59,46.86
2016,4,11,7,15,521.5,92.0,1.55,12.5,260.0,104.75,64.97
2016,4,11,7,30,574.0,101.0,1.6,13.0,311.0,147.22,93.88
2016,4,11,7,45,611.5,108.0,1.65,13.5,362.5,190.9,128.5
2016,4,11,8,0,649.0,115.0,1.7,14.0,414.0,238.41,168.5
2016,4,11,8,15,468.0,172.0,1.7,14.0,400.5,273.1,205.52
2016,4,11,8,30,287.0,229.0,1.7,14.0,387.0,292.31,227.17
2016,4,11,8,45,179.0,252.0,1.75,14.5,353.5,292.34,229.55
2016,4,11,9,0,71.0,275.0,1.8,15.0,320.0,281.35,221.62
2016,4,11,9,15,167.5,297.5,1.8,15.0,412.0,348.18,273.57
2016,4,11,9,30,264.0,320.0,1.8,15.0,504.0,424.3,332.08
2016,4,11,9,45,272.5,334.5,1.85,15.5,532.5,456.37,355.76
2016,4,11,10,0,281.0,349.0,1.9,16.0,561.0,488.82,379.58
2016,4,11,10,15,151.0,322.5,1.9,16.0,437.0,398.34,310.2
2016,4,11,10,30,21.0,296.0,1.9,16.0,313.0,297.24,230.84
2016,4,11,10,45,16.5,273.5,1.9,16.5,287.0,274.28,212.93
2016,4,11,11,0,12.0,251.0,1.9,17.0,261.0,250.62,194.14
2016,4,11,11,15,10.5,235.0,1.9,17.0,244.5,234.93,181.95
2016,4,11,11,30,9.0,219.0,1.9,17.0,228.0,218.96,169.51
2016,4,11,11,45,12.5,253.5,1.95,17.0,265.5,255.69,198.06
2016,4,11,12,0,16.0,288.0,2.0,17.0,303.0,292.79,226.47
2016,4,11,12,15,15.5,282.5,2.0,17.0,296.5,287.83,222.54
2016,4,11,12,30,15.0,277.0,2.0,17.0,290.0,282.74,218.72
2016,4,11,12,45,11.0,237.5,2.05,17.5,247.0,241.05,186.34
2016,4,11,13,0,7.0,198.0,2.1,18.0,204.0,199.06,153.57
2016,4,11,13,15,3.5,165.5,2.1,18.0,168.5,164.2,126.35
2016,4,11,13,30,0.0,133.0,2.1,18.0,133.0,129.26,98.74
2016,4,11,13,45,10.5,211.0,2.1,18.0,219.5,215.75,167.5
2016,4,11,14,0,21.0,289.0,2.1,18.0,306.0,303.74,235.7
2016,4,11,14,15,19.5,274.5,2.1,17.5,290.0,288.3,224.28
2016,4,11,14,30,18.0,260.0,2.1,17.0,274.0,272.77,213.13
2016,4,11,14,45,38.0,274.0,2.15,17.0,300.5,312.61,245.21
2016,4,11,15,0,58.0,288.0,2.2,17.0,327.0,345.4,271.53
2016,4,11,15,15,49.5,263.5,2.15,17.0,295.5,312.69,246.51
2016,4,11,15,30,41.0,239.0,2.1,17.0,264.0,280.04,221.56
2016,4,11,15,45,44.0,222.0,2.1,17.0,246.5,264.47,210.2
2016,4,11,16,0,47.0,205.0,2.1,17.0,229.0,248.57,198.4
2016,4,11,16,15,32.0,178.0,2.05,16.5,193.5,208.68,167.04
2016,4,11,16,30,17.0,151.0,2.0,16.0,158.0,163.32,130.7
2016,4,11,16,45,11.5,131.5,1.95,16.0,136.0,139.94,111.79
2016,4,11,17,0,6.0,112.0,1.9,16.0,114.0,116.91,92.83
2016,4,11,17,15,3.0,91.0,1.7,15.0,92.0,93.81,73.83
2016,4,11,17,30,0.0,70.0,1.5,14.0,70.0,70.74,54.42
2016,4,11,17,45,0.0,50.5,1.35,13.5,50.5,50.65,37.1
2016,4,11,18,0,0.0,31.0,1.2,13.0,31.0,30.11,19.22
2016,4,11,18,15,0.0,17.5,1.15,12.5,17.5,16.89,5.29
2016,4,11,18,30,0.0,4.0,1.1,12.0,4.0,3.93,0.0
2016,4,11,18,45,0.0,2.0,1.1,12.0,2.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,1.75,9.5,4.0,3.93,0.0
2016,4,12,6,0,0.0,8.0,2.0,10.0,8.0,7.71,0.0
2016,4,12,6,15,0.0,18.0,2.15,10.5,18.0,17.36,9.56
2016,4,12,6,30,0.0,28.0,2.3,11.0,28.0,27.02,18.56
2016,4,12,6,45,0.0,40.5,2.45,11.5,40.5,39.11,29.65
2016,4,12,7,0,0.0,53.0,2.6,12.0,53.0,51.21,38.49
2016,4,12,7,15,0.0,65.5,2.55,12.0,65.5,63.3,48.85
2016,4,12,7,30,0.0,78.0,2.5,12.0,78.0,75.08,58.77
2016,4,12,7,45,0.0,72.0,2.5,12.5,72.0,69.61,53.84
2016,4,12,8,0,0.0,66.0,2.5,13.0,66.0,63.8,48.65
2016,4,12,8,15,0.0,84.5,2.5,13.0,84.5,81.74,63.55
2016,4,12,8,30,0.0,103.0,2.5,13.0,103.0,99.28,77.94
2016,4,12,8,45,3.0,147.0,2.5,13.5,149.0,141.55,112.3
2016,4,12,9,0,6.0,191.0,2.5,14.0,195.0,183.92,146.07
2016,4,12,9,15,6.0,195.5,2.55,14.0,200.0,188.99,149.73
2016,4,12,9,30,6.0,200.0,2.6,14.0,205.0,193.99,153.43
2016,4,12,9,45,7.0,205.5,2.65,14.5,211.0,200.43,158.02
2016,4,12,10,0,8.0,211.0,2.7,15.0,217.0,206.93,162.65
2016,4,12,10,15,13.0,247.0,2.75,15.0,257.5,244.76,192.37
2016,4,12,10,30,18.0,283.0,2.8,15.0,298.0,283.11,222.13
2016,4,12,10,45,14.0,257.5,2.9,15.0,269.0,257.42,201.77
2016,4,12,11,0,10.0,232.0,3.0,15.0,240.0,231.05,180.98
2016,4,12,11,15,10.5,236.0,3.05,15.0,245.0,235.94,184.81
2016,4,12,11,30,11.0,240.0,3.1,15.0,250.0,240.84,188.59
2016,4,12,11,45,17.0,285.5,3.2,15.0,301.0,290.39,227.39
2016,4,12,12,0,23.0,331.0,3.3,15.0,352.0,340.52,266.13
2016,4,12,12,15,22.5,327.0,3.3,15.0,347.5,337.34,263.53
2016,4,12,12,30,22.0,323.0,3.3,15.0,343.0,334.02,261.05
2016,4,12,12,45,22.0,318.0,3.35,15.0,337.5,330.04,258.16
2016,4,12,13,0,22.0,313.0,3.4,15.0,332.0,325.95,255.22
2016,4,12,13,15,21.5,307.0,3.4,15.0,325.0,320.31,251.07
2016,4,12,13,30,21.0,301.0,3.4,15.0,318.0,314.58,246.88
2016,4,12,13,45,116.0,342.0,3.45,15.0,434.0,455.72,359.04
2016,4,12,14,0,211.0,383.0,3.5,15.0,550.0,584.55,458.28
2016,4,12,14,15,212.0,366.0,3.55,15.0,527.5,568.0,446.28
2016,4,12,14,30,213.0,349.0,3.6,15.0,505.0,550.5,434.31
2016,4,12,14,45,366.0,286.5,3.65,15.0,538.0,619.33,492.0
2016,4,12,15,0,519.0,224.0,3.7,15.0,571.0,681.15,543.22
2016,4,12,15,15,456.0,227.5,3.7,14.5,517.5,624.23,500.7
2016,4,12,15,30,393.0,231.0,3.7,14.0,464.0,560.6,453.14
2016,4,12,15,45,362.5,216.0,3.7,14.0,417.0,511.81,416.25
2016,4,12,16,0,332.0,201.0,3.7,14.0,370.0,463.76,379.25
2016,4,12,16,15,361.0,173.0,3.6,13.5,339.5,442.22,364.48
2016,4,12,16,30,390.0,145.0,3.5,13.0,309.0,425.95,353.06
2016,4,12,16,45,337.0,137.5,3.45,13.0,265.5,363.54,302.09
2016,4,12,17,0,284.0,130.0,3.4,13.0,222.0,313.72,260.42
2016,4,12,17,15,245.0,110.5,3.15,12.5,179.5,260.74,215.89
2016,4,12,17,30,206.0,91.0,2.9,12.0,137.0,210.7,172.79
2016,4,12,17,45,154.0,69.5,2.65,11.5,99.0,155.62,124.76
2016,4,12,18,0,102.0,48.0,2.4,11.0,61.0,104.76,79.9
2016,4,12,18,15,51.0,27.5,2.35,10.5,34.0,52.52,29.39
2016,4,12,18,30,0.0,7.0,2.3,10.0,7.0,6.88,0.0
2016,4,12,18,45,0.0,3.5,2.3,10.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,45,53.5,15.0,1.75,9.0,18.5,14.74,0.0
2016,4,13,6,0,107.0,30.0,1.9,10.0,37.0,24.9,13.09
2016,4,13,6,15,211.5,47.5,2.1,10.5,78.5,36.43,26.32
2016,4,13,6,30,316.0,65.0,2.3,11.0,120.0,48.8,38.01
2016,4,13,6,45,412.5,74.0,2.55,11.5,172.0,53.81,42.85
2016,4,13,7,0,509.0,83.0,2.8,12.0,224.0,73.4,48.25
2016,4,13,7,15,561.5,91.0,2.8,12.0,276.5,111.81,68.39
2016,4,13,7,30,614.0,99.0,2.8,12.0,329.0,155.95,99.74
2016,4,13,7,45,656.5,104.0,2.85,12.5,382.5,201.17,136.35
2016,4,13,8,0,699.0,109.0,2.9,13.0,436.0,250.69,178.72
2016,4,13,8,15,726.5,114.0,2.9,13.5,486.5,300.01,222.18
2016,4,13,8,30,754.0,119.0,2.9,14.0,537.0,351.62,267.27
2016,4,13,8,45,774.0,123.0,2.9,14.5,584.0,401.54,310.4
2016,4,13,9,0,794.0,127.0,2.9,15.0,631.0,455.58,355.6
2016,4,13,9,15,809.5,130.0,2.85,15.0,672.5,504.07,396.02
2016,4,13,9,30,825.0,133.0,2.8,15.0,714.0,552.75,435.55
2016,4,13,9,45,853.5,126.5,2.8,15.5,754.0,600.01,472.54
2016,4,13,10,0,882.0,120.0,2.8,16.0,794.0,650.02,510.56
2016,4,13,10,15,889.5,122.0,2.8,16.0,822.5,692.18,542.66
2016,4,13,10,30,897.0,124.0,2.8,16.0,851.0,732.86,573.05
2016,4,13,10,45,899.5,126.5,2.85,16.5,872.5,768.74,597.4
2016,4,13,11,0,902.0,129.0,2.9,17.0,894.0,802.46,619.68
2016,4,13,11,15,905.0,129.5,2.9,17.0,907.5,832.4,640.05
2016,4,13,11,30,908.0,130.0,2.9,17.0,921.0,859.92,658.69
2016,4,13,11,45,908.5,130.5,2.95,17.5,926.5,882.83,673.21
2016,4,13,12,0,909.0,131.0,3.0,18.0,932.0,902.99,685.85
2016,4,13,12,15,908.5,131.0,3.05,18.0,929.5,918.96,697.0
2016,4,13,12,30,908.0,131.0,3.1,18.0,927.0,931.99,706.26
2016,4,13,12,45,903.0,131.5,3.15,18.0,916.5,938.51,711.22
2016,4,13,13,0,898.0,132.0,3.2,18.0,906.0,941.95,714.26
2016,4,13,13,15,893.5,131.0,3.2,18.0,888.0,941.23,714.26
