Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,30,889.0,130.0,3.2,18.0,870.0,937.44,712.32
2016,4,13,13,45,877.0,132.0,3.25,18.0,843.0,927.01,706.32
2016,4,13,14,0,865.0,134.0,3.3,18.0,816.0,918.62,701.89
2016,4,13,14,15,855.5,132.0,3.3,17.5,783.5,900.8,691.97
2016,4,13,14,30,846.0,130.0,3.3,17.0,751.0,880.26,680.24
2016,4,13,14,45,745.5,155.5,3.3,17.0,682.5,812.77,633.85
2016,4,13,15,0,645.0,181.0,3.3,17.0,614.0,743.77,585.4
2016,4,13,15,15,482.5,215.5,3.2,16.5,527.0,633.68,502.83
2016,4,13,15,30,320.0,250.0,3.1,16.0,440.0,525.96,419.92
2016,4,13,15,45,518.5,184.0,3.05,16.0,462.5,602.62,484.26
2016,4,13,16,0,717.0,118.0,3.0,16.0,485.0,660.2,531.88
2016,4,13,16,15,686.0,112.0,2.9,15.5,434.0,608.56,493.23
2016,4,13,16,30,655.0,106.0,2.8,15.0,383.0,557.27,454.6
2016,4,13,16,45,611.5,99.0,2.7,14.5,330.0,497.96,408.51
2016,4,13,17,0,568.0,92.0,2.6,14.0,277.0,440.62,362.58
2016,4,13,17,15,507.0,82.5,2.3,13.0,225.5,373.77,307.69
2016,4,13,17,30,446.0,73.0,2.0,12.0,174.0,310.02,253.62
2016,4,13,17,45,348.0,60.0,1.7,11.5,126.5,233.54,187.49
2016,4,13,18,0,250.0,47.0,1.4,11.0,79.0,166.22,128.19
2016,4,13,18,15,138.0,28.5,1.4,10.5,45.0,94.72,58.87
2016,4,13,18,30,26.0,10.0,1.4,10.0,11.0,17.24,0.0
2016,4,13,18,45,13.0,5.0,1.4,9.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,88.5,15.5,1.65,8.5,22.5,15.24,0.0
2016,4,14,6,0,177.0,31.0,1.8,9.0,45.0,24.16,13.35
2016,4,14,6,15,295.0,45.0,2.0,9.5,89.5,34.25,24.62
2016,4,14,6,30,413.0,59.0,2.2,10.0,134.0,44.69,34.56
2016,4,14,6,45,490.5,68.5,2.4,10.5,186.0,49.33,39.02
2016,4,14,7,0,568.0,78.0,2.6,11.0,238.0,73.01,45.55
2016,4,14,7,15,618.5,85.0,2.7,11.0,292.0,113.78,67.51
2016,4,14,7,30,669.0,92.0,2.8,11.0,346.0,160.0,101.04
2016,4,14,7,45,680.0,93.0,2.9,11.5,383.0,198.99,134.35
2016,4,14,8,0,691.0,94.0,3.0,12.0,420.0,238.97,170.57
2016,4,14,8,15,739.5,103.5,3.05,12.5,487.0,297.83,221.54
2016,4,14,8,30,788.0,113.0,3.1,13.0,554.0,364.5,278.49
2016,4,14,8,45,644.0,165.5,3.15,13.5,545.5,392.14,306.02
2016,4,14,9,0,500.0,218.0,3.2,14.0,537.0,408.86,322.33
2016,4,14,9,15,673.0,174.0,3.25,14.0,633.0,478.15,378.63
2016,4,14,9,30,846.0,130.0,3.3,14.0,729.0,564.32,447.74
2016,4,14,9,45,862.0,129.5,3.4,14.5,765.5,610.9,484.42
2016,4,14,10,0,878.0,129.0,3.5,15.0,802.0,657.15,520.18
2016,4,14,10,15,885.0,130.5,3.55,15.0,830.5,700.26,553.49
2016,4,14,10,30,892.0,132.0,3.6,15.0,859.0,739.97,583.77
2016,4,14,10,45,888.0,138.5,3.7,15.5,878.0,774.66,607.91
2016,4,14,11,0,884.0,145.0,3.8,16.0,897.0,806.84,629.64
2016,4,14,11,15,886.5,146.0,3.85,16.0,910.5,836.4,650.37
2016,4,14,11,30,889.0,147.0,3.9,16.0,924.0,863.58,669.41
2016,4,14,11,45,874.5,157.0,3.95,16.0,926.0,884.85,684.28
2016,4,14,12,0,860.0,167.0,4.0,16.0,928.0,901.57,696.07
2016,4,14,12,15,859.5,166.5,4.1,16.0,925.0,916.98,707.31
2016,4,14,12,30,859.0,166.0,4.2,16.0,922.0,929.57,716.7
2016,4,14,12,45,875.5,153.0,4.35,16.0,916.5,941.82,726.4
2016,4,14,13,0,892.0,140.0,4.5,16.0,911.0,947.11,731.67
2016,4,14,13,15,887.5,139.0,4.55,16.0,893.0,946.39,732.06
2016,4,14,13,30,883.0,138.0,4.6,16.0,875.0,942.62,730.48
2016,4,14,13,45,868.0,141.5,4.65,16.0,847.5,935.91,726.97
2016,4,14,14,0,853.0,145.0,4.7,16.0,820.0,921.85,718.36
2016,4,14,14,15,491.5,249.0,4.7,15.5,634.5,706.52,559.76
2016,4,14,14,30,130.0,353.0,4.7,15.0,449.0,483.93,382.94
2016,4,14,14,45,270.0,311.0,4.7,15.0,497.0,566.17,452.09
2016,4,14,15,0,410.0,269.0,4.7,15.0,545.0,641.51,513.81
2016,4,14,15,15,391.5,259.5,4.65,14.5,509.0,600.92,484.18
2016,4,14,15,30,373.0,250.0,4.6,14.0,473.0,568.0,460.41
2016,4,14,15,45,555.5,181.5,4.6,14.0,483.0,628.87,513.09
2016,4,14,16,0,738.0,113.0,4.6,14.0,493.0,671.37,550.44
2016,4,14,16,15,706.5,107.5,4.5,13.5,441.0,619.15,510.59
2016,4,14,16,30,675.0,102.0,4.4,13.0,389.0,567.29,470.54
2016,4,14,16,45,641.0,93.0,4.3,13.0,337.0,510.66,424.86
2016,4,14,17,0,607.0,84.0,4.2,13.0,285.0,455.26,378.97
2016,4,14,17,15,546.5,76.0,3.9,12.5,232.5,388.66,322.87
2016,4,14,17,30,486.0,68.0,3.6,12.0,180.0,326.21,268.71
2016,4,14,17,45,394.5,56.5,3.35,11.5,132.0,251.2,203.07
2016,4,14,18,0,303.0,45.0,3.1,11.0,84.0,184.37,143.3
2016,4,14,18,15,173.5,28.5,2.95,10.5,48.5,107.49,69.57
2016,4,14,18,30,44.0,12.0,2.8,10.0,13.0,24.44,0.0
2016,4,14,18,45,22.0,6.0,2.65,9.5,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,5,45,129.5,14.5,1.6,6.5,25.5,14.25,0.0
2016,4,15,6,0,259.0,29.0,1.7,7.0,51.0,22.72,12.88
2016,4,15,6,15,374.5,40.5,2.05,7.5,97.0,30.5,21.58
2016,4,15,6,30,490.0,52.0,2.4,8.0,143.0,37.76,28.63
2016,4,15,6,45,560.0,60.5,2.8,9.0,196.0,41.9,32.54
2016,4,15,7,0,630.0,69.0,3.2,10.0,249.0,69.96,40.29
2016,4,15,7,15,677.0,75.0,3.4,10.5,304.0,113.11,64.18
2016,4,15,7,30,724.0,81.0,3.6,11.0,359.0,161.26,99.74
2016,4,15,7,45,753.0,87.0,3.8,11.5,412.5,214.34,144.57
2016,4,15,8,0,782.0,93.0,4.0,12.0,466.0,266.5,190.72
2016,4,15,8,15,806.5,97.0,4.0,12.5,517.5,318.15,237.11
2016,4,15,8,30,831.0,101.0,4.0,13.0,569.0,371.7,284.69
2016,4,15,8,45,845.5,105.5,4.0,13.5,615.5,423.43,330.07
2016,4,15,9,0,860.0,110.0,4.0,14.0,662.0,475.61,374.59
2016,4,15,9,15,874.0,113.0,3.95,14.5,704.5,526.39,416.69
2016,4,15,9,30,888.0,116.0,3.9,15.0,747.0,577.09,457.45
2016,4,15,9,45,901.0,116.5,3.9,15.5,784.5,627.07,496.57
2016,4,15,10,0,914.0,117.0,3.9,16.0,822.0,673.54,532.09
2016,4,15,10,15,921.5,118.5,3.9,16.0,851.0,716.37,565.04
2016,4,15,10,30,929.0,120.0,3.9,16.0,880.0,757.64,595.91
2016,4,15,10,45,935.0,120.5,3.95,16.5,902.0,795.12,621.24
2016,4,15,11,0,941.0,121.0,4.0,17.0,924.0,830.56,644.89
2016,4,15,11,15,943.5,121.5,4.05,17.0,937.5,861.03,666.1
2016,4,15,11,30,946.0,122.0,4.1,17.0,951.0,888.95,685.51
2016,4,15,11,45,950.0,120.5,4.2,17.5,957.5,913.52,701.52
2016,4,15,12,0,954.0,119.0,4.3,18.0,964.0,935.32,715.62
2016,4,15,12,15,952.5,118.5,4.35,18.0,961.0,950.43,726.22
2016,4,15,12,30,951.0,118.0,4.4,18.0,958.0,962.41,734.97
2016,4,15,12,45,952.5,115.0,4.45,18.0,948.0,971.39,741.79
2016,4,15,13,0,954.0,112.0,4.5,18.0,938.0,977.15,746.55
2016,4,15,13,15,949.0,111.0,4.55,18.0,918.5,975.83,746.56
2016,4,15,13,30,944.0,110.0,4.6,18.0,899.0,971.25,744.49
2016,4,15,13,45,940.0,107.0,4.65,18.5,873.0,962.26,738.05
2016,4,15,14,0,936.0,104.0,4.7,19.0,847.0,950.06,729.53
2016,4,15,14,15,927.0,102.0,4.7,19.0,813.5,931.4,717.63
2016,4,15,14,30,918.0,100.0,4.7,19.0,780.0,909.84,703.79
2016,4,15,14,45,906.5,98.0,4.7,19.0,740.0,883.4,686.53
2016,4,15,15,0,895.0,96.0,4.7,19.0,700.0,854.48,667.49
2016,4,15,15,15,879.5,93.0,4.55,18.5,655.0,818.91,643.91
2016,4,15,15,30,864.0,90.0,4.4,18.0,610.0,781.44,618.79
2016,4,15,15,45,843.5,87.0,4.25,18.0,560.5,743.07,591.73
2016,4,15,16,0,823.0,84.0,4.1,18.0,511.0,698.96,560.36
2016,4,15,16,15,796.5,80.5,3.8,17.5,458.5,649.28,524.95
2016,4,15,16,30,770.0,77.0,3.5,17.0,406.0,599.44,487.34
2016,4,15,16,45,735.5,71.5,3.25,17.0,352.5,542.57,442.29
2016,4,15,17,0,701.0,66.0,3.0,17.0,299.0,486.79,396.92
2016,4,15,17,15,647.0,60.0,2.75,16.0,245.5,424.25,346.04
2016,4,15,17,30,593.0,54.0,2.5,15.0,192.0,362.99,294.31
2016,4,15,17,45,511.5,45.0,2.25,14.0,142.5,290.23,231.63
2016,4,15,18,0,430.0,36.0,2.0,13.0,93.0,224.64,173.1
2016,4,15,18,15,284.0,24.0,1.9,12.5,54.5,141.57,93.73
2016,4,15,18,30,138.0,12.0,1.8,12.0,16.0,51.77,0.0
2016,4,15,18,45,69.0,6.0,1.7,12.0,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,45,140.0,14.5,1.25,8.0,27.0,11.09,0.0
2016,4,16,6,0,280.0,29.0,1.3,9.0,54.0,22.44,12.92
2016,4,16,6,15,387.5,40.5,1.4,9.5,100.0,30.21,21.22
2016,4,16,6,30,495.0,52.0,1.5,10.0,146.0,37.46,28.18
2016,4,16,6,45,561.5,60.5,1.6,11.0,198.5,41.61,32.06
2016,4,16,7,0,628.0,69.0,1.7,12.0,251.0,72.78,41.03
2016,4,16,7,15,673.5,75.0,1.7,12.5,305.5,115.86,65.55
2016,4,16,7,30,719.0,81.0,1.7,13.0,360.0,163.77,101.01
2016,4,16,7,45,751.5,85.5,1.7,14.0,413.5,215.95,144.21
2016,4,16,8,0,784.0,90.0,1.7,15.0,467.0,267.63,188.57
2016,4,16,8,15,808.0,94.0,1.75,15.5,518.5,319.28,233.87
2016,4,16,8,30,832.0,98.0,1.8,16.0,570.0,372.76,280.1
2016,4,16,8,45,850.5,101.0,1.85,17.0,617.0,424.77,323.68
2016,4,16,9,0,869.0,104.0,1.9,18.0,664.0,477.57,366.51
2016,4,16,9,15,882.0,106.0,1.95,18.5,706.0,530.56,408.75
2016,4,16,9,30,895.0,108.0,2.0,19.0,748.0,579.8,447.04
2016,4,16,9,45,908.5,108.5,2.1,19.5,785.0,627.49,483.39
2016,4,16,10,0,922.0,109.0,2.2,20.0,822.0,674.49,518.31
2016,4,16,10,15,928.5,110.5,2.25,20.0,851.0,716.86,549.82
2016,4,16,10,30,935.0,112.0,2.3,20.0,880.0,757.58,578.85
2016,4,16,10,45,940.0,113.0,2.35,20.5,901.5,794.89,603.05
2016,4,16,11,0,945.0,114.0,2.4,21.0,923.0,830.08,625.59
2016,4,16,11,15,947.5,114.5,2.45,21.0,937.0,860.54,645.99
2016,4,16,11,30,950.0,115.0,2.5,21.0,951.0,888.44,664.67
2016,4,16,11,45,952.5,114.5,2.55,21.5,957.0,912.68,679.6
2016,4,16,12,0,955.0,114.0,2.6,22.0,963.0,934.11,692.67
2016,4,16,12,15,954.0,113.5,2.6,22.0,960.5,949.55,702.73
2016,4,16,12,30,953.0,113.0,2.6,22.0,958.0,961.88,710.87
2016,4,16,12,45,952.0,112.0,2.65,22.5,947.5,970.54,715.8
2016,4,16,13,0,951.0,111.0,2.7,23.0,937.0,975.99,718.75
2016,4,16,13,15,946.5,110.0,2.65,23.0,918.5,975.04,718.13
2016,4,16,13,30,942.0,109.0,2.6,23.0,900.0,970.84,715.57
2016,4,16,13,45,935.0,108.0,2.6,23.0,873.5,961.18,710.04
2016,4,16,14,0,928.0,107.0,2.6,23.0,847.0,948.42,702.6
2016,4,16,14,15,919.5,105.5,2.55,23.0,814.0,930.79,691.62
2016,4,16,14,30,911.0,104.0,2.5,23.0,781.0,910.29,678.84
2016,4,16,14,45,900.5,101.5,2.45,23.0,741.5,884.26,662.42
2016,4,16,15,0,890.0,99.0,2.4,23.0,702.0,855.73,644.33
2016,4,16,15,15,875.0,96.5,2.3,22.5,657.0,821.21,622.93
2016,4,16,15,30,860.0,94.0,2.2,22.0,612.0,789.45,603.3
2016,4,16,15,45,842.0,90.0,2.1,22.0,563.0,747.31,575.04
2016,4,16,16,0,824.0,86.0,2.0,22.0,514.0,703.87,545.63
2016,4,16,16,15,797.5,82.0,1.8,21.5,462.0,653.52,511.17
2016,4,16,16,30,771.0,78.0,1.6,21.0,410.0,603.01,474.65
2016,4,16,16,45,734.5,73.0,1.45,20.5,356.0,545.37,431.74
2016,4,16,17,0,698.0,68.0,1.3,20.0,302.0,488.97,388.41
2016,4,16,17,15,644.0,61.5,1.25,19.0,248.5,425.96,339.45
2016,4,16,17,30,590.0,55.0,1.2,18.0,195.0,364.1,289.3
2016,4,16,17,45,494.0,47.5,1.15,17.0,144.0,286.72,225.04
2016,4,16,18,0,398.0,40.0,1.1,16.0,93.0,217.69,165.68
2016,4,16,18,15,262.5,26.5,1.1,15.5,55.5,137.91,92.06
2016,4,16,18,30,127.0,13.0,1.1,15.0,18.0,49.86,0.0
2016,4,16,18,45,63.5,6.5,1.1,15.0,9.0,6.39,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,119.0,16.5,0.8,12.5,27.5,12.86,0.0
2016,4,17,6,0,238.0,33.0,0.8,13.0,55.0,25.47,15.47
2016,4,17,6,15,338.5,46.0,0.85,13.5,99.5,35.14,25.23
2016,4,17,6,30,439.0,59.0,0.9,14.0,144.0,43.58,33.16
2016,4,17,6,45,501.0,69.5,0.95,15.0,195.0,49.17,38.25
2016,4,17,7,0,563.0,80.0,1.0,16.0,246.0,82.32,48.85
2016,4,17,7,15,610.0,87.5,1.0,16.5,299.0,123.52,72.92
2016,4,17,7,30,657.0,95.0,1.0,17.0,352.0,169.76,106.79
2016,4,17,7,45,688.5,101.5,1.05,17.5,404.5,216.93,145.34
2016,4,17,8,0,720.0,108.0,1.1,18.0,457.0,267.19,187.81
2016,4,17,8,15,745.5,112.5,1.15,18.5,507.0,316.8,230.18
2016,4,17,8,30,771.0,117.0,1.2,19.0,557.0,368.45,273.63
2016,4,17,8,45,788.0,122.0,1.3,19.5,603.0,422.12,317.89
2016,4,17,9,0,805.0,127.0,1.4,20.0,649.0,473.14,359.05
2016,4,17,9,15,819.5,130.0,1.45,20.5,690.5,521.64,397.07
2016,4,17,9,30,834.0,133.0,1.5,21.0,732.0,570.2,434.02
2016,4,17,9,45,851.0,132.0,1.6,22.0,769.0,616.36,467.73
2016,4,17,10,0,868.0,131.0,1.7,23.0,806.0,662.29,500.3
2016,4,17,10,15,876.0,133.0,1.75,23.0,835.0,705.91,531.91
2016,4,17,10,30,884.0,135.0,1.8,23.0,864.0,746.31,560.77
2016,4,17,10,45,893.0,133.5,1.85,23.5,886.5,782.61,583.96
2016,4,17,11,0,902.0,132.0,1.9,24.0,909.0,817.14,605.67
2016,4,17,11,15,905.5,133.0,1.9,24.0,922.5,847.72,625.32
2016,4,17,11,30,909.0,134.0,1.9,24.0,936.0,875.91,643.36
2016,4,17,11,45,913.0,132.0,1.9,24.5,942.5,899.16,656.85
2016,4,17,12,0,917.0,130.0,1.9,25.0,949.0,919.75,668.61
2016,4,17,12,15,916.5,130.0,1.85,25.0,946.5,935.58,678.08
2016,4,17,12,30,916.0,130.0,1.8,25.0,944.0,948.46,685.73
2016,4,17,12,45,916.0,128.0,1.75,25.5,934.0,956.77,689.2
2016,4,17,13,0,916.0,126.0,1.7,26.0,924.0,962.0,690.82
2016,4,17,13,15,911.5,124.5,1.6,26.0,905.5,960.51,689.01
2016,4,17,13,30,907.0,123.0,1.5,26.0,887.0,955.9,685.36
2016,4,17,13,45,903.5,120.0,1.4,26.5,861.5,947.54,678.13
2016,4,17,14,0,900.0,117.0,1.3,27.0,836.0,936.11,669.1
2016,4,17,14,15,891.0,115.0,1.25,27.0,803.5,917.84,657.95
2016,4,17,14,30,882.0,113.0,1.2,27.0,771.0,896.8,645.19
2016,4,17,14,45,875.0,108.5,1.15,27.0,733.0,872.14,630.19
2016,4,17,15,0,868.0,104.0,1.1,27.0,695.0,844.88,613.55
2016,4,17,15,15,852.5,101.0,1.1,27.0,650.5,814.69,595.68
2016,4,17,15,30,837.0,98.0,1.1,27.0,606.0,777.85,573.29
2016,4,17,15,45,821.5,93.0,1.1,27.0,558.0,737.11,548.06
2016,4,17,16,0,806.0,88.0,1.1,27.0,510.0,694.96,521.5
2016,4,17,16,15,779.5,84.0,1.1,26.0,458.0,645.18,491.05
2016,4,17,16,30,753.0,80.0,1.1,25.0,406.0,595.26,458.23
2016,4,17,16,45,718.5,74.5,1.1,24.5,353.0,538.91,418.28
2016,4,17,17,0,684.0,69.0,1.1,24.0,300.0,486.18,379.39
2016,4,17,17,15,631.0,62.5,1.1,23.0,247.0,421.72,330.62
2016,4,17,17,30,578.0,56.0,1.1,22.0,194.0,360.8,282.35
2016,4,17,17,45,496.5,47.0,1.1,21.0,144.5,288.36,223.12
2016,4,17,18,0,415.0,38.0,1.1,20.0,95.0,223.04,167.56
2016,4,17,18,15,282.5,25.5,1.1,19.0,57.0,144.13,96.62
2016,4,17,18,30,150.0,13.0,1.1,18.0,19.0,56.93,0.0
2016,4,17,18,45,75.0,6.5,1.15,17.5,9.5,6.39,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,45,150.0,15.5,0.65,13.5,30.0,11.68,0.0
2016,4,18,6,0,300.0,31.0,0.6,14.0,60.0,23.84,14.3
2016,4,18,6,15,401.5,42.5,0.6,14.5,107.0,31.52,22.03
2016,4,18,6,30,503.0,54.0,0.6,15.0,154.0,38.69,28.76
2016,4,18,6,45,571.0,61.0,0.65,16.0,206.5,41.5,31.34
2016,4,18,7,0,639.0,68.0,0.7,17.0,259.0,78.14,41.96
2016,4,18,7,15,683.0,74.0,0.7,17.5,313.5,121.96,67.93
2016,4,18,7,30,727.0,80.0,0.7,18.0,368.0,170.42,103.84
2016,4,18,7,45,758.5,84.5,0.7,18.5,421.5,222.84,146.74
2016,4,18,8,0,790.0,89.0,0.7,19.0,475.0,274.79,190.54
2016,4,18,8,15,812.5,93.0,0.8,19.5,526.0,326.37,234.66
2016,4,18,8,30,835.0,97.0,0.9,20.0,577.0,379.61,279.45
2016,4,18,8,45,851.5,100.0,1.0,21.0,623.5,430.96,321.31
2016,4,18,9,0,868.0,103.0,1.1,22.0,670.0,482.91,362.3
2016,4,18,9,15,880.5,105.5,1.2,22.5,711.5,535.99,403.46
2016,4,18,9,30,893.0,108.0,1.3,23.0,753.0,585.29,440.79
2016,4,18,9,45,905.0,108.5,1.45,24.0,789.0,631.95,474.75
2016,4,18,10,0,917.0,109.0,1.6,25.0,825.0,677.8,507.17
2016,4,18,10,15,923.5,110.5,1.65,25.0,853.5,719.86,537.41
2016,4,18,10,30,930.0,112.0,1.7,25.0,882.0,760.28,564.98
2016,4,18,10,45,934.5,113.0,1.75,25.5,903.0,796.93,587.95
2016,4,18,11,0,939.0,114.0,1.8,26.0,924.0,831.45,609.3
2016,4,18,11,15,941.5,114.5,1.8,26.0,937.5,861.6,628.38
2016,4,18,11,30,944.0,115.0,1.8,26.0,951.0,889.22,645.77
2016,4,18,11,45,944.5,115.0,1.8,26.5,956.5,911.99,658.72
2016,4,18,12,0,945.0,115.0,1.8,27.0,962.0,931.91,669.84
2016,4,18,12,15,944.0,115.0,1.75,27.0,959.0,947.56,679.02
2016,4,18,12,30,943.0,115.0,1.7,27.0,956.0,960.14,686.33
2016,4,18,12,45,938.0,116.0,1.65,27.0,944.0,967.01,690.12
2016,4,18,13,0,933.0,117.0,1.6,27.0,932.0,970.7,692.07
2016,4,18,13,15,928.5,116.0,1.55,27.0,913.5,969.62,691.16
2016,4,18,13,30,924.0,115.0,1.5,27.0,895.0,965.38,688.43
2016,4,18,13,45,915.5,114.5,1.45,27.0,868.0,954.89,681.93
2016,4,18,14,0,907.0,114.0,1.4,27.0,841.0,941.4,673.71
2016,4,18,14,15,897.5,112.5,1.4,27.0,808.0,923.06,663.25
2016,4,18,14,30,888.0,111.0,1.4,27.0,775.0,901.95,651.12
2016,4,18,14,45,870.5,111.0,1.4,27.0,734.5,872.99,633.95
2016,4,18,15,0,853.0,111.0,1.4,27.0,694.0,846.85,618.64
2016,4,18,15,15,837.0,108.5,1.35,27.0,649.5,812.36,597.13
2016,4,18,15,30,821.0,106.0,1.3,27.0,605.0,776.06,574.36
2016,4,18,15,45,789.5,106.0,1.3,27.0,554.5,729.19,544.75
2016,4,18,16,0,758.0,106.0,1.3,27.0,504.0,684.68,516.34
2016,4,18,16,15,729.0,93.5,1.3,26.0,445.0,625.06,478.19
2016,4,18,16,30,700.0,81.0,1.3,25.0,386.0,563.3,436.6
2016,4,18,16,45,652.0,84.0,1.35,24.5,339.5,512.99,400.45
2016,4,18,17,0,604.0,87.0,1.4,24.0,293.0,462.55,362.77
2016,4,18,17,15,547.5,78.5,1.3,22.5,240.5,397.12,313.16
2016,4,18,17,30,491.0,70.0,1.2,21.0,188.0,335.51,264.45
2016,4,18,17,45,403.5,58.5,1.2,20.0,140.0,261.23,203.72
2016,4,18,18,0,316.0,47.0,1.2,19.0,92.0,194.14,147.16
2016,4,18,18,15,158.0,32.5,1.2,18.0,55.0,109.16,74.42
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,18.49,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,120.5,18.0,0.55,13.5,30.0,13.95,0.0
2016,4,19,6,0,241.0,36.0,0.5,14.0,60.0,27.71,17.76
2016,4,19,6,15,338.0,49.0,0.5,14.5,105.5,36.8,26.71
2016,4,19,6,30,435.0,62.0,0.5,15.0,151.0,45.7,34.98
2016,4,19,6,45,511.0,70.0,0.55,15.5,203.5,48.96,38.02
2016,4,19,7,0,587.0,78.0,0.6,16.0,256.0,86.8,49.88
2016,4,19,7,15,632.5,84.5,0.55,16.5,309.0,128.59,75.39
2016,4,19,7,30,678.0,91.0,0.5,17.0,362.0,175.23,110.13
2016,4,19,7,45,719.0,93.5,0.5,17.5,416.0,222.2,148.28
2016,4,19,8,0,760.0,96.0,0.5,18.0,470.0,276.54,193.46
2016,4,19,8,15,783.5,100.0,0.4,18.5,520.5,326.92,235.64
2016,4,19,8,30,807.0,104.0,0.3,19.0,571.0,379.11,278.14
2016,4,19,8,45,828.5,105.5,0.25,20.0,618.0,429.79,317.88
2016,4,19,9,0,850.0,107.0,0.2,21.0,665.0,481.58,356.85
2016,4,19,9,15,863.5,109.5,0.3,21.5,706.5,531.1,394.75
2016,4,19,9,30,877.0,112.0,0.4,22.0,748.0,583.33,433.44
2016,4,19,9,45,884.0,116.0,0.55,23.0,783.0,629.52,466.66
2016,4,19,10,0,891.0,120.0,0.7,24.0,818.0,674.56,498.24
2016,4,19,10,15,898.0,121.5,0.8,24.5,846.5,715.98,527.04
2016,4,19,10,30,905.0,123.0,0.9,25.0,875.0,755.84,553.59
2016,4,19,10,45,902.5,128.5,1.0,25.5,894.5,790.67,575.62
2016,4,19,11,0,900.0,134.0,1.1,26.0,914.0,823.05,595.96
2016,4,19,11,15,730.0,234.5,1.2,26.0,873.0,810.73,587.39
2016,4,19,11,30,560.0,335.0,1.3,26.0,832.0,788.33,569.4
2016,4,19,11,45,603.0,315.0,1.4,26.5,853.5,821.84,592.78
2016,4,19,12,0,646.0,295.0,1.5,27.0,875.0,854.64,614.96
2016,4,19,12,15,571.0,328.0,1.55,27.0,839.5,834.9,600.59
2016,4,19,12,30,496.0,361.0,1.6,27.0,804.0,811.25,584.04
2016,4,19,12,45,444.0,373.0,1.65,27.0,766.5,784.65,566.35
2016,4,19,13,0,392.0,385.0,1.7,27.0,729.0,751.6,544.3
2016,4,19,13,15,349.5,392.5,1.75,27.0,695.0,724.89,526.47
2016,4,19,13,30,307.0,400.0,1.8,27.0,661.0,696.97,507.59
2016,4,19,13,45,352.5,372.0,1.9,27.0,662.5,711.31,520.32
2016,4,19,14,0,398.0,344.0,2.0,27.0,664.0,723.36,531.23
2016,4,19,14,15,302.0,352.0,2.0,26.5,589.5,644.79,476.74
2016,4,19,14,30,206.0,360.0,2.0,26.0,515.0,559.55,416.92
2016,4,19,14,45,211.5,339.5,2.05,26.0,491.5,541.3,405.94
2016,4,19,15,0,217.0,319.0,2.1,26.0,468.0,521.94,393.61
2016,4,19,15,15,213.0,297.5,2.15,25.0,436.0,492.58,375.19
2016,4,19,15,30,209.0,276.0,2.2,24.0,404.0,462.57,355.94
2016,4,19,15,45,128.0,245.0,2.3,23.5,321.5,362.57,281.3
2016,4,19,16,0,47.0,214.0,2.4,23.0,239.0,258.64,201.32
2016,4,19,16,15,58.5,196.5,2.45,22.0,224.5,247.81,194.95
2016,4,19,16,30,70.0,179.0,2.5,21.0,210.0,236.03,187.3
2016,4,19,16,45,61.0,157.5,2.6,20.5,182.5,205.8,163.83
2016,4,19,17,0,52.0,136.0,2.7,20.0,155.0,176.04,140.27
2016,4,19,17,15,43.0,113.5,2.6,19.0,127.0,145.54,115.76
2016,4,19,17,30,34.0,91.0,2.5,18.0,99.0,115.48,90.99
2016,4,19,17,45,22.0,69.5,2.45,17.5,74.0,85.74,65.79
2016,4,19,18,0,10.0,48.0,2.4,17.0,49.0,53.42,38.29
2016,4,19,18,15,5.0,29.0,2.15,16.5,29.5,31.03,18.34
2016,4,19,18,30,0.0,10.0,1.9,16.0,10.0,9.64,0.0
2016,4,19,18,45,0.0,5.0,1.7,15.5,5.0,4.91,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,45,162.0,17.0,0.95,10.5,34.5,12.73,0.0
2016,4,20,6,0,324.0,34.0,0.9,11.0,69.0,26.2,16.87
2016,4,20,6,15,423.5,45.0,1.0,12.0,116.5,33.29,23.93
2016,4,20,6,30,523.0,56.0,1.1,13.0,164.0,39.92,30.13
2016,4,20,6,45,589.0,63.5,1.25,14.0,218.0,45.67,35.33
2016,4,20,7,0,655.0,71.0,1.4,15.0,272.0,87.18,47.35
2016,4,20,7,15,697.5,76.5,1.35,15.5,326.0,131.52,75.27
2016,4,20,7,30,740.0,82.0,1.3,16.0,380.0,180.34,112.67
2016,4,20,7,45,771.5,86.0,1.3,17.0,434.0,233.17,156.57
2016,4,20,8,0,803.0,90.0,1.3,18.0,488.0,285.48,201.04
2016,4,20,8,15,824.5,93.5,1.35,18.5,538.5,337.01,245.57
2016,4,20,8,30,846.0,97.0,1.4,19.0,589.0,390.08,290.56
2016,4,20,8,45,862.5,99.5,1.5,19.5,635.5,441.51,333.45
2016,4,20,9,0,879.0,102.0,1.6,20.0,682.0,497.0,378.1
2016,4,20,9,15,835.5,122.5,1.65,20.5,701.0,531.88,406.09
2016,4,20,9,30,792.0,143.0,1.7,21.0,720.0,565.23,431.7
2016,4,20,9,45,861.0,123.5,1.8,21.5,778.0,623.39,475.51
2016,4,20,10,0,930.0,104.0,1.9,22.0,836.0,687.61,522.5
2016,4,20,10,15,935.5,105.5,1.95,22.0,864.0,729.35,552.79
2016,4,20,10,30,941.0,107.0,2.0,22.0,892.0,769.35,579.96
2016,4,20,10,45,939.5,111.0,2.05,22.5,911.0,804.57,602.31
2016,4,20,11,0,938.0,115.0,2.1,23.0,930.0,837.29,622.83
2016,4,20,11,15,940.0,116.0,2.15,23.0,943.5,867.37,642.68
2016,4,20,11,30,942.0,117.0,2.2,23.0,957.0,894.9,660.84
2016,4,20,11,45,929.5,125.5,2.3,23.0,958.5,914.67,674.37
2016,4,20,12,0,917.0,134.0,2.4,23.0,960.0,931.21,685.92
2016,4,20,12,15,916.0,134.0,2.45,23.0,957.0,946.45,696.27
2016,4,20,12,30,915.0,134.0,2.5,23.0,954.0,958.73,704.79
2016,4,20,12,45,912.0,133.0,2.55,23.5,943.0,965.19,708.26
2016,4,20,13,0,909.0,132.0,2.6,24.0,932.0,968.56,709.86
2016,4,20,13,15,904.0,131.0,2.65,23.5,913.0,967.0,711.15
2016,4,20,13,30,899.0,130.0,2.7,23.0,894.0,962.35,710.57
2016,4,20,13,45,891.5,129.0,2.75,23.0,867.0,952.38,705.21
2016,4,20,14,0,884.0,128.0,2.8,23.0,840.0,939.47,698.03
2016,4,20,14,15,874.5,126.0,2.85,22.5,807.0,920.88,688.46
2016,4,20,14,30,865.0,124.0,2.9,22.0,774.0,904.68,680.54
2016,4,20,14,45,850.0,122.0,2.95,22.0,734.5,876.13,662.85
2016,4,20,15,0,835.0,120.0,3.0,22.0,695.0,845.37,643.62
2016,4,20,15,15,818.5,117.0,3.0,21.5,650.5,810.27,622.11
2016,4,20,15,30,802.0,114.0,3.0,21.0,606.0,773.44,599.13
2016,4,20,15,45,739.0,115.0,3.0,21.0,540.0,706.77,553.09
2016,4,20,16,0,676.0,116.0,3.0,21.0,474.0,639.36,505.47
2016,4,20,16,15,688.5,106.0,2.9,20.0,439.5,614.44,489.74
2016,4,20,16,30,701.0,96.0,2.8,19.0,405.0,586.78,471.03
2016,4,20,16,45,665.0,89.0,2.7,18.5,352.5,529.75,427.77
2016,4,20,17,0,629.0,82.0,2.6,18.0,300.0,474.09,384.39
2016,4,20,17,15,574.5,74.5,2.3,17.0,247.5,409.63,332.71
2016,4,20,17,30,520.0,67.0,2.0,16.0,195.0,348.83,282.21
2016,4,20,17,45,440.5,56.5,1.7,15.5,146.5,277.57,221.37
2016,4,20,18,0,361.0,46.0,1.4,15.0,98.0,213.14,164.96
2016,4,20,18,15,180.5,34.0,1.3,14.5,60.0,119.2,84.59
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,23.58,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,10.81,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,92.0,20.5,0.3,12.5,30.5,15.86,2.85
2016,4,21,6,0,184.0,41.0,0.4,13.0,61.0,31.58,21.49
2016,4,21,6,15,262.5,57.0,0.5,13.5,103.0,42.94,32.33
2016,4,21,6,30,341.0,73.0,0.6,14.0,145.0,53.71,42.27
2016,4,21,6,45,393.0,87.5,0.75,14.5,192.5,66.67,53.88
2016,4,21,7,0,445.0,102.0,0.9,15.0,240.0,103.78,67.31
2016,4,21,7,15,515.0,101.0,1.0,15.0,289.0,135.31,86.02
2016,4,21,7,30,585.0,100.0,1.1,15.0,338.0,173.47,114.1
2016,4,21,7,45,567.0,121.0,1.25,15.5,377.5,219.36,154.22
2016,4,21,8,0,549.0,142.0,1.4,16.0,417.0,263.97,193.56
2016,4,21,8,15,639.5,137.0,1.5,16.5,488.0,316.65,236.28
2016,4,21,8,30,730.0,132.0,1.6,17.0,559.0,378.65,286.52
2016,4,21,8,45,558.0,201.0,1.75,17.5,542.0,406.06,311.93
2016,4,21,9,0,386.0,270.0,1.9,18.0,525.0,419.04,323.66
2016,4,21,9,15,410.5,279.0,2.0,18.0,565.5,456.38,353.24
2016,4,21,9,30,435.0,288.0,2.1,18.0,606.0,498.88,386.12
2016,4,21,9,45,400.5,320.0,2.25,18.5,623.5,530.97,409.34
2016,4,21,10,0,366.0,352.0,2.4,19.0,641.0,556.8,427.43
2016,4,21,10,15,414.0,341.5,2.45,19.0,679.5,594.86,456.37
2016,4,21,10,30,462.0,331.0,2.5,19.0,718.0,637.78,488.51
2016,4,21,10,45,350.0,381.5,2.55,19.0,679.0,621.02,473.78
2016,4,21,11,0,238.0,432.0,2.6,19.0,640.0,596.25,453.16
2016,4,21,11,15,274.5,430.5,2.65,19.0,673.5,634.02,481.46
2016,4,21,11,30,311.0,429.0,2.7,19.0,707.0,673.78,510.61
2016,4,21,11,45,320.0,424.0,2.75,19.5,711.5,687.54,519.69
2016,4,21,12,0,329.0,419.0,2.8,20.0,716.0,700.58,528.44
2016,4,21,12,15,412.0,392.0,2.85,20.0,763.0,759.17,572.14
2016,4,21,12,30,495.0,365.0,2.9,20.0,810.0,816.95,614.55
2016,4,21,12,45,478.0,362.0,3.0,20.0,787.5,807.09,607.9
2016,4,21,13,0,461.0,359.0,3.1,20.0,765.0,795.2,600.36
2016,4,21,13,15,664.0,249.0,3.2,20.0,821.0,876.57,664.51
2016,4,21,13,30,867.0,139.0,3.3,20.0,877.0,944.24,712.01
2016,4,21,13,45,871.5,130.5,3.4,20.0,854.0,937.67,708.42
2016,4,21,14,0,876.0,122.0,3.5,20.0,831.0,927.91,703.37
2016,4,21,14,15,867.0,120.0,3.55,20.0,798.5,909.74,692.3
2016,4,21,14,30,858.0,118.0,3.6,20.0,766.0,888.9,679.46
2016,4,21,14,45,857.0,110.5,3.65,20.0,729.5,866.52,665.57
2016,4,21,15,0,856.0,103.0,3.7,20.0,693.0,841.3,649.66
2016,4,21,15,15,841.0,100.0,3.7,19.5,649.5,811.63,631.5
2016,4,21,15,30,826.0,97.0,3.7,19.0,606.0,775.32,608.37
2016,4,21,15,45,542.0,161.0,3.7,19.0,484.5,604.31,481.46
2016,4,21,16,0,258.0,225.0,3.7,19.0,363.0,442.81,353.48
2016,4,21,16,15,194.5,206.0,3.6,18.5,304.0,361.91,291.23
2016,4,21,16,30,131.0,187.0,3.5,18.0,245.0,293.52,236.98
2016,4,21,16,45,395.5,130.5,3.4,17.5,274.0,406.64,332.73
2016,4,21,17,0,660.0,74.0,3.3,17.0,303.0,484.19,396.4
2016,4,21,17,15,607.0,67.5,3.0,16.5,251.0,420.33,343.49
2016,4,21,17,30,554.0,61.0,2.7,16.0,199.0,360.0,292.49
2016,4,21,17,45,476.5,52.0,2.4,15.5,150.5,289.71,232.05
2016,4,21,18,0,399.0,43.0,2.1,15.0,102.0,226.07,175.82
2016,4,21,18,15,199.5,34.0,1.95,14.5,63.5,126.0,90.47
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,27.71,0.0
2016,4,21,18,45,0.0,12.5,1.7,13.5,12.5,12.29,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,11.5,1.0,0.96,0.0
2016,4,22,6,0,0.0,2.0,3.2,12.0,2.0,1.93,0.0
2016,4,22,6,15,0.0,4.0,3.3,12.0,4.0,3.85,0.0
2016,4,22,6,30,0.0,6.0,3.4,12.0,6.0,5.78,0.0
2016,4,22,6,45,0.0,8.0,3.5,12.5,8.0,7.71,1.0
2016,4,22,7,0,0.0,10.0,3.6,13.0,10.0,9.64,2.66
2016,4,22,7,15,0.0,12.5,3.65,13.0,12.5,12.06,4.73
2016,4,22,7,30,0.0,15.0,3.7,13.0,15.0,14.47,6.77
2016,4,22,7,45,0.0,39.5,3.75,13.5,39.5,38.15,26.88
2016,4,22,8,0,0.0,64.0,3.8,14.0,64.0,61.87,46.7
2016,4,22,8,15,0.0,45.0,3.9,14.0,45.0,43.49,31.08
2016,4,22,8,30,0.0,26.0,4.0,14.0,26.0,25.12,15.54
2016,4,22,8,45,8.0,129.0,4.1,14.5,134.5,127.3,100.16
2016,4,22,9,0,16.0,232.0,4.2,15.0,243.0,226.76,180.01
2016,4,22,9,15,8.0,170.5,4.45,15.0,176.0,167.38,131.87
2016,4,22,9,30,0.0,109.0,4.7,15.0,109.0,105.36,81.28
2016,4,22,9,45,0.0,96.0,4.95,15.0,96.0,92.95,71.04
2016,4,22,10,0,0.0,83.0,5.2,15.0,83.0,80.4,60.66
2016,4,22,10,15,0.0,78.5,5.3,15.0,78.5,76.05,57.01
2016,4,22,10,30,0.0,74.0,5.4,15.0,74.0,71.7,53.38
2016,4,22,10,45,23.0,229.5,5.5,15.0,250.0,237.39,187.56
2016,4,22,11,0,46.0,385.0,5.6,15.0,426.0,404.09,318.03
2016,4,22,11,15,61.5,407.5,5.6,15.0,462.5,441.29,346.53
2016,4,22,11,30,77.0,430.0,5.6,15.0,499.0,479.51,375.97
2016,4,22,11,45,49.0,378.5,5.65,15.0,423.0,409.82,321.81
2016,4,22,12,0,21.0,327.0,5.7,15.0,347.0,335.74,263.73
2016,4,22,12,15,20.5,324.5,5.65,14.5,343.5,333.9,262.92
2016,4,22,12,30,20.0,322.0,5.6,14.0,340.0,331.95,261.91
2016,4,22,12,45,10.0,177.5,5.6,14.0,186.5,181.75,142.86
2016,4,22,13,0,0.0,33.0,5.6,14.0,33.0,31.97,20.77
2016,4,22,13,15,24.0,205.0,5.45,13.5,225.5,225.56,179.47
2016,4,22,13,30,48.0,377.0,5.3,13.0,418.0,423.78,336.29
2016,4,22,13,45,44.5,360.5,5.2,13.0,398.0,405.21,321.52
2016,4,22,14,0,41.0,344.0,5.1,13.0,378.0,386.34,307.09
2016,4,22,14,15,136.5,352.0,4.9,13.0,457.0,490.08,391.48
2016,4,22,14,30,232.0,360.0,4.7,13.0,536.0,583.78,466.01
2016,4,22,14,45,524.5,243.5,4.55,13.0,614.0,727.63,583.94
2016,4,22,15,0,817.0,127.0,4.4,13.0,692.0,841.32,671.67
2016,4,22,15,15,652.5,169.5,4.4,13.0,603.0,737.46,595.18
2016,4,22,15,30,488.0,212.0,4.4,13.0,514.0,633.05,513.64
2016,4,22,15,45,347.5,222.5,4.45,13.0,429.0,515.22,421.11
2016,4,22,16,0,207.0,233.0,4.5,13.0,344.0,406.28,332.97
2016,4,22,16,15,213.5,208.0,4.4,12.5,312.5,377.85,312.08
2016,4,22,16,30,220.0,183.0,4.3,12.0,281.0,348.19,289.47
2016,4,22,16,45,208.0,163.0,4.2,12.0,246.5,311.62,259.71
2016,4,22,17,0,196.0,143.0,4.1,12.0,212.0,275.49,229.78
2016,4,22,17,15,381.5,103.5,3.7,11.5,209.5,338.12,282.94
2016,4,22,17,30,567.0,64.0,3.3,11.0,207.0,371.15,308.27
2016,4,22,17,45,478.5,55.5,2.9,11.0,157.0,295.64,241.45
2016,4,22,18,0,390.0,47.0,2.5,11.0,107.0,227.64,180.38
2016,4,22,18,15,258.0,34.0,2.25,10.5,67.0,146.92,108.34
2016,4,22,18,30,126.0,21.0,2.0,10.0,27.0,72.77,8.98
2016,4,22,18,45,63.0,10.5,1.8,9.5,13.5,26.68,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,145.0,20.5,1.7,9.5,37.5,15.73,5.09
2016,4,23,6,0,290.0,41.0,1.9,10.0,75.0,31.36,21.76
2016,4,23,6,15,385.0,52.0,2.0,10.0,122.0,38.99,29.32
2016,4,23,6,30,480.0,63.0,2.1,10.0,169.0,45.34,35.45
2016,4,23,6,45,540.5,72.0,2.25,10.5,220.5,59.77,39.2
2016,4,23,7,0,601.0,81.0,2.4,11.0,272.0,100.34,58.78
2016,4,23,7,15,644.0,87.0,2.4,11.5,325.0,142.7,87.7
2016,4,23,7,30,687.0,93.0,2.4,12.0,378.0,189.62,125.16
2016,4,23,7,45,722.0,97.0,2.4,12.5,431.0,237.44,166.26
2016,4,23,8,0,757.0,101.0,2.4,13.0,484.0,288.62,211.12
2016,4,23,8,15,779.5,104.5,2.45,13.5,533.5,341.65,257.75
2016,4,23,8,30,802.0,108.0,2.5,14.0,583.0,392.91,302.26
2016,4,23,8,45,821.5,110.5,2.6,14.5,629.0,443.46,345.36
2016,4,23,9,0,841.0,113.0,2.7,15.0,675.0,494.92,388.06
2016,4,23,9,15,617.0,210.5,2.75,15.0,636.5,504.75,397.03
2016,4,23,9,30,393.0,308.0,2.8,15.0,598.0,499.15,391.85
2016,4,23,9,45,647.5,210.0,2.85,15.5,714.0,580.21,456.87
2016,4,23,10,0,902.0,112.0,2.9,16.0,830.0,685.81,538.83
2016,4,23,10,15,908.5,113.5,2.95,16.0,857.5,727.03,569.59
2016,4,23,10,30,915.0,115.0,3.0,16.0,885.0,766.64,597.51
2016,4,23,10,45,918.0,116.5,3.1,16.5,905.5,801.84,621.12
2016,4,23,11,0,921.0,118.0,3.2,17.0,926.0,834.86,643.05
2016,4,23,11,15,923.5,118.5,3.2,17.0,939.0,864.21,662.95
2016,4,23,11,30,926.0,119.0,3.2,17.0,952.0,891.09,681.1
2016,4,23,11,45,926.0,119.5,3.2,17.5,956.5,913.22,694.66
2016,4,23,12,0,926.0,120.0,3.2,18.0,961.0,932.56,706.32
2016,4,23,12,15,925.0,120.0,3.2,18.0,958.0,947.64,716.46
2016,4,23,12,30,924.0,120.0,3.2,18.0,955.0,959.74,724.7
