Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,15,349.5,425.5,1.1,22.0,750.0,744.0,541.1
2016,5,3,12,30,287.0,451.0,1.1,22.0,717.0,719.58,523.28
2016,5,3,12,45,289.0,445.0,1.1,22.0,710.0,722.04,525.56
2016,5,3,13,0,291.0,439.0,1.1,22.0,703.0,723.36,526.86
2016,5,3,13,15,277.5,432.5,1.2,22.0,680.5,708.41,517.99
2016,5,3,13,30,264.0,426.0,1.3,22.0,658.0,692.3,508.38
2016,5,3,13,45,392.0,368.0,1.4,22.0,701.0,754.17,556.12
2016,5,3,14,0,520.0,310.0,1.5,22.0,744.0,819.69,604.82
2016,5,3,14,15,536.5,288.5,1.6,21.5,721.0,809.31,600.98
2016,5,3,14,30,553.0,267.0,1.7,21.0,698.0,796.3,596.12
2016,5,3,14,45,486.0,276.0,1.8,21.0,641.5,738.89,557.16
2016,5,3,15,0,419.0,285.0,1.9,21.0,585.0,682.34,518.29
2016,5,3,15,15,278.5,290.0,2.0,20.5,484.0,553.29,425.78
2016,5,3,15,30,138.0,295.0,2.1,20.0,383.0,430.05,333.79
2016,5,3,15,45,325.5,235.5,2.25,20.0,423.5,518.98,407.71
2016,5,3,16,0,513.0,176.0,2.4,20.0,464.0,595.5,469.73
2016,5,3,16,15,325.0,188.5,2.45,19.5,364.5,448.15,356.9
2016,5,3,16,30,137.0,201.0,2.5,19.0,265.0,315.38,251.92
2016,5,3,16,45,171.5,175.0,2.55,18.5,246.0,305.03,246.15
2016,5,3,17,0,206.0,149.0,2.6,18.0,227.0,298.92,242.68
2016,5,3,17,15,173.0,132.0,2.5,17.5,190.5,246.73,200.51
2016,5,3,17,30,140.0,115.0,2.4,17.0,154.0,204.85,165.91
2016,5,3,17,45,114.0,92.5,2.3,16.5,120.0,162.02,129.91
2016,5,3,18,0,88.0,70.0,2.2,16.0,86.0,121.03,94.81
2016,5,3,18,15,51.5,49.0,2.0,15.5,57.5,79.81,59.33
2016,5,3,18,30,15.0,28.0,1.8,15.0,29.0,36.07,20.88
2016,5,3,18,45,7.5,14.0,1.6,14.5,14.5,15.89,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,1.95,12.0,6.0,5.9,0.0
2016,5,4,5,30,0.0,12.0,2.0,12.0,12.0,11.57,0.31
2016,5,4,5,45,0.0,31.5,2.1,12.0,31.5,30.05,20.12
2016,5,4,6,0,0.0,51.0,2.2,12.0,51.0,47.61,36.54
2016,5,4,6,15,9.5,72.5,2.2,12.0,75.0,66.52,53.94
2016,5,4,6,30,19.0,94.0,2.2,12.0,99.0,85.48,71.15
2016,5,4,6,45,32.0,115.0,2.2,12.5,125.5,102.78,81.16
2016,5,4,7,0,45.0,136.0,2.2,13.0,152.0,125.05,98.67
2016,5,4,7,15,206.5,149.0,2.15,13.0,240.0,156.83,117.76
2016,5,4,7,30,368.0,162.0,2.1,13.0,328.0,209.28,155.18
2016,5,4,7,45,314.5,194.5,2.1,13.5,348.0,247.65,189.51
2016,5,4,8,0,261.0,227.0,2.1,14.0,368.0,276.24,214.91
2016,5,4,8,15,237.0,254.0,2.0,14.0,391.0,310.29,243.25
2016,5,4,8,30,213.0,281.0,1.9,14.0,414.0,337.41,265.26
2016,5,4,8,45,235.5,300.0,1.8,14.5,457.0,376.72,295.36
2016,5,4,9,0,258.0,319.0,1.7,15.0,500.0,413.86,323.25
2016,5,4,9,15,254.0,340.0,1.6,15.0,526.5,444.46,346.09
2016,5,4,9,30,250.0,361.0,1.5,15.0,553.0,474.58,368.06
2016,5,4,9,45,141.5,347.5,1.4,15.5,457.5,410.89,318.1
2016,5,4,10,0,33.0,334.0,1.3,16.0,362.0,336.38,259.35
2016,5,4,10,15,58.0,374.5,1.3,16.0,424.5,394.26,303.33
2016,5,4,10,30,83.0,415.0,1.3,16.0,487.0,454.34,347.43
2016,5,4,10,45,140.5,434.5,1.3,16.5,560.0,520.91,395.82
2016,5,4,11,0,198.0,454.0,1.3,17.0,633.0,592.97,446.95
2016,5,4,11,15,308.0,424.0,1.4,17.5,706.5,665.16,499.85
2016,5,4,11,30,418.0,394.0,1.5,18.0,780.0,742.93,555.64
2016,5,4,11,45,372.0,421.5,1.65,18.5,766.5,741.02,552.33
2016,5,4,12,0,326.0,449.0,1.8,19.0,753.0,737.13,548.31
2016,5,4,12,15,367.5,424.5,1.85,19.0,766.0,760.15,566.12
2016,5,4,12,30,409.0,400.0,1.9,19.0,779.0,785.66,585.33
2016,5,4,12,45,428.5,388.0,2.0,19.5,781.5,799.89,595.42
2016,5,4,13,0,448.0,376.0,2.1,20.0,784.0,812.63,604.63
2016,5,4,13,15,438.0,370.0,2.15,20.0,762.0,801.85,597.9
2016,5,4,13,30,428.0,364.0,2.2,20.0,740.0,789.32,590.22
2016,5,4,13,45,427.5,352.5,2.3,20.5,719.5,778.48,583.29
2016,5,4,14,0,427.0,341.0,2.4,21.0,699.0,765.89,575.14
2016,5,4,14,15,446.0,319.0,2.5,20.5,680.0,758.65,573.59
2016,5,4,14,30,465.0,297.0,2.6,20.0,661.0,749.01,570.3
2016,5,4,14,45,490.5,271.5,2.75,20.0,638.5,738.91,566.09
2016,5,4,15,0,516.0,246.0,2.9,20.0,616.0,725.81,559.68
2016,5,4,15,15,495.0,236.5,2.95,19.5,574.0,687.53,534.33
2016,5,4,15,30,474.0,227.0,3.0,19.0,532.0,648.65,508.24
2016,5,4,15,45,434.5,219.5,3.05,19.0,483.0,596.97,470.84
2016,5,4,16,0,395.0,212.0,3.1,19.0,434.0,546.37,433.65
2016,5,4,16,15,437.0,180.5,3.15,18.5,405.5,529.98,424.57
2016,5,4,16,30,479.0,149.0,3.2,18.0,377.0,508.94,411.26
2016,5,4,16,45,387.0,144.5,3.3,17.5,315.0,426.67,347.23
2016,5,4,17,0,295.0,140.0,3.4,17.0,253.0,342.8,280.51
2016,5,4,17,15,247.0,127.5,3.3,16.5,212.5,290.67,238.19
2016,5,4,17,30,199.0,115.0,3.2,16.0,172.0,242.52,198.11
2016,5,4,17,45,163.5,94.0,3.15,15.5,134.5,193.91,157.03
2016,5,4,18,0,128.0,73.0,3.1,15.0,97.0,142.19,112.7
2016,5,4,18,15,82.0,51.5,2.9,14.5,65.0,94.81,71.69
2016,5,4,18,30,36.0,30.0,2.7,14.0,33.0,50.51,31.96
2016,5,4,18,45,18.0,15.0,2.55,13.5,16.5,19.89,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.5,1.4,11.0,9.5,9.34,0.0
2016,5,5,5,30,0.0,19.0,1.6,11.0,19.0,18.34,5.13
2016,5,5,5,45,28.5,39.5,1.85,11.5,44.5,35.87,25.28
2016,5,5,6,0,57.0,60.0,2.1,12.0,70.0,50.78,39.39
2016,5,5,6,15,81.0,82.5,2.15,12.0,101.5,68.19,55.45
2016,5,5,6,30,105.0,105.0,2.2,12.0,133.0,86.73,67.91
2016,5,5,6,45,135.0,123.5,2.3,12.5,167.5,111.25,84.8
2016,5,5,7,0,165.0,142.0,2.4,13.0,202.0,138.86,105.02
2016,5,5,7,15,93.0,153.5,2.4,13.0,188.5,147.72,115.13
2016,5,5,7,30,21.0,165.0,2.4,13.0,175.0,157.67,126.17
2016,5,5,7,45,10.5,98.5,2.45,13.5,103.5,97.57,76.27
2016,5,5,8,0,0.0,32.0,2.5,14.0,32.0,30.91,20.5
2016,5,5,8,15,0.0,76.5,2.5,14.5,76.5,74.0,56.4
2016,5,5,8,30,0.0,121.0,2.5,15.0,121.0,116.42,90.96
2016,5,5,8,45,184.5,207.0,2.55,15.5,337.0,269.56,213.45
2016,5,5,9,0,369.0,293.0,2.6,16.0,553.0,448.16,351.32
2016,5,5,9,15,257.5,331.5,2.6,16.0,518.0,439.7,343.75
2016,5,5,9,30,146.0,370.0,2.6,16.0,483.0,425.11,331.27
2016,5,5,9,45,81.5,326.5,2.6,16.5,390.5,357.4,278.44
2016,5,5,10,0,17.0,283.0,2.6,17.0,298.0,281.69,218.61
2016,5,5,10,15,57.5,353.0,2.6,17.0,403.5,374.37,290.29
2016,5,5,10,30,98.0,423.0,2.6,17.0,509.0,473.15,364.22
2016,5,5,10,45,176.0,434.5,2.6,17.5,592.5,548.94,420.48
2016,5,5,11,0,254.0,446.0,2.6,18.0,676.0,630.41,479.72
2016,5,5,11,15,257.5,452.0,2.6,18.0,688.0,649.91,493.05
2016,5,5,11,30,261.0,458.0,2.6,18.0,700.0,669.03,506.47
2016,5,5,11,45,139.5,387.5,2.6,18.5,517.0,502.17,383.21
2016,5,5,12,0,18.0,317.0,2.6,19.0,334.0,324.06,247.47
2016,5,5,12,15,28.0,356.0,2.6,19.0,382.0,375.45,286.95
2016,5,5,12,30,38.0,395.0,2.6,19.0,430.0,425.51,324.16
2016,5,5,12,45,23.0,295.0,2.65,19.0,316.0,313.54,240.35
2016,5,5,13,0,8.0,195.0,2.7,19.0,202.0,197.53,151.5
2016,5,5,13,15,6.0,178.0,2.7,19.0,183.5,179.11,137.43
2016,5,5,13,30,4.0,161.0,2.7,19.0,165.0,160.61,123.0
2016,5,5,13,45,5.0,174.0,2.7,19.0,179.0,174.44,134.08
2016,5,5,14,0,6.0,187.0,2.7,19.0,193.0,188.35,145.16
2016,5,5,14,15,7.0,198.0,2.65,18.5,204.5,200.36,155.05
2016,5,5,14,30,8.0,209.0,2.6,18.0,216.0,212.47,165.09
2016,5,5,14,45,6.5,199.0,2.6,18.0,205.0,201.27,156.52
2016,5,5,15,0,5.0,189.0,2.6,18.0,194.0,190.1,148.01
2016,5,5,15,15,36.5,235.5,2.6,17.5,260.0,272.17,214.47
2016,5,5,15,30,68.0,282.0,2.6,17.0,326.0,349.57,276.21
2016,5,5,15,45,40.5,238.0,2.65,17.0,264.0,279.33,221.19
2016,5,5,16,0,13.0,194.0,2.7,17.0,202.0,203.55,161.1
2016,5,5,16,15,27.0,190.0,2.6,16.5,204.0,217.53,173.75
2016,5,5,16,30,41.0,186.0,2.5,16.0,206.0,224.01,180.15
2016,5,5,16,45,35.0,165.5,2.45,16.0,181.0,197.63,159.11
2016,5,5,17,0,29.0,145.0,2.4,16.0,156.0,171.54,138.09
2016,5,5,17,15,23.0,124.0,2.15,15.5,131.5,139.51,112.02
2016,5,5,17,30,17.0,103.0,1.9,15.0,107.0,114.15,91.02
2016,5,5,17,45,8.5,82.0,1.65,14.5,84.0,87.9,68.86
2016,5,5,18,0,0.0,61.0,1.4,14.0,61.0,62.13,46.83
2016,5,5,18,15,0.0,41.5,1.25,13.5,41.5,41.79,29.17
2016,5,5,18,30,0.0,22.0,1.1,13.0,22.0,21.24,10.75
2016,5,5,18,45,0.0,11.0,1.0,13.0,11.0,10.61,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,15,13.0,11.5,1.35,10.0,12.5,11.3,0.0
2016,5,6,5,30,26.0,23.0,1.5,10.0,25.0,20.52,7.57
2016,5,6,5,45,76.5,44.0,1.65,10.5,55.5,37.76,27.14
2016,5,6,6,0,127.0,65.0,1.8,11.0,86.0,51.85,40.55
2016,5,6,6,15,169.5,85.5,1.75,11.0,124.0,66.83,54.49
2016,5,6,6,30,212.0,106.0,1.7,11.0,162.0,85.08,65.46
2016,5,6,6,45,263.5,117.5,1.7,11.5,202.0,110.97,80.24
2016,5,6,7,0,315.0,129.0,1.7,12.0,242.0,141.84,101.24
2016,5,6,7,15,157.5,114.0,1.7,12.0,170.5,122.14,91.31
2016,5,6,7,30,0.0,99.0,1.7,12.0,99.0,94.97,75.1
2016,5,6,7,45,44.0,167.0,1.7,12.5,191.0,164.41,130.94
2016,5,6,8,0,88.0,235.0,1.7,13.0,283.0,239.17,189.89
2016,5,6,8,15,44.0,183.0,1.75,13.0,207.0,185.47,147.27
2016,5,6,8,30,0.0,131.0,1.8,13.0,131.0,125.79,99.06
2016,5,6,8,45,0.0,108.5,1.85,13.5,108.5,104.77,81.52
2016,5,6,9,0,0.0,86.0,1.9,14.0,86.0,83.26,63.55
2016,5,6,9,15,0.0,65.0,1.95,14.0,65.0,62.92,46.68
2016,5,6,9,30,0.0,44.0,2.0,14.0,44.0,42.58,29.8
2016,5,6,9,45,3.0,112.5,2.05,14.5,115.0,110.68,85.51
2016,5,6,10,0,6.0,181.0,2.1,15.0,186.0,178.23,139.3
2016,5,6,10,15,10.5,230.0,2.1,15.0,239.5,228.42,178.61
2016,5,6,10,30,15.0,279.0,2.1,15.0,293.0,279.03,217.69
2016,5,6,10,45,14.5,273.5,2.15,15.5,286.5,274.46,213.44
2016,5,6,11,0,14.0,268.0,2.2,16.0,280.0,269.74,209.32
2016,5,6,11,15,7.0,189.5,2.15,16.0,195.5,189.19,146.43
2016,5,6,11,30,0.0,111.0,2.1,16.0,111.0,107.59,81.62
2016,5,6,11,45,0.0,97.5,2.1,16.0,97.5,94.55,71.25
2016,5,6,12,0,0.0,84.0,2.1,16.0,84.0,81.48,60.73
2016,5,6,12,15,5.5,157.0,2.05,16.0,162.5,157.5,121.76
2016,5,6,12,30,11.0,230.0,2.0,16.0,241.0,234.08,181.79
2016,5,6,12,45,8.0,197.0,2.0,16.0,205.0,199.29,154.42
2016,5,6,13,0,5.0,164.0,2.0,16.0,169.0,164.32,126.98
2016,5,6,13,15,6.5,181.0,1.95,16.0,187.5,182.54,141.58
2016,5,6,13,30,8.0,198.0,1.9,16.0,206.0,200.86,156.09
2016,5,6,13,45,7.5,194.5,1.85,16.0,202.0,197.08,153.18
2016,5,6,14,0,7.0,191.0,1.8,16.0,198.0,193.26,150.35
2016,5,6,14,15,27.5,265.0,1.8,16.0,287.5,293.13,229.1
2016,5,6,14,30,48.0,339.0,1.8,16.0,377.0,390.66,303.75
2016,5,6,14,45,31.0,289.0,1.8,16.0,313.0,323.14,252.08
2016,5,6,15,0,14.0,239.0,1.8,16.0,249.0,248.87,194.93
2016,5,6,15,15,42.5,261.5,1.7,16.0,289.5,305.26,240.46
2016,5,6,15,30,71.0,284.0,1.6,16.0,330.0,354.28,279.22
2016,5,6,15,45,208.0,254.5,1.55,16.0,375.0,439.36,348.78
2016,5,6,16,0,345.0,225.0,1.5,16.0,420.0,515.3,409.37
2016,5,6,16,15,172.5,165.5,1.35,15.5,263.0,304.05,245.09
2016,5,6,16,30,0.0,106.0,1.2,15.0,106.0,103.55,80.76
2016,5,6,16,45,0.0,89.5,1.1,15.0,89.5,87.05,67.75
2016,5,6,17,0,0.0,73.0,1.0,15.0,73.0,70.58,54.2
2016,5,6,17,15,0.0,61.5,0.85,14.5,61.5,59.43,45.05
2016,5,6,17,30,0.0,50.0,0.7,14.0,50.0,48.3,35.73
2016,5,6,17,45,0.0,39.5,0.55,14.0,39.5,38.14,27.01
2016,5,6,18,0,0.0,29.0,0.4,14.0,29.0,27.99,18.18
2016,5,6,18,15,0.0,19.5,0.45,13.5,19.5,18.81,10.13
2016,5,6,18,30,0.0,10.0,0.5,13.0,10.0,9.64,1.9
2016,5,6,18,45,0.0,5.0,0.55,13.0,5.0,4.82,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.15,9.5,4.5,4.42,0.0
2016,5,7,5,30,0.0,9.0,1.4,10.0,9.0,8.67,0.31
2016,5,7,5,45,0.0,20.0,1.65,10.5,20.0,19.3,11.2
2016,5,7,6,0,0.0,31.0,1.9,11.0,31.0,29.93,21.12
2016,5,7,6,15,0.0,45.0,1.95,11.5,45.0,43.47,33.54
2016,5,7,6,30,0.0,59.0,2.0,12.0,59.0,56.81,43.28
2016,5,7,6,45,0.0,74.0,2.1,12.5,74.0,70.8,55.14
2016,5,7,7,0,0.0,89.0,2.2,13.0,89.0,84.85,66.82
2016,5,7,7,15,25.0,135.5,2.25,13.0,147.0,127.12,100.98
2016,5,7,7,30,50.0,182.0,2.3,13.0,205.0,173.81,138.37
2016,5,7,7,45,25.0,157.5,2.35,13.5,169.0,151.48,120.37
2016,5,7,8,0,0.0,133.0,2.4,14.0,133.0,126.98,100.43
2016,5,7,8,15,41.5,206.0,2.4,14.5,232.0,204.66,162.48
2016,5,7,8,30,83.0,279.0,2.4,15.0,331.0,288.16,227.68
2016,5,7,8,45,46.5,250.0,2.4,15.5,280.0,252.45,198.9
2016,5,7,9,0,10.0,221.0,2.4,16.0,229.0,215.08,168.72
2016,5,7,9,15,7.5,200.5,2.35,16.0,206.5,195.74,153.17
2016,5,7,9,30,5.0,180.0,2.3,16.0,184.0,175.73,137.03
2016,5,7,9,45,9.0,218.5,2.3,16.5,226.0,215.04,167.64
2016,5,7,10,0,13.0,257.0,2.3,17.0,268.0,254.74,197.94
2016,5,7,10,15,22.0,304.0,2.25,17.0,323.5,306.45,237.45
2016,5,7,10,30,31.0,351.0,2.2,17.0,379.0,356.74,275.25
2016,5,7,10,45,58.5,395.0,2.2,17.5,448.0,422.18,323.86
2016,5,7,11,0,86.0,439.0,2.2,18.0,517.0,489.81,372.96
2016,5,7,11,15,51.0,369.0,2.15,18.0,415.5,398.5,304.57
2016,5,7,11,30,16.0,299.0,2.1,18.0,314.0,303.05,232.31
2016,5,7,11,45,13.5,265.5,2.05,18.5,278.5,269.31,206.54
2016,5,7,12,0,11.0,232.0,2.0,19.0,243.0,235.16,180.11
2016,5,7,12,15,12.0,248.5,1.95,19.0,260.0,252.64,193.58
2016,5,7,12,30,13.0,265.0,1.9,19.0,277.0,270.22,206.92
2016,5,7,12,45,13.0,263.0,1.9,19.0,275.5,268.77,205.84
2016,5,7,13,0,13.0,261.0,1.9,19.0,274.0,267.26,204.81
2016,5,7,13,15,9.5,220.5,1.9,19.0,230.0,224.31,172.02
2016,5,7,13,30,6.0,180.0,1.9,19.0,186.0,181.22,138.84
2016,5,7,13,45,4.5,169.0,1.95,19.0,173.0,169.05,129.55
2016,5,7,14,0,3.0,158.0,2.0,19.0,160.0,156.84,120.12
2016,5,7,14,15,7.5,199.0,2.0,19.0,205.0,201.83,155.72
2016,5,7,14,30,12.0,240.0,2.0,19.0,250.0,247.37,191.29
2016,5,7,14,45,7.5,206.5,2.05,19.0,212.5,209.73,162.19
2016,5,7,15,0,3.0,173.0,2.1,19.0,175.0,172.2,133.05
2016,5,7,15,15,10.0,201.0,2.1,18.5,207.5,206.87,161.34
2016,5,7,15,30,17.0,229.0,2.1,18.0,240.0,242.06,189.83
2016,5,7,15,45,23.0,223.0,2.1,18.0,236.5,241.21,189.8
2016,5,7,16,0,29.0,217.0,2.1,18.0,233.0,247.97,195.88
2016,5,7,16,15,14.5,158.0,2.05,17.5,166.0,167.34,132.14
2016,5,7,16,30,0.0,99.0,2.0,17.0,99.0,96.39,74.64
2016,5,7,16,45,0.0,92.5,1.95,17.0,92.5,90.1,69.79
2016,5,7,17,0,0.0,86.0,1.9,17.0,86.0,83.86,64.83
2016,5,7,17,15,0.0,72.5,1.8,16.5,72.5,70.41,53.87
2016,5,7,17,30,0.0,59.0,1.7,16.0,59.0,57.02,42.76
2016,5,7,17,45,0.0,46.5,1.65,15.5,46.5,44.92,32.53
2016,5,7,18,0,0.0,34.0,1.6,15.0,34.0,32.82,22.13
2016,5,7,18,15,0.0,23.5,1.45,14.5,23.5,22.68,13.28
2016,5,7,18,30,0.0,13.0,1.3,14.0,13.0,12.53,4.21
2016,5,7,18,45,0.0,6.5,1.2,13.5,6.5,6.26,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,64.5,13.5,0.85,10.5,18.0,13.27,0.0
2016,5,8,5,30,129.0,27.0,1.0,11.0,36.0,21.01,9.43
2016,5,8,5,45,230.5,41.5,1.15,12.0,74.0,31.68,21.92
2016,5,8,6,0,332.0,56.0,1.3,13.0,112.0,41.82,31.48
2016,5,8,6,15,179.5,77.0,1.35,13.0,109.0,60.67,48.66
2016,5,8,6,30,27.0,98.0,1.4,13.0,106.0,86.24,67.66
2016,5,8,6,45,36.0,119.0,1.45,13.5,131.5,107.26,84.27
2016,5,8,7,0,45.0,140.0,1.5,14.0,157.0,129.42,101.72
2016,5,8,7,15,47.5,161.5,1.45,14.5,181.5,151.95,119.68
2016,5,8,7,30,50.0,183.0,1.4,15.0,206.0,174.9,137.82
2016,5,8,7,45,41.5,197.5,1.4,15.5,218.5,189.55,149.43
2016,5,8,8,0,33.0,212.0,1.4,16.0,231.0,203.26,160.06
2016,5,8,8,15,40.5,237.0,1.4,16.0,262.0,230.9,181.52
2016,5,8,8,30,48.0,262.0,1.4,16.0,293.0,259.45,203.47
2016,5,8,8,45,154.5,292.5,1.45,16.5,400.5,335.47,261.53
2016,5,8,9,0,261.0,323.0,1.5,17.0,508.0,421.72,326.5
2016,5,8,9,15,138.0,291.0,1.55,17.0,389.5,343.82,267.04
2016,5,8,9,30,15.0,259.0,1.6,17.0,271.0,255.51,198.01
2016,5,8,9,45,11.5,233.5,1.7,17.5,243.0,230.75,178.64
2016,5,8,10,0,8.0,208.0,1.8,18.0,215.0,205.22,158.36
2016,5,8,10,15,12.5,250.5,1.9,18.0,261.5,249.31,192.5
2016,5,8,10,30,17.0,293.0,2.0,18.0,308.0,293.87,226.37
2016,5,8,10,45,16.0,290.5,2.1,18.5,305.0,291.89,224.17
2016,5,8,11,0,15.0,288.0,2.2,19.0,302.0,289.76,222.06
2016,5,8,11,15,13.5,266.5,2.3,19.0,279.0,268.8,206.11
2016,5,8,11,30,12.0,245.0,2.4,19.0,256.0,247.53,189.91
2016,5,8,11,45,19.5,306.5,2.5,19.5,324.5,314.38,240.59
2016,5,8,12,0,27.0,368.0,2.6,20.0,393.0,384.4,292.35
2016,5,8,12,15,38.0,393.0,2.65,20.0,428.5,421.35,319.78
2016,5,8,12,30,49.0,418.0,2.7,20.0,464.0,458.91,347.6
2016,5,8,12,45,51.5,411.5,2.8,20.0,459.5,457.28,346.72
2016,5,8,13,0,54.0,405.0,2.9,20.0,455.0,455.4,345.88
2016,5,8,13,15,54.0,397.5,2.9,20.0,446.5,449.86,342.12
2016,5,8,13,30,54.0,390.0,2.9,20.0,438.0,444.05,338.21
2016,5,8,13,45,440.5,269.5,2.95,20.0,642.0,707.74,543.62
2016,5,8,14,0,827.0,149.0,3.0,20.0,846.0,942.48,710.52
2016,5,8,14,15,818.0,146.5,3.0,19.5,814.5,924.18,698.35
2016,5,8,14,30,809.0,144.0,3.0,19.0,783.0,903.37,686.71
2016,5,8,14,45,803.0,138.5,3.0,19.0,747.0,879.65,671.77
2016,5,8,15,0,797.0,133.0,3.0,19.0,711.0,853.54,655.17
2016,5,8,15,15,781.5,129.5,2.95,19.0,668.5,819.24,632.46
2016,5,8,15,30,766.0,126.0,2.9,19.0,626.0,783.31,608.53
2016,5,8,15,45,745.5,122.5,2.9,19.0,579.5,744.94,582.91
2016,5,8,16,0,725.0,119.0,2.9,19.0,533.0,702.92,554.34
2016,5,8,16,15,699.5,114.0,2.85,18.5,483.5,654.93,521.72
2016,5,8,16,30,674.0,109.0,2.8,18.0,434.0,606.97,487.21
2016,5,8,16,45,644.5,101.5,2.8,17.5,384.0,553.83,448.02
2016,5,8,17,0,615.0,94.0,2.8,17.0,334.0,501.58,408.29
2016,5,8,17,15,568.5,86.5,2.75,16.5,283.5,440.73,360.21
2016,5,8,17,30,522.0,79.0,2.7,16.0,233.0,382.78,312.92
2016,5,8,17,45,466.0,68.5,2.65,16.0,185.5,320.16,259.82
2016,5,8,18,0,410.0,58.0,2.6,16.0,138.0,262.0,209.03
2016,5,8,18,15,314.5,45.5,2.45,15.5,96.0,189.82,146.67
2016,5,8,18,30,219.0,33.0,2.3,15.0,54.0,128.98,91.48
2016,5,8,18,45,109.5,16.5,2.2,14.5,27.0,59.19,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,68.5,14.5,1.9,10.0,19.5,14.25,0.0
2016,5,9,5,30,137.0,29.0,2.0,10.0,39.0,22.62,11.22
2016,5,9,5,45,244.5,43.5,2.1,10.5,79.0,33.24,23.46
2016,5,9,6,0,352.0,58.0,2.2,11.0,119.0,43.34,33.11
2016,5,9,6,15,176.0,61.5,2.2,11.0,92.0,49.15,38.73
2016,5,9,6,30,0.0,65.0,2.2,11.0,65.0,62.15,48.04
2016,5,9,6,45,0.0,80.5,2.25,11.5,80.5,76.6,60.3
2016,5,9,7,0,0.0,96.0,2.3,12.0,96.0,91.12,72.38
2016,5,9,7,15,0.0,112.0,2.3,12.5,112.0,106.15,84.65
2016,5,9,7,30,0.0,128.0,2.3,13.0,128.0,121.24,96.77
2016,5,9,7,45,1.5,148.0,2.3,13.5,149.0,140.36,111.97
2016,5,9,8,0,3.0,168.0,2.3,14.0,170.0,159.72,127.15
2016,5,9,8,15,9.5,194.5,2.3,14.5,201.0,187.01,148.48
2016,5,9,8,30,16.0,221.0,2.3,15.0,232.0,215.03,170.14
2016,5,9,8,45,20.0,243.0,2.35,15.5,257.5,238.57,188.04
2016,5,9,9,0,24.0,265.0,2.4,16.0,283.0,262.56,206.12
2016,5,9,9,15,21.0,268.0,2.4,16.0,284.5,265.72,208.13
2016,5,9,9,30,18.0,271.0,2.4,16.0,286.0,268.47,209.88
2016,5,9,9,45,24.5,302.0,2.45,16.5,322.5,302.94,235.92
2016,5,9,10,0,31.0,333.0,2.5,17.0,359.0,334.7,259.47
2016,5,9,10,15,44.5,366.0,2.55,17.5,404.5,377.6,291.35
2016,5,9,10,30,58.0,399.0,2.6,18.0,450.0,421.79,323.72
2016,5,9,10,45,59.5,406.0,2.65,18.5,460.0,433.53,331.5
2016,5,9,11,0,61.0,413.0,2.7,19.0,470.0,445.28,339.42
2016,5,9,11,15,489.0,268.0,2.75,19.0,723.5,673.39,518.76
2016,5,9,11,30,917.0,123.0,2.8,19.0,977.0,917.69,691.95
2016,5,9,11,45,917.5,123.5,2.85,19.5,981.5,939.3,703.2
2016,5,9,12,0,918.0,124.0,2.9,20.0,986.0,958.23,714.68
2016,5,9,12,15,917.0,124.0,2.95,20.0,983.0,972.53,724.5
2016,5,9,12,30,916.0,124.0,3.0,20.0,980.0,983.95,732.54
2016,5,9,12,45,912.5,124.0,3.05,20.5,969.0,990.07,735.78
2016,5,9,13,0,909.0,124.0,3.1,21.0,958.0,993.19,737.18
2016,5,9,13,15,905.0,123.5,3.15,21.0,939.5,992.33,737.49
2016,5,9,13,30,901.0,123.0,3.2,21.0,921.0,988.47,735.95
2016,5,9,13,45,894.0,122.0,3.25,21.0,895.5,978.28,730.33
2016,5,9,14,0,887.0,121.0,3.3,21.0,870.0,965.23,722.9
2016,5,9,14,15,879.0,119.5,3.3,20.5,838.5,947.93,713.72
2016,5,9,14,30,871.0,118.0,3.3,20.0,807.0,927.99,702.78
2016,5,9,14,45,860.5,115.5,3.35,20.0,769.0,902.21,686.82
2016,5,9,15,0,850.0,113.0,3.4,20.0,731.0,879.33,672.88
2016,5,9,15,15,836.5,110.5,3.35,19.5,688.5,846.52,652.57
2016,5,9,15,30,823.0,108.0,3.3,19.0,646.0,811.88,630.84
2016,5,9,15,45,805.5,104.5,3.3,19.0,599.0,771.3,603.69
2016,5,9,16,0,788.0,101.0,3.3,19.0,552.0,729.54,575.39
2016,5,9,16,15,764.5,97.0,3.2,18.5,502.0,681.87,542.95
2016,5,9,16,30,741.0,93.0,3.1,18.0,452.0,633.93,509.66
2016,5,9,16,45,709.0,88.0,3.05,18.0,400.5,581.86,470.14
2016,5,9,17,0,677.0,83.0,3.0,18.0,349.0,528.36,428.58
2016,5,9,17,15,632.5,77.0,2.85,17.0,297.0,467.79,381.49
2016,5,9,17,30,588.0,71.0,2.7,16.0,245.0,409.9,334.84
2016,5,9,17,45,519.0,63.5,2.55,15.5,195.0,341.35,277.34
2016,5,9,18,0,450.0,56.0,2.4,15.0,145.0,278.34,222.84
2016,5,9,18,15,350.5,45.0,2.1,14.0,101.5,205.46,159.85
2016,5,9,18,30,251.0,34.0,1.8,13.0,58.0,141.58,102.13
2016,5,9,18,45,125.5,17.0,1.55,12.5,29.0,65.16,4.18
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,75.5,14.5,1.8,10.5,20.5,14.25,0.0
2016,5,10,5,30,151.0,29.0,1.9,11.0,41.0,22.54,11.59
2016,5,10,5,45,262.5,42.5,2.0,11.5,81.5,32.34,22.64
2016,5,10,6,0,374.0,56.0,2.1,12.0,122.0,41.65,31.5
2016,5,10,6,15,446.0,66.0,2.05,12.0,170.5,47.64,37.24
2016,5,10,6,30,518.0,76.0,2.0,12.0,219.0,67.56,43.16
2016,5,10,6,45,259.0,81.5,1.95,12.5,153.0,80.86,53.82
2016,5,10,7,0,0.0,87.0,1.9,13.0,87.0,83.18,65.36
2016,5,10,7,15,0.5,116.5,1.85,13.5,117.0,110.26,87.71
2016,5,10,7,30,1.0,146.0,1.8,14.0,147.0,137.42,109.64
2016,5,10,7,45,3.5,161.0,1.75,15.0,163.5,152.53,121.05
2016,5,10,8,0,6.0,176.0,1.7,16.0,180.0,167.91,132.52
2016,5,10,8,15,19.5,213.0,1.55,16.5,226.0,207.34,163.05
2016,5,10,8,30,33.0,250.0,1.4,17.0,272.0,243.26,190.24
2016,5,10,8,45,45.5,280.0,1.3,18.0,311.5,278.59,216.19
2016,5,10,9,0,58.0,310.0,1.2,19.0,351.0,315.32,242.64
2016,5,10,9,15,241.5,310.5,1.2,19.5,496.5,415.61,318.63
2016,5,10,9,30,425.0,311.0,1.2,20.0,642.0,536.71,407.56
2016,5,10,9,45,634.0,229.0,1.25,20.5,746.5,617.01,467.3
2016,5,10,10,0,843.0,147.0,1.3,21.0,851.0,713.36,537.52
2016,5,10,10,15,850.5,148.5,1.35,21.5,878.0,752.92,563.52
2016,5,10,10,30,858.0,150.0,1.4,22.0,905.0,791.14,587.69
2016,5,10,10,45,865.0,150.0,1.45,22.5,925.5,825.67,609.16
2016,5,10,11,0,872.0,150.0,1.5,23.0,946.0,858.29,629.21
2016,5,10,11,15,875.0,150.5,1.55,23.0,958.5,886.08,647.24
2016,5,10,11,30,878.0,151.0,1.6,23.0,971.0,911.62,663.85
2016,5,10,11,45,882.0,149.5,1.7,23.5,976.5,933.81,677.65
2016,5,10,12,0,886.0,148.0,1.8,24.0,982.0,953.55,689.91
2016,5,10,12,15,885.0,147.5,1.9,24.0,979.0,967.07,699.59
2016,5,10,12,30,884.0,147.0,2.0,24.0,976.0,977.81,707.64
2016,5,10,12,45,890.5,141.0,2.15,24.5,967.5,987.39,714.24
2016,5,10,13,0,897.0,135.0,2.3,25.0,959.0,994.06,719.02
2016,5,10,13,15,893.0,134.0,2.4,25.0,940.5,992.76,719.65
2016,5,10,13,30,889.0,133.0,2.5,25.0,922.0,988.49,718.52
2016,5,10,13,45,884.0,130.5,2.6,25.0,897.0,978.8,713.97
2016,5,10,14,0,879.0,128.0,2.7,25.0,872.0,966.21,707.62
2016,5,10,14,15,871.0,126.5,2.75,25.0,840.5,949.07,697.89
2016,5,10,14,30,863.0,125.0,2.8,25.0,809.0,929.3,686.49
2016,5,10,14,45,854.0,121.5,2.9,25.0,771.5,909.36,675.36
2016,5,10,15,0,845.0,118.0,3.0,25.0,734.0,881.67,658.94
2016,5,10,15,15,831.0,115.0,3.05,24.5,691.0,848.02,639.29
2016,5,10,15,30,817.0,112.0,3.1,24.0,648.0,812.57,618.14
2016,5,10,15,45,801.5,107.5,3.2,24.0,601.5,772.67,592.6
2016,5,10,16,0,786.0,103.0,3.3,24.0,555.0,731.46,565.74
2016,5,10,16,15,762.5,99.0,3.35,23.5,505.0,683.86,534.6
2016,5,10,16,30,739.0,95.0,3.4,23.0,455.0,638.52,504.25
2016,5,10,16,45,710.0,89.5,3.45,22.5,403.5,585.47,465.96
2016,5,10,17,0,681.0,84.0,3.5,22.0,352.0,533.18,427.0
2016,5,10,17,15,637.0,77.5,3.45,21.0,300.0,472.09,380.33
2016,5,10,17,30,593.0,71.0,3.4,20.0,248.0,413.65,333.98
2016,5,10,17,45,531.0,63.0,3.35,19.0,198.5,347.63,279.77
2016,5,10,18,0,469.0,55.0,3.3,18.0,149.0,286.55,227.73
2016,5,10,18,15,371.5,44.0,3.1,17.0,105.0,213.42,164.93
2016,5,10,18,30,274.0,33.0,2.9,16.0,61.0,149.59,107.73
2016,5,10,18,45,137.0,16.5,2.7,15.5,30.5,70.38,12.32
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,115.5,13.5,1.65,10.5,23.0,13.27,0.0
2016,5,11,5,30,231.0,27.0,1.9,11.0,46.0,21.02,10.79
2016,5,11,5,45,337.0,38.5,2.15,11.5,87.5,29.02,19.79
2016,5,11,6,0,443.0,50.0,2.4,12.0,129.0,36.48,26.93
2016,5,11,6,15,513.0,58.0,2.35,12.5,178.5,40.34,30.64
2016,5,11,6,30,583.0,66.0,2.3,13.0,228.0,62.16,36.29
2016,5,11,6,45,297.5,98.5,2.25,13.5,181.5,98.14,66.58
2016,5,11,7,0,12.0,131.0,2.2,14.0,135.0,122.79,97.73
2016,5,11,7,15,31.0,158.5,2.1,14.5,172.5,147.47,116.84
2016,5,11,7,30,50.0,186.0,2.0,15.0,210.0,178.11,140.67
2016,5,11,7,45,112.0,215.5,1.95,16.0,276.0,220.0,171.88
2016,5,11,8,0,174.0,245.0,1.9,17.0,342.0,272.77,211.82
2016,5,11,8,15,502.5,174.5,1.85,17.5,488.5,338.46,259.32
2016,5,11,8,30,831.0,104.0,1.8,18.0,635.0,443.28,339.29
2016,5,11,8,45,843.0,108.0,1.75,18.5,679.0,492.81,378.73
2016,5,11,9,0,855.0,112.0,1.7,19.0,723.0,542.48,417.26
2016,5,11,9,15,866.0,114.5,1.65,19.5,762.0,593.09,455.07
2016,5,11,9,30,877.0,117.0,1.6,20.0,801.0,640.04,489.07
2016,5,11,9,45,721.5,204.5,1.6,20.5,783.5,652.43,495.01
2016,5,11,10,0,566.0,292.0,1.6,21.0,766.0,656.98,494.47
2016,5,11,10,15,731.0,211.0,1.6,21.0,842.5,724.64,545.67
2016,5,11,10,30,896.0,130.0,1.6,21.0,919.0,803.21,600.41
2016,5,11,10,45,786.5,203.5,1.6,21.5,907.5,815.6,606.2
2016,5,11,11,0,677.0,277.0,1.6,22.0,896.0,820.54,605.41
2016,5,11,11,15,790.0,207.5,1.65,22.5,939.0,871.09,640.19
2016,5,11,11,30,903.0,138.0,1.7,23.0,982.0,922.44,672.2
2016,5,11,11,45,903.5,138.5,1.8,23.5,986.5,943.81,685.13
2016,5,11,12,0,904.0,139.0,1.9,24.0,991.0,962.55,696.72
2016,5,11,12,15,903.0,138.5,1.95,24.0,987.5,976.23,705.9
2016,5,11,12,30,902.0,138.0,2.0,24.0,984.0,987.09,713.43
2016,5,11,12,45,907.0,132.5,2.05,24.0,975.5,995.78,719.72
2016,5,11,13,0,912.0,127.0,2.1,24.0,967.0,1001.5,724.24
2016,5,11,13,15,908.0,126.0,2.15,24.0,948.0,1000.14,724.38
2016,5,11,13,30,904.0,125.0,2.2,24.0,929.0,995.77,722.78
2016,5,11,13,45,900.5,122.0,2.3,24.5,904.0,986.83,717.49
2016,5,11,14,0,897.0,119.0,2.4,25.0,879.0,974.92,710.37
2016,5,11,14,15,889.0,117.0,2.45,24.5,847.0,956.97,701.65
2016,5,11,14,30,881.0,115.0,2.5,24.0,815.0,936.34,691.18
2016,5,11,14,45,870.5,112.5,2.55,24.0,777.0,910.35,675.79
2016,5,11,15,0,860.0,110.0,2.6,24.0,739.0,882.05,658.8
2016,5,11,15,15,846.5,107.5,2.6,23.5,696.0,854.15,642.87
2016,5,11,15,30,833.0,105.0,2.6,23.0,653.0,819.26,621.94
2016,5,11,15,45,814.5,102.0,2.6,23.0,605.5,778.14,595.27
2016,5,11,16,0,796.0,99.0,2.6,23.0,558.0,735.9,567.5
2016,5,11,16,15,772.5,95.0,2.55,22.5,507.5,687.96,536.0
2016,5,11,16,30,749.0,91.0,2.5,22.0,457.0,639.74,503.66
2016,5,11,16,45,718.0,86.5,2.45,21.5,405.5,588.42,466.81
2016,5,11,17,0,687.0,82.0,2.4,21.0,354.0,535.73,427.64
2016,5,11,17,15,643.5,76.0,2.25,20.0,302.0,475.23,381.59
2016,5,11,17,30,600.0,70.0,2.1,19.0,250.0,417.33,335.88
2016,5,11,17,45,538.0,62.0,1.95,18.5,200.0,350.92,281.2
2016,5,11,18,0,476.0,54.0,1.8,18.0,150.0,289.46,228.87
2016,5,11,18,15,380.5,43.5,1.6,17.0,106.5,217.2,167.34
2016,5,11,18,30,285.0,33.0,1.4,16.0,63.0,154.01,111.27
2016,5,11,18,45,142.5,16.5,1.25,15.5,31.5,72.77,19.27
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,84.5,15.0,1.4,10.5,22.0,14.74,0.0
2016,5,12,5,30,169.0,30.0,1.7,11.0,44.0,23.24,12.85
2016,5,12,5,45,261.0,44.5,2.0,11.5,84.0,33.8,24.02
2016,5,12,6,0,353.0,59.0,2.3,12.0,124.0,43.84,33.5
2016,5,12,6,15,423.0,70.0,2.3,12.5,171.5,50.63,39.85
2016,5,12,6,30,493.0,81.0,2.3,13.0,219.0,74.19,47.55
2016,5,12,6,45,249.0,103.5,2.35,13.5,173.5,104.48,73.63
2016,5,12,7,0,5.0,126.0,2.4,14.0,128.0,117.81,93.89
2016,5,12,7,15,16.0,150.5,2.4,14.5,158.0,142.59,113.49
2016,5,12,7,30,27.0,175.0,2.4,15.0,188.0,164.17,130.23
2016,5,12,7,45,74.5,210.5,2.4,15.5,251.0,210.31,165.73
2016,5,12,8,0,122.0,246.0,2.4,16.0,314.0,256.98,201.58
2016,5,12,8,15,256.5,249.0,2.35,16.5,408.5,314.49,244.98
2016,5,12,8,30,391.0,252.0,2.3,17.0,503.0,389.22,302.26
2016,5,12,8,45,593.0,194.0,2.3,17.5,604.0,450.2,349.77
2016,5,12,9,0,795.0,136.0,2.3,18.0,705.0,534.76,415.41
2016,5,12,9,15,807.0,138.5,2.25,18.5,743.5,580.38,449.94
2016,5,12,9,30,819.0,141.0,2.2,19.0,782.0,625.83,483.52
2016,5,12,9,45,833.0,140.5,2.2,19.5,816.0,669.43,515.13
2016,5,12,10,0,847.0,140.0,2.2,20.0,850.0,712.56,545.61
2016,5,12,10,15,853.5,142.0,2.15,20.5,876.5,752.73,572.15
2016,5,12,10,30,860.0,144.0,2.1,21.0,903.0,790.11,595.51
2016,5,12,10,45,863.0,146.0,2.1,21.5,922.0,823.11,615.96
2016,5,12,11,0,866.0,148.0,2.1,22.0,941.0,854.14,634.9
2016,5,12,11,15,868.5,149.0,2.1,22.0,953.0,881.72,652.65
2016,5,12,11,30,871.0,150.0,2.1,22.0,965.0,907.06,668.89
2016,5,12,11,45,870.0,151.5,2.1,22.5,969.0,927.41,680.54
2016,5,12,12,0,869.0,153.0,2.1,23.0,973.0,945.21,690.56
2016,5,12,12,15,868.5,152.5,2.1,23.0,970.0,958.93,699.31
2016,5,12,12,30,868.0,152.0,2.1,23.0,967.0,969.95,706.45
2016,5,12,12,45,852.0,160.0,2.15,23.5,953.0,976.68,710.11
2016,5,12,13,0,836.0,168.0,2.2,24.0,939.0,976.32,709.34
2016,5,12,13,15,831.5,167.0,2.25,24.0,921.0,974.96,709.48
2016,5,12,13,30,827.0,166.0,2.3,24.0,903.0,970.79,707.91
2016,5,12,13,45,823.0,162.5,2.4,24.5,879.0,961.72,702.41
2016,5,12,14,0,819.0,159.0,2.5,25.0,855.0,949.87,695.18
2016,5,12,14,15,810.0,156.5,2.55,24.5,823.5,931.71,686.12
2016,5,12,14,30,801.0,154.0,2.6,24.0,792.0,911.07,675.43
2016,5,12,14,45,793.0,149.0,2.7,24.0,755.5,886.31,661.02
2016,5,12,15,0,785.0,144.0,2.8,24.0,719.0,859.28,644.97
2016,5,12,15,15,769.5,140.5,2.8,23.5,676.5,825.29,624.55
2016,5,12,15,30,754.0,137.0,2.8,23.0,634.0,792.99,605.12
2016,5,12,15,45,739.5,130.5,2.85,23.0,588.5,753.62,579.57
2016,5,12,16,0,725.0,124.0,2.9,23.0,543.0,713.03,552.83
2016,5,12,16,15,699.0,119.0,2.9,22.0,493.5,664.65,521.77
2016,5,12,16,30,673.0,114.0,2.9,21.0,444.0,616.3,488.72
2016,5,12,16,45,644.0,106.5,2.95,20.5,394.0,563.47,450.51
2016,5,12,17,0,615.0,99.0,3.0,20.0,344.0,511.47,411.71
2016,5,12,17,15,569.0,91.5,3.0,19.0,293.0,450.68,365.18
2016,5,12,17,30,523.0,84.0,3.0,18.0,242.0,392.71,319.17
2016,5,12,17,45,461.0,74.0,3.05,17.5,193.5,327.26,264.98
2016,5,12,18,0,399.0,64.0,3.1,17.0,145.0,265.38,212.14
2016,5,12,18,15,307.0,50.5,3.0,16.0,102.5,195.16,151.99
2016,5,12,18,30,215.0,37.0,2.9,15.0,60.0,133.8,97.89
2016,5,12,18,45,107.5,18.5,2.85,14.5,30.0,63.46,20.98
2016,5,12,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,5,15,87.5,16.0,2.3,10.0,23.5,12.52,0.0
2016,5,13,5,30,175.0,32.0,2.4,10.0,47.0,24.84,14.47
2016,5,13,5,45,281.0,45.5,2.55,10.5,88.5,34.55,24.82
2016,5,13,6,0,387.0,59.0,2.7,11.0,130.0,43.77,33.6
2016,5,13,6,15,193.5,63.0,2.75,11.5,98.5,50.23,39.66
2016,5,13,6,30,0.0,67.0,2.8,12.0,67.0,64.08,49.5
2016,5,13,6,45,0.0,82.5,2.9,12.5,82.5,78.53,61.7
2016,5,13,7,0,0.0,98.0,3.0,13.0,98.0,93.06,73.72
2016,5,13,7,15,0.0,119.5,3.0,13.5,119.5,112.96,90.01
2016,5,13,7,30,0.0,141.0,3.0,14.0,141.0,132.95,106.09
2016,5,13,7,45,2.5,158.0,3.0,14.5,160.0,149.75,119.23
2016,5,13,8,0,5.0,175.0,3.0,15.0,179.0,166.85,132.48
2016,5,13,8,15,21.5,216.0,3.0,15.5,230.5,211.06,167.22
2016,5,13,8,30,38.0,257.0,3.0,16.0,282.0,251.86,198.78
2016,5,13,8,45,55.5,289.0,3.0,16.5,328.0,291.64,229.2
2016,5,13,9,0,73.0,321.0,3.0,17.0,374.0,333.28,260.71
2016,5,13,9,15,87.0,345.5,3.0,17.0,411.5,368.2,287.22
2016,5,13,9,30,101.0,370.0,3.0,17.0,449.0,404.44,314.56
2016,5,13,9,45,164.0,389.0,3.05,17.5,524.0,465.55,360.76
2016,5,13,10,0,227.0,408.0,3.1,18.0,599.0,535.3,412.58
2016,5,13,10,15,231.0,418.0,3.15,18.5,617.0,558.65,428.62
2016,5,13,10,30,235.0,428.0,3.2,19.0,635.0,581.88,444.65
2016,5,13,10,45,569.0,279.0,3.3,19.5,796.5,715.61,549.77
2016,5,13,11,0,903.0,130.0,3.4,20.0,958.0,869.09,660.04
2016,5,13,11,15,905.5,130.5,3.5,20.0,970.0,897.05,678.31
2016,5,13,11,30,908.0,131.0,3.6,20.0,982.0,922.65,695.94
2016,5,13,11,45,912.0,128.5,3.75,20.0,987.0,944.27,711.22
2016,5,13,12,0,916.0,126.0,3.9,20.0,992.0,963.33,724.86
2016,5,13,12,15,915.5,126.0,3.95,20.0,989.0,977.98,735.0
2016,5,13,12,30,915.0,126.0,4.0,20.0,986.0,989.8,743.34
2016,5,13,12,45,911.0,126.5,4.1,20.0,975.0,995.88,748.25
2016,5,13,13,0,907.0,127.0,4.2,20.0,964.0,998.99,751.31
2016,5,13,13,15,903.5,126.0,4.25,20.0,946.0,998.08,751.48
