Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,30,900.0,125.0,4.3,20.0,928.0,994.19,749.77
2016,5,13,13,45,896.5,122.5,4.4,20.0,904.0,985.79,745.35
2016,5,13,14,0,893.0,120.0,4.5,20.0,880.0,974.45,739.42
2016,5,13,14,15,885.5,118.5,4.5,19.5,848.5,957.55,730.33
2016,5,13,14,30,878.0,117.0,4.5,19.0,817.0,937.98,719.43
2016,5,13,14,45,870.0,113.5,4.5,19.0,780.0,913.26,703.55
2016,5,13,15,0,862.0,110.0,4.5,19.0,743.0,886.12,685.97
2016,5,13,15,15,849.0,107.5,4.4,18.5,700.5,858.63,668.73
2016,5,13,15,30,836.0,105.0,4.3,18.0,658.0,824.11,646.34
2016,5,13,15,45,823.0,100.5,4.25,17.5,612.0,785.67,621.34
2016,5,13,16,0,810.0,96.0,4.2,17.0,566.0,745.74,594.9
2016,5,13,16,15,788.0,92.0,4.1,16.5,516.0,698.43,562.33
2016,5,13,16,30,766.0,88.0,4.0,16.0,466.0,650.72,528.89
2016,5,13,16,45,742.5,82.0,3.95,15.5,415.0,599.6,491.28
2016,5,13,17,0,719.0,76.0,3.9,15.0,364.0,548.72,452.13
2016,5,13,17,15,678.0,71.0,3.75,14.5,312.0,491.66,406.38
2016,5,13,17,30,637.0,66.0,3.6,14.0,260.0,434.74,359.33
2016,5,13,17,45,584.5,58.5,3.45,13.5,210.5,371.82,305.85
2016,5,13,18,0,532.0,51.0,3.3,13.0,161.0,312.95,253.99
2016,5,13,18,15,439.0,42.0,3.0,12.5,116.0,240.47,189.95
2016,5,13,18,30,346.0,33.0,2.7,12.0,71.0,176.71,131.62
2016,5,13,18,45,173.0,16.5,2.45,11.5,35.5,83.54,34.31
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,5,15,94.0,15.0,1.4,10.5,23.5,11.66,0.0
2016,5,14,5,30,188.0,30.0,1.6,11.0,47.0,23.12,13.24
2016,5,14,5,45,278.0,43.0,1.85,11.5,86.0,32.44,22.92
2016,5,14,6,0,368.0,56.0,2.1,12.0,125.0,41.3,31.29
2016,5,14,6,15,423.0,67.5,2.15,12.5,170.0,48.2,37.71
2016,5,14,6,30,478.0,79.0,2.2,13.0,215.0,74.41,46.79
2016,5,14,6,45,524.5,85.5,2.25,13.5,262.0,108.33,65.64
2016,5,14,7,0,571.0,92.0,2.3,14.0,309.0,147.24,93.52
2016,5,14,7,15,654.5,91.0,2.3,14.5,374.5,191.41,127.44
2016,5,14,7,30,738.0,90.0,2.3,15.0,440.0,247.35,173.17
2016,5,14,7,45,759.0,96.0,2.3,15.5,490.5,296.29,216.2
2016,5,14,8,0,780.0,102.0,2.3,16.0,541.0,347.09,260.4
2016,5,14,8,15,799.5,105.0,2.25,16.5,588.5,396.28,302.49
2016,5,14,8,30,819.0,108.0,2.2,17.0,636.0,446.76,344.47
2016,5,14,8,45,837.0,109.5,2.15,17.5,681.0,496.24,384.49
2016,5,14,9,0,855.0,111.0,2.1,18.0,726.0,549.65,426.06
2016,5,14,9,15,866.0,113.0,2.15,18.5,765.0,596.46,461.98
2016,5,14,9,30,877.0,115.0,2.2,19.0,804.0,642.83,496.62
2016,5,14,9,45,889.5,114.5,2.25,19.5,838.0,687.27,529.04
2016,5,14,10,0,902.0,114.0,2.3,20.0,872.0,730.96,559.82
2016,5,14,10,15,907.5,115.0,2.35,20.0,898.5,769.96,586.37
2016,5,14,10,30,913.0,116.0,2.4,20.0,925.0,807.3,611.63
2016,5,14,10,45,917.5,116.5,2.5,20.5,944.5,841.57,633.8
2016,5,14,11,0,922.0,117.0,2.6,21.0,964.0,873.79,654.46
2016,5,14,11,15,924.5,117.5,2.65,21.0,976.5,902.14,673.3
2016,5,14,11,30,927.0,118.0,2.7,21.0,989.0,928.08,690.55
2016,5,14,11,45,925.0,120.0,2.8,21.5,992.5,948.91,703.5
2016,5,14,12,0,923.0,122.0,2.9,22.0,996.0,966.98,714.68
2016,5,14,12,15,922.5,122.0,2.95,22.0,993.0,981.68,724.68
2016,5,14,12,30,922.0,122.0,3.0,22.0,990.0,993.53,732.92
2016,5,14,12,45,909.0,128.5,3.1,22.0,976.5,997.04,736.21
2016,5,14,13,0,896.0,135.0,3.2,22.0,963.0,997.55,737.7
2016,5,14,13,15,892.0,134.0,3.25,22.0,945.0,996.22,737.7
2016,5,14,13,30,888.0,133.0,3.3,22.0,927.0,991.94,735.88
2016,5,14,13,45,881.5,131.5,3.4,22.0,901.5,981.84,730.68
2016,5,14,14,0,875.0,130.0,3.5,22.0,876.0,968.92,723.68
2016,5,14,14,15,867.0,128.0,3.55,21.5,844.0,951.32,714.63
2016,5,14,14,30,859.0,126.0,3.6,21.0,812.0,931.12,703.82
2016,5,14,14,45,845.5,125.0,3.7,21.0,774.0,909.99,691.32
2016,5,14,15,0,832.0,124.0,3.8,21.0,736.0,881.29,673.51
2016,5,14,15,15,818.0,121.0,3.8,20.5,693.5,848.0,653.13
2016,5,14,15,30,804.0,118.0,3.8,20.0,651.0,812.95,631.3
2016,5,14,15,45,783.0,115.5,3.85,20.0,603.5,771.24,603.43
2016,5,14,16,0,762.0,113.0,3.9,20.0,556.0,728.6,574.54
2016,5,14,16,15,737.5,108.5,3.8,19.5,506.5,683.33,543.8
2016,5,14,16,30,713.0,104.0,3.7,19.0,457.0,635.24,509.93
2016,5,14,16,45,677.5,99.5,3.65,18.5,405.5,579.95,468.9
2016,5,14,17,0,642.0,95.0,3.6,18.0,354.0,525.95,427.72
2016,5,14,17,15,597.0,88.0,3.4,17.5,302.5,465.13,379.65
2016,5,14,17,30,552.0,81.0,3.2,17.0,251.0,407.02,332.35
2016,5,14,17,45,487.0,72.5,3.05,16.5,202.0,340.32,276.75
2016,5,14,18,0,422.0,64.0,2.9,16.0,153.0,278.72,223.86
2016,5,14,18,15,329.0,52.0,2.6,15.5,109.5,206.85,161.84
2016,5,14,18,30,236.0,40.0,2.3,15.0,66.0,145.67,107.77
2016,5,14,18,45,118.0,20.0,2.05,14.5,33.0,69.89,31.16
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,90.0,17.0,2.0,10.5,25.0,13.27,0.0
2016,5,15,5,30,180.0,34.0,2.2,11.0,50.0,26.38,16.1
2016,5,15,5,45,287.0,46.5,2.4,12.0,91.5,35.21,25.32
2016,5,15,6,0,394.0,59.0,2.6,13.0,133.0,43.61,33.21
2016,5,15,6,15,463.0,68.0,2.55,13.5,181.0,48.51,37.83
2016,5,15,6,30,532.0,77.0,2.5,14.0,229.0,75.87,45.94
2016,5,15,6,45,288.0,111.5,2.45,14.5,196.0,116.25,81.28
2016,5,15,7,0,44.0,146.0,2.4,15.0,163.0,135.8,106.68
2016,5,15,7,15,161.0,167.5,2.35,15.5,242.0,175.29,133.88
2016,5,15,7,30,278.0,189.0,2.3,16.0,321.0,226.2,171.22
2016,5,15,7,45,522.5,147.0,2.25,16.5,429.5,272.25,202.68
2016,5,15,8,0,767.0,105.0,2.2,17.0,538.0,346.98,259.75
2016,5,15,8,15,786.5,108.5,2.15,17.5,585.5,395.96,301.25
2016,5,15,8,30,806.0,112.0,2.1,18.0,633.0,446.26,342.76
2016,5,15,8,45,822.0,114.0,2.1,18.5,677.0,494.61,381.77
2016,5,15,9,0,838.0,116.0,2.1,19.0,721.0,543.49,420.02
2016,5,15,9,15,849.5,118.0,2.1,19.5,759.5,592.97,457.45
2016,5,15,9,30,861.0,120.0,2.1,20.0,798.0,638.93,491.33
2016,5,15,9,45,885.5,113.0,2.15,20.5,835.5,684.66,524.71
2016,5,15,10,0,910.0,106.0,2.2,21.0,873.0,730.49,556.72
2016,5,15,10,15,916.0,107.0,2.3,21.5,900.0,770.07,582.72
2016,5,15,10,30,922.0,108.0,2.4,22.0,927.0,808.0,607.39
2016,5,15,10,45,925.5,109.5,2.5,22.5,946.5,842.61,629.6
2016,5,15,11,0,929.0,111.0,2.6,23.0,966.0,875.11,650.26
2016,5,15,11,15,931.5,111.5,2.75,23.0,978.5,903.57,669.8
2016,5,15,11,30,934.0,112.0,2.9,23.0,991.0,929.6,687.77
2016,5,15,11,45,933.0,113.5,3.1,23.0,995.0,950.93,703.04
2016,5,15,12,0,932.0,115.0,3.3,23.0,999.0,969.5,716.58
2016,5,15,12,15,931.5,115.0,3.45,23.0,996.0,984.26,727.33
2016,5,15,12,30,931.0,115.0,3.6,23.0,993.0,996.13,736.28
2016,5,15,12,45,933.5,111.5,3.75,23.0,984.0,1004.41,742.96
2016,5,15,13,0,936.0,108.0,3.9,23.0,975.0,1009.65,747.76
2016,5,15,13,15,933.0,107.5,4.0,23.0,957.0,1009.6,748.83
2016,5,15,13,30,930.0,107.0,4.1,23.0,939.0,1006.48,748.01
2016,5,15,13,45,924.5,106.0,4.2,23.0,914.0,997.43,743.32
2016,5,15,14,0,919.0,105.0,4.3,23.0,889.0,985.4,736.76
2016,5,15,14,15,912.0,103.5,4.3,22.5,858.0,968.56,727.86
2016,5,15,14,30,905.0,102.0,4.3,22.0,827.0,948.96,717.14
2016,5,15,14,45,896.0,100.0,4.3,22.0,789.5,924.37,701.63
2016,5,15,15,0,887.0,98.0,4.3,22.0,752.0,897.36,684.45
2016,5,15,15,15,874.5,96.0,4.3,21.5,709.0,865.05,664.81
2016,5,15,15,30,862.0,94.0,4.3,21.0,666.0,830.83,643.64
2016,5,15,15,45,845.5,91.0,4.35,21.0,619.5,790.54,616.84
2016,5,15,16,0,829.0,88.0,4.4,21.0,573.0,753.7,592.34
2016,5,15,16,15,807.5,85.0,4.35,20.0,522.5,707.28,562.15
2016,5,15,16,30,786.0,82.0,4.3,19.0,472.0,660.38,530.93
2016,5,15,16,45,753.5,79.0,4.25,18.5,420.0,605.91,491.49
2016,5,15,17,0,721.0,76.0,4.2,18.0,368.0,552.35,450.57
2016,5,15,17,15,680.5,71.0,4.0,17.5,315.5,495.39,405.35
2016,5,15,17,30,640.0,66.0,3.8,17.0,263.0,438.56,358.88
2016,5,15,17,45,574.0,60.0,3.65,16.5,212.5,370.43,301.86
2016,5,15,18,0,508.0,54.0,3.5,16.0,162.0,307.52,247.49
2016,5,15,18,15,416.0,44.5,3.2,15.0,117.0,235.65,185.19
2016,5,15,18,30,324.0,35.0,2.9,14.0,72.0,172.34,128.65
2016,5,15,18,45,183.0,22.0,2.65,13.5,41.0,95.03,47.92
2016,5,15,19,0,42.0,9.0,2.4,13.0,10.0,19.87,0.0
2016,5,15,19,15,21.0,4.5,2.4,12.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,5,15,108.5,16.0,1.7,11.5,26.0,12.41,0.0
2016,5,16,5,30,217.0,32.0,1.8,12.0,52.0,24.66,14.79
2016,5,16,5,45,310.0,44.5,1.95,12.5,93.0,33.53,23.84
2016,5,16,6,0,403.0,57.0,2.1,13.0,134.0,42.09,31.9
2016,5,16,6,15,470.0,65.5,2.05,13.5,181.5,46.09,35.69
2016,5,16,6,30,537.0,74.0,2.0,14.0,229.0,74.71,44.25
2016,5,16,6,45,582.5,81.5,2.0,14.5,279.5,112.53,66.11
2016,5,16,7,0,628.0,89.0,2.0,15.0,330.0,155.19,97.18
2016,5,16,7,15,662.5,94.5,2.05,15.5,381.5,198.81,132.8
2016,5,16,7,30,697.0,100.0,2.1,16.0,433.0,245.95,173.02
2016,5,16,7,45,724.5,103.5,2.15,17.0,483.0,292.73,213.36
2016,5,16,8,0,752.0,107.0,2.2,18.0,533.0,345.19,257.76
2016,5,16,8,15,771.5,110.5,2.25,18.5,580.0,393.43,298.71
2016,5,16,8,30,791.0,114.0,2.3,19.0,627.0,442.98,339.71
2016,5,16,8,45,809.0,116.0,2.4,19.5,671.0,491.57,379.08
2016,5,16,9,0,827.0,118.0,2.5,20.0,715.0,540.89,417.95
2016,5,16,9,15,838.5,120.0,2.55,20.5,753.5,587.01,453.28
2016,5,16,9,30,850.0,122.0,2.6,21.0,792.0,635.29,489.15
2016,5,16,9,45,869.0,118.0,2.65,21.5,827.5,679.69,521.6
2016,5,16,10,0,888.0,114.0,2.7,22.0,863.0,723.85,552.76
2016,5,16,10,15,894.0,115.0,2.75,22.5,889.5,762.62,578.07
2016,5,16,10,30,900.0,116.0,2.8,23.0,916.0,799.81,602.03
2016,5,16,10,45,904.5,117.0,2.9,23.5,936.0,834.05,624.07
2016,5,16,11,0,909.0,118.0,3.0,24.0,956.0,866.3,644.61
2016,5,16,11,15,912.0,118.5,3.05,24.0,968.5,894.67,663.41
2016,5,16,11,30,915.0,119.0,3.1,24.0,981.0,920.7,680.65
2016,5,16,11,45,916.5,119.0,3.2,24.5,986.0,942.45,694.08
2016,5,16,12,0,918.0,119.0,3.3,25.0,991.0,961.58,705.82
2016,5,16,12,15,918.0,119.0,3.4,25.0,988.5,976.62,716.31
2016,5,16,12,30,918.0,119.0,3.5,25.0,986.0,988.83,725.07
2016,5,16,12,45,917.5,117.5,3.6,25.5,976.0,996.18,729.32
2016,5,16,13,0,917.0,116.0,3.7,26.0,966.0,1000.56,731.75
2016,5,16,13,15,913.5,115.0,3.75,25.5,948.0,999.55,733.33
2016,5,16,13,30,910.0,114.0,3.8,25.0,930.0,995.54,733.07
2016,5,16,13,45,907.5,111.0,3.85,25.0,906.5,987.42,728.78
2016,5,16,14,0,905.0,108.0,3.9,25.0,883.0,976.32,722.63
2016,5,16,14,15,898.0,106.5,3.9,25.0,851.5,959.67,712.57
2016,5,16,14,30,891.0,105.0,3.9,25.0,820.0,940.31,700.78
2016,5,16,14,45,880.5,104.0,3.95,25.0,782.5,915.73,685.78
2016,5,16,15,0,870.0,103.0,4.0,25.0,745.0,888.84,669.19
2016,5,16,15,15,857.0,100.5,3.95,24.5,703.0,856.0,649.21
2016,5,16,15,30,844.0,98.0,3.9,24.0,661.0,821.31,627.78
2016,5,16,15,45,825.5,96.0,3.9,24.0,614.0,785.99,604.71
2016,5,16,16,0,807.0,94.0,3.9,24.0,567.0,744.58,577.05
2016,5,16,16,15,785.0,90.5,3.8,23.5,517.5,697.97,545.98
2016,5,16,16,30,763.0,87.0,3.7,23.0,468.0,650.95,514.08
2016,5,16,16,45,732.0,83.0,3.65,22.5,416.0,597.2,475.76
2016,5,16,17,0,701.0,79.0,3.6,22.0,364.0,546.6,437.89
2016,5,16,17,15,660.0,73.5,3.45,21.0,312.5,487.4,392.76
2016,5,16,17,30,619.0,68.0,3.3,20.0,261.0,430.56,347.85
2016,5,16,17,45,559.5,61.5,3.2,19.5,211.5,365.93,294.56
2016,5,16,18,0,500.0,55.0,3.1,19.0,162.0,305.95,243.39
2016,5,16,18,15,410.0,45.5,2.9,18.0,117.5,235.1,182.84
2016,5,16,18,30,320.0,36.0,2.7,17.0,73.0,172.59,127.84
2016,5,16,18,45,183.0,23.0,2.5,16.0,41.5,95.62,50.86
2016,5,16,19,0,46.0,10.0,2.3,15.0,10.0,21.99,0.0
2016,5,16,19,15,23.0,5.0,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,138.5,15.5,1.2,12.0,28.5,11.69,0.0
2016,5,17,5,30,277.0,31.0,1.4,13.0,57.0,24.03,14.34
2016,5,17,5,45,382.0,40.5,1.65,14.0,100.5,30.0,20.64
2016,5,17,6,0,487.0,50.0,1.9,15.0,144.0,35.59,25.91
2016,5,17,6,15,552.5,57.5,1.95,15.5,194.0,39.09,29.2
2016,5,17,6,30,618.0,65.0,2.0,16.0,244.0,71.73,38.69
2016,5,17,6,45,667.5,69.5,2.1,17.0,297.5,111.48,60.95
2016,5,17,7,0,717.0,74.0,2.2,18.0,351.0,159.68,95.94
2016,5,17,7,15,748.5,78.0,2.35,18.5,404.0,205.68,133.64
2016,5,17,7,30,780.0,82.0,2.5,19.0,457.0,254.91,175.82
2016,5,17,7,45,806.5,84.5,2.7,20.0,509.0,304.4,218.61
2016,5,17,8,0,833.0,87.0,2.9,21.0,561.0,356.22,262.89
2016,5,17,8,15,851.0,90.0,2.95,21.5,609.0,411.36,309.29
2016,5,17,8,30,869.0,93.0,3.0,22.0,657.0,463.37,352.2
2016,5,17,8,45,883.0,95.0,3.1,23.0,702.0,513.36,391.83
2016,5,17,9,0,897.0,97.0,3.2,24.0,747.0,563.56,430.33
2016,5,17,9,15,907.5,99.0,3.25,24.5,786.5,611.74,466.89
2016,5,17,9,30,918.0,101.0,3.3,25.0,826.0,659.38,502.06
2016,5,17,9,45,924.5,103.0,3.35,25.5,859.0,703.66,533.9
2016,5,17,10,0,931.0,105.0,3.4,26.0,892.0,746.67,563.13
2016,5,17,10,15,936.5,106.0,3.35,26.0,918.5,786.57,589.57
2016,5,17,10,30,942.0,107.0,3.3,26.0,945.0,824.75,614.58
2016,5,17,10,45,945.5,108.0,3.25,26.5,965.0,859.46,635.75
2016,5,17,11,0,949.0,109.0,3.2,27.0,985.0,892.01,655.24
2016,5,17,11,15,951.0,109.5,3.15,27.0,997.0,920.51,673.17
2016,5,17,11,30,953.0,110.0,3.1,27.0,1009.0,946.51,689.4
2016,5,17,11,45,953.0,110.5,3.05,27.5,1013.0,968.1,701.33
2016,5,17,12,0,953.0,111.0,3.0,28.0,1017.0,986.93,711.45
2016,5,17,12,15,952.0,110.5,2.95,28.0,1013.5,1000.98,719.94
2016,5,17,12,30,951.0,110.0,2.9,28.0,1010.0,1012.06,726.63
2016,5,17,12,45,950.5,108.5,2.85,28.5,999.5,1019.6,729.7
2016,5,17,13,0,950.0,107.0,2.8,29.0,989.0,1024.06,730.92
2016,5,17,13,15,946.0,106.0,2.75,29.0,970.5,1022.56,729.96
2016,5,17,13,30,942.0,105.0,2.7,29.0,952.0,1017.95,727.2
2016,5,17,13,45,935.5,104.5,2.7,29.0,926.0,1008.4,721.91
2016,5,17,14,0,929.0,104.0,2.7,29.0,900.0,995.88,714.87
2016,5,17,14,15,921.5,102.5,2.7,29.0,868.0,978.47,704.82
2016,5,17,14,30,914.0,101.0,2.7,29.0,836.0,958.3,693.08
2016,5,17,14,45,903.5,99.5,2.7,29.0,797.5,932.76,677.89
2016,5,17,15,0,893.0,98.0,2.7,29.0,759.0,904.84,661.16
2016,5,17,15,15,880.0,95.5,2.7,28.5,716.0,871.44,642.02
2016,5,17,15,30,867.0,93.0,2.7,28.0,673.0,836.13,621.41
2016,5,17,15,45,851.0,90.0,2.7,28.0,625.5,796.13,596.11
2016,5,17,16,0,835.0,87.0,2.7,28.0,578.0,759.52,572.9
2016,5,17,16,15,813.5,84.0,2.65,27.5,528.0,712.91,543.16
2016,5,17,16,30,792.0,81.0,2.6,27.0,478.0,665.82,512.55
2016,5,17,16,45,763.5,77.0,2.55,26.5,426.0,612.65,476.47
2016,5,17,17,0,735.0,73.0,2.5,26.0,374.0,560.08,438.47
2016,5,17,17,15,695.5,68.0,2.35,25.0,321.5,500.75,394.56
2016,5,17,17,30,656.0,63.0,2.2,24.0,269.0,445.85,352.32
2016,5,17,17,45,596.5,57.0,2.1,23.5,218.5,380.12,299.58
2016,5,17,18,0,537.0,51.0,2.0,23.0,168.0,319.05,248.79
2016,5,17,18,15,449.5,42.5,1.85,22.0,122.5,248.56,189.81
2016,5,17,18,30,362.0,34.0,1.7,21.0,77.0,186.18,135.85
2016,5,17,18,45,221.5,22.0,1.6,20.0,44.5,108.94,60.27
2016,5,17,19,0,81.0,10.0,1.5,19.0,12.0,31.39,0.0
2016,5,17,19,15,40.5,5.0,1.4,18.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,122.0,16.5,1.95,13.5,28.5,12.76,0.0
2016,5,18,5,30,244.0,33.0,2.2,14.0,57.0,25.38,15.49
2016,5,18,5,45,343.0,44.0,2.45,15.0,99.0,33.13,23.28
2016,5,18,6,0,442.0,55.0,2.7,16.0,141.0,39.94,29.62
2016,5,18,6,15,507.0,63.0,2.6,16.5,190.0,43.63,33.08
2016,5,18,6,30,572.0,71.0,2.5,17.0,239.0,76.11,42.9
2016,5,18,6,45,618.5,77.5,2.45,18.0,290.5,115.03,65.44
2016,5,18,7,0,665.0,84.0,2.4,19.0,342.0,158.86,97.16
2016,5,18,7,15,697.5,89.0,2.3,19.5,393.5,203.56,133.52
2016,5,18,7,30,730.0,94.0,2.2,20.0,445.0,251.56,174.13
2016,5,18,7,45,754.5,98.0,2.1,21.0,495.0,302.69,217.38
2016,5,18,8,0,779.0,102.0,2.0,22.0,545.0,352.61,259.06
2016,5,18,8,15,797.5,105.5,1.95,22.5,592.5,401.73,299.84
2016,5,18,8,30,816.0,109.0,1.9,23.0,640.0,452.04,340.38
2016,5,18,8,45,830.5,111.5,1.9,24.0,683.5,500.5,377.77
2016,5,18,9,0,845.0,114.0,1.9,25.0,727.0,549.34,414.12
2016,5,18,9,15,855.5,116.0,1.95,25.5,765.0,598.46,450.42
2016,5,18,9,30,866.0,118.0,2.0,26.0,803.0,643.95,483.23
2016,5,18,9,45,879.0,117.0,2.1,26.5,837.0,687.71,514.4
2016,5,18,10,0,892.0,116.0,2.2,27.0,871.0,730.78,543.94
2016,5,18,10,15,897.5,117.0,2.3,27.5,897.0,769.27,568.6
2016,5,18,10,30,903.0,118.0,2.4,28.0,923.0,806.14,591.97
2016,5,18,10,45,905.5,120.0,2.5,28.5,941.5,839.76,612.99
2016,5,18,11,0,908.0,122.0,2.6,29.0,960.0,871.29,632.5
2016,5,18,11,15,910.0,122.5,2.65,29.0,972.0,898.75,650.2
2016,5,18,11,30,912.0,123.0,2.7,29.0,984.0,923.83,666.38
2016,5,18,11,45,909.5,125.0,2.8,29.5,987.5,943.83,678.35
2016,5,18,12,0,907.0,127.0,2.9,30.0,991.0,961.11,688.63
2016,5,18,12,15,906.5,127.0,2.95,30.0,988.0,975.57,698.17
2016,5,18,12,30,906.0,127.0,3.0,30.0,985.0,987.23,706.04
2016,5,18,12,45,902.0,127.5,3.05,30.0,974.0,993.2,710.4
2016,5,18,13,0,898.0,128.0,3.1,30.0,963.0,996.25,713.05
2016,5,18,13,15,894.0,127.0,3.15,30.0,945.0,994.85,712.99
2016,5,18,13,30,890.0,126.0,3.2,30.0,927.0,990.51,711.2
2016,5,18,13,45,887.0,123.5,3.25,30.0,903.0,982.67,707.28
2016,5,18,14,0,884.0,121.0,3.3,30.0,879.0,971.94,701.61
2016,5,18,14,15,876.5,119.0,3.3,29.5,847.5,954.67,692.82
2016,5,18,14,30,869.0,117.0,3.3,29.0,816.0,934.76,682.36
2016,5,18,14,45,860.5,114.0,3.35,29.0,779.5,910.36,667.9
2016,5,18,15,0,852.0,111.0,3.4,29.0,743.0,883.6,651.85
2016,5,18,15,15,839.0,108.5,3.4,28.5,701.0,856.46,636.47
2016,5,18,15,30,826.0,106.0,3.4,28.0,659.0,822.28,616.13
2016,5,18,15,45,807.0,103.5,3.4,27.5,612.5,781.59,591.04
2016,5,18,16,0,788.0,101.0,3.4,27.0,566.0,739.83,564.83
2016,5,18,16,15,765.5,97.0,3.3,26.0,516.5,692.93,535.11
2016,5,18,16,30,743.0,93.0,3.2,25.0,467.0,645.71,504.48
2016,5,18,16,45,714.5,88.5,3.1,24.5,416.5,596.22,469.41
2016,5,18,17,0,686.0,84.0,3.0,24.0,366.0,545.17,431.74
2016,5,18,17,15,645.5,78.0,2.9,23.0,314.5,486.24,387.62
2016,5,18,17,30,605.0,72.0,2.8,22.0,263.0,429.62,343.67
2016,5,18,17,45,554.0,63.5,2.75,21.0,214.5,367.41,293.72
2016,5,18,18,0,503.0,55.0,2.7,20.0,166.0,309.1,245.01
2016,5,18,18,15,416.0,46.0,2.65,19.0,121.5,239.63,186.08
2016,5,18,18,30,329.0,37.0,2.6,18.0,77.0,178.15,132.39
2016,5,18,18,45,200.0,24.0,2.6,17.0,45.0,105.44,61.65
2016,5,18,19,0,71.0,11.0,2.6,16.0,13.0,29.85,0.0
2016,5,18,19,15,35.5,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,110.5,18.5,4.25,11.0,29.5,14.37,0.0
2016,5,19,5,30,221.0,37.0,4.4,11.0,59.0,28.63,18.53
2016,5,19,5,45,324.0,49.0,4.55,11.5,102.0,36.98,27.04
2016,5,19,6,0,427.0,61.0,4.7,12.0,145.0,45.41,35.0
2016,5,19,6,15,493.0,69.5,4.75,12.0,193.5,49.24,38.73
2016,5,19,6,30,559.0,78.0,4.8,12.0,242.0,82.81,49.39
2016,5,19,6,45,468.5,104.5,4.9,12.5,260.5,125.5,81.92
2016,5,19,7,0,378.0,131.0,5.0,13.0,279.0,159.06,112.51
2016,5,19,7,15,435.5,140.0,4.85,13.5,333.0,198.27,143.46
2016,5,19,7,30,493.0,149.0,4.7,14.0,387.0,243.23,180.42
2016,5,19,7,45,591.5,134.5,4.55,14.5,451.0,284.73,214.35
2016,5,19,8,0,690.0,120.0,4.4,15.0,515.0,336.01,257.12
2016,5,19,8,15,538.5,189.5,4.35,15.5,513.0,373.42,291.53
2016,5,19,8,30,387.0,259.0,4.3,16.0,511.0,398.76,313.48
2016,5,19,8,45,513.0,230.5,4.3,16.5,589.0,451.47,355.54
2016,5,19,9,0,639.0,202.0,4.3,17.0,667.0,517.66,407.93
2016,5,19,9,15,762.5,160.0,4.3,17.5,743.5,580.77,457.82
2016,5,19,9,30,886.0,118.0,4.3,18.0,820.0,657.44,517.05
2016,5,19,9,45,887.5,124.5,4.3,18.5,852.5,701.2,549.2
2016,5,19,10,0,889.0,131.0,4.3,19.0,885.0,743.41,579.52
2016,5,19,10,15,896.0,133.0,4.25,19.0,912.5,783.86,607.56
2016,5,19,10,30,903.0,135.0,4.2,19.0,940.0,822.82,634.25
2016,5,19,10,45,911.0,134.0,4.2,19.5,961.5,858.14,657.12
2016,5,19,11,0,919.0,133.0,4.2,20.0,983.0,891.65,678.54
2016,5,19,11,15,921.5,133.5,4.2,20.0,995.0,919.89,697.46
2016,5,19,11,30,924.0,134.0,4.2,20.0,1007.0,945.75,714.76
2016,5,19,11,45,924.0,134.5,4.25,20.5,1011.5,966.88,727.72
2016,5,19,12,0,924.0,135.0,4.3,21.0,1016.0,985.34,738.9
2016,5,19,12,15,923.5,135.0,4.3,21.0,1013.0,1000.11,748.79
2016,5,19,12,30,923.0,135.0,4.3,21.0,1010.0,1012.05,756.88
2016,5,19,12,45,928.0,130.0,4.35,21.0,1001.5,1021.4,763.65
2016,5,19,13,0,933.0,125.0,4.4,21.0,993.0,1027.75,768.54
2016,5,19,13,15,929.5,124.0,4.45,21.0,975.0,1026.89,768.71
2016,5,19,13,30,926.0,123.0,4.5,21.0,957.0,1022.98,767.2
2016,5,19,13,45,706.5,228.0,4.55,21.0,854.0,928.03,703.57
2016,5,19,14,0,487.0,333.0,4.6,21.0,751.0,823.0,626.08
2016,5,19,14,15,695.5,224.0,4.7,20.5,797.5,905.28,693.35
2016,5,19,14,30,904.0,115.0,4.8,20.0,844.0,966.02,738.47
2016,5,19,14,45,891.5,114.0,4.9,20.0,805.5,939.54,721.63
2016,5,19,15,0,879.0,113.0,5.0,20.0,767.0,910.79,703.65
2016,5,19,15,15,865.5,110.5,4.9,19.5,723.5,877.46,682.34
2016,5,19,15,30,852.0,108.0,4.8,19.0,680.0,847.43,663.3
2016,5,19,15,45,735.0,129.5,4.75,18.5,598.5,755.77,599.15
2016,5,19,16,0,618.0,151.0,4.7,18.0,517.0,666.3,534.52
2016,5,19,16,15,629.0,132.0,4.7,17.0,476.5,633.78,513.74
2016,5,19,16,30,640.0,113.0,4.7,16.0,436.0,598.62,489.97
2016,5,19,16,45,419.0,139.5,4.75,15.5,342.0,451.54,372.25
2016,5,19,17,0,198.0,166.0,4.8,15.0,248.0,309.78,255.36
2016,5,19,17,15,177.5,147.5,4.7,14.5,213.5,270.4,223.59
2016,5,19,17,30,157.0,129.0,4.6,14.0,179.0,232.45,192.1
2016,5,19,17,45,137.0,107.0,4.6,13.5,145.5,191.89,157.8
2016,5,19,18,0,117.0,85.0,4.6,13.0,112.0,152.67,123.91
2016,5,19,18,15,90.0,64.5,4.55,12.5,82.0,113.83,89.84
2016,5,19,18,30,63.0,44.0,4.5,12.0,52.0,76.83,57.12
2016,5,19,18,45,31.5,26.5,4.45,11.5,30.5,43.46,24.6
2016,5,19,19,0,0.0,9.0,4.4,11.0,9.0,8.85,0.0
2016,5,19,19,15,0.0,4.5,4.45,11.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,15,102.5,19.5,4.2,9.0,30.0,15.16,0.0
2016,5,20,5,30,205.0,39.0,4.3,9.0,60.0,30.24,20.18
2016,5,20,5,45,317.5,50.0,4.4,9.5,103.5,37.72,27.96
2016,5,20,6,0,430.0,61.0,4.5,10.0,147.0,45.25,35.17
2016,5,20,6,15,497.0,69.5,4.5,10.5,196.5,49.1,38.85
2016,5,20,6,30,564.0,78.0,4.5,11.0,246.0,84.19,50.16
2016,5,20,6,45,361.5,118.0,4.5,11.5,233.5,127.02,87.88
2016,5,20,7,0,159.0,158.0,4.5,12.0,221.0,158.65,122.16
2016,5,20,7,15,282.0,163.5,4.5,12.5,293.5,193.13,145.84
2016,5,20,7,30,405.0,169.0,4.5,13.0,366.0,239.36,180.84
2016,5,20,7,45,325.5,207.0,4.5,13.5,376.0,274.24,213.23
2016,5,20,8,0,246.0,245.0,4.5,14.0,386.0,296.87,234.12
2016,5,20,8,15,542.5,176.0,4.5,14.0,521.0,364.2,286.34
2016,5,20,8,30,839.0,107.0,4.5,14.0,656.0,462.83,365.76
2016,5,20,8,45,854.5,109.0,4.5,14.5,700.0,512.33,406.99
2016,5,20,9,0,870.0,111.0,4.5,15.0,744.0,565.48,449.97
2016,5,20,9,15,649.5,213.0,4.55,15.0,700.0,564.43,448.7
2016,5,20,9,30,429.0,315.0,4.6,15.0,656.0,549.8,435.15
2016,5,20,9,45,459.5,320.0,4.7,15.5,698.5,594.67,469.48
2016,5,20,10,0,490.0,325.0,4.8,16.0,741.0,641.21,504.36
2016,5,20,10,15,258.5,335.5,4.8,16.0,555.5,503.47,396.53
2016,5,20,10,30,27.0,346.0,4.8,16.0,370.0,349.93,272.92
2016,5,20,10,45,254.5,364.0,4.85,16.5,599.5,549.35,431.18
2016,5,20,11,0,482.0,382.0,4.9,17.0,829.0,765.26,593.54
2016,5,20,11,15,267.0,405.5,4.9,17.0,654.0,619.83,480.89
2016,5,20,11,30,52.0,429.0,4.9,17.0,479.0,461.14,355.98
2016,5,20,11,45,255.0,418.5,4.95,17.0,662.5,640.72,497.28
2016,5,20,12,0,458.0,408.0,5.0,17.0,846.0,827.61,637.64
2016,5,20,12,15,334.0,444.0,4.95,17.0,763.0,755.79,581.21
2016,5,20,12,30,210.0,480.0,4.9,17.0,680.0,678.17,521.08
2016,5,20,12,45,304.0,442.0,4.9,17.0,727.5,739.82,569.85
2016,5,20,13,0,398.0,404.0,4.9,17.0,775.0,797.25,614.53
2016,5,20,13,15,327.0,422.5,4.9,16.5,724.0,751.88,580.76
2016,5,20,13,30,256.0,441.0,4.9,16.0,673.0,705.57,546.37
2016,5,20,13,45,261.0,424.5,4.9,16.0,655.0,695.58,540.23
2016,5,20,14,0,266.0,408.0,4.9,16.0,637.0,684.32,533.02
2016,5,20,14,15,182.5,395.5,4.9,16.0,550.0,584.43,457.27
2016,5,20,14,30,99.0,383.0,4.9,16.0,463.0,485.07,380.58
2016,5,20,14,45,175.0,364.0,4.9,16.0,497.5,543.34,428.61
2016,5,20,15,0,251.0,345.0,4.9,16.0,532.0,598.45,473.24
2016,5,20,15,15,237.5,325.5,4.85,15.5,494.5,553.21,440.38
2016,5,20,15,30,224.0,306.0,4.8,15.0,457.0,516.69,414.0
2016,5,20,15,45,215.0,284.0,4.75,15.0,420.5,481.01,387.32
2016,5,20,16,0,206.0,262.0,4.7,15.0,384.0,445.12,360.19
2016,5,20,16,15,130.0,233.0,4.6,14.5,308.0,350.84,285.17
2016,5,20,16,30,54.0,204.0,4.5,14.0,232.0,253.09,205.71
2016,5,20,16,45,48.5,183.5,4.4,14.0,206.5,226.51,184.6
2016,5,20,17,0,43.0,163.0,4.3,14.0,181.0,200.16,163.28
2016,5,20,17,15,38.5,141.5,4.15,13.5,156.0,173.49,141.68
2016,5,20,17,30,34.0,120.0,4.0,13.0,131.0,146.97,119.78
2016,5,20,17,45,255.5,92.0,3.85,12.5,150.5,240.23,199.61
2016,5,20,18,0,477.0,64.0,3.7,12.0,170.0,308.91,253.87
2016,5,20,18,15,387.0,53.5,3.45,11.5,125.5,237.27,190.51
2016,5,20,18,30,297.0,43.0,3.2,11.0,81.0,173.54,133.52
2016,5,20,18,45,169.0,28.5,3.0,11.0,48.0,101.94,65.05
2016,5,20,19,0,41.0,14.0,2.8,11.0,15.0,24.92,0.0
2016,5,20,19,15,20.5,7.0,2.8,10.5,7.5,6.88,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,29.0,18.0,1.65,10.0,21.0,16.32,0.9
2016,5,21,5,30,58.0,36.0,1.8,10.0,42.0,31.44,21.25
2016,5,21,5,45,93.0,56.0,2.0,10.5,71.5,47.61,36.65
2016,5,21,6,0,128.0,76.0,2.2,11.0,101.0,63.34,51.22
2016,5,21,6,15,150.5,97.0,2.25,11.0,135.0,79.66,66.19
2016,5,21,6,30,173.0,118.0,2.3,11.0,169.0,107.05,81.06
2016,5,21,6,45,194.5,136.0,2.4,11.5,204.5,134.61,101.07
2016,5,21,7,0,216.0,154.0,2.5,12.0,240.0,159.76,120.28
2016,5,21,7,15,214.5,178.0,2.55,12.5,273.0,196.63,150.96
2016,5,21,7,30,213.0,202.0,2.6,13.0,306.0,228.93,177.91
2016,5,21,7,45,186.0,228.0,2.7,13.5,325.5,255.33,200.53
2016,5,21,8,0,159.0,254.0,2.8,14.0,345.0,279.26,220.48
2016,5,21,8,15,115.0,270.0,2.85,14.0,339.0,285.72,226.47
2016,5,21,8,30,71.0,286.0,2.9,14.0,333.0,292.28,231.83
2016,5,21,8,45,121.5,315.0,3.0,14.5,401.5,343.19,271.3
2016,5,21,9,0,172.0,344.0,3.1,15.0,470.0,403.29,317.42
2016,5,21,9,15,90.5,282.5,3.15,15.0,349.0,312.51,246.52
2016,5,21,9,30,9.0,221.0,3.2,15.0,228.0,216.96,170.21
2016,5,21,9,45,7.0,195.0,3.25,15.0,200.5,191.91,150.3
2016,5,21,10,0,5.0,169.0,3.3,15.0,173.0,166.34,129.75
2016,5,21,10,15,49.0,300.5,3.3,14.5,344.5,321.47,253.2
2016,5,21,10,30,93.0,432.0,3.3,14.0,516.0,480.6,375.03
2016,5,21,10,45,57.0,382.5,3.3,14.0,434.5,410.77,320.6
2016,5,21,11,0,21.0,333.0,3.3,14.0,353.0,338.1,264.09
2016,5,21,11,15,68.0,403.5,3.25,14.0,468.0,447.16,348.68
2016,5,21,11,30,115.0,474.0,3.2,14.0,583.0,560.74,433.67
2016,5,21,11,45,282.5,440.0,3.2,14.0,709.5,686.55,530.52
2016,5,21,12,0,450.0,406.0,3.2,14.0,836.0,818.7,628.9
2016,5,21,12,15,296.5,443.5,3.2,14.0,727.0,720.42,553.63
2016,5,21,12,30,143.0,481.0,3.2,14.0,618.0,615.72,473.44
2016,5,21,12,45,273.5,441.0,3.2,14.0,698.0,709.84,547.22
2016,5,21,13,0,404.0,401.0,3.2,14.0,778.0,804.73,618.79
2016,5,21,13,15,301.5,426.0,3.2,14.0,704.5,731.1,562.87
2016,5,21,13,30,199.0,451.0,3.2,14.0,631.0,654.4,504.96
2016,5,21,13,45,141.0,429.5,3.2,14.0,555.5,578.39,448.61
2016,5,21,14,0,83.0,408.0,3.2,14.0,480.0,494.31,385.13
2016,5,21,14,15,108.5,399.5,3.15,14.0,490.0,510.74,399.33
2016,5,21,14,30,134.0,391.0,3.1,14.0,500.0,534.77,418.6
2016,5,21,14,45,144.5,372.5,3.1,14.0,485.0,524.8,412.26
2016,5,21,15,0,155.0,354.0,3.1,14.0,470.0,513.8,405.33
2016,5,21,15,15,115.5,326.0,3.05,14.0,409.5,447.77,354.85
2016,5,21,15,30,76.0,298.0,3.0,14.0,349.0,374.1,297.91
2016,5,21,15,45,175.0,275.0,2.95,14.0,382.0,438.48,352.21
2016,5,21,16,0,274.0,252.0,2.9,14.0,415.0,496.35,400.01
2016,5,21,16,15,274.5,228.5,2.85,14.0,380.5,463.25,375.17
2016,5,21,16,30,275.0,205.0,2.8,14.0,346.0,429.21,349.7
2016,5,21,16,45,285.5,180.5,2.75,14.0,313.0,399.91,327.73
2016,5,21,17,0,296.0,156.0,2.7,14.0,280.0,368.95,303.85
2016,5,21,17,15,423.0,120.5,2.55,13.5,271.5,401.49,332.04
2016,5,21,17,30,550.0,85.0,2.4,13.0,263.0,416.88,344.69
2016,5,21,17,45,504.0,74.5,2.3,13.0,215.5,357.19,293.94
2016,5,21,18,0,458.0,64.0,2.2,13.0,168.0,300.95,244.99
2016,5,21,18,15,374.5,53.0,1.95,12.5,124.0,232.26,185.22
2016,5,21,18,30,291.0,42.0,1.7,12.0,80.0,170.38,130.44
2016,5,21,18,45,178.0,27.5,1.45,11.5,48.0,104.09,67.63
2016,5,21,19,0,65.0,13.0,1.2,11.0,16.0,30.58,0.0
2016,5,21,19,15,32.5,6.5,1.15,10.5,8.0,6.39,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.0,19.5,1.35,9.5,31.5,15.1,1.28
2016,5,22,5,30,232.0,39.0,1.6,10.0,63.0,30.13,20.22
2016,5,22,5,45,327.0,51.0,1.85,10.5,105.5,38.41,28.55
2016,5,22,6,0,422.0,63.0,2.1,11.0,148.0,46.86,36.53
2016,5,22,6,15,211.0,74.0,2.1,11.5,116.5,59.23,47.82
2016,5,22,6,30,0.0,85.0,2.1,12.0,85.0,79.96,63.04
2016,5,22,6,45,0.0,102.5,2.1,12.5,102.5,96.25,76.63
2016,5,22,7,0,0.0,120.0,2.1,13.0,120.0,112.65,90.04
2016,5,22,7,15,1.0,136.5,2.05,13.5,137.0,128.45,102.65
2016,5,22,7,30,2.0,153.0,2.0,14.0,154.0,144.4,115.18
2016,5,22,7,45,111.0,201.0,1.95,14.5,265.0,211.29,166.16
2016,5,22,8,0,220.0,249.0,1.9,15.0,376.0,296.64,231.79
2016,5,22,8,15,159.5,272.0,1.9,15.0,368.0,305.21,239.55
2016,5,22,8,30,99.0,295.0,1.9,15.0,360.0,312.47,245.59
2016,5,22,8,45,193.5,311.0,1.95,15.5,448.5,375.24,293.79
2016,5,22,9,0,288.0,327.0,2.0,16.0,537.0,446.75,348.09
2016,5,22,9,15,257.0,353.0,2.05,16.0,548.0,466.95,362.85
2016,5,22,9,30,226.0,379.0,2.1,16.0,559.0,488.13,378.13
2016,5,22,9,45,200.0,398.5,2.15,16.5,562.5,500.23,385.79
2016,5,22,10,0,174.0,418.0,2.2,17.0,566.0,510.13,391.64
2016,5,22,10,15,533.5,274.0,2.25,17.0,747.5,648.65,501.69
2016,5,22,10,30,893.0,130.0,2.3,17.0,929.0,813.18,622.81
2016,5,22,10,45,896.0,131.5,2.4,17.5,948.0,846.37,643.27
2016,5,22,11,0,899.0,133.0,2.5,18.0,967.0,877.54,663.41
2016,5,22,11,15,901.5,133.5,2.6,18.0,979.0,905.17,682.37
2016,5,22,11,30,904.0,134.0,2.7,18.0,991.0,930.5,699.81
2016,5,22,11,45,608.0,296.5,2.85,18.5,874.0,843.68,637.41
2016,5,22,12,0,312.0,459.0,3.0,19.0,757.0,741.59,557.02
2016,5,22,12,15,323.0,447.0,3.1,19.0,755.0,748.96,564.03
2016,5,22,12,30,334.0,435.0,3.2,19.0,753.0,755.33,569.61
2016,5,22,12,45,331.5,431.5,3.3,19.0,744.0,756.14,570.82
2016,5,22,13,0,329.0,428.0,3.4,19.0,735.0,755.68,571.23
2016,5,22,13,15,379.0,396.0,3.5,18.5,743.5,775.56,589.11
2016,5,22,13,30,429.0,364.0,3.6,18.0,752.0,799.73,609.84
2016,5,22,13,45,424.0,356.5,3.7,18.0,731.5,788.61,602.86
2016,5,22,14,0,419.0,349.0,3.8,18.0,711.0,775.9,595.0
2016,5,22,14,15,409.0,343.0,3.85,17.5,686.0,758.5,584.54
2016,5,22,14,30,399.0,337.0,3.9,17.0,661.0,732.27,567.86
2016,5,22,14,45,370.5,330.0,3.95,17.0,620.5,694.4,540.94
2016,5,22,15,0,342.0,323.0,4.0,17.0,580.0,656.36,513.67
2016,5,22,15,15,247.5,317.5,3.95,16.5,498.0,562.58,443.34
2016,5,22,15,30,153.0,312.0,3.9,16.0,416.0,463.64,367.6
2016,5,22,15,45,216.0,282.0,3.9,16.0,417.5,479.95,383.6
2016,5,22,16,0,279.0,252.0,3.9,16.0,419.0,500.56,402.11
2016,5,22,16,15,339.5,217.0,3.8,15.5,402.5,499.51,404.55
2016,5,22,16,30,400.0,182.0,3.7,15.0,386.0,501.98,409.34
2016,5,22,16,45,446.0,151.5,3.6,15.0,356.5,485.19,397.78
2016,5,22,17,0,492.0,121.0,3.5,15.0,327.0,463.29,381.67
2016,5,22,17,15,535.0,101.5,3.35,14.5,298.0,450.66,372.27
2016,5,22,17,30,578.0,82.0,3.2,14.0,269.0,429.97,355.35
2016,5,22,17,45,524.5,73.0,3.1,13.5,220.5,366.85,302.46
2016,5,22,18,0,471.0,64.0,3.0,13.0,172.0,307.79,251.48
2016,5,22,18,15,389.0,53.5,2.65,12.5,127.5,239.54,191.72
2016,5,22,18,30,307.0,43.0,2.3,12.0,83.0,177.99,136.88
2016,5,22,18,45,195.5,28.5,2.0,11.5,50.0,111.65,74.19
2016,5,22,19,0,84.0,14.0,1.7,11.0,17.0,36.93,0.0
2016,5,22,19,15,42.0,7.0,1.6,10.5,8.5,16.6,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,5,15,5.0,17.5,2.15,10.0,18.0,16.9,2.87
2016,5,23,5,30,10.0,35.0,2.3,10.0,36.0,32.21,22.05
2016,5,23,5,45,29.0,55.0,2.5,10.5,60.5,49.18,38.08
2016,5,23,6,0,48.0,75.0,2.7,11.0,85.0,65.8,53.44
2016,5,23,6,15,61.0,96.5,2.75,11.5,112.5,83.68,69.66
2016,5,23,6,30,74.0,118.0,2.8,12.0,140.0,106.73,83.4
2016,5,23,6,45,87.0,139.0,2.85,12.5,170.0,130.97,102.16
2016,5,23,7,0,100.0,160.0,2.9,13.0,200.0,152.36,118.81
2016,5,23,7,15,55.5,163.0,2.9,13.5,185.5,157.95,124.97
2016,5,23,7,30,11.0,166.0,2.9,14.0,171.0,158.08,126.23
2016,5,23,7,45,177.5,197.0,2.9,14.5,298.5,228.11,178.52
2016,5,23,8,0,344.0,228.0,2.9,15.0,426.0,318.06,247.66
2016,5,23,8,15,351.5,248.0,2.9,15.5,465.5,356.85,278.9
2016,5,23,8,30,359.0,268.0,2.9,16.0,505.0,396.27,310.15
2016,5,23,8,45,577.5,202.0,2.95,16.5,611.5,460.12,360.69
2016,5,23,9,0,796.0,136.0,3.0,17.0,718.0,548.38,430.07
2016,5,23,9,15,581.0,241.5,3.0,17.0,678.5,553.38,432.42
2016,5,23,9,30,366.0,347.0,3.0,17.0,639.0,543.56,422.16
2016,5,23,9,45,609.5,241.5,3.05,17.5,750.5,623.85,486.25
