Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,0,853.0,136.0,3.1,18.0,862.0,726.34,565.03
2016,5,23,10,15,859.0,137.5,3.15,18.0,888.0,764.19,591.05
2016,5,23,10,30,865.0,139.0,3.2,18.0,914.0,800.57,616.2
2016,5,23,10,45,869.0,140.0,3.25,18.5,933.5,833.24,637.42
2016,5,23,11,0,873.0,141.0,3.3,19.0,953.0,864.01,657.17
2016,5,23,11,15,875.5,142.0,3.3,19.0,964.5,891.45,675.5
2016,5,23,11,30,878.0,143.0,3.3,19.0,976.0,916.68,692.29
2016,5,23,11,45,881.5,141.0,3.35,19.0,981.0,937.65,706.53
2016,5,23,12,0,885.0,139.0,3.4,19.0,986.0,956.21,719.22
2016,5,23,12,15,884.0,139.5,3.45,19.0,983.5,970.43,729.07
2016,5,23,12,30,883.0,140.0,3.5,19.0,981.0,981.95,737.22
2016,5,23,12,45,852.5,158.5,3.55,19.0,963.5,984.99,739.78
2016,5,23,13,0,822.0,177.0,3.6,19.0,946.0,981.09,737.83
2016,5,23,13,15,817.5,175.5,3.55,18.5,928.0,979.28,738.19
2016,5,23,13,30,813.0,174.0,3.5,18.0,910.0,974.73,736.76
2016,5,23,13,45,805.5,173.0,3.5,18.0,885.5,965.09,730.96
2016,5,23,14,0,798.0,172.0,3.5,18.0,861.0,952.83,723.51
2016,5,23,14,15,788.5,169.5,3.45,17.5,830.0,934.6,713.07
2016,5,23,14,30,779.0,167.0,3.4,17.0,799.0,913.98,701.05
2016,5,23,14,45,770.5,162.0,3.35,17.0,763.0,889.4,684.96
2016,5,23,15,0,762.0,157.0,3.3,17.0,727.0,866.19,669.88
2016,5,23,15,15,746.5,153.0,3.2,17.0,686.0,832.44,647.03
2016,5,23,15,30,731.0,149.0,3.1,17.0,645.0,797.2,623.09
2016,5,23,15,45,715.5,142.5,3.05,17.0,600.0,757.88,596.33
2016,5,23,16,0,700.0,136.0,3.0,17.0,555.0,717.46,568.53
2016,5,23,16,15,675.0,131.0,2.95,16.5,507.0,670.66,536.49
2016,5,23,16,30,650.0,126.0,2.9,16.0,459.0,623.86,502.91
2016,5,23,16,45,626.0,117.0,2.9,16.0,410.0,573.56,465.26
2016,5,23,17,0,602.0,108.0,2.9,16.0,361.0,523.71,427.02
2016,5,23,17,15,559.5,100.0,2.8,15.5,311.0,464.55,380.72
2016,5,23,17,30,517.0,92.0,2.7,15.0,261.0,407.88,335.08
2016,5,23,17,45,468.5,81.0,2.6,15.0,214.0,345.2,282.72
2016,5,23,18,0,420.0,70.0,2.5,15.0,167.0,289.4,234.57
2016,5,23,18,15,339.0,58.0,2.35,14.5,124.0,222.88,177.17
2016,5,23,18,30,258.0,46.0,2.2,14.0,81.0,163.99,125.48
2016,5,23,18,45,129.0,31.5,2.1,13.5,49.0,87.84,58.22
2016,5,23,19,0,0.0,17.0,2.0,13.0,17.0,17.19,0.0
2016,5,23,19,15,0.0,8.5,2.0,12.5,8.5,8.36,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,5,15,114.5,19.5,2.35,10.5,32.0,15.04,2.5
2016,5,24,5,30,229.0,39.0,2.5,11.0,64.0,30.03,20.15
2016,5,24,5,45,326.0,50.0,2.7,11.5,106.5,37.5,27.64
2016,5,24,6,0,423.0,61.0,2.9,12.0,149.0,44.71,34.47
2016,5,24,6,15,211.5,55.0,2.9,12.0,99.0,40.27,30.71
2016,5,24,6,30,0.0,49.0,2.9,12.0,49.0,47.33,35.18
2016,5,24,6,45,0.0,59.0,2.95,12.5,59.0,57.01,43.34
2016,5,24,7,0,0.0,69.0,3.0,13.0,69.0,66.7,51.36
2016,5,24,7,15,0.0,90.5,3.0,13.5,90.5,87.08,68.25
2016,5,24,7,30,0.0,112.0,3.0,14.0,112.0,107.16,84.6
2016,5,24,7,45,0.0,133.5,3.05,14.5,133.5,127.26,100.72
2016,5,24,8,0,0.0,155.0,3.1,15.0,155.0,147.41,116.65
2016,5,24,8,15,0.0,145.5,3.1,15.5,145.5,139.17,109.33
2016,5,24,8,30,0.0,136.0,3.1,16.0,136.0,130.61,101.89
2016,5,24,8,45,4.0,174.0,3.15,16.5,177.5,168.3,131.78
2016,5,24,9,0,8.0,212.0,3.2,17.0,219.0,206.33,161.43
2016,5,24,9,15,15.5,253.5,3.2,17.0,266.0,250.04,195.47
2016,5,24,9,30,23.0,295.0,3.2,17.0,313.0,294.49,229.67
2016,5,24,9,45,15.5,250.5,3.25,17.5,263.0,249.8,194.15
2016,5,24,10,0,8.0,206.0,3.3,18.0,213.0,203.61,157.52
2016,5,24,10,15,16.5,273.0,3.35,18.0,287.5,273.96,212.29
2016,5,24,10,30,25.0,340.0,3.4,18.0,362.0,342.93,264.8
2016,5,24,10,45,26.0,346.5,3.45,18.5,370.0,352.17,270.93
2016,5,24,11,0,27.0,353.0,3.5,19.0,378.0,361.48,277.3
2016,5,24,11,15,27.0,357.0,3.5,19.0,383.0,367.61,281.74
2016,5,24,11,30,27.0,361.0,3.5,19.0,388.0,373.73,286.21
2016,5,24,11,45,228.5,374.5,3.55,19.0,594.0,574.92,442.12
2016,5,24,12,0,430.0,388.0,3.6,19.0,800.0,783.91,595.6
2016,5,24,12,15,415.0,401.0,3.6,19.0,797.5,793.07,600.06
2016,5,24,12,30,400.0,414.0,3.6,19.0,795.0,797.73,602.83
2016,5,24,12,45,638.0,281.0,3.65,19.0,881.5,905.16,686.13
2016,5,24,13,0,876.0,148.0,3.7,19.0,968.0,999.47,751.58
2016,5,24,13,15,872.0,147.0,3.7,19.0,950.5,998.28,750.48
2016,5,24,13,30,868.0,146.0,3.7,19.0,933.0,994.24,748.37
2016,5,24,13,45,862.0,144.5,3.7,19.0,908.5,984.94,742.84
2016,5,24,14,0,856.0,143.0,3.7,19.0,884.0,972.9,735.58
2016,5,24,14,15,847.5,141.0,3.7,18.5,852.5,961.07,729.98
2016,5,24,14,30,839.0,139.0,3.7,18.0,821.0,940.99,718.73
2016,5,24,14,45,831.5,134.5,3.7,18.0,785.0,916.7,703.28
2016,5,24,15,0,824.0,130.0,3.7,18.0,749.0,890.04,686.18
2016,5,24,15,15,810.0,127.0,3.65,17.5,707.0,857.13,665.62
2016,5,24,15,30,796.0,124.0,3.6,17.0,665.0,822.49,643.66
2016,5,24,15,45,781.5,119.0,3.6,17.0,619.5,783.71,617.55
2016,5,24,16,0,767.0,114.0,3.6,17.0,574.0,743.63,590.22
2016,5,24,16,15,744.0,109.5,3.55,16.5,525.0,699.31,560.26
2016,5,24,16,30,721.0,105.0,3.5,16.0,476.0,652.12,527.58
2016,5,24,16,45,694.5,99.0,3.45,16.0,425.5,600.82,488.9
2016,5,24,17,0,668.0,93.0,3.4,16.0,375.0,550.08,449.63
2016,5,24,17,15,627.5,86.5,3.3,15.5,324.0,491.16,403.46
2016,5,24,17,30,587.0,80.0,3.2,15.0,273.0,434.51,357.72
2016,5,24,17,45,533.5,72.0,3.15,14.5,224.0,372.04,305.85
2016,5,24,18,0,480.0,64.0,3.1,14.0,175.0,313.6,255.66
2016,5,24,18,15,397.5,54.0,2.95,13.5,131.0,245.05,196.02
2016,5,24,18,30,315.0,44.0,2.8,13.0,87.0,183.06,141.09
2016,5,24,18,45,196.0,30.0,2.65,12.5,53.0,114.11,77.93
2016,5,24,19,0,77.0,16.0,2.5,12.0,19.0,46.67,0.0
2016,5,24,19,15,38.5,8.0,2.45,11.5,9.5,16.9,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,121.0,19.5,2.25,11.0,32.5,15.02,2.96
2016,5,25,5,30,242.0,39.0,2.4,11.0,65.0,29.98,20.17
2016,5,25,5,45,337.5,49.5,2.55,11.5,107.5,37.06,27.27
2016,5,25,6,0,433.0,60.0,2.7,12.0,150.0,43.67,33.55
2016,5,25,6,15,216.5,53.5,2.7,12.0,98.5,39.6,30.12
2016,5,25,6,30,0.0,47.0,2.7,12.0,47.0,45.39,33.52
2016,5,25,6,45,0.0,56.5,2.7,12.5,56.5,54.59,41.27
2016,5,25,7,0,0.0,66.0,2.7,13.0,66.0,63.79,48.9
2016,5,25,7,15,0.0,92.0,2.7,13.5,92.0,88.46,69.4
2016,5,25,7,30,0.0,118.0,2.7,14.0,118.0,112.64,89.13
2016,5,25,7,45,0.5,141.5,2.75,14.5,142.0,134.7,106.78
2016,5,25,8,0,1.0,165.0,2.8,15.0,166.0,156.86,124.26
2016,5,25,8,15,8.5,196.0,2.9,15.5,202.0,188.73,149.28
2016,5,25,8,30,16.0,227.0,3.0,16.0,238.0,221.41,174.63
2016,5,25,8,45,39.0,274.5,3.1,16.5,303.0,272.54,214.25
2016,5,25,9,0,62.0,322.0,3.2,17.0,368.0,330.13,258.29
2016,5,25,9,15,89.0,351.5,3.25,17.0,420.5,376.66,293.87
2016,5,25,9,30,116.0,381.0,3.3,17.0,473.0,421.97,328.31
2016,5,25,9,45,120.5,395.0,3.35,17.5,494.5,444.91,344.68
2016,5,25,10,0,125.0,409.0,3.4,18.0,516.0,468.14,361.19
2016,5,25,10,15,511.5,264.0,3.45,18.0,720.5,624.55,487.0
2016,5,25,10,30,898.0,119.0,3.5,18.0,925.0,809.05,624.7
2016,5,25,10,45,901.5,120.0,3.55,18.0,944.0,842.22,646.43
2016,5,25,11,0,905.0,121.0,3.6,18.0,963.0,873.37,667.78
2016,5,25,11,15,907.5,122.0,3.6,18.0,975.0,901.51,686.71
2016,5,25,11,30,910.0,123.0,3.6,18.0,987.0,927.35,704.03
2016,5,25,11,45,912.5,121.5,3.6,18.5,992.5,948.39,716.7
2016,5,25,12,0,915.0,120.0,3.6,19.0,998.0,966.87,727.66
2016,5,25,12,15,914.5,120.0,3.6,19.0,995.0,981.36,737.35
2016,5,25,12,30,914.0,120.0,3.6,19.0,992.0,993.07,745.27
2016,5,25,12,45,904.5,124.5,3.65,19.0,980.0,997.76,748.94
2016,5,25,13,0,895.0,129.0,3.7,19.0,968.0,999.53,750.81
2016,5,25,13,15,891.5,128.0,3.75,19.0,950.5,998.69,751.06
2016,5,25,13,30,888.0,127.0,3.8,19.0,933.0,994.95,749.48
2016,5,25,13,45,885.5,124.0,3.85,19.0,909.5,987.23,745.33
2016,5,25,14,0,883.0,121.0,3.9,19.0,886.0,976.62,739.34
2016,5,25,14,15,875.5,119.0,3.95,19.0,855.0,959.5,728.99
2016,5,25,14,30,868.0,117.0,4.0,19.0,824.0,939.75,716.91
2016,5,25,14,45,862.0,113.0,4.05,19.0,788.0,916.75,702.58
2016,5,25,15,0,856.0,109.0,4.1,19.0,752.0,891.28,686.53
2016,5,25,15,15,843.5,106.5,4.1,18.5,710.5,859.45,666.94
2016,5,25,15,30,831.0,104.0,4.1,18.0,669.0,830.89,649.56
2016,5,25,15,45,817.0,100.0,4.1,18.0,624.0,792.59,623.72
2016,5,25,16,0,803.0,96.0,4.1,18.0,579.0,752.89,596.66
2016,5,25,16,15,782.0,92.5,4.05,17.5,530.5,707.29,565.77
2016,5,25,16,30,761.0,89.0,4.0,17.0,482.0,661.23,534.0
2016,5,25,16,45,734.5,84.5,3.95,17.0,431.5,610.05,496.41
2016,5,25,17,0,708.0,80.0,3.9,17.0,381.0,559.35,457.08
2016,5,25,17,15,670.5,75.0,3.8,16.5,330.0,504.55,414.07
2016,5,25,17,30,633.0,70.0,3.7,16.0,279.0,449.55,369.6
2016,5,25,17,45,576.5,64.0,3.6,15.5,229.5,385.86,316.65
2016,5,25,18,0,520.0,58.0,3.5,15.0,180.0,326.45,265.59
2016,5,25,18,15,438.5,49.5,3.35,14.0,135.0,258.17,206.5
2016,5,25,18,30,357.0,41.0,3.2,13.0,90.0,197.18,152.39
2016,5,25,18,45,224.0,29.0,3.05,12.5,55.5,121.97,84.33
2016,5,25,19,0,91.0,17.0,2.9,12.0,21.0,52.33,0.0
2016,5,25,19,15,45.5,8.5,2.9,12.0,10.5,19.11,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,9.0,4.0,2.7,10.5,4.5,0.0,0.0
2016,5,26,5,0,18.0,8.0,2.7,11.0,9.0,7.86,0.0
2016,5,26,5,15,120.0,24.0,2.75,11.0,37.0,18.7,5.59
2016,5,26,5,30,222.0,40.0,2.8,11.0,65.0,30.76,20.88
2016,5,26,5,45,314.5,52.0,2.9,11.5,107.0,39.01,29.01
2016,5,26,6,0,407.0,64.0,3.0,12.0,149.0,46.85,36.4
2016,5,26,6,15,469.5,73.0,3.0,12.5,197.0,56.98,39.67
2016,5,26,6,30,532.0,82.0,3.0,13.0,245.0,91.58,55.04
2016,5,26,6,45,579.5,88.5,3.0,13.5,295.5,128.87,78.92
2016,5,26,7,0,627.0,95.0,3.0,14.0,346.0,171.17,111.19
2016,5,26,7,15,660.0,100.5,2.95,14.5,396.5,214.55,147.57
2016,5,26,7,30,693.0,106.0,2.9,15.0,447.0,261.29,187.97
2016,5,26,7,45,720.5,109.5,2.9,16.0,496.5,307.83,228.29
2016,5,26,8,0,748.0,113.0,2.9,17.0,546.0,356.85,270.09
2016,5,26,8,15,767.0,116.5,2.85,17.5,593.0,407.8,313.06
2016,5,26,8,30,786.0,120.0,2.8,18.0,640.0,456.73,353.42
2016,5,26,8,45,802.0,123.0,2.8,18.5,683.0,504.79,392.13
2016,5,26,9,0,818.0,126.0,2.8,19.0,726.0,553.43,430.17
2016,5,26,9,15,829.5,128.5,2.75,19.5,764.5,599.34,464.96
2016,5,26,9,30,841.0,131.0,2.7,20.0,803.0,645.01,498.55
2016,5,26,9,45,842.0,137.5,2.7,20.5,833.5,686.92,528.54
2016,5,26,10,0,843.0,144.0,2.7,21.0,864.0,727.39,556.76
2016,5,26,10,15,850.0,146.0,2.7,21.0,890.5,766.56,583.56
2016,5,26,10,30,857.0,148.0,2.7,21.0,917.0,804.5,608.99
2016,5,26,10,45,862.0,149.0,2.7,21.5,937.0,837.72,629.79
2016,5,26,11,0,867.0,150.0,2.7,22.0,957.0,869.13,649.17
2016,5,26,11,15,870.0,150.5,2.7,22.5,969.5,896.4,665.61
2016,5,26,11,30,873.0,151.0,2.7,23.0,982.0,921.5,680.54
2016,5,26,11,45,874.5,151.0,2.75,23.5,987.0,942.5,693.1
2016,5,26,12,0,876.0,151.0,2.8,24.0,992.0,961.08,704.1
2016,5,26,12,15,876.0,151.0,2.85,24.0,989.5,975.73,713.98
2016,5,26,12,30,876.0,151.0,2.9,24.0,987.0,987.76,722.25
2016,5,26,12,45,884.5,143.0,2.95,24.0,980.0,997.4,729.11
2016,5,26,13,0,893.0,135.0,3.0,24.0,973.0,1004.19,734.23
2016,5,26,13,15,889.5,134.0,3.05,24.0,956.0,1003.43,734.56
2016,5,26,13,30,886.0,133.0,3.1,24.0,939.0,999.77,733.18
2016,5,26,13,45,881.5,131.5,3.15,24.5,915.0,991.76,727.65
2016,5,26,14,0,877.0,130.0,3.2,25.0,891.0,980.93,720.41
2016,5,26,14,15,869.5,128.0,3.25,24.5,860.0,963.98,712.03
2016,5,26,14,30,862.0,126.0,3.3,24.0,829.0,944.44,701.96
2016,5,26,14,45,850.5,124.5,3.4,24.0,792.0,919.27,687.05
2016,5,26,15,0,839.0,123.0,3.5,24.0,755.0,897.45,674.35
2016,5,26,15,15,826.0,120.0,3.5,23.5,713.5,865.09,655.04
2016,5,26,15,30,813.0,117.0,3.5,23.0,672.0,830.92,634.32
2016,5,26,15,45,794.5,114.5,3.55,23.0,625.5,791.17,608.46
2016,5,26,16,0,776.0,112.0,3.6,23.0,579.0,750.33,581.51
2016,5,26,16,15,753.5,108.0,3.55,22.0,530.5,703.94,551.89
2016,5,26,16,30,731.0,104.0,3.5,21.0,482.0,660.0,523.41
2016,5,26,16,45,700.0,99.0,3.5,20.5,431.0,606.4,485.01
2016,5,26,17,0,669.0,94.0,3.5,20.0,380.0,553.7,445.89
2016,5,26,17,15,629.0,88.0,3.4,19.0,329.0,495.57,401.85
2016,5,26,17,30,589.0,82.0,3.3,18.0,278.0,439.65,358.01
2016,5,26,17,45,529.5,75.0,3.25,17.5,228.5,374.98,305.03
2016,5,26,18,0,470.0,68.0,3.2,17.0,179.0,314.79,254.1
2016,5,26,18,15,387.5,57.5,3.05,16.0,134.0,245.84,195.3
2016,5,26,18,30,305.0,47.0,2.9,15.0,89.0,183.94,141.39
2016,5,26,18,45,188.5,32.0,2.75,14.5,55.0,114.64,79.48
2016,5,26,19,0,72.0,17.0,2.6,14.0,21.0,43.41,0.0
2016,5,26,19,15,36.0,8.5,2.6,13.5,10.5,16.92,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,9.5,4.5,2.15,10.0,4.5,0.0,0.0
2016,5,27,5,0,19.0,9.0,2.2,10.0,9.0,8.85,0.0
2016,5,27,5,15,123.0,25.0,2.2,10.5,38.0,19.51,6.56
2016,5,27,5,30,227.0,41.0,2.2,11.0,67.0,31.55,21.62
2016,5,27,5,45,322.0,53.0,2.25,11.5,109.5,39.78,29.71
2016,5,27,6,0,417.0,65.0,2.3,12.0,152.0,47.6,37.08
2016,5,27,6,15,480.0,73.5,2.25,12.5,200.5,58.23,40.17
2016,5,27,6,30,543.0,82.0,2.2,13.0,249.0,92.96,55.6
2016,5,27,6,45,593.0,88.0,2.15,14.0,300.5,130.64,79.54
2016,5,27,7,0,643.0,94.0,2.1,15.0,352.0,173.59,111.92
2016,5,27,7,15,676.0,99.0,2.0,15.5,403.0,217.33,148.38
2016,5,27,7,30,709.0,104.0,1.9,16.0,454.0,264.42,188.72
2016,5,27,7,45,736.0,107.5,1.8,17.0,504.0,311.58,229.02
2016,5,27,8,0,763.0,111.0,1.7,18.0,554.0,364.38,272.97
2016,5,27,8,15,781.5,115.0,1.6,18.5,601.0,412.98,313.23
2016,5,27,8,30,800.0,119.0,1.5,19.0,648.0,462.8,353.15
2016,5,27,8,45,816.0,121.0,1.4,20.0,691.0,510.59,389.5
2016,5,27,9,0,832.0,123.0,1.3,21.0,734.0,558.92,424.76
2016,5,27,9,15,843.0,125.0,1.25,21.5,772.0,604.67,457.91
2016,5,27,9,30,854.0,127.0,1.2,22.0,810.0,652.41,491.27
2016,5,27,9,45,867.0,126.0,1.2,23.0,843.5,695.53,519.98
2016,5,27,10,0,880.0,125.0,1.2,24.0,877.0,738.0,546.87
2016,5,27,10,15,886.0,126.0,1.2,24.5,903.5,776.24,570.18
2016,5,27,10,30,892.0,127.0,1.2,25.0,930.0,812.94,592.17
2016,5,27,10,45,898.0,127.0,1.3,25.5,950.0,847.03,613.46
2016,5,27,11,0,904.0,127.0,1.4,26.0,970.0,879.26,633.43
2016,5,27,11,15,906.5,127.5,1.55,26.5,982.0,906.93,651.02
2016,5,27,11,30,909.0,128.0,1.7,27.0,994.0,932.29,667.11
2016,5,27,11,45,911.5,127.0,1.85,27.5,999.5,953.83,680.75
2016,5,27,12,0,914.0,126.0,2.0,28.0,1005.0,972.84,692.81
2016,5,27,12,15,913.5,126.0,2.15,28.0,1002.0,987.38,703.48
2016,5,27,12,30,913.0,126.0,2.3,28.0,999.0,999.15,712.49
2016,5,27,12,45,910.5,126.0,2.45,28.5,988.5,1006.16,717.16
2016,5,27,13,0,908.0,126.0,2.6,29.0,978.0,1010.27,720.08
2016,5,27,13,15,904.0,125.0,2.7,29.0,960.5,1008.99,720.63
2016,5,27,13,30,900.0,124.0,2.8,29.0,943.0,1004.76,719.44
2016,5,27,13,45,894.0,123.0,2.95,29.0,918.5,995.7,715.67
2016,5,27,14,0,888.0,122.0,3.1,29.0,894.0,983.81,710.12
2016,5,27,14,15,880.5,120.5,3.15,28.5,863.0,967.22,702.19
2016,5,27,14,30,873.0,119.0,3.2,28.0,832.0,948.01,692.58
2016,5,27,14,45,862.0,117.5,3.3,28.0,795.0,923.09,678.14
2016,5,27,15,0,851.0,116.0,3.4,28.0,758.0,895.95,662.15
2016,5,27,15,15,838.0,113.5,3.4,27.5,716.5,869.22,647.04
2016,5,27,15,30,825.0,111.0,3.4,27.0,675.0,835.31,626.89
2016,5,27,15,45,807.5,108.5,3.45,27.0,629.0,796.06,601.86
2016,5,27,16,0,790.0,106.0,3.5,27.0,583.0,755.64,575.73
2016,5,27,16,15,768.5,102.0,3.45,26.5,534.5,709.58,545.88
2016,5,27,16,30,747.0,98.0,3.4,26.0,486.0,663.08,515.18
2016,5,27,16,45,715.5,94.5,3.35,25.5,435.0,612.72,480.21
2016,5,27,17,0,684.0,91.0,3.3,25.0,384.0,560.83,442.4
2016,5,27,17,15,645.0,85.0,3.15,24.0,333.0,502.69,399.28
2016,5,27,17,30,606.0,79.0,3.0,23.0,282.0,446.66,356.3
2016,5,27,17,45,549.0,72.0,2.85,22.5,232.5,382.54,304.81
2016,5,27,18,0,492.0,65.0,2.7,22.0,183.0,322.7,255.19
2016,5,27,18,15,412.0,55.0,2.35,21.0,137.5,254.33,197.94
2016,5,27,18,30,332.0,45.0,2.0,20.0,92.0,193.07,145.49
2016,5,27,18,45,216.5,31.5,1.7,19.0,57.5,123.33,84.66
2016,5,27,19,0,101.0,18.0,1.4,18.0,23.0,57.28,0.0
2016,5,27,19,15,50.5,9.0,1.3,17.5,11.5,20.94,0.0
2016,5,27,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,0.75,12.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,0.7,13.0,10.0,9.83,0.0
2016,5,28,5,15,137.0,23.5,0.8,13.5,39.5,18.24,6.01
2016,5,28,5,30,274.0,37.0,0.9,14.0,69.0,28.24,18.57
2016,5,28,5,45,363.0,48.0,1.05,15.0,112.0,35.8,25.84
2016,5,28,6,0,452.0,59.0,1.2,16.0,155.0,42.49,32.0
2016,5,28,6,15,512.5,67.0,1.3,16.5,203.0,53.5,34.79
2016,5,28,6,30,573.0,75.0,1.4,17.0,251.0,89.34,50.46
2016,5,28,6,45,616.5,81.5,1.55,17.5,302.0,128.31,75.41
2016,5,28,7,0,660.0,88.0,1.7,18.0,353.0,171.85,108.43
2016,5,28,7,15,692.0,93.0,1.75,18.5,404.0,216.23,145.16
2016,5,28,7,30,724.0,98.0,1.8,19.0,455.0,263.84,185.68
2016,5,28,7,45,728.5,103.5,1.85,20.0,495.0,306.56,222.9
2016,5,28,8,0,733.0,109.0,1.9,21.0,535.0,352.66,261.94
2016,5,28,8,15,702.5,134.5,1.9,21.5,570.0,395.98,298.44
2016,5,28,8,30,672.0,160.0,1.9,22.0,605.0,439.41,333.45
2016,5,28,8,45,755.0,139.5,1.9,23.0,670.5,497.79,377.76
2016,5,28,9,0,838.0,119.0,1.9,24.0,736.0,559.15,423.28
2016,5,28,9,15,849.5,121.5,1.9,24.5,774.5,605.87,457.48
2016,5,28,9,30,861.0,124.0,1.9,25.0,813.0,654.67,492.15
2016,5,28,9,45,868.5,126.0,1.95,26.0,845.5,697.08,520.79
2016,5,28,10,0,876.0,128.0,2.0,27.0,878.0,738.43,547.51
2016,5,28,10,15,882.5,129.5,2.0,27.0,904.5,777.35,572.74
2016,5,28,10,30,889.0,131.0,2.0,27.0,931.0,814.79,596.75
2016,5,28,10,45,893.0,132.5,2.05,27.5,951.0,848.57,617.37
2016,5,28,11,0,897.0,134.0,2.1,28.0,971.0,880.4,636.58
2016,5,28,11,15,899.5,135.0,2.1,28.0,983.5,908.39,654.02
2016,5,28,11,30,902.0,136.0,2.1,28.0,996.0,934.11,669.98
2016,5,28,11,45,902.5,136.5,2.15,28.5,1000.5,955.17,682.13
2016,5,28,12,0,903.0,137.0,2.2,29.0,1005.0,973.7,692.72
2016,5,28,12,15,902.5,137.0,2.25,29.0,1003.0,988.18,702.21
2016,5,28,12,30,902.0,137.0,2.3,29.0,1001.0,999.94,710.12
2016,5,28,12,45,889.5,143.5,2.4,29.5,988.0,1003.74,712.24
2016,5,28,13,0,877.0,150.0,2.5,30.0,975.0,1004.67,712.7
2016,5,28,13,15,873.0,149.0,2.55,30.0,957.0,1003.58,712.95
2016,5,28,13,30,869.0,148.0,2.6,30.0,939.0,999.64,711.52
2016,5,28,13,45,862.0,147.0,2.7,30.0,914.5,989.99,707.04
2016,5,28,14,0,855.0,146.0,2.8,30.0,890.0,983.43,704.62
2016,5,28,14,15,710.0,213.0,2.85,29.5,816.0,912.97,661.81
2016,5,28,14,30,565.0,280.0,2.9,29.0,742.0,837.42,612.09
2016,5,28,14,45,433.5,309.5,3.0,29.0,654.5,740.35,545.27
2016,5,28,15,0,302.0,339.0,3.1,29.0,567.0,639.37,473.97
2016,5,28,15,15,428.5,275.5,3.15,28.5,579.5,685.54,512.84
2016,5,28,15,30,555.0,212.0,3.2,28.0,592.0,715.61,539.67
2016,5,28,15,45,653.0,168.0,3.25,28.0,585.5,738.17,558.99
2016,5,28,16,0,751.0,124.0,3.3,28.0,579.0,748.4,567.84
2016,5,28,16,15,663.0,130.5,3.3,27.5,507.5,664.97,511.14
2016,5,28,16,30,575.0,137.0,3.3,27.0,436.0,585.57,454.41
2016,5,28,16,45,533.0,131.5,3.3,26.5,386.5,525.68,411.54
2016,5,28,17,0,491.0,126.0,3.3,26.0,337.0,472.25,372.13
2016,5,28,17,15,442.5,120.0,3.05,25.0,292.0,416.75,330.25
2016,5,28,17,30,394.0,114.0,2.8,24.0,247.0,364.6,289.82
2016,5,28,17,45,424.0,92.5,2.6,23.0,213.5,339.0,269.69
2016,5,28,18,0,454.0,71.0,2.4,22.0,180.0,311.88,246.63
2016,5,28,18,15,374.0,60.0,2.1,21.0,135.5,242.67,188.93
2016,5,28,18,30,294.0,49.0,1.8,20.0,91.0,183.04,138.16
2016,5,28,18,45,189.0,34.0,1.55,19.0,57.0,117.76,81.51
2016,5,28,19,0,84.0,19.0,1.3,18.0,23.0,54.18,0.0
2016,5,28,19,15,42.0,9.5,1.3,17.5,11.5,19.46,0.0
2016,5,28,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,18.0,5.0,2.1,11.0,5.0,0.0,0.0
2016,5,29,5,0,36.0,10.0,2.2,11.0,10.0,9.83,0.0
2016,5,29,5,15,153.0,24.5,2.25,11.5,40.0,19.04,6.92
2016,5,29,5,30,270.0,39.0,2.3,12.0,70.0,29.84,20.12
2016,5,29,5,45,361.0,50.0,2.4,13.0,113.5,37.63,27.66
2016,5,29,6,0,452.0,61.0,2.5,14.0,157.0,44.24,33.82
2016,5,29,6,15,513.5,69.0,2.45,14.5,205.5,55.91,36.65
2016,5,29,6,30,575.0,77.0,2.4,15.0,254.0,91.88,52.75
2016,5,29,6,45,619.5,83.0,2.35,16.0,305.0,130.61,77.67
2016,5,29,7,0,664.0,89.0,2.3,17.0,356.0,174.04,110.64
2016,5,29,7,15,696.0,94.0,2.25,17.5,407.5,218.61,147.78
2016,5,29,7,30,728.0,99.0,2.2,18.0,459.0,266.4,188.69
2016,5,29,7,45,752.5,103.0,2.15,18.5,509.0,317.4,232.47
2016,5,29,8,0,777.0,107.0,2.1,19.0,559.0,367.07,274.65
2016,5,29,8,15,795.0,110.5,2.1,19.5,606.0,415.65,315.29
2016,5,29,8,30,813.0,114.0,2.1,20.0,653.0,465.39,355.72
2016,5,29,8,45,827.5,116.5,2.1,21.0,696.0,513.42,393.0
2016,5,29,9,0,842.0,119.0,2.1,22.0,739.0,561.87,429.28
2016,5,29,9,15,853.0,121.0,2.15,22.5,777.5,610.73,465.67
2016,5,29,9,30,864.0,123.0,2.2,23.0,816.0,656.16,498.71
2016,5,29,9,45,874.5,124.0,2.3,24.0,849.0,699.77,528.92
2016,5,29,10,0,885.0,125.0,2.4,25.0,882.0,742.54,557.18
2016,5,29,10,15,891.0,126.0,2.45,25.0,908.5,780.93,582.77
2016,5,29,10,30,897.0,127.0,2.5,25.0,935.0,817.78,607.18
2016,5,29,10,45,900.0,129.0,2.65,25.5,954.0,851.43,628.79
2016,5,29,11,0,903.0,131.0,2.8,26.0,973.0,883.07,648.94
2016,5,29,11,15,905.5,131.5,2.85,26.0,985.5,910.73,666.98
2016,5,29,11,30,908.0,132.0,2.9,26.0,998.0,936.09,683.54
2016,5,29,11,45,907.0,133.5,2.95,26.5,1002.5,956.84,695.74
2016,5,29,12,0,906.0,135.0,3.0,27.0,1007.0,975.0,706.28
2016,5,29,12,15,906.0,135.0,3.0,27.0,1004.5,989.99,715.85
2016,5,29,12,30,906.0,135.0,3.0,27.0,1002.0,1002.26,723.76
2016,5,29,12,45,894.0,141.0,3.05,27.5,989.5,1006.09,725.34
2016,5,29,13,0,882.0,147.0,3.1,28.0,977.0,1007.04,725.22
2016,5,29,13,15,878.5,146.0,3.15,28.0,959.5,1006.43,725.69
2016,5,29,13,30,875.0,145.0,3.2,28.0,942.0,1002.97,724.44
2016,5,29,13,45,869.0,143.5,3.25,28.0,918.0,993.75,719.59
2016,5,29,14,0,863.0,142.0,3.3,28.0,894.0,981.77,713.08
2016,5,29,14,15,855.5,140.0,3.3,27.5,863.5,970.93,708.45
2016,5,29,14,30,848.0,138.0,3.3,27.0,833.0,951.81,698.42
2016,5,29,14,45,838.5,135.0,3.3,27.0,796.5,927.28,683.5
2016,5,29,15,0,829.0,132.0,3.3,27.0,760.0,900.48,667.08
2016,5,29,15,15,816.0,129.0,3.25,26.5,718.5,868.48,648.08
2016,5,29,15,30,803.0,126.0,3.2,26.0,677.0,834.67,627.71
2016,5,29,15,45,787.5,121.5,3.15,26.0,631.5,795.56,602.26
2016,5,29,16,0,772.0,117.0,3.1,26.0,586.0,755.19,575.73
2016,5,29,16,15,749.5,113.0,3.05,25.5,537.0,711.84,547.85
2016,5,29,16,30,727.0,109.0,3.0,25.0,488.0,665.45,517.28
2016,5,29,16,45,699.5,103.0,2.95,24.5,437.5,613.28,480.72
2016,5,29,17,0,672.0,97.0,2.9,24.0,387.0,561.71,443.38
2016,5,29,17,15,632.0,91.0,2.75,23.0,336.0,503.39,400.2
2016,5,29,17,30,592.0,85.0,2.6,22.0,285.0,447.25,357.23
2016,5,29,17,45,538.5,77.0,2.5,21.5,235.5,384.28,306.86
2016,5,29,18,0,485.0,69.0,2.4,21.0,186.0,325.25,258.06
2016,5,29,18,15,403.5,58.5,2.25,20.0,140.5,255.73,200.1
2016,5,29,18,30,322.0,48.0,2.1,19.0,95.0,192.84,146.49
2016,5,29,18,45,208.5,34.0,2.0,18.0,60.0,124.41,87.18
2016,5,29,19,0,95.0,20.0,1.9,17.0,25.0,59.1,4.61
2016,5,29,19,15,47.5,10.0,2.0,16.0,12.5,21.36,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,24.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,5,30,5,0,48.0,11.0,1.5,11.0,12.0,10.81,0.0
2016,5,30,5,15,175.0,24.5,1.65,11.5,42.5,19.03,7.19
2016,5,30,5,30,302.0,38.0,1.8,12.0,73.0,29.49,19.86
2016,5,30,5,45,393.5,47.5,1.95,12.5,117.0,35.2,25.59
2016,5,30,6,0,485.0,57.0,2.1,13.0,161.0,40.56,30.69
2016,5,30,6,15,545.0,64.5,2.05,14.0,210.0,53.07,33.55
2016,5,30,6,30,605.0,72.0,2.0,15.0,259.0,90.09,50.03
2016,5,30,6,45,648.5,77.5,2.0,16.0,310.5,129.79,75.66
2016,5,30,7,0,692.0,83.0,2.0,17.0,362.0,174.06,109.43
2016,5,30,7,15,722.5,87.5,2.0,17.5,413.5,219.25,147.27
2016,5,30,7,30,753.0,92.0,2.0,18.0,465.0,270.68,191.25
2016,5,30,7,45,776.5,95.5,2.0,19.0,515.0,318.64,232.36
2016,5,30,8,0,800.0,99.0,2.0,20.0,565.0,368.65,274.4
2016,5,30,8,15,818.0,102.0,2.0,20.5,612.5,417.86,315.45
2016,5,30,8,30,836.0,105.0,2.0,21.0,660.0,468.19,356.22
2016,5,30,8,45,849.0,108.0,2.05,22.0,703.0,516.95,394.05
2016,5,30,9,0,862.0,111.0,2.1,23.0,746.0,569.13,432.99
2016,5,30,9,15,872.5,113.0,2.1,23.5,784.5,615.47,467.23
2016,5,30,9,30,883.0,115.0,2.1,24.0,823.0,661.34,500.16
2016,5,30,9,45,891.0,116.5,2.15,25.0,856.0,704.44,529.51
2016,5,30,10,0,899.0,118.0,2.2,26.0,889.0,746.47,556.41
2016,5,30,10,15,905.0,119.5,2.25,26.5,915.0,785.78,581.26
2016,5,30,10,30,911.0,121.0,2.3,27.0,941.0,823.53,604.8
2016,5,30,10,45,914.5,121.5,2.35,27.5,960.5,856.59,625.01
2016,5,30,11,0,918.0,122.0,2.4,28.0,980.0,887.63,643.76
2016,5,30,11,15,920.5,122.5,2.4,28.5,992.0,915.62,660.0
2016,5,30,11,30,923.0,123.0,2.4,29.0,1004.0,941.29,674.65
2016,5,30,11,45,923.5,123.5,2.45,29.5,1008.5,962.7,686.99
2016,5,30,12,0,924.0,124.0,2.5,30.0,1013.0,981.52,697.71
2016,5,30,12,15,923.0,124.0,2.5,30.0,1010.5,995.75,706.54
2016,5,30,12,30,922.0,124.0,2.5,30.0,1008.0,1007.19,713.72
2016,5,30,12,45,916.5,126.0,2.55,30.5,997.0,1013.41,716.8
2016,5,30,13,0,911.0,128.0,2.6,31.0,986.0,1016.71,718.19
2016,5,30,13,15,907.5,127.0,2.65,31.0,968.5,1016.0,718.65
2016,5,30,13,30,904.0,126.0,2.7,31.0,951.0,1012.36,717.41
2016,5,30,13,45,899.5,124.0,2.8,31.0,926.5,1003.8,713.63
2016,5,30,14,0,895.0,122.0,2.9,31.0,902.0,992.36,708.12
2016,5,30,14,15,887.5,120.5,2.95,31.0,871.5,975.79,698.98
2016,5,30,14,30,880.0,119.0,3.0,31.0,841.0,956.59,688.21
2016,5,30,14,45,872.0,116.0,3.1,31.0,804.5,932.8,674.83
2016,5,30,15,0,864.0,113.0,3.2,31.0,768.0,906.62,659.83
2016,5,30,15,15,851.0,110.5,3.25,30.5,726.0,874.35,641.66
2016,5,30,15,30,838.0,108.0,3.3,30.0,684.0,845.45,625.57
2016,5,30,15,45,823.5,104.5,3.4,29.5,638.5,807.26,603.13
2016,5,30,16,0,809.0,101.0,3.5,29.0,593.0,767.7,579.35
2016,5,30,16,15,787.5,97.5,3.45,28.0,544.0,721.63,550.97
2016,5,30,16,30,766.0,94.0,3.4,27.0,495.0,675.1,521.6
2016,5,30,16,45,740.0,89.0,3.4,26.5,444.5,623.56,486.81
2016,5,30,17,0,714.0,84.0,3.4,26.0,394.0,574.79,451.74
2016,5,30,17,15,676.5,79.0,3.15,25.0,342.5,517.48,409.29
2016,5,30,17,30,639.0,74.0,2.9,24.0,291.0,462.12,366.94
2016,5,30,17,45,587.0,67.5,2.7,23.0,241.0,399.65,317.66
2016,5,30,18,0,535.0,61.0,2.5,22.0,191.0,341.02,269.67
2016,5,30,18,15,457.0,52.5,2.2,21.0,145.5,272.99,212.79
2016,5,30,18,30,379.0,44.0,1.9,20.0,100.0,211.83,160.33
2016,5,30,18,45,260.0,32.0,1.6,19.0,63.5,140.48,98.64
2016,5,30,19,0,141.0,20.0,1.3,18.0,27.0,72.82,12.39
2016,5,30,19,15,70.5,10.0,1.3,17.5,13.5,27.04,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,26.5,5.5,1.5,11.5,6.0,0.0,0.0
2016,5,31,5,0,53.0,11.0,1.6,12.0,12.0,10.81,0.0
2016,5,31,5,15,182.0,24.0,1.7,12.5,43.0,18.59,7.08
2016,5,31,5,30,311.0,37.0,1.8,13.0,74.0,28.44,18.89
2016,5,31,5,45,401.5,46.5,1.95,14.0,118.0,34.21,24.56
2016,5,31,6,0,492.0,56.0,2.1,15.0,162.0,39.61,29.6
2016,5,31,6,15,552.0,63.0,2.0,15.5,211.0,52.48,32.35
2016,5,31,6,30,612.0,70.0,1.9,16.0,260.0,89.44,48.87
2016,5,31,6,45,654.5,75.5,1.85,17.0,311.5,129.38,74.71
2016,5,31,7,0,697.0,81.0,1.8,18.0,363.0,173.79,108.55
2016,5,31,7,15,727.5,85.5,1.75,19.0,414.5,222.46,148.73
2016,5,31,7,30,758.0,90.0,1.7,20.0,466.0,270.76,189.5
2016,5,31,7,45,781.0,93.5,1.7,21.0,516.0,318.79,230.28
2016,5,31,8,0,804.0,97.0,1.7,22.0,566.0,368.82,271.9
2016,5,31,8,15,821.5,100.0,1.7,22.5,613.0,418.0,312.45
2016,5,31,8,30,839.0,103.0,1.7,23.0,660.0,468.24,352.66
2016,5,31,8,45,852.5,105.5,1.75,24.0,703.5,520.4,392.41
2016,5,31,9,0,866.0,108.0,1.8,25.0,747.0,569.07,428.37
2016,5,31,9,15,876.5,110.0,1.85,25.5,785.5,615.54,462.52
2016,5,31,9,30,887.0,112.0,1.9,26.0,824.0,661.55,495.4
2016,5,31,9,45,898.5,112.0,1.95,27.0,858.0,705.75,525.2
2016,5,31,10,0,910.0,112.0,2.0,28.0,892.0,749.14,552.47
2016,5,31,10,15,915.5,113.0,2.1,28.5,918.5,787.97,577.03
2016,5,31,10,30,921.0,114.0,2.2,29.0,945.0,825.18,600.32
2016,5,31,10,45,925.0,115.0,2.3,29.5,964.5,859.39,621.46
2016,5,31,11,0,929.0,116.0,2.4,30.0,984.0,891.58,641.15
2016,5,31,11,15,931.5,116.5,2.4,30.5,997.0,919.83,657.38
2016,5,31,11,30,934.0,117.0,2.4,31.0,1010.0,945.72,672.01
2016,5,31,11,45,935.0,117.5,2.45,31.5,1015.0,967.78,684.62
2016,5,31,12,0,936.0,118.0,2.5,32.0,1020.0,987.23,695.61
2016,5,31,12,15,936.0,117.5,2.5,32.0,1017.5,1002.06,704.72
2016,5,31,12,30,936.0,117.0,2.5,32.0,1015.0,1014.07,712.18
2016,5,31,12,45,937.0,115.0,2.5,32.5,1006.0,1022.66,716.18
2016,5,31,13,0,938.0,113.0,2.5,33.0,997.0,1028.28,718.45
2016,5,31,13,15,934.5,112.5,2.55,33.0,980.0,1028.02,719.2
2016,5,31,13,30,931.0,112.0,2.6,33.0,963.0,1024.76,718.24
2016,5,31,13,45,926.5,110.5,2.7,33.0,938.5,1016.49,714.76
2016,5,31,14,0,922.0,109.0,2.8,33.0,914.0,1005.29,709.53
2016,5,31,14,15,915.5,108.0,2.8,33.0,883.5,989.83,700.83
2016,5,31,14,30,909.0,107.0,2.8,33.0,853.0,971.64,690.5
2016,5,31,14,45,900.0,105.0,2.85,33.0,816.5,947.44,676.8
2016,5,31,15,0,891.0,103.0,2.9,33.0,780.0,920.84,661.53
2016,5,31,15,15,880.0,101.0,2.9,32.5,738.5,890.21,644.55
2016,5,31,15,30,869.0,99.0,2.9,32.0,697.0,857.6,626.09
2016,5,31,15,45,853.5,96.5,2.95,32.0,651.0,818.9,602.41
2016,5,31,16,0,838.0,94.0,3.0,32.0,605.0,783.72,580.85
2016,5,31,16,15,818.5,90.5,2.9,31.0,556.0,738.23,553.37
2016,5,31,16,30,799.0,87.0,2.8,30.0,507.0,692.1,524.88
2016,5,31,16,45,773.0,83.5,2.75,29.5,455.5,641.06,491.39
2016,5,31,17,0,747.0,80.0,2.7,29.0,404.0,590.36,455.95
2016,5,31,17,15,711.0,75.0,2.45,27.5,352.5,532.45,414.78
2016,5,31,17,30,675.0,70.0,2.2,26.0,301.0,478.73,375.1
2016,5,31,17,45,623.5,64.0,1.95,25.0,250.0,415.51,325.91
2016,5,31,18,0,572.0,58.0,1.7,24.0,199.0,356.06,277.93
2016,5,31,18,15,494.5,50.5,1.5,23.0,152.0,287.65,221.63
2016,5,31,18,30,417.0,43.0,1.3,22.0,105.0,226.03,169.41
2016,5,31,18,45,295.0,31.5,1.15,21.0,67.5,152.23,106.46
2016,5,31,19,0,173.0,20.0,1.0,20.0,30.0,83.65,20.1
2016,5,31,19,15,86.5,10.0,1.05,19.5,15.0,31.08,0.0
2016,5,31,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,34.0,6.0,2.55,12.5,7.0,0.0,0.0
2016,6,1,5,0,68.0,12.0,2.8,13.0,14.0,11.8,0.0
2016,6,1,5,15,205.5,25.0,2.9,13.5,46.5,19.68,7.96
2016,6,1,5,30,343.0,38.0,3.0,14.0,79.0,29.38,19.6
2016,6,1,5,45,433.5,47.0,3.2,14.5,124.0,34.64,24.87
2016,6,1,6,0,524.0,56.0,3.4,15.0,169.0,39.59,29.56
2016,6,1,6,15,583.5,62.5,3.4,15.5,219.5,53.13,32.12
2016,6,1,6,30,643.0,69.0,3.4,16.0,270.0,91.15,49.1
2016,6,1,6,45,684.5,74.5,3.4,17.0,322.0,132.48,76.07
2016,6,1,7,0,726.0,80.0,3.4,18.0,374.0,178.17,111.24
2016,6,1,7,15,756.5,84.5,3.35,18.5,426.5,228.19,153.21
2016,6,1,7,30,787.0,89.0,3.3,19.0,479.0,277.89,196.12
2016,6,1,7,45,809.0,92.5,3.3,20.0,530.0,327.01,238.58
2016,6,1,8,0,831.0,96.0,3.3,21.0,581.0,378.03,281.84
2016,6,1,8,15,848.5,99.0,3.25,21.5,629.0,428.47,324.21
2016,6,1,8,30,866.0,102.0,3.2,22.0,677.0,483.69,368.94
2016,6,1,8,45,879.0,104.5,3.2,23.0,721.0,533.11,407.46
2016,6,1,9,0,892.0,107.0,3.2,24.0,765.0,582.67,444.77
2016,6,1,9,15,902.0,109.0,3.2,24.5,804.0,629.96,480.12
2016,6,1,9,30,912.0,111.0,3.2,25.0,843.0,676.71,514.08
2016,6,1,9,45,923.0,111.0,3.2,26.0,877.5,721.56,544.78
2016,6,1,10,0,934.0,111.0,3.2,27.0,912.0,765.52,572.6
2016,6,1,10,15,939.5,112.0,3.2,27.5,938.5,805.22,597.6
2016,6,1,10,30,945.0,113.0,3.2,28.0,965.0,843.23,621.16
2016,6,1,10,45,947.5,114.5,3.25,28.5,984.5,877.45,642.22
2016,6,1,11,0,950.0,116.0,3.3,29.0,1004.0,909.5,661.69
2016,6,1,11,15,952.0,117.0,3.35,29.0,1017.0,938.36,680.3
2016,6,1,11,30,954.0,118.0,3.4,29.0,1030.0,964.79,697.34
2016,6,1,11,45,953.5,119.0,3.5,29.5,1034.5,986.4,710.22
2016,6,1,12,0,953.0,120.0,3.6,30.0,1039.0,1005.3,721.38
2016,6,1,12,15,952.5,120.0,3.65,30.0,1036.5,1020.44,731.32
2016,6,1,12,30,952.0,120.0,3.7,30.0,1034.0,1032.71,739.53
2016,6,1,12,45,938.0,127.5,3.75,30.0,1020.0,1036.46,742.42
2016,6,1,13,0,924.0,135.0,3.8,30.0,1006.0,1037.18,743.55
2016,6,1,13,15,920.0,134.0,3.8,30.0,988.5,1036.15,743.36
2016,6,1,13,30,916.0,133.0,3.8,30.0,971.0,1032.14,741.38
2016,6,1,13,45,908.0,133.0,3.8,30.0,945.5,1022.34,735.81
2016,6,1,14,0,900.0,133.0,3.8,30.0,920.0,1009.7,728.56
2016,6,1,14,15,892.5,131.5,3.75,30.0,889.0,993.25,718.61
2016,6,1,14,30,885.0,130.0,3.7,30.0,858.0,974.15,707.04
2016,6,1,14,45,873.0,128.5,3.7,30.0,820.5,948.36,691.46
2016,6,1,15,0,861.0,127.0,3.7,30.0,783.0,925.96,678.15
2016,6,1,15,15,848.0,124.5,3.65,29.5,740.5,893.86,659.38
2016,6,1,15,30,835.0,122.0,3.6,29.0,698.0,859.89,639.25
2016,6,1,15,45,817.5,118.5,3.55,28.5,651.5,819.41,614.44
2016,6,1,16,0,800.0,115.0,3.5,28.0,605.0,777.71,588.46
2016,6,1,16,15,778.0,111.0,3.35,27.5,555.0,731.03,558.14
2016,6,1,16,30,756.0,107.0,3.2,27.0,505.0,686.77,529.07
2016,6,1,16,45,728.5,102.0,3.1,26.5,454.0,634.7,493.21
2016,6,1,17,0,701.0,97.0,3.0,26.0,403.0,583.16,456.18
2016,6,1,17,15,661.5,91.0,2.8,25.0,351.0,523.92,412.78
2016,6,1,17,30,622.0,85.0,2.6,24.0,299.0,466.76,369.52
2016,6,1,17,45,569.5,77.5,2.45,23.0,248.5,403.44,320.03
2016,6,1,18,0,517.0,70.0,2.3,22.0,198.0,343.9,271.76
2016,6,1,18,15,436.5,60.0,2.05,20.5,151.0,273.57,213.87
2016,6,1,18,30,356.0,50.0,1.8,19.0,104.0,210.23,160.27
2016,6,1,18,45,240.0,36.5,1.6,18.0,67.0,138.96,99.12
2016,6,1,19,0,124.0,23.0,1.4,17.0,30.0,72.87,21.49
2016,6,1,19,15,62.0,11.5,1.4,16.5,15.0,26.63,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,34.0,6.0,1.5,10.5,7.0,0.0,0.0
2016,6,2,5,0,68.0,12.0,1.6,11.0,14.0,11.8,0.0
2016,6,2,5,15,205.0,25.0,1.75,11.5,47.0,19.63,8.21
2016,6,2,5,30,342.0,38.0,1.9,12.0,80.0,29.32,19.77
