Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,45,435.5,47.5,2.1,13.0,125.5,35.05,25.43
2016,6,2,6,0,529.0,57.0,2.3,14.0,171.0,40.43,30.45
2016,6,2,6,15,588.5,63.5,2.2,14.5,221.5,54.57,33.07
2016,6,2,6,30,648.0,70.0,2.1,15.0,272.0,92.84,50.37
2016,6,2,6,45,690.5,75.0,2.05,16.0,325.0,134.09,77.31
2016,6,2,7,0,733.0,80.0,2.0,17.0,378.0,183.2,115.22
2016,6,2,7,15,763.0,84.5,1.95,17.5,430.5,230.04,154.53
2016,6,2,7,30,793.0,89.0,1.9,18.0,483.0,279.92,197.41
2016,6,2,7,45,815.5,92.0,1.9,19.0,534.0,329.02,239.55
2016,6,2,8,0,838.0,95.0,1.9,20.0,585.0,380.06,282.46
2016,6,2,8,15,855.0,98.0,1.85,21.0,633.0,430.61,323.78
2016,6,2,8,30,872.0,101.0,1.8,22.0,681.0,485.9,367.1
2016,6,2,8,45,884.5,103.5,1.8,23.0,725.0,535.32,404.82
2016,6,2,9,0,897.0,106.0,1.8,24.0,769.0,584.83,441.25
2016,6,2,9,15,907.0,108.0,1.8,24.5,808.0,632.31,475.87
2016,6,2,9,30,917.0,110.0,1.8,25.0,847.0,679.25,509.05
2016,6,2,9,45,919.0,114.5,1.8,26.0,878.5,722.36,537.48
2016,6,2,10,0,921.0,119.0,1.8,27.0,910.0,763.92,562.95
2016,6,2,10,15,926.5,120.5,1.85,27.5,936.5,803.64,587.61
2016,6,2,10,30,932.0,122.0,1.9,28.0,963.0,841.72,610.92
2016,6,2,10,45,935.0,123.0,1.95,28.5,982.5,875.51,631.22
2016,6,2,11,0,938.0,124.0,2.0,29.0,1002.0,907.19,650.03
2016,6,2,11,15,940.5,124.5,2.0,29.5,1014.0,935.75,666.21
2016,6,2,11,30,943.0,125.0,2.0,30.0,1026.0,961.92,680.8
2016,6,2,11,45,942.5,125.5,2.05,30.5,1030.5,982.89,692.63
2016,6,2,12,0,942.0,126.0,2.1,31.0,1035.0,1001.17,702.85
2016,6,2,12,15,941.5,126.0,2.15,31.0,1032.0,1016.22,712.56
2016,6,2,12,30,941.0,126.0,2.2,31.0,1029.0,1028.43,720.64
2016,6,2,12,45,944.5,121.5,2.3,31.5,1020.5,1037.15,725.78
2016,6,2,13,0,948.0,117.0,2.4,32.0,1012.0,1042.85,729.16
2016,6,2,13,15,944.0,116.5,2.4,32.0,994.0,1042.24,729.19
2016,6,2,13,30,940.0,116.0,2.4,32.0,976.0,1038.58,727.52
2016,6,2,13,45,934.0,115.0,2.45,32.5,951.0,1029.46,721.66
2016,6,2,14,0,928.0,114.0,2.5,33.0,926.0,1017.39,714.12
2016,6,2,14,15,921.0,112.5,2.5,33.0,894.5,1000.99,704.94
2016,6,2,14,30,914.0,111.0,2.5,33.0,863.0,981.84,694.14
2016,6,2,14,45,904.0,109.5,2.55,33.0,825.5,957.29,680.43
2016,6,2,15,0,894.0,108.0,2.6,33.0,788.0,930.36,665.18
2016,6,2,15,15,881.5,105.5,2.6,32.5,746.0,897.91,647.21
2016,6,2,15,30,869.0,103.0,2.6,32.0,704.0,863.53,627.8
2016,6,2,15,45,853.0,100.5,2.65,32.0,657.0,829.55,607.51
2016,6,2,16,0,837.0,98.0,2.7,32.0,610.0,789.1,582.62
2016,6,2,16,15,816.5,94.5,2.7,31.0,560.5,742.94,555.44
2016,6,2,16,30,796.0,91.0,2.7,30.0,511.0,696.19,527.15
2016,6,2,16,45,768.5,87.0,2.7,29.5,459.5,643.67,492.92
2016,6,2,17,0,741.0,83.0,2.7,29.0,408.0,591.6,456.72
2016,6,2,17,15,704.0,78.0,2.55,28.0,355.5,535.72,416.55
2016,6,2,17,30,667.0,73.0,2.4,27.0,303.0,479.44,374.71
2016,6,2,17,45,615.0,67.0,2.3,26.0,252.0,416.22,326.09
2016,6,2,18,0,563.0,61.0,2.2,25.0,201.0,356.79,278.55
2016,6,2,18,15,486.5,53.0,1.9,23.5,154.0,288.43,222.72
2016,6,2,18,30,410.0,45.0,1.6,22.0,107.0,226.73,170.76
2016,6,2,18,45,291.5,33.0,1.35,21.0,69.5,153.51,108.51
2016,6,2,19,0,173.0,21.0,1.1,20.0,32.0,86.04,29.55
2016,6,2,19,15,86.5,10.5,1.05,19.5,16.0,31.83,0.0
2016,6,2,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,42.0,6.0,0.85,13.5,7.0,0.0,0.0
2016,6,3,5,0,84.0,12.0,0.8,14.0,14.0,11.8,0.0
2016,6,3,5,15,218.5,24.0,0.9,15.0,46.5,18.61,7.48
2016,6,3,5,30,353.0,36.0,1.0,16.0,79.0,27.34,17.76
2016,6,3,5,45,440.0,45.0,1.1,17.0,123.5,32.72,22.98
2016,6,3,6,0,527.0,54.0,1.2,18.0,168.0,37.75,27.61
2016,6,3,6,15,584.5,60.5,1.15,18.5,217.5,52.41,30.48
2016,6,3,6,30,642.0,67.0,1.1,19.0,267.0,90.38,47.58
2016,6,3,6,45,680.5,72.0,1.1,19.5,318.5,130.89,73.89
2016,6,3,7,0,719.0,77.0,1.1,20.0,370.0,178.67,110.52
2016,6,3,7,15,748.0,81.5,1.05,21.0,421.5,224.62,148.15
2016,6,3,7,30,777.0,86.0,1.0,22.0,473.0,273.49,188.9
2016,6,3,7,45,798.0,89.5,0.95,23.0,522.5,321.77,229.18
2016,6,3,8,0,819.0,93.0,0.9,24.0,572.0,371.85,269.9
2016,6,3,8,15,835.5,96.0,0.85,25.0,618.5,421.26,308.9
2016,6,3,8,30,852.0,99.0,0.8,26.0,665.0,475.4,349.7
2016,6,3,8,45,864.0,101.5,0.8,27.0,708.0,523.62,385.1
2016,6,3,9,0,876.0,104.0,0.8,28.0,751.0,571.91,419.23
2016,6,3,9,15,885.5,105.5,0.85,29.0,789.0,617.71,450.85
2016,6,3,9,30,895.0,107.0,0.9,30.0,827.0,662.94,481.06
2016,6,3,9,45,653.0,230.5,0.95,31.0,767.0,646.76,465.2
2016,6,3,10,0,411.0,354.0,1.0,32.0,707.0,615.96,438.84
2016,6,3,10,15,672.5,229.0,0.95,32.5,827.5,713.09,507.54
2016,6,3,10,30,934.0,104.0,0.9,33.0,948.0,826.79,579.08
2016,6,3,10,45,937.0,105.0,0.9,34.0,967.0,860.55,595.69
2016,6,3,11,0,940.0,106.0,0.9,35.0,986.0,892.19,611.65
2016,6,3,11,15,942.0,107.0,1.0,35.0,998.0,920.73,629.72
2016,6,3,11,30,944.0,108.0,1.1,35.0,1010.0,946.86,646.38
2016,6,3,11,45,943.0,109.0,1.2,35.5,1014.5,967.76,658.61
2016,6,3,12,0,942.0,110.0,1.3,36.0,1019.0,985.95,669.28
2016,6,3,12,15,690.0,260.0,1.4,36.0,925.0,916.61,628.82
2016,6,3,12,30,438.0,410.0,1.5,36.0,831.0,834.87,572.83
2016,6,3,12,45,673.0,269.0,1.6,36.0,908.5,930.25,641.33
2016,6,3,13,0,908.0,128.0,1.7,36.0,986.0,1015.38,693.59
2016,6,3,13,15,904.0,127.0,1.8,36.0,968.5,1014.29,693.75
2016,6,3,13,30,900.0,126.0,1.9,36.0,951.0,1010.29,693.15
2016,6,3,13,45,893.5,125.5,2.0,36.0,926.5,1001.48,689.7
2016,6,3,14,0,887.0,125.0,2.1,36.0,902.0,989.87,684.61
2016,6,3,14,15,879.5,123.5,2.15,35.5,871.0,973.54,677.53
2016,6,3,14,30,872.0,122.0,2.2,35.0,840.0,954.61,668.84
2016,6,3,14,45,861.5,120.0,2.3,35.0,803.5,929.88,655.59
2016,6,3,15,0,851.0,118.0,2.4,35.0,767.0,902.9,640.82
2016,6,3,15,15,838.0,115.5,2.4,34.5,725.5,876.47,626.75
2016,6,3,15,30,825.0,113.0,2.4,34.0,684.0,842.78,607.82
2016,6,3,15,45,808.0,110.0,2.4,34.0,638.5,803.58,583.85
2016,6,3,16,0,791.0,107.0,2.4,34.0,593.0,763.18,558.84
2016,6,3,16,15,770.0,103.0,2.35,33.5,544.5,717.61,530.77
2016,6,3,16,30,749.0,99.0,2.3,33.0,496.0,671.56,501.87
2016,6,3,16,45,720.5,94.5,2.3,32.5,445.0,622.03,469.72
2016,6,3,17,0,692.0,90.0,2.3,32.0,394.0,570.76,434.4
2016,6,3,17,15,654.5,84.5,2.05,31.0,343.5,513.71,393.62
2016,6,3,17,30,617.0,79.0,1.8,30.0,293.0,458.61,352.96
2016,6,3,17,45,564.5,72.0,1.6,29.0,243.5,396.07,305.46
2016,6,3,18,0,512.0,65.0,1.4,28.0,194.0,337.4,259.27
2016,6,3,18,15,437.0,56.0,1.3,26.5,148.5,270.77,206.21
2016,6,3,18,30,362.0,47.0,1.2,25.0,103.0,210.68,156.79
2016,6,3,18,45,253.0,34.5,1.1,24.0,66.5,141.08,98.77
2016,6,3,19,0,144.0,22.0,1.0,23.0,30.0,78.25,29.21
2016,6,3,19,15,72.0,11.0,0.95,22.5,15.0,28.81,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.9,17.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.9,18.0,9.0,8.85,0.0
2016,6,4,5,15,37.5,25.5,0.85,18.5,30.0,22.63,10.24
2016,6,4,5,30,75.0,42.0,0.8,19.0,51.0,36.39,25.16
2016,6,4,5,45,103.0,61.5,0.75,19.5,80.5,52.04,39.36
2016,6,4,6,0,131.0,81.0,0.7,20.0,110.0,67.29,52.92
2016,6,4,6,15,150.0,102.0,0.95,20.5,143.0,87.17,64.65
2016,6,4,6,30,169.0,123.0,1.2,21.0,176.0,114.53,83.13
2016,6,4,6,45,187.0,142.0,1.45,21.5,210.5,142.4,103.31
2016,6,4,7,0,205.0,161.0,1.7,22.0,245.0,172.2,125.96
2016,6,4,7,15,142.0,184.0,1.7,22.5,245.5,189.92,142.48
2016,6,4,7,30,79.0,207.0,1.7,23.0,246.0,206.13,157.18
2016,6,4,7,45,65.5,223.0,1.7,23.5,258.0,221.56,169.14
2016,6,4,8,0,52.0,239.0,1.7,24.0,270.0,235.63,179.7
2016,6,4,8,15,48.5,256.5,1.7,24.5,287.0,253.73,192.91
2016,6,4,8,30,45.0,274.0,1.7,25.0,304.0,271.52,205.63
2016,6,4,8,45,87.5,310.5,1.7,25.5,374.0,328.39,247.41
2016,6,4,9,0,130.0,347.0,1.7,26.0,444.0,385.18,288.39
2016,6,4,9,15,221.0,355.5,1.75,26.0,529.5,454.41,339.25
2016,6,4,9,30,312.0,364.0,1.8,26.0,615.0,527.26,392.17
2016,6,4,9,45,244.5,393.0,1.9,26.5,594.5,523.36,387.35
2016,6,4,10,0,177.0,422.0,2.0,27.0,574.0,517.23,381.0
2016,6,4,10,15,178.0,436.0,2.05,27.0,593.0,540.07,396.96
2016,6,4,10,30,179.0,450.0,2.1,27.0,612.0,562.79,412.55
2016,6,4,10,45,138.0,454.0,2.15,27.5,581.0,542.12,396.21
2016,6,4,11,0,97.0,458.0,2.2,28.0,550.0,519.5,378.63
2016,6,4,11,15,91.5,461.5,2.25,28.0,548.5,523.14,381.13
2016,6,4,11,30,86.0,465.0,2.3,28.0,547.0,526.29,383.16
2016,6,4,11,45,52.5,398.0,2.4,28.0,448.5,435.12,318.78
2016,6,4,12,0,19.0,331.0,2.5,28.0,350.0,339.17,249.66
2016,6,4,12,15,235.0,371.0,2.5,28.5,598.0,592.69,436.21
2016,6,4,12,30,451.0,411.0,2.5,29.0,846.0,848.39,609.84
2016,6,4,12,45,477.0,384.0,2.5,29.5,839.5,855.17,612.31
2016,6,4,13,0,503.0,357.0,2.5,30.0,833.0,860.11,615.73
2016,6,4,13,15,314.0,406.0,2.45,30.5,701.5,724.97,520.58
2016,6,4,13,30,125.0,455.0,2.4,31.0,570.0,587.67,422.02
2016,6,4,13,45,94.0,427.5,2.4,31.5,513.5,524.02,378.16
2016,6,4,14,0,63.0,400.0,2.4,32.0,457.0,466.87,337.69
2016,6,4,14,15,313.5,341.5,2.35,32.0,602.5,661.88,480.73
2016,6,4,14,30,564.0,283.0,2.3,32.0,748.0,842.22,605.64
2016,6,4,14,45,414.5,317.0,2.3,32.5,651.0,732.69,528.02
2016,6,4,15,0,265.0,351.0,2.3,33.0,554.0,620.16,448.9
2016,6,4,15,15,532.0,235.0,2.3,32.5,614.0,735.85,537.8
2016,6,4,15,30,799.0,119.0,2.3,32.0,674.0,827.75,603.29
2016,6,4,15,45,785.0,115.0,2.3,32.0,629.5,790.7,579.41
2016,6,4,16,0,771.0,111.0,2.3,32.0,585.0,752.32,555.47
2016,6,4,16,15,750.0,107.0,2.3,31.5,537.0,707.42,527.83
2016,6,4,16,30,729.0,103.0,2.3,31.0,489.0,664.68,501.15
2016,6,4,16,45,702.5,97.5,2.3,30.5,439.5,613.74,467.45
2016,6,4,17,0,676.0,92.0,2.3,30.0,390.0,563.33,432.43
2016,6,4,17,15,639.0,86.5,2.25,29.0,340.0,507.22,392.63
2016,6,4,17,30,602.0,81.0,2.2,28.0,290.0,453.04,352.79
2016,6,4,17,45,552.5,73.5,2.15,27.0,241.5,392.14,306.28
2016,6,4,18,0,503.0,66.0,2.1,26.0,193.0,334.83,260.79
2016,6,4,18,15,430.0,56.5,2.0,24.5,148.0,268.85,207.43
2016,6,4,18,30,357.0,47.0,1.9,23.0,103.0,209.25,157.72
2016,6,4,18,45,253.0,34.0,1.85,22.0,67.0,140.61,99.79
2016,6,4,19,0,149.0,21.0,1.8,21.0,31.0,78.75,32.38
2016,6,4,19,15,74.5,10.5,1.95,20.0,15.5,29.05,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,38.5,6.0,1.45,12.5,7.0,0.0,0.0
2016,6,5,5,0,77.0,12.0,1.6,13.0,14.0,11.8,0.0
2016,6,5,5,15,198.0,25.0,1.7,13.5,45.5,19.35,8.28
2016,6,5,5,30,319.0,38.0,1.8,14.0,77.0,29.18,19.52
2016,6,5,5,45,405.0,47.5,1.95,14.5,120.5,34.92,25.17
2016,6,5,6,0,491.0,57.0,2.1,15.0,164.0,40.3,30.22
2016,6,5,6,15,548.5,64.5,2.1,15.5,213.0,55.81,33.82
2016,6,5,6,30,606.0,72.0,2.1,16.0,262.0,92.91,51.39
2016,6,5,6,45,647.0,77.5,2.1,17.0,313.0,132.36,77.37
2016,6,5,7,0,688.0,83.0,2.1,18.0,364.0,176.12,111.0
2016,6,5,7,15,718.5,87.5,2.05,18.5,415.0,221.03,148.57
2016,6,5,7,30,749.0,92.0,2.0,19.0,466.0,272.14,192.11
2016,6,5,7,45,771.0,96.0,2.0,20.0,515.5,319.76,232.78
2016,6,5,8,0,793.0,100.0,2.0,21.0,565.0,369.3,274.24
2016,6,5,8,15,810.5,103.0,2.0,21.5,611.5,417.85,314.54
2016,6,5,8,30,828.0,106.0,2.0,22.0,658.0,467.49,354.56
2016,6,5,8,45,841.5,109.0,2.05,23.0,701.0,516.01,392.0
2016,6,5,9,0,855.0,112.0,2.1,24.0,744.0,568.01,430.6
2016,6,5,9,15,865.0,114.0,2.2,24.5,782.0,613.65,464.63
2016,6,5,9,30,875.0,116.0,2.3,25.0,820.0,658.82,497.49
2016,6,5,9,45,891.5,113.0,2.45,26.0,855.0,703.13,528.36
2016,6,5,10,0,908.0,110.0,2.6,27.0,890.0,747.01,556.92
2016,6,5,10,15,913.0,111.0,2.7,27.5,916.0,785.36,581.47
2016,6,5,10,30,918.0,112.0,2.8,28.0,942.0,822.07,604.72
2016,6,5,10,45,921.0,113.5,2.9,28.5,961.0,855.83,625.82
2016,6,5,11,0,924.0,115.0,3.0,29.0,980.0,887.53,645.43
2016,6,5,11,15,926.0,115.5,3.05,29.0,992.5,915.25,663.31
2016,6,5,11,30,928.0,116.0,3.1,29.0,1005.0,940.6,679.68
2016,6,5,11,45,928.5,116.5,3.15,29.5,1010.0,962.13,692.22
2016,6,5,12,0,929.0,117.0,3.2,30.0,1015.0,981.07,703.12
2016,6,5,12,15,929.0,117.0,3.25,30.0,1013.0,996.37,713.15
2016,6,5,12,30,929.0,117.0,3.3,30.0,1011.0,1008.91,721.53
2016,6,5,12,45,919.5,121.5,3.35,30.0,999.5,1013.89,725.21
2016,6,5,13,0,910.0,126.0,3.4,30.0,988.0,1015.93,727.19
2016,6,5,13,15,907.0,125.5,3.4,30.0,971.0,1016.38,727.91
2016,6,5,13,30,904.0,125.0,3.4,30.0,954.0,1013.91,726.9
2016,6,5,13,45,900.0,123.0,3.4,30.0,931.0,1006.03,722.55
2016,6,5,14,0,896.0,121.0,3.4,30.0,908.0,995.27,716.49
2016,6,5,14,15,889.5,119.5,3.4,29.5,878.0,979.85,708.96
2016,6,5,14,30,883.0,118.0,3.4,29.0,848.0,961.76,699.74
2016,6,5,14,45,875.0,115.5,3.4,29.0,812.0,938.67,685.88
2016,6,5,15,0,867.0,113.0,3.4,29.0,776.0,913.19,670.47
2016,6,5,15,15,855.0,110.5,3.35,28.5,735.0,881.93,652.18
2016,6,5,15,30,843.0,108.0,3.3,28.0,694.0,853.99,636.04
2016,6,5,15,45,829.0,104.5,3.3,28.0,649.0,816.27,612.07
2016,6,5,16,0,815.0,101.0,3.3,28.0,604.0,777.13,586.94
2016,6,5,16,15,795.0,98.0,3.25,27.5,555.5,732.71,558.68
2016,6,5,16,30,775.0,95.0,3.2,27.0,507.0,687.71,529.52
2016,6,5,16,45,750.0,90.0,3.15,26.5,456.5,636.62,495.33
2016,6,5,17,0,725.0,85.0,3.1,26.0,406.0,585.81,459.14
2016,6,5,17,15,689.0,80.0,2.95,25.0,354.5,531.26,419.3
2016,6,5,17,30,653.0,75.0,2.8,24.0,303.0,476.15,377.71
2016,6,5,17,45,604.5,68.5,2.7,23.0,253.0,414.71,329.77
2016,6,5,18,0,556.0,62.0,2.6,22.0,203.0,356.74,282.77
2016,6,5,18,15,482.5,53.5,2.5,21.0,156.5,289.21,226.67
2016,6,5,18,30,409.0,45.0,2.4,20.0,110.0,228.09,174.36
2016,6,5,18,45,298.0,33.5,2.3,19.0,72.0,157.54,113.81
2016,6,5,19,0,187.0,22.0,2.2,18.0,34.0,93.22,42.41
2016,6,5,19,15,93.5,11.0,2.3,17.5,17.0,34.46,0.0
2016,6,5,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,41.0,6.0,2.7,12.5,7.0,0.0,0.0
2016,6,6,5,0,82.0,12.0,2.9,13.0,14.0,11.8,0.0
2016,6,6,5,15,203.0,24.5,2.95,13.5,45.5,19.0,8.09
2016,6,6,5,30,324.0,37.0,3.0,14.0,77.0,28.19,18.65
2016,6,6,5,45,406.0,46.0,3.05,14.5,119.5,33.52,23.92
2016,6,6,6,0,488.0,55.0,3.1,15.0,162.0,38.51,28.62
2016,6,6,6,15,543.5,62.0,3.05,15.5,209.5,53.86,32.08
2016,6,6,6,30,599.0,69.0,3.0,16.0,257.0,90.18,49.3
2016,6,6,6,45,634.5,75.0,3.0,17.0,306.0,129.07,75.25
2016,6,6,7,0,670.0,81.0,3.0,18.0,355.0,171.73,108.38
2016,6,6,7,15,699.0,85.5,2.95,18.5,404.0,215.42,145.18
2016,6,6,7,30,728.0,90.0,2.9,19.0,453.0,265.07,187.81
2016,6,6,7,45,749.5,94.0,2.9,20.0,501.0,311.5,227.8
2016,6,6,8,0,771.0,98.0,2.9,21.0,549.0,359.8,268.63
2016,6,6,8,15,788.0,101.0,2.95,21.5,594.5,407.08,308.42
2016,6,6,8,30,805.0,104.0,3.0,22.0,640.0,455.41,348.03
2016,6,6,8,45,818.5,106.0,3.05,22.5,682.0,501.95,385.28
2016,6,6,9,0,832.0,108.0,3.1,23.0,724.0,552.03,424.03
2016,6,6,9,15,842.5,110.5,3.1,23.5,761.5,597.38,458.19
2016,6,6,9,30,853.0,113.0,3.1,24.0,799.0,642.34,491.14
2016,6,6,9,45,860.5,114.5,3.15,24.5,830.5,683.8,520.95
2016,6,6,10,0,868.0,116.0,3.2,25.0,862.0,724.24,548.49
2016,6,6,10,15,874.0,117.5,3.25,25.5,888.0,762.37,573.25
2016,6,6,10,30,880.0,119.0,3.3,26.0,914.0,799.03,596.73
2016,6,6,10,45,884.5,119.5,3.35,26.5,933.5,831.91,617.42
2016,6,6,11,0,889.0,120.0,3.4,27.0,953.0,862.91,636.7
2016,6,6,11,15,892.0,120.5,3.4,27.0,965.5,890.59,654.64
2016,6,6,11,30,895.0,121.0,3.4,27.0,978.0,916.07,671.1
2016,6,6,11,45,896.5,121.0,3.45,27.5,983.5,937.39,683.78
2016,6,6,12,0,898.0,121.0,3.5,28.0,989.0,956.25,694.86
2016,6,6,12,15,897.5,121.0,3.5,28.0,987.0,970.67,704.15
2016,6,6,12,30,897.0,121.0,3.5,28.0,985.0,982.4,711.79
2016,6,6,12,45,890.5,124.0,3.55,28.0,974.0,988.56,716.27
2016,6,6,13,0,884.0,127.0,3.6,28.0,963.0,991.9,719.07
2016,6,6,13,15,880.5,126.0,3.6,28.0,946.5,991.32,719.11
2016,6,6,13,30,877.0,125.0,3.6,28.0,930.0,987.91,717.45
2016,6,6,13,45,871.5,124.0,3.65,28.0,906.5,979.73,713.14
2016,6,6,14,0,866.0,123.0,3.7,28.0,883.0,968.81,707.15
2016,6,6,14,15,859.0,121.5,3.7,27.5,853.5,953.26,699.27
2016,6,6,14,30,852.0,120.0,3.7,27.0,824.0,935.16,689.76
2016,6,6,14,45,842.0,118.0,3.75,27.0,789.0,911.3,675.34
2016,6,6,15,0,832.0,116.0,3.8,27.0,754.0,885.24,659.42
2016,6,6,15,15,820.0,113.5,3.8,26.5,714.0,860.14,645.14
2016,6,6,15,30,808.0,111.0,3.8,26.0,674.0,827.86,625.76
2016,6,6,15,45,792.0,108.5,3.8,26.0,629.5,790.59,601.53
2016,6,6,16,0,776.0,106.0,3.8,26.0,585.0,752.11,576.23
2016,6,6,16,15,756.0,102.5,3.75,25.0,538.0,708.43,548.87
2016,6,6,16,30,736.0,99.0,3.7,24.0,491.0,664.23,520.53
2016,6,6,16,45,709.0,94.5,3.65,23.5,442.0,616.22,487.36
2016,6,6,17,0,682.0,90.0,3.6,23.0,393.0,566.4,450.92
2016,6,6,17,15,646.0,84.5,3.55,22.0,343.0,510.66,409.64
2016,6,6,17,30,610.0,79.0,3.5,21.0,293.0,456.76,368.33
2016,6,6,17,45,561.5,72.0,3.45,20.5,245.0,396.56,319.87
2016,6,6,18,0,513.0,65.0,3.4,20.0,197.0,339.86,272.68
2016,6,6,18,15,441.0,56.5,3.3,19.0,152.0,274.85,217.93
2016,6,6,18,30,369.0,48.0,3.2,18.0,107.0,216.06,167.06
2016,6,6,18,45,266.5,35.5,3.1,17.5,70.5,147.78,107.81
2016,6,6,19,0,164.0,23.0,3.0,17.0,34.0,86.94,41.76
2016,6,6,19,15,82.0,11.5,3.0,16.5,17.0,32.15,0.0
2016,6,6,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,45,34.5,6.0,2.15,12.5,7.0,0.0,0.0
2016,6,7,5,0,69.0,12.0,2.3,13.0,14.0,11.8,0.0
2016,6,7,5,15,184.5,25.5,2.35,13.0,45.0,19.74,8.72
2016,6,7,5,30,300.0,39.0,2.4,13.0,76.0,30.1,20.41
2016,6,7,5,45,387.5,48.5,2.45,13.5,119.0,35.79,26.04
2016,6,7,6,0,475.0,58.0,2.5,14.0,162.0,41.13,31.09
2016,6,7,6,15,237.5,80.0,2.45,14.5,132.0,68.7,49.29
2016,6,7,6,30,0.0,102.0,2.4,15.0,102.0,94.66,74.65
2016,6,7,6,45,4.5,120.0,2.4,16.0,122.0,112.05,88.5
2016,6,7,7,0,9.0,138.0,2.4,17.0,142.0,129.97,102.46
2016,6,7,7,15,31.5,169.0,2.4,17.5,184.5,158.95,124.73
2016,6,7,7,30,54.0,200.0,2.4,18.0,227.0,194.04,151.77
2016,6,7,7,45,131.5,228.0,2.4,19.0,302.5,241.74,187.07
2016,6,7,8,0,209.0,256.0,2.4,20.0,378.0,301.59,232.0
2016,6,7,8,15,513.0,180.5,2.4,20.5,514.0,363.76,277.92
2016,6,7,8,30,817.0,105.0,2.4,21.0,650.0,461.81,353.12
2016,6,7,8,45,829.5,108.0,2.4,21.5,692.0,509.3,390.52
2016,6,7,9,0,842.0,111.0,2.4,22.0,734.0,560.19,429.46
2016,6,7,9,15,852.5,113.5,2.45,22.5,772.0,605.98,463.84
2016,6,7,9,30,863.0,116.0,2.5,23.0,810.0,651.37,497.04
2016,6,7,9,45,877.0,114.0,2.6,24.0,844.0,694.43,527.12
2016,6,7,10,0,891.0,112.0,2.7,25.0,878.0,736.9,554.9
2016,6,7,10,15,896.5,113.5,2.8,25.5,904.0,775.47,579.93
2016,6,7,10,30,902.0,115.0,2.9,26.0,930.0,812.5,603.69
2016,6,7,10,45,903.0,117.5,3.0,26.5,949.0,845.09,624.26
2016,6,7,11,0,904.0,120.0,3.1,27.0,968.0,875.56,643.32
2016,6,7,11,15,906.5,120.5,3.2,27.0,980.5,903.23,661.73
2016,6,7,11,30,909.0,121.0,3.3,27.0,993.0,928.62,678.67
2016,6,7,11,45,909.5,122.0,3.4,27.0,998.0,950.31,693.21
2016,6,7,12,0,910.0,123.0,3.5,27.0,1003.0,969.46,706.18
2016,6,7,12,15,910.5,122.5,3.55,27.0,1001.0,984.57,716.26
2016,6,7,12,30,911.0,122.0,3.6,27.0,999.0,996.97,724.69
2016,6,7,12,45,913.5,119.0,3.65,27.0,991.0,1006.04,731.07
2016,6,7,13,0,916.0,116.0,3.7,27.0,983.0,1012.24,735.72
2016,6,7,13,15,913.0,115.0,3.75,27.0,967.0,1012.16,736.41
2016,6,7,13,30,910.0,114.0,3.8,27.0,951.0,1009.14,735.35
2016,6,7,13,45,905.5,113.0,3.85,27.0,927.5,1001.75,731.54
2016,6,7,14,0,901.0,112.0,3.9,27.0,904.0,991.49,725.98
2016,6,7,14,15,894.5,111.0,3.9,26.5,874.5,976.53,718.53
2016,6,7,14,30,888.0,110.0,3.9,26.0,845.0,958.91,709.37
2016,6,7,14,45,877.5,109.0,3.95,26.0,809.0,935.03,694.93
2016,6,7,15,0,867.0,108.0,4.0,26.0,773.0,908.88,678.96
2016,6,7,15,15,855.5,106.0,3.95,25.5,732.5,878.63,660.94
2016,6,7,15,30,844.0,104.0,3.9,25.0,692.0,846.49,641.48
2016,6,7,15,45,826.0,102.0,3.9,24.5,646.5,812.27,620.61
2016,6,7,16,0,808.0,100.0,3.9,24.0,601.0,771.75,594.99
2016,6,7,16,15,788.5,97.0,3.8,23.0,553.0,727.99,567.37
2016,6,7,16,30,769.0,94.0,3.7,22.0,505.0,683.63,538.73
2016,6,7,16,45,739.5,90.5,3.65,21.5,454.0,631.33,502.65
2016,6,7,17,0,710.0,87.0,3.6,21.0,403.0,582.09,466.53
2016,6,7,17,15,674.0,82.0,3.5,20.5,352.5,525.79,423.73
2016,6,7,17,30,638.0,77.0,3.4,20.0,302.0,471.29,381.04
2016,6,7,17,45,582.5,71.5,3.3,19.5,252.0,407.86,329.87
2016,6,7,18,0,527.0,66.0,3.2,19.0,202.0,348.47,280.4
2016,6,7,18,15,454.0,57.5,3.05,18.0,156.0,282.28,224.59
2016,6,7,18,30,381.0,49.0,2.9,17.0,110.0,222.36,172.67
2016,6,7,18,45,268.0,37.0,2.75,16.5,72.5,150.55,110.59
2016,6,7,19,0,155.0,25.0,2.6,16.0,35.0,87.47,44.28
2016,6,7,19,15,77.5,12.5,2.55,15.5,17.5,32.09,0.0
2016,6,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.5,11.5,4.0,3.93,0.0
2016,6,8,5,0,0.0,8.0,2.6,12.0,8.0,7.86,0.0
2016,6,8,5,15,0.0,23.5,2.65,12.5,23.5,22.45,10.78
2016,6,8,5,30,0.0,39.0,2.7,13.0,39.0,36.63,26.04
2016,6,8,5,45,11.0,58.0,2.75,13.5,60.0,53.56,41.67
2016,6,8,6,0,22.0,77.0,2.8,14.0,81.0,67.79,54.7
2016,6,8,6,15,29.5,97.0,2.8,14.5,104.5,85.47,66.55
2016,6,8,6,30,37.0,117.0,2.8,15.0,128.0,105.58,82.46
2016,6,8,6,45,43.0,137.0,2.85,15.5,152.5,126.46,99.0
2016,6,8,7,0,49.0,157.0,2.9,16.0,177.0,148.07,116.11
2016,6,8,7,15,137.0,182.0,2.95,16.0,248.0,187.49,144.84
2016,6,8,7,30,225.0,207.0,3.0,16.0,319.0,240.0,184.94
2016,6,8,7,45,408.5,181.0,3.05,16.5,410.5,279.16,212.83
2016,6,8,8,0,592.0,155.0,3.1,17.0,502.0,342.98,262.38
2016,6,8,8,15,661.0,146.0,3.15,17.5,563.0,392.44,303.01
2016,6,8,8,30,730.0,137.0,3.2,18.0,624.0,448.08,348.16
2016,6,8,8,45,804.0,118.5,3.3,18.5,687.0,506.05,394.65
2016,6,8,9,0,878.0,100.0,3.4,19.0,750.0,569.94,444.84
2016,6,8,9,15,887.5,102.0,3.45,19.5,788.0,616.19,480.38
2016,6,8,9,30,897.0,104.0,3.5,20.0,826.0,661.9,514.66
2016,6,8,9,45,896.0,110.5,3.55,20.5,856.0,703.95,545.24
2016,6,8,10,0,895.0,117.0,3.6,21.0,886.0,744.29,572.86
2016,6,8,10,15,900.5,118.5,3.65,21.0,912.5,783.04,599.59
2016,6,8,10,30,906.0,120.0,3.7,21.0,939.0,820.23,625.05
2016,6,8,10,45,907.5,122.5,3.8,21.5,958.0,853.38,646.58
2016,6,8,11,0,909.0,125.0,3.9,22.0,977.0,884.45,666.55
2016,6,8,11,15,911.5,125.5,3.95,22.0,989.5,912.29,685.28
2016,6,8,11,30,914.0,126.0,4.0,22.0,1002.0,937.86,702.47
2016,6,8,11,45,912.5,128.0,4.1,22.0,1006.5,958.83,716.86
2016,6,8,12,0,911.0,130.0,4.2,22.0,1011.0,977.22,729.6
2016,6,8,12,15,746.5,243.0,4.25,22.0,964.5,953.95,714.0
2016,6,8,12,30,582.0,356.0,4.3,22.0,918.0,920.26,687.13
2016,6,8,12,45,578.5,353.5,4.35,22.5,907.0,923.47,688.72
2016,6,8,13,0,575.0,351.0,4.4,23.0,896.0,924.63,688.71
2016,6,8,13,15,516.0,364.0,4.4,22.5,846.5,885.17,661.95
2016,6,8,13,30,457.0,377.0,4.4,22.0,797.0,843.86,633.77
2016,6,8,13,45,448.5,365.0,4.4,22.0,769.0,824.96,621.55
2016,6,8,14,0,440.0,353.0,4.4,22.0,741.0,804.37,607.99
2016,6,8,14,15,494.0,322.0,4.35,21.5,743.0,822.26,624.28
2016,6,8,14,30,548.0,291.0,4.3,21.0,745.0,836.68,637.98
2016,6,8,14,45,546.5,273.5,4.25,21.0,710.0,810.1,620.26
2016,6,8,15,0,545.0,256.0,4.2,21.0,675.0,781.58,601.36
2016,6,8,15,15,660.0,197.0,4.1,20.5,677.5,813.43,629.3
2016,6,8,15,30,775.0,138.0,4.0,20.0,680.0,830.1,643.23
2016,6,8,15,45,691.5,151.0,3.95,19.5,610.5,757.99,593.77
2016,6,8,16,0,608.0,164.0,3.9,19.0,541.0,685.28,542.49
2016,6,8,16,15,621.0,143.5,3.85,18.5,502.0,654.09,522.2
2016,6,8,16,30,634.0,123.0,3.8,18.0,463.0,620.14,499.1
2016,6,8,16,45,473.5,145.0,3.75,18.0,384.5,505.52,409.26
2016,6,8,17,0,313.0,167.0,3.7,18.0,306.0,398.33,323.39
2016,6,8,17,15,284.5,152.5,3.6,17.5,267.5,353.09,288.13
2016,6,8,17,30,256.0,138.0,3.5,17.0,229.0,309.75,253.36
2016,6,8,17,45,239.5,117.5,3.45,16.5,192.0,267.7,219.02
2016,6,8,18,0,223.0,97.0,3.4,16.0,155.0,226.59,184.47
2016,6,8,18,15,188.0,78.0,3.3,15.5,119.5,180.16,144.59
2016,6,8,18,30,153.0,59.0,3.2,15.0,84.0,136.56,106.52
2016,6,8,18,45,103.0,41.5,3.1,14.5,56.0,92.54,67.9
2016,6,8,19,0,53.0,24.0,3.0,14.0,28.0,45.73,22.13
2016,6,8,19,15,26.5,12.0,2.95,14.0,14.0,18.6,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,33.5,6.5,2.95,11.5,7.5,6.39,0.0
2016,6,9,5,0,67.0,13.0,3.1,12.0,15.0,12.78,0.0
2016,6,9,5,15,184.0,27.0,3.2,12.5,46.5,20.97,9.73
2016,6,9,5,30,301.0,41.0,3.3,13.0,78.0,31.3,21.44
2016,6,9,5,45,390.0,50.5,3.45,13.5,121.0,37.65,27.67
2016,6,9,6,0,479.0,60.0,3.6,14.0,164.0,42.91,32.66
2016,6,9,6,15,250.0,86.5,3.6,14.0,142.0,73.98,53.6
2016,6,9,6,30,21.0,113.0,3.6,14.0,120.0,105.07,82.98
2016,6,9,6,45,27.0,132.5,3.6,14.5,143.0,121.15,95.7
2016,6,9,7,0,33.0,152.0,3.6,15.0,166.0,141.51,111.9
2016,6,9,7,15,32.5,170.0,3.55,15.5,185.0,159.99,126.67
2016,6,9,7,30,32.0,188.0,3.5,16.0,204.0,178.5,141.29
2016,6,9,7,45,45.0,215.5,3.5,16.5,240.5,209.1,165.15
2016,6,9,8,0,58.0,243.0,3.5,17.0,277.0,241.2,189.98
2016,6,9,8,15,119.5,273.5,3.45,17.5,351.0,292.51,229.32
2016,6,9,8,30,181.0,304.0,3.4,18.0,425.0,354.29,276.65
2016,6,9,8,45,264.5,309.5,3.4,18.5,499.0,407.23,317.14
2016,6,9,9,0,348.0,315.0,3.4,19.0,573.0,471.83,366.29
2016,6,9,9,15,608.5,217.0,3.4,19.5,696.0,551.0,428.88
2016,6,9,9,30,869.0,119.0,3.4,20.0,819.0,657.77,511.18
2016,6,9,9,45,882.5,117.5,3.4,20.5,853.0,701.2,542.45
2016,6,9,10,0,896.0,116.0,3.4,21.0,887.0,744.01,571.86
2016,6,9,10,15,902.0,117.5,3.4,21.0,913.5,783.17,598.56
2016,6,9,10,30,908.0,119.0,3.4,21.0,940.0,820.81,623.99
2016,6,9,10,45,914.5,118.0,3.45,21.5,960.5,854.83,645.77
2016,6,9,11,0,921.0,117.0,3.5,22.0,981.0,887.02,666.14
2016,6,9,11,15,923.5,117.5,3.5,22.0,993.5,915.15,684.64
2016,6,9,11,30,926.0,118.0,3.5,22.0,1006.0,940.98,701.57
2016,6,9,11,45,929.5,116.5,3.55,22.5,1011.5,963.38,715.16
2016,6,9,12,0,933.0,115.0,3.6,23.0,1017.0,983.29,727.09
2016,6,9,12,15,932.5,115.0,3.65,23.0,1015.0,998.27,737.23
2016,6,9,12,30,932.0,115.0,3.7,23.0,1013.0,1010.46,745.64
2016,6,9,12,45,933.0,112.0,3.8,23.5,1004.0,1018.26,750.16
2016,6,9,13,0,934.0,109.0,3.9,24.0,995.0,1023.11,752.85
2016,6,9,13,15,930.5,108.5,3.95,23.5,978.0,1023.11,755.07
2016,6,9,13,30,927.0,108.0,4.0,23.0,961.0,1020.12,755.46
2016,6,9,13,45,923.0,106.5,4.1,23.0,937.5,1012.64,751.85
2016,6,9,14,0,919.0,105.0,4.2,23.0,914.0,1002.24,746.38
2016,6,9,14,15,912.5,103.5,4.2,23.0,884.0,986.59,736.88
2016,6,9,14,30,906.0,102.0,4.2,23.0,854.0,968.21,725.64
2016,6,9,14,45,897.0,100.5,4.25,23.0,817.5,944.89,711.37
2016,6,9,15,0,888.0,99.0,4.3,23.0,781.0,919.19,695.46
2016,6,9,15,15,876.5,97.0,4.3,22.5,740.5,888.48,677.12
2016,6,9,15,30,865.0,95.0,4.3,22.0,700.0,855.8,657.25
2016,6,9,15,45,848.5,93.5,4.3,21.5,654.0,817.74,633.32
2016,6,9,16,0,832.0,92.0,4.3,21.0,608.0,783.26,611.68
2016,6,9,16,15,813.0,89.0,4.2,20.5,560.0,739.15,582.31
2016,6,9,16,30,794.0,86.0,4.1,20.0,512.0,694.36,552.01
2016,6,9,16,45,768.0,82.5,4.1,19.5,461.5,643.63,516.96
2016,6,9,17,0,742.0,79.0,4.1,19.0,411.0,593.25,480.39
2016,6,9,17,15,708.5,74.5,4.0,18.0,360.5,537.65,438.54
2016,6,9,17,30,675.0,70.0,3.9,17.0,310.0,485.82,398.12
2016,6,9,17,45,624.5,65.0,3.85,16.5,259.5,424.04,347.62
2016,6,9,18,0,574.0,60.0,3.8,16.0,209.0,365.87,298.44
2016,6,9,18,15,504.5,52.5,3.65,15.5,163.0,300.21,241.7
2016,6,9,18,30,435.0,45.0,3.5,15.0,117.0,240.54,188.74
2016,6,9,18,45,325.0,34.5,3.4,14.5,78.5,169.64,126.36
2016,6,9,19,0,215.0,24.0,3.3,14.0,40.0,106.29,58.69
2016,6,9,19,15,107.5,12.0,3.25,13.5,20.0,39.53,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,65.0,6.5,2.6,11.5,8.5,6.39,0.0
2016,6,10,5,0,130.0,13.0,2.8,12.0,17.0,12.78,0.0
2016,6,10,5,15,260.0,23.5,3.05,12.5,50.0,17.99,7.57
2016,6,10,5,30,390.0,34.0,3.3,13.0,83.0,25.33,16.29
2016,6,10,5,45,472.0,42.0,3.55,13.5,127.0,29.93,20.86
2016,6,10,6,0,554.0,50.0,3.8,14.0,171.0,34.24,24.94
2016,6,10,6,15,606.5,55.5,3.85,14.5,219.5,50.42,27.98
2016,6,10,6,30,659.0,61.0,3.9,15.0,268.0,91.34,48.2
2016,6,10,6,45,695.5,65.5,4.0,16.0,318.5,131.7,75.13
2016,6,10,7,0,732.0,70.0,4.1,17.0,369.0,175.96,109.82
2016,6,10,7,15,758.5,73.5,4.1,17.5,419.0,221.01,148.37
2016,6,10,7,30,785.0,77.0,4.1,18.0,469.0,268.72,190.29
2016,6,10,7,45,803.0,81.0,4.15,18.5,517.5,316.74,232.89
2016,6,10,8,0,821.0,85.0,4.2,19.0,566.0,366.27,276.18
2016,6,10,8,15,836.5,87.5,4.2,19.5,612.0,418.79,320.83
2016,6,10,8,30,852.0,90.0,4.2,20.0,658.0,467.97,361.88
2016,6,10,8,45,862.0,93.0,4.2,20.5,700.0,515.48,400.54
2016,6,10,9,0,872.0,96.0,4.2,21.0,742.0,562.91,438.02
2016,6,10,9,15,881.5,98.0,4.2,21.0,779.5,608.87,474.28
2016,6,10,9,30,891.0,100.0,4.2,21.0,817.0,654.3,509.32
2016,6,10,9,45,899.5,101.0,4.2,21.5,849.5,697.44,540.93
2016,6,10,10,0,908.0,102.0,4.2,22.0,882.0,739.56,569.51
2016,6,10,10,15,913.5,103.0,4.2,22.0,908.5,778.26,596.13
2016,6,10,10,30,919.0,104.0,4.2,22.0,935.0,815.37,621.43
2016,6,10,10,45,922.5,105.0,4.25,22.5,955.0,849.1,643.2
2016,6,10,11,0,926.0,106.0,4.3,23.0,975.0,880.81,663.41
2016,6,10,11,15,929.0,106.5,4.3,23.0,988.0,909.47,682.48
2016,6,10,11,30,932.0,107.0,4.3,23.0,1001.0,935.81,699.95
2016,6,10,11,45,933.5,107.0,4.35,23.5,1006.5,957.9,713.42
2016,6,10,12,0,935.0,107.0,4.4,24.0,1012.0,977.42,725.17
2016,6,10,12,15,935.5,107.0,4.4,24.0,1011.0,993.33,735.7
2016,6,10,12,30,936.0,107.0,4.4,24.0,1010.0,1006.48,744.48
2016,6,10,12,45,917.0,119.0,4.45,24.0,996.5,1009.87,747.16
2016,6,10,13,0,898.0,131.0,4.5,24.0,983.0,1010.28,747.96
2016,6,10,13,15,895.5,130.0,4.5,23.5,967.0,1010.91,750.34
2016,6,10,13,30,893.0,129.0,4.5,23.0,951.0,1008.66,750.9
2016,6,10,13,45,890.0,127.0,4.55,23.0,928.5,1002.02,747.6
2016,6,10,14,0,887.0,125.0,4.6,23.0,906.0,992.53,742.51
2016,6,10,14,15,880.5,123.5,4.6,23.0,876.5,977.43,733.28
2016,6,10,14,30,874.0,122.0,4.6,23.0,847.0,959.69,722.37
2016,6,10,14,45,865.5,119.5,4.6,23.0,812.0,936.51,707.79
2016,6,10,15,0,857.0,117.0,4.6,23.0,777.0,910.98,691.63
2016,6,10,15,15,845.5,114.5,4.55,22.5,736.5,885.96,676.8
2016,6,10,15,30,834.0,112.0,4.5,22.0,696.0,853.62,656.73
2016,6,10,15,45,818.5,109.0,4.45,21.5,651.0,815.63,632.5
2016,6,10,16,0,803.0,106.0,4.4,21.0,606.0,776.31,607.04
2016,6,10,16,15,783.0,102.5,4.3,20.5,558.0,731.85,577.28
2016,6,10,16,30,763.0,99.0,4.2,20.0,510.0,686.8,546.68
2016,6,10,16,45,735.0,95.0,4.15,19.5,459.5,637.68,512.52
2016,6,10,17,0,707.0,91.0,4.1,19.0,409.0,586.8,474.74
2016,6,10,17,15,671.0,86.0,3.95,18.5,358.0,530.61,431.52
2016,6,10,17,30,635.0,81.0,3.8,18.0,307.0,476.18,388.44
2016,6,10,17,45,583.5,74.5,3.65,17.5,257.0,413.73,337.63
2016,6,10,18,0,532.0,68.0,3.5,17.0,207.0,354.96,288.27
2016,6,10,18,15,459.5,59.5,3.3,16.5,161.0,288.54,231.4
2016,6,10,18,30,387.0,51.0,3.1,16.0,115.0,228.27,178.56
2016,6,10,18,45,278.0,38.5,2.9,15.5,77.0,156.73,116.49
2016,6,10,19,0,169.0,26.0,2.7,15.0,39.0,94.35,53.01
2016,6,10,19,15,84.5,13.0,2.7,14.5,19.5,34.68,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,28.0,6.5,0.75,10.5,7.5,6.39,0.0
2016,6,11,5,0,56.0,13.0,0.7,11.0,15.0,12.78,0.0
2016,6,11,5,15,172.5,27.5,0.75,11.5,46.5,21.38,10.17
2016,6,11,5,30,289.0,42.0,0.8,12.0,78.0,32.11,22.31
2016,6,11,5,45,381.0,52.0,0.9,13.0,121.5,39.08,29.05
2016,6,11,6,0,473.0,62.0,1.0,14.0,165.0,44.74,34.32
2016,6,11,6,15,532.5,69.5,1.05,14.5,214.0,60.68,37.85
2016,6,11,6,30,592.0,77.0,1.1,15.0,263.0,97.06,55.34
2016,6,11,6,45,637.5,82.0,1.15,16.0,314.5,135.79,80.74
2016,6,11,7,0,683.0,87.0,1.2,17.0,366.0,179.29,113.94
2016,6,11,7,15,713.5,92.0,1.35,18.0,417.0,224.26,151.25
2016,6,11,7,30,744.0,97.0,1.5,19.0,468.0,272.3,191.94
2016,6,11,7,45,768.0,100.5,1.65,20.0,518.0,323.1,234.95
2016,6,11,8,0,792.0,104.0,1.8,21.0,568.0,372.66,276.4
2016,6,11,8,15,809.5,107.0,1.8,21.5,614.5,421.06,316.41
2016,6,11,8,30,827.0,110.0,1.8,22.0,661.0,470.57,356.14
2016,6,11,8,45,840.5,113.0,1.85,23.0,704.0,518.99,393.33
2016,6,11,9,0,854.0,116.0,1.9,24.0,747.0,567.72,429.5
2016,6,11,9,15,864.0,118.0,1.85,24.5,785.0,616.41,464.76
2016,6,11,9,30,874.0,120.0,1.8,25.0,823.0,661.53,496.47
2016,6,11,9,45,879.0,123.5,1.8,26.0,855.0,704.01,524.64
2016,6,11,10,0,884.0,127.0,1.8,27.0,887.0,745.27,550.52
2016,6,11,10,15,889.5,128.5,1.75,27.0,913.0,783.69,574.78
2016,6,11,10,30,895.0,130.0,1.7,27.0,939.0,820.59,597.72
2016,6,11,10,45,898.0,131.5,1.65,27.5,958.5,853.77,616.76
2016,6,11,11,0,901.0,133.0,1.6,28.0,978.0,884.98,634.26
2016,6,11,11,15,903.0,133.5,1.65,28.0,990.0,912.28,651.53
2016,6,11,11,30,905.0,134.0,1.7,28.0,1002.0,937.32,667.4
2016,6,11,11,45,904.5,135.0,1.8,28.5,1007.0,958.19,679.94
2016,6,11,12,0,904.0,136.0,1.9,29.0,1012.0,976.52,690.94
2016,6,11,12,15,903.5,136.0,2.05,29.0,1009.5,991.3,701.73
2016,6,11,12,30,903.0,136.0,2.2,29.0,1007.0,1003.4,710.94
2016,6,11,12,45,908.5,130.0,2.35,29.5,999.5,1012.64,717.0
2016,6,11,13,0,914.0,124.0,2.5,30.0,992.0,1019.0,721.31
2016,6,11,13,15,910.5,123.5,2.55,29.5,975.0,1019.17,723.74
2016,6,11,13,30,907.0,123.0,2.6,29.0,958.0,1016.42,724.5
2016,6,11,13,45,739.0,217.5,2.7,29.0,887.0,958.23,688.98
2016,6,11,14,0,571.0,312.0,2.8,29.0,816.0,889.12,642.66
2016,6,11,14,15,433.5,348.0,2.8,29.0,723.0,791.76,575.85
2016,6,11,14,30,296.0,384.0,2.8,29.0,630.0,689.69,504.36
2016,6,11,14,45,328.5,356.5,2.85,29.0,618.5,688.38,506.44
2016,6,11,15,0,361.0,329.0,2.9,29.0,607.0,684.53,506.14
2016,6,11,15,15,369.5,307.0,2.95,28.5,578.5,662.57,493.62
2016,6,11,15,30,378.0,285.0,3.0,28.0,550.0,638.87,479.83
2016,6,11,15,45,586.5,197.0,3.15,28.0,577.0,721.06,544.92
2016,6,11,16,0,795.0,109.0,3.3,28.0,604.0,773.76,584.99
2016,6,11,16,15,502.0,169.5,3.35,27.5,473.5,587.84,452.17
2016,6,11,16,30,209.0,230.0,3.4,27.0,343.0,405.14,313.12
2016,6,11,16,45,387.5,172.0,3.5,26.5,356.0,476.51,372.91
2016,6,11,17,0,566.0,114.0,3.6,26.0,369.0,519.8,409.81
2016,6,11,17,15,518.5,111.5,3.6,25.0,323.0,461.07,365.97
2016,6,11,17,30,471.0,109.0,3.6,24.0,277.0,409.78,326.86
2016,6,11,17,45,438.0,95.5,3.6,23.0,232.5,356.88,285.49
2016,6,11,18,0,405.0,82.0,3.6,22.0,188.0,306.29,244.46
2016,6,11,18,15,402.0,65.5,3.5,21.0,152.0,268.03,211.69
2016,6,11,18,30,399.0,49.0,3.4,20.0,116.0,231.44,178.59
2016,6,11,18,45,298.0,37.5,3.3,19.5,78.0,164.01,120.38
2016,6,11,19,0,197.0,26.0,3.2,19.0,40.0,103.32,58.61
2016,6,11,19,15,98.5,13.0,3.1,18.0,20.0,38.41,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
