Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,27.5,6.5,3.35,12.5,7.5,6.39,0.0
2016,6,12,5,0,55.0,13.0,3.5,13.0,15.0,12.78,0.0
2016,6,12,5,15,169.0,27.5,3.65,13.5,46.0,21.38,9.99
2016,6,12,5,30,283.0,42.0,3.8,14.0,77.0,32.11,22.04
2016,6,12,5,45,377.5,51.5,3.95,14.5,120.5,38.6,28.38
2016,6,12,6,0,472.0,61.0,4.1,15.0,164.0,43.83,33.32
2016,6,12,6,15,530.5,68.5,4.05,15.5,212.5,59.74,36.92
2016,6,12,6,30,589.0,76.0,4.0,16.0,261.0,95.94,54.38
2016,6,12,6,45,638.0,80.0,4.0,16.5,312.5,134.08,79.43
2016,6,12,7,0,687.0,84.0,4.0,17.0,364.0,177.31,112.8
2016,6,12,7,15,717.0,88.5,3.9,17.5,415.0,221.92,150.57
2016,6,12,7,30,747.0,93.0,3.8,18.0,466.0,272.73,194.44
2016,6,12,7,45,772.5,95.5,3.7,18.5,516.0,319.87,235.66
2016,6,12,8,0,798.0,98.0,3.6,19.0,566.0,369.27,278.23
2016,6,12,8,15,815.0,101.0,3.5,19.5,612.5,417.74,319.32
2016,6,12,8,30,832.0,104.0,3.4,20.0,659.0,467.26,360.1
2016,6,12,8,45,847.0,106.0,3.3,21.0,702.0,519.21,400.68
2016,6,12,9,0,862.0,108.0,3.2,22.0,745.0,567.85,437.44
2016,6,12,9,15,872.0,110.0,3.2,22.5,783.0,613.73,472.1
2016,6,12,9,30,882.0,112.0,3.2,23.0,821.0,659.15,505.48
2016,6,12,9,45,896.0,110.0,3.2,23.5,855.5,702.94,536.94
2016,6,12,10,0,910.0,108.0,3.2,24.0,890.0,746.14,565.89
2016,6,12,10,15,915.5,109.0,3.25,24.5,916.5,784.96,591.03
2016,6,12,10,30,921.0,110.0,3.3,25.0,943.0,822.19,614.82
2016,6,12,10,45,925.5,110.0,3.35,25.5,963.0,855.94,636.0
2016,6,12,11,0,930.0,110.0,3.4,26.0,983.0,887.7,655.71
2016,6,12,11,15,932.0,110.5,3.5,26.5,995.5,915.66,673.05
2016,6,12,11,30,934.0,111.0,3.6,27.0,1008.0,941.27,688.78
2016,6,12,11,45,934.5,111.5,3.7,27.5,1012.5,963.05,701.99
2016,6,12,12,0,935.0,112.0,3.8,28.0,1017.0,982.24,713.51
2016,6,12,12,15,934.0,112.0,3.85,28.0,1015.0,996.84,723.22
2016,6,12,12,30,933.0,112.0,3.9,28.0,1013.0,1008.64,731.22
2016,6,12,12,45,921.5,118.0,4.0,28.0,1000.5,1013.4,735.08
2016,6,12,13,0,910.0,124.0,4.1,28.0,988.0,1015.21,737.18
2016,6,12,13,15,906.5,123.0,4.1,28.0,971.0,1014.9,737.41
2016,6,12,13,30,903.0,122.0,4.1,28.0,954.0,1011.67,735.86
2016,6,12,13,45,898.0,121.0,4.15,28.0,930.5,1004.09,731.9
2016,6,12,14,0,893.0,120.0,4.2,28.0,907.0,993.68,726.2
2016,6,12,14,15,885.5,118.0,4.2,27.5,877.0,977.06,717.64
2016,6,12,14,30,878.0,116.0,4.2,27.0,847.0,957.81,707.39
2016,6,12,14,45,869.0,114.5,4.2,27.0,811.5,935.19,693.5
2016,6,12,15,0,860.0,113.0,4.2,27.0,776.0,910.25,678.07
2016,6,12,15,15,848.0,110.5,4.15,26.5,735.0,879.39,659.65
2016,6,12,15,30,836.0,108.0,4.1,26.0,694.0,851.87,643.43
2016,6,12,15,45,820.5,105.0,4.05,26.0,649.0,813.87,618.51
2016,6,12,16,0,805.0,102.0,4.0,26.0,604.0,774.55,592.52
2016,6,12,16,15,785.0,98.5,3.95,25.5,556.0,730.06,563.68
2016,6,12,16,30,765.0,95.0,3.9,25.0,508.0,684.99,533.93
2016,6,12,16,45,739.0,91.0,3.85,24.5,458.0,634.79,499.8
2016,6,12,17,0,713.0,87.0,3.8,24.0,408.0,587.31,465.62
2016,6,12,17,15,678.0,82.0,3.65,23.0,357.5,531.5,424.45
2016,6,12,17,30,643.0,77.0,3.5,22.0,307.0,477.38,383.21
2016,6,12,17,45,592.0,71.0,3.4,21.5,257.5,415.41,333.74
2016,6,12,18,0,541.0,65.0,3.3,21.0,208.0,357.1,285.63
2016,6,12,18,15,471.5,56.5,3.1,20.0,162.0,291.57,230.83
2016,6,12,18,30,402.0,48.0,2.9,19.0,116.0,232.0,179.58
2016,6,12,18,45,296.5,37.0,2.7,18.5,78.0,163.29,120.39
2016,6,12,19,0,191.0,26.0,2.5,18.0,40.0,101.88,59.08
2016,6,12,19,15,95.5,13.0,2.55,17.5,20.0,37.73,0.0
2016,6,12,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,4,45,38.0,6.5,2.85,11.5,7.5,6.39,0.0
2016,6,13,5,0,76.0,13.0,3.0,12.0,15.0,12.78,0.0
2016,6,13,5,15,189.5,26.0,3.0,12.5,46.0,20.14,9.12
2016,6,13,5,30,303.0,39.0,3.0,13.0,77.0,30.08,20.39
2016,6,13,5,45,392.0,48.5,3.05,13.5,120.0,35.79,26.03
2016,6,13,6,0,481.0,58.0,3.1,14.0,163.0,41.14,31.09
2016,6,13,6,15,537.5,65.0,3.05,14.5,211.0,56.79,34.52
2016,6,13,6,30,594.0,72.0,3.0,15.0,259.0,92.77,51.76
2016,6,13,6,45,640.5,76.0,3.0,15.5,309.5,130.87,76.92
2016,6,13,7,0,687.0,80.0,3.0,16.0,360.0,173.8,110.21
2016,6,13,7,15,717.0,84.5,3.0,16.5,410.5,221.55,150.6
2016,6,13,7,30,747.0,89.0,3.0,17.0,461.0,268.97,191.8
2016,6,13,7,45,774.0,91.0,3.05,17.5,511.0,316.12,233.13
2016,6,13,8,0,801.0,93.0,3.1,18.0,561.0,365.67,275.98
2016,6,13,8,15,818.0,95.5,3.2,18.5,608.0,413.81,317.16
2016,6,13,8,30,835.0,98.0,3.3,19.0,655.0,466.77,360.95
2016,6,13,8,45,851.5,99.0,3.4,20.0,698.5,514.98,399.36
2016,6,13,9,0,868.0,100.0,3.5,21.0,742.0,563.7,436.99
2016,6,13,9,15,878.5,102.0,3.6,21.0,780.5,610.09,473.55
2016,6,13,9,30,889.0,104.0,3.7,21.0,819.0,656.05,509.04
2016,6,13,9,45,902.5,102.5,3.8,21.5,854.0,700.2,541.61
2016,6,13,10,0,916.0,101.0,3.9,22.0,889.0,743.71,571.43
2016,6,13,10,15,922.5,102.0,4.0,22.0,916.0,783.47,599.04
2016,6,13,10,30,929.0,103.0,4.1,22.0,943.0,821.7,625.44
2016,6,13,10,45,934.5,103.5,4.25,22.5,964.0,856.95,648.62
2016,6,13,11,0,940.0,104.0,4.4,23.0,985.0,890.28,670.32
2016,6,13,11,15,943.0,104.5,4.55,23.0,999.0,919.36,690.6
2016,6,13,11,30,946.0,105.0,4.7,23.0,1013.0,946.11,709.5
2016,6,13,11,45,947.0,106.0,4.85,23.0,1019.0,969.07,725.9
2016,6,13,12,0,948.0,107.0,5.0,23.0,1025.0,989.42,740.64
2016,6,13,12,15,947.5,107.0,5.05,22.5,1023.5,1004.69,752.76
2016,6,13,12,30,947.0,107.0,5.1,22.0,1022.0,1017.13,763.12
2016,6,13,12,45,940.5,110.5,5.15,22.0,1011.5,1024.36,768.58
2016,6,13,13,0,934.0,114.0,5.2,22.0,1001.0,1028.64,772.18
2016,6,13,13,15,930.5,113.5,5.15,22.0,984.0,1028.85,772.36
2016,6,13,13,30,927.0,113.0,5.1,22.0,967.0,1026.07,770.66
2016,6,13,13,45,921.5,112.0,5.05,22.0,943.5,1017.87,765.4
2016,6,13,14,0,916.0,111.0,5.0,22.0,920.0,1006.78,758.32
2016,6,13,14,15,909.0,110.0,4.95,21.5,890.0,991.42,749.94
2016,6,13,14,30,902.0,109.0,4.9,21.0,860.0,973.38,739.79
2016,6,13,14,45,890.5,108.5,4.9,21.0,823.5,949.1,724.28
2016,6,13,15,0,879.0,108.0,4.9,21.0,787.0,922.55,707.22
2016,6,13,15,15,867.0,106.0,4.85,20.5,745.5,891.82,688.21
2016,6,13,15,30,855.0,104.0,4.8,20.0,704.0,859.16,667.7
2016,6,13,15,45,837.0,102.5,4.8,19.5,658.5,825.39,646.52
2016,6,13,16,0,819.0,101.0,4.8,19.0,613.0,785.26,620.42
2016,6,13,16,15,799.5,97.5,4.7,18.5,564.5,740.73,590.18
2016,6,13,16,30,780.0,94.0,4.6,18.0,516.0,695.56,559.02
2016,6,13,16,45,760.5,88.0,4.6,17.5,466.5,647.15,525.26
2016,6,13,17,0,741.0,82.0,4.6,17.0,417.0,598.58,489.67
2016,6,13,17,15,707.0,77.5,4.55,16.5,366.0,542.69,446.35
2016,6,13,17,30,673.0,73.0,4.5,16.0,315.0,490.75,404.8
2016,6,13,17,45,628.5,67.0,4.45,15.5,265.5,431.0,355.65
2016,6,13,18,0,584.0,61.0,4.4,15.0,216.0,374.31,307.4
2016,6,13,18,15,515.5,53.5,4.25,14.5,169.0,308.41,250.12
2016,6,13,18,30,447.0,46.0,4.1,14.0,122.0,248.37,196.53
2016,6,13,18,45,333.0,36.0,3.95,13.5,82.5,175.54,132.42
2016,6,13,19,0,219.0,26.0,3.8,13.0,43.0,111.83,67.63
2016,6,13,19,15,109.5,13.0,3.8,13.0,21.5,41.51,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,32.5,6.5,3.4,10.5,7.5,6.39,0.0
2016,6,14,5,0,65.0,13.0,3.5,11.0,15.0,12.78,0.0
2016,6,14,5,15,184.0,26.5,3.55,11.5,46.5,20.56,9.44
2016,6,14,5,30,303.0,40.0,3.6,12.0,78.0,31.09,21.34
2016,6,14,5,45,403.5,48.0,3.65,12.5,122.0,35.35,25.75
2016,6,14,6,0,504.0,56.0,3.7,13.0,166.0,39.41,29.66
2016,6,14,6,15,560.5,62.5,3.7,13.5,214.5,55.04,32.88
2016,6,14,6,30,617.0,69.0,3.7,14.0,263.0,91.65,50.25
2016,6,14,6,45,666.5,72.0,3.75,14.5,315.0,130.36,75.72
2016,6,14,7,0,716.0,75.0,3.8,15.0,367.0,177.25,112.35
2016,6,14,7,15,744.0,79.0,3.85,15.5,417.5,222.17,150.87
2016,6,14,7,30,772.0,83.0,3.9,16.0,468.0,269.93,192.92
2016,6,14,7,45,676.5,120.0,3.95,16.5,483.0,307.92,230.17
2016,6,14,8,0,581.0,157.0,4.0,17.0,498.0,340.19,260.9
2016,6,14,8,15,656.5,146.0,4.0,17.5,560.5,389.84,301.87
2016,6,14,8,30,732.0,135.0,4.0,18.0,623.0,446.32,347.88
2016,6,14,8,45,804.5,115.5,4.05,18.5,684.0,502.57,393.33
2016,6,14,9,0,877.0,96.0,4.1,19.0,745.0,564.69,442.5
2016,6,14,9,15,886.5,98.0,4.1,19.5,782.5,610.86,478.19
2016,6,14,9,30,896.0,100.0,4.1,20.0,820.0,656.52,512.59
2016,6,14,9,45,902.0,102.0,4.15,20.5,852.5,699.12,544.01
2016,6,14,10,0,908.0,104.0,4.2,21.0,885.0,740.53,572.4
2016,6,14,10,15,913.5,105.0,4.25,21.0,911.5,779.28,599.34
2016,6,14,10,30,919.0,106.0,4.3,21.0,938.0,816.46,625.0
2016,6,14,10,45,922.5,107.5,4.35,21.5,957.5,850.75,647.25
2016,6,14,11,0,926.0,109.0,4.4,22.0,977.0,883.03,667.94
2016,6,14,11,15,928.0,109.5,4.45,22.0,989.5,910.92,686.84
2016,6,14,11,30,930.0,110.0,4.5,22.0,1002.0,936.48,704.25
2016,6,14,11,45,931.0,110.0,4.6,22.0,1007.5,958.2,719.49
2016,6,14,12,0,932.0,110.0,4.7,22.0,1013.0,977.35,733.07
2016,6,14,12,15,931.5,110.0,4.75,22.0,1011.0,992.43,743.59
2016,6,14,12,30,931.0,110.0,4.8,22.0,1009.0,1004.73,752.35
2016,6,14,12,45,928.5,110.0,4.85,22.0,999.5,1012.26,758.01
2016,6,14,13,0,926.0,110.0,4.9,22.0,990.0,1016.87,761.83
2016,6,14,13,15,922.5,109.5,4.95,21.5,973.5,1017.05,764.31
2016,6,14,13,30,919.0,109.0,5.0,21.0,957.0,1014.27,764.92
2016,6,14,13,45,913.0,109.0,5.05,21.0,933.5,1006.65,760.83
2016,6,14,14,0,907.0,109.0,5.1,21.0,910.0,996.19,754.91
2016,6,14,14,15,900.0,107.5,5.05,20.5,880.0,980.41,746.14
2016,6,14,14,30,893.0,106.0,5.0,20.0,850.0,961.96,735.58
2016,6,14,14,45,885.5,104.0,5.0,19.5,815.0,939.95,722.92
2016,6,14,15,0,878.0,102.0,5.0,19.0,780.0,915.5,708.53
2016,6,14,15,15,866.5,100.0,4.9,18.5,739.5,885.22,689.24
2016,6,14,15,30,855.0,98.0,4.8,18.0,699.0,852.99,668.48
2016,6,14,15,45,844.5,93.5,4.75,18.0,655.5,817.05,643.93
2016,6,14,16,0,834.0,89.0,4.7,18.0,612.0,779.46,618.02
2016,6,14,16,15,816.0,86.5,4.65,17.5,564.0,741.53,592.8
2016,6,14,16,30,798.0,84.0,4.6,17.0,516.0,698.06,563.03
2016,6,14,16,45,775.5,80.0,4.6,16.5,466.5,649.16,528.77
2016,6,14,17,0,753.0,76.0,4.6,16.0,417.0,600.3,493.18
2016,6,14,17,15,582.5,93.5,4.55,15.5,338.5,486.06,401.8
2016,6,14,17,30,412.0,111.0,4.5,15.0,260.0,378.77,313.93
2016,6,14,17,45,378.0,98.5,4.5,15.0,219.0,329.03,272.39
2016,6,14,18,0,344.0,86.0,4.5,15.0,178.0,281.79,231.73
2016,6,14,18,15,305.0,71.0,4.35,14.5,139.5,232.02,188.38
2016,6,14,18,30,266.0,56.0,4.2,14.0,101.0,185.57,146.98
2016,6,14,18,45,195.5,41.0,4.05,13.5,68.5,131.38,99.05
2016,6,14,19,0,125.0,26.0,3.9,13.0,36.0,82.16,49.7
2016,6,14,19,15,62.5,13.0,3.85,12.5,18.0,29.24,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,33.0,7.0,3.2,9.5,8.0,6.88,0.0
2016,6,15,5,0,66.0,14.0,3.4,10.0,16.0,13.76,0.0
2016,6,15,5,15,190.0,27.0,3.55,10.5,47.5,20.99,9.75
2016,6,15,5,30,314.0,40.0,3.7,11.0,79.0,31.11,21.45
2016,6,15,5,45,414.0,47.5,3.9,11.5,123.5,34.91,25.47
2016,6,15,6,0,514.0,55.0,4.1,12.0,168.0,38.56,29.02
2016,6,15,6,15,570.5,61.5,4.15,12.5,216.0,54.24,32.29
2016,6,15,6,30,627.0,68.0,4.2,13.0,264.0,91.29,49.85
2016,6,15,6,45,673.0,71.5,4.3,13.5,315.5,130.46,75.87
2016,6,15,7,0,719.0,75.0,4.4,14.0,367.0,177.48,112.93
2016,6,15,7,15,747.0,78.5,4.45,14.5,417.5,222.09,151.41
2016,6,15,7,30,775.0,82.0,4.5,15.0,468.0,269.52,193.49
2016,6,15,7,45,798.5,84.5,4.6,15.5,517.5,317.36,236.35
2016,6,15,8,0,822.0,87.0,4.7,16.0,567.0,367.24,280.5
2016,6,15,8,15,686.5,144.5,4.75,16.5,568.0,400.37,311.78
2016,6,15,8,30,551.0,202.0,4.8,17.0,569.0,424.55,333.46
2016,6,15,8,45,498.0,239.5,4.9,17.5,587.0,458.2,360.66
2016,6,15,9,0,445.0,277.0,5.0,18.0,605.0,486.92,382.85
2016,6,15,9,15,468.5,284.5,5.0,18.0,646.5,529.02,415.96
2016,6,15,9,30,492.0,292.0,5.0,18.0,688.0,572.58,449.69
2016,6,15,9,45,702.0,197.0,5.05,18.5,787.0,648.07,510.36
2016,6,15,10,0,912.0,102.0,5.1,19.0,886.0,741.19,581.65
2016,6,15,10,15,917.5,103.0,5.1,19.0,912.5,780.1,608.87
2016,6,15,10,30,923.0,104.0,5.1,19.0,939.0,817.42,635.01
2016,6,15,10,45,926.5,105.0,5.2,19.0,958.5,851.38,659.14
2016,6,15,11,0,930.0,106.0,5.3,19.0,978.0,883.32,681.81
2016,6,15,11,15,651.0,266.5,5.3,19.0,881.0,821.48,635.48
2016,6,15,11,30,372.0,427.0,5.3,19.0,784.0,745.18,571.49
2016,6,15,11,45,654.0,268.0,5.3,19.5,900.0,861.65,663.87
2016,6,15,12,0,936.0,109.0,5.3,20.0,1016.0,979.98,745.85
2016,6,15,12,15,936.0,109.0,5.3,20.0,1014.5,995.62,755.95
2016,6,15,12,30,936.0,109.0,5.3,20.0,1013.0,1008.49,764.84
2016,6,15,12,45,925.0,115.0,5.3,20.0,1001.5,1013.85,768.68
2016,6,15,13,0,914.0,121.0,5.3,20.0,990.0,1016.26,770.65
2016,6,15,13,15,911.0,120.5,5.25,19.5,974.0,1017.05,772.77
2016,6,15,13,30,908.0,120.0,5.2,19.0,958.0,1014.91,773.0
2016,6,15,13,45,906.0,117.0,5.2,19.0,935.5,1008.28,769.13
2016,6,15,14,0,904.0,114.0,5.2,19.0,913.0,998.71,763.37
2016,6,15,14,15,897.5,112.5,5.15,19.0,883.5,983.54,753.44
2016,6,15,14,30,891.0,111.0,5.1,19.0,854.0,965.68,741.77
2016,6,15,14,45,886.0,107.5,5.05,19.0,819.5,944.5,727.85
2016,6,15,15,0,881.0,104.0,5.0,19.0,785.0,920.77,712.2
2016,6,15,15,15,870.0,101.5,4.9,18.5,744.5,890.36,692.86
2016,6,15,15,30,859.0,99.0,4.8,18.0,704.0,857.98,672.02
2016,6,15,15,45,848.5,95.0,4.75,18.0,660.0,822.54,647.87
2016,6,15,16,0,838.0,91.0,4.7,18.0,616.0,785.43,622.35
2016,6,15,16,15,819.5,88.0,4.6,17.5,568.0,746.49,596.17
2016,6,15,16,30,801.0,85.0,4.5,17.0,520.0,701.97,565.45
2016,6,15,16,45,780.5,80.5,4.4,17.0,470.5,653.81,530.44
2016,6,15,17,0,760.0,76.0,4.3,17.0,421.0,605.53,494.3
2016,6,15,17,15,728.0,71.5,4.1,16.5,370.0,550.17,451.27
2016,6,15,17,30,696.0,67.0,3.9,16.0,319.0,496.13,408.17
2016,6,15,17,45,654.5,61.5,3.75,15.5,269.5,437.4,360.01
2016,6,15,18,0,613.0,56.0,3.6,15.0,220.0,383.79,314.35
2016,6,15,18,15,547.0,49.5,3.2,14.5,173.0,318.84,257.88
2016,6,15,18,30,481.0,43.0,2.8,14.0,126.0,259.53,204.89
2016,6,15,18,45,382.5,33.5,2.4,13.5,86.0,191.07,144.07
2016,6,15,19,0,284.0,24.0,2.0,13.0,46.0,130.88,81.28
2016,6,15,19,15,142.0,12.0,1.8,12.5,23.0,49.32,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.65,10.5,8.0,7.86,0.0
2016,6,16,5,0,0.0,16.0,0.6,11.0,16.0,15.73,0.0
2016,6,16,5,15,171.5,26.0,0.6,11.5,47.5,20.16,9.08
2016,6,16,5,30,343.0,36.0,0.6,12.0,79.0,27.26,18.09
2016,6,16,5,45,429.0,44.5,0.6,12.5,122.0,32.21,23.04
2016,6,16,6,0,515.0,53.0,0.6,13.0,165.0,36.85,27.46
2016,6,16,6,15,570.0,59.0,0.55,13.5,213.0,51.92,30.38
2016,6,16,6,30,625.0,65.0,0.5,14.0,261.0,88.41,47.28
2016,6,16,6,45,662.5,70.0,0.45,15.0,310.5,127.73,73.19
2016,6,16,7,0,700.0,75.0,0.4,16.0,360.0,174.07,108.88
2016,6,16,7,15,728.5,79.0,0.4,16.5,410.0,218.28,145.62
2016,6,16,7,30,757.0,83.0,0.4,17.0,460.0,265.37,185.58
2016,6,16,7,45,777.0,87.0,0.4,17.5,508.5,312.56,225.81
2016,6,16,8,0,797.0,91.0,0.4,18.0,557.0,361.48,266.64
2016,6,16,8,15,814.0,94.0,0.5,18.5,603.5,409.84,306.65
2016,6,16,8,30,831.0,97.0,0.6,19.0,650.0,463.05,349.13
2016,6,16,8,45,844.5,99.0,0.75,19.5,692.5,510.45,386.72
2016,6,16,9,0,858.0,101.0,0.9,20.0,735.0,558.12,423.58
2016,6,16,9,15,867.5,103.0,1.05,20.5,772.5,603.5,457.9
2016,6,16,9,30,877.0,105.0,1.2,21.0,810.0,648.4,491.07
2016,6,16,9,45,892.5,102.0,1.35,21.5,844.5,692.06,522.81
2016,6,16,10,0,908.0,99.0,1.5,22.0,879.0,735.24,552.07
2016,6,16,10,15,913.5,100.0,1.65,22.0,905.5,774.01,578.71
2016,6,16,10,30,919.0,101.0,1.8,22.0,932.0,811.2,604.22
2016,6,16,10,45,923.0,101.5,1.95,22.5,951.5,844.97,626.15
2016,6,16,11,0,927.0,102.0,2.1,23.0,971.0,876.75,646.65
2016,6,16,11,15,929.0,102.5,2.25,23.0,983.5,904.69,665.81
2016,6,16,11,30,931.0,103.0,2.4,23.0,996.0,930.28,683.48
2016,6,16,11,45,932.5,102.5,2.55,23.5,1002.0,952.01,697.3
2016,6,16,12,0,934.0,102.0,2.7,24.0,1008.0,971.17,709.48
2016,6,16,12,15,498.5,269.0,2.85,24.0,752.5,744.37,555.25
2016,6,16,12,30,63.0,436.0,3.0,24.0,497.0,490.81,364.19
2016,6,16,12,45,60.0,435.0,3.15,24.5,492.5,489.66,364.17
2016,6,16,13,0,57.0,434.0,3.3,25.0,488.0,488.22,362.77
2016,6,16,13,15,490.5,266.5,3.35,25.0,720.5,761.38,571.39
2016,6,16,13,30,924.0,99.0,3.4,25.0,953.0,1009.04,740.26
2016,6,16,13,45,920.5,97.5,3.5,25.0,930.0,1002.26,735.11
2016,6,16,14,0,917.0,96.0,3.6,25.0,907.0,992.56,730.26
2016,6,16,14,15,911.0,95.0,3.65,25.0,878.0,978.13,722.03
2016,6,16,14,30,905.0,94.0,3.7,25.0,849.0,960.98,712.07
2016,6,16,14,45,898.0,91.5,3.8,25.0,814.0,938.65,698.98
2016,6,16,15,0,891.0,89.0,3.9,25.0,779.0,913.83,684.17
2016,6,16,15,15,880.5,87.5,3.9,24.5,739.0,884.66,667.09
2016,6,16,15,30,870.0,86.0,3.9,24.0,699.0,853.46,648.49
2016,6,16,15,45,858.0,83.0,3.95,24.0,655.0,817.48,625.33
2016,6,16,16,0,846.0,80.0,4.0,24.0,611.0,779.91,600.83
2016,6,16,16,15,828.5,77.5,4.0,23.5,563.5,737.26,573.31
2016,6,16,16,30,811.0,75.0,4.0,23.0,516.0,693.83,544.73
2016,6,16,16,45,790.0,71.5,4.0,22.5,467.0,650.54,515.68
2016,6,16,17,0,769.0,68.0,4.0,22.0,418.0,602.73,482.45
2016,6,16,17,15,739.0,64.0,3.85,21.5,367.5,548.85,441.64
2016,6,16,17,30,709.0,60.0,3.7,21.0,317.0,496.15,400.51
2016,6,16,17,45,668.5,55.5,3.6,20.5,268.0,438.6,354.26
2016,6,16,18,0,628.0,51.0,3.5,20.0,219.0,383.68,308.5
2016,6,16,18,15,565.0,45.0,3.15,19.0,172.5,319.75,254.37
2016,6,16,18,30,502.0,39.0,2.8,18.0,126.0,263.62,205.06
2016,6,16,18,45,404.0,31.0,2.45,17.5,86.5,196.08,145.72
2016,6,16,19,0,306.0,23.0,2.1,17.0,47.0,137.03,84.65
2016,6,16,19,15,153.0,11.5,1.9,16.5,23.5,51.85,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,8.0,0.9,12.5,8.0,0.0,0.0
2016,6,17,5,0,0.0,16.0,0.9,13.0,16.0,15.73,0.0
2016,6,17,5,15,197.0,24.0,1.1,13.5,48.0,18.54,7.7
2016,6,17,5,30,394.0,32.0,1.3,14.0,80.0,23.58,14.71
2016,6,17,5,45,472.5,39.0,1.5,15.0,123.0,27.42,18.53
2016,6,17,6,0,551.0,46.0,1.7,16.0,166.0,31.02,21.9
2016,6,17,6,15,602.5,51.0,1.7,16.5,213.0,48.75,26.98
2016,6,17,6,30,654.0,56.0,1.7,17.0,260.0,85.5,43.38
2016,6,17,6,45,522.5,95.0,1.75,17.5,276.5,132.82,82.92
2016,6,17,7,0,391.0,134.0,1.8,18.0,293.0,171.18,119.36
2016,6,17,7,15,351.5,163.0,1.85,18.5,320.0,212.32,154.96
2016,6,17,7,30,312.0,192.0,1.9,19.0,347.0,245.08,183.53
2016,6,17,7,45,325.0,211.5,1.95,19.5,388.0,282.59,213.86
2016,6,17,8,0,338.0,231.0,2.0,20.0,429.0,321.41,244.84
2016,6,17,8,15,592.0,156.5,2.05,20.5,536.5,372.17,283.04
2016,6,17,8,30,846.0,82.0,2.1,21.0,644.0,456.05,347.96
2016,6,17,8,45,858.0,83.5,2.2,21.5,685.5,502.85,385.36
2016,6,17,9,0,870.0,85.0,2.3,22.0,727.0,549.77,422.0
2016,6,17,9,15,879.0,86.5,2.4,22.5,764.5,594.85,456.31
2016,6,17,9,30,888.0,88.0,2.5,23.0,802.0,639.39,489.34
2016,6,17,9,45,894.5,90.0,2.65,23.5,834.0,681.97,520.39
2016,6,17,10,0,901.0,92.0,2.8,24.0,866.0,723.44,548.28
2016,6,17,10,15,575.0,265.5,2.9,24.5,765.5,672.78,506.51
2016,6,17,10,30,249.0,439.0,3.0,25.0,665.0,604.08,448.93
2016,6,17,10,45,187.0,453.0,3.15,25.5,624.5,580.22,430.31
2016,6,17,11,0,125.0,467.0,3.3,26.0,584.0,549.95,406.62
2016,6,17,11,15,82.0,438.0,3.4,26.0,515.5,492.16,364.73
2016,6,17,11,30,39.0,409.0,3.5,26.0,447.0,430.31,319.3
2016,6,17,11,45,67.5,443.0,3.65,26.0,508.5,492.06,364.91
2016,6,17,12,0,96.0,477.0,3.8,26.0,570.0,555.34,410.63
2016,6,17,12,15,187.5,474.0,3.9,26.0,656.0,646.02,477.44
2016,6,17,12,30,279.0,471.0,4.0,26.0,742.0,739.92,545.15
2016,6,17,12,45,153.5,421.0,4.1,26.0,570.0,570.88,424.1
2016,6,17,13,0,28.0,371.0,4.2,26.0,398.0,396.34,295.19
2016,6,17,13,15,39.0,390.0,4.25,26.0,426.5,428.06,319.46
2016,6,17,13,30,50.0,409.0,4.3,26.0,455.0,460.04,343.19
2016,6,17,13,45,61.5,410.0,4.35,26.0,465.5,474.06,354.05
2016,6,17,14,0,73.0,411.0,4.4,26.0,476.0,487.87,364.87
2016,6,17,14,15,52.5,372.0,4.4,25.5,418.0,428.57,322.26
2016,6,17,14,30,32.0,333.0,4.4,25.0,360.0,369.18,279.03
2016,6,17,14,45,33.0,318.5,4.4,25.0,345.5,355.84,269.82
2016,6,17,15,0,34.0,304.0,4.4,25.0,331.0,342.27,260.28
2016,6,17,15,15,422.0,205.5,4.35,24.5,505.0,609.35,472.69
2016,6,17,15,30,810.0,107.0,4.3,24.0,679.0,830.25,635.78
2016,6,17,15,45,449.5,191.5,4.3,23.5,505.5,598.35,466.3
2016,6,17,16,0,89.0,276.0,4.3,23.0,332.0,360.59,279.95
2016,6,17,16,15,50.5,230.0,4.2,22.5,261.5,278.75,217.72
2016,6,17,16,30,12.0,184.0,4.1,22.0,191.0,192.59,150.02
2016,6,17,16,45,41.0,184.0,4.05,21.5,203.5,221.1,174.47
2016,6,17,17,0,70.0,184.0,4.0,21.0,216.0,241.39,192.1
2016,6,17,17,15,42.0,155.0,3.9,20.5,174.0,190.09,151.06
2016,6,17,17,30,14.0,126.0,3.8,20.0,132.0,135.41,106.68
2016,6,17,17,45,8.5,108.0,3.7,19.5,111.0,113.85,89.26
2016,6,17,18,0,3.0,90.0,3.6,19.0,90.0,92.68,71.81
2016,6,17,18,15,1.5,70.5,3.4,18.0,70.5,71.94,54.56
2016,6,17,18,30,0.0,51.0,3.2,17.0,51.0,51.06,36.9
2016,6,17,18,45,0.0,35.0,3.05,16.5,35.0,34.6,22.63
2016,6,17,19,0,0.0,19.0,2.9,16.0,19.0,18.34,7.49
2016,6,17,19,15,0.0,9.5,2.75,15.5,9.5,9.34,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,4,45,63.0,6.0,1.15,11.5,8.0,0.0,0.0
2016,6,18,5,0,126.0,12.0,1.3,12.0,16.0,11.8,0.0
2016,6,18,5,15,254.5,22.5,1.45,12.5,48.0,17.14,6.66
2016,6,18,5,30,383.0,33.0,1.6,13.0,80.0,24.52,15.58
2016,6,18,5,45,465.5,40.0,1.75,14.0,123.0,28.3,19.39
2016,6,18,6,0,548.0,47.0,1.9,15.0,166.0,31.87,22.74
2016,6,18,6,15,602.0,52.5,1.95,15.5,214.5,46.67,25.54
2016,6,18,6,30,656.0,58.0,2.0,16.0,263.0,87.02,44.87
2016,6,18,6,45,694.0,62.5,2.1,16.5,313.0,127.22,71.33
2016,6,18,7,0,732.0,67.0,2.2,17.0,363.0,171.45,105.75
2016,6,18,7,15,760.0,70.0,2.2,17.5,414.0,216.2,143.67
2016,6,18,7,30,788.0,73.0,2.2,18.0,465.0,263.77,185.05
2016,6,18,7,45,808.5,76.5,2.25,18.5,514.5,312.13,227.47
2016,6,18,8,0,829.0,80.0,2.3,19.0,564.0,366.42,273.91
2016,6,18,8,15,846.0,82.5,2.3,19.5,611.0,415.66,315.5
2016,6,18,8,30,863.0,85.0,2.3,20.0,658.0,465.87,356.7
2016,6,18,8,45,876.0,87.0,2.3,20.5,701.5,514.43,395.48
2016,6,18,9,0,889.0,89.0,2.3,21.0,745.0,563.17,433.21
2016,6,18,9,15,899.0,91.0,2.25,21.5,784.0,610.15,468.3
2016,6,18,9,30,909.0,93.0,2.2,22.0,823.0,656.65,501.92
2016,6,18,9,45,911.5,97.5,2.2,22.5,855.0,699.75,532.31
2016,6,18,10,0,914.0,102.0,2.2,23.0,887.0,741.4,559.44
2016,6,18,10,15,920.5,103.0,2.15,23.5,914.5,781.18,584.25
2016,6,18,10,30,927.0,104.0,2.1,24.0,942.0,819.45,607.62
2016,6,18,10,45,932.5,104.0,2.1,24.5,963.0,854.29,628.77
2016,6,18,11,0,938.0,104.0,2.1,25.0,984.0,887.22,648.44
2016,6,18,11,15,941.0,104.5,2.1,25.0,997.5,916.39,666.78
2016,6,18,11,30,944.0,105.0,2.1,25.0,1011.0,943.24,683.59
2016,6,18,11,45,946.5,104.5,2.15,25.5,1017.5,966.25,697.08
2016,6,18,12,0,949.0,104.0,2.2,26.0,1024.0,986.69,708.95
2016,6,18,12,15,949.0,104.0,2.25,26.0,1022.5,1002.6,719.39
2016,6,18,12,30,949.0,104.0,2.3,26.0,1021.0,1015.7,728.18
2016,6,18,12,45,951.5,101.0,2.4,26.5,1013.5,1025.34,733.99
2016,6,18,13,0,954.0,98.0,2.5,27.0,1006.0,1032.0,738.02
2016,6,18,13,15,951.5,97.5,2.55,27.0,990.0,1033.28,739.72
2016,6,18,13,30,949.0,97.0,2.6,27.0,974.0,1031.53,739.66
2016,6,18,13,45,944.0,96.5,2.65,27.5,951.0,1024.32,734.8
2016,6,18,14,0,939.0,96.0,2.7,28.0,928.0,1014.15,728.2
2016,6,18,14,15,933.5,95.0,2.7,28.0,899.0,1000.07,720.21
2016,6,18,14,30,928.0,94.0,2.7,28.0,870.0,983.19,710.53
2016,6,18,14,45,920.0,93.0,2.7,28.0,834.5,961.29,697.67
2016,6,18,15,0,912.0,92.0,2.7,28.0,799.0,936.89,683.23
2016,6,18,15,15,902.0,90.0,2.7,27.5,758.5,907.25,666.66
2016,6,18,15,30,892.0,88.0,2.7,27.0,718.0,875.5,648.56
2016,6,18,15,45,877.0,86.5,2.7,27.0,673.0,838.17,625.24
2016,6,18,16,0,862.0,85.0,2.7,27.0,628.0,799.4,600.74
2016,6,18,16,15,844.5,82.5,2.7,26.5,579.5,756.33,574.09
2016,6,18,16,30,827.0,80.0,2.7,26.0,531.0,716.96,549.56
2016,6,18,16,45,802.0,77.5,2.7,26.0,480.0,667.02,515.88
2016,6,18,17,0,777.0,75.0,2.7,26.0,429.0,617.25,481.4
2016,6,18,17,15,745.0,71.0,2.55,25.0,378.0,561.79,441.57
2016,6,18,17,30,713.0,67.0,2.4,24.0,327.0,507.61,401.32
2016,6,18,17,45,669.0,62.0,2.3,23.5,276.0,447.31,354.26
2016,6,18,18,0,625.0,57.0,2.2,23.0,225.0,392.36,309.64
2016,6,18,18,15,559.5,50.0,1.95,22.0,177.5,326.35,255.25
2016,6,18,18,30,494.0,43.0,1.7,21.0,130.0,265.93,203.78
2016,6,18,18,45,394.5,34.0,1.5,20.0,89.5,196.85,144.83
2016,6,18,19,0,295.0,25.0,1.3,19.0,49.0,136.76,85.15
2016,6,18,19,15,147.5,12.5,1.25,18.5,24.5,51.6,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,71.5,6.0,0.85,13.5,8.0,0.0,0.0
2016,6,19,5,0,143.0,12.0,0.8,14.0,16.0,11.8,0.0
2016,6,19,5,15,276.5,22.5,0.9,14.5,49.5,17.18,6.5
2016,6,19,5,30,410.0,33.0,1.0,15.0,83.0,24.57,15.47
2016,6,19,5,45,491.0,40.5,1.1,16.0,127.0,28.79,19.64
2016,6,19,6,0,572.0,48.0,1.2,17.0,171.0,32.75,23.33
2016,6,19,6,15,624.5,53.5,1.3,18.0,220.5,50.69,28.57
2016,6,19,6,30,677.0,59.0,1.4,19.0,270.0,88.86,45.21
2016,6,19,6,45,713.0,63.0,1.5,20.0,320.5,129.35,71.24
2016,6,19,7,0,749.0,67.0,1.6,21.0,371.0,173.7,105.02
2016,6,19,7,15,775.5,70.5,1.7,21.5,422.0,219.38,143.09
2016,6,19,7,30,802.0,74.0,1.8,22.0,473.0,267.73,184.48
2016,6,19,7,45,821.0,77.5,1.9,23.0,522.0,316.29,225.97
2016,6,19,8,0,840.0,81.0,2.0,24.0,571.0,370.65,271.12
2016,6,19,8,15,651.5,157.0,1.95,24.5,556.0,395.8,295.18
2016,6,19,8,30,463.0,233.0,1.9,25.0,541.0,410.71,308.55
2016,6,19,8,45,678.0,162.0,1.9,25.5,645.0,476.59,358.7
2016,6,19,9,0,893.0,91.0,1.9,26.0,749.0,566.59,425.94
2016,6,19,9,15,902.0,92.5,1.8,26.0,787.5,612.73,459.76
2016,6,19,9,30,911.0,94.0,1.7,26.0,826.0,658.29,492.39
2016,6,19,9,45,925.5,91.0,1.6,26.5,860.5,702.61,522.29
2016,6,19,10,0,940.0,88.0,1.5,27.0,895.0,746.32,548.8
2016,6,19,10,15,945.0,89.0,1.4,27.5,922.0,785.89,571.83
2016,6,19,10,30,950.0,90.0,1.3,28.0,949.0,823.79,593.23
2016,6,19,10,45,952.5,91.5,1.25,28.5,969.0,858.31,612.58
2016,6,19,11,0,955.0,93.0,1.2,29.0,989.0,890.69,630.27
2016,6,19,11,15,957.5,93.5,1.2,29.5,1002.0,919.85,646.43
2016,6,19,11,30,960.0,94.0,1.2,30.0,1015.0,946.62,661.0
2016,6,19,11,45,958.5,96.0,1.3,30.5,1020.5,968.7,674.19
2016,6,19,12,0,957.0,98.0,1.4,31.0,1026.0,988.05,685.76
2016,6,19,12,15,957.0,98.0,1.55,31.0,1024.5,1004.07,697.46
2016,6,19,12,30,957.0,98.0,1.7,31.0,1023.0,1017.26,707.51
2016,6,19,12,45,940.5,108.0,1.9,31.5,1010.0,1021.58,711.4
2016,6,19,13,0,924.0,118.0,2.1,32.0,997.0,1022.87,713.43
2016,6,19,13,15,920.5,117.0,2.2,32.0,980.5,1022.82,714.95
2016,6,19,13,30,917.0,116.0,2.3,32.0,964.0,1019.82,714.73
2016,6,19,13,45,917.5,112.0,2.45,32.0,942.5,1014.68,713.77
2016,6,19,14,0,918.0,108.0,2.6,32.0,921.0,1006.53,710.95
2016,6,19,14,15,911.5,106.5,2.7,31.5,891.5,991.32,704.69
2016,6,19,14,30,905.0,105.0,2.8,31.0,862.0,973.39,696.7
2016,6,19,14,45,900.0,101.5,2.9,31.0,827.5,952.08,685.1
2016,6,19,15,0,895.0,98.0,3.0,31.0,793.0,928.18,671.76
2016,6,19,15,15,884.5,96.0,3.05,30.5,752.5,898.55,655.57
2016,6,19,15,30,874.0,94.0,3.1,30.0,712.0,866.87,637.84
2016,6,19,15,45,767.0,122.0,3.2,30.0,639.0,790.6,588.58
2016,6,19,16,0,660.0,150.0,3.3,30.0,566.0,716.24,539.63
2016,6,19,16,15,660.0,134.0,3.3,29.5,522.5,678.37,516.01
2016,6,19,16,30,660.0,118.0,3.3,29.0,479.0,638.65,490.35
2016,6,19,16,45,712.0,97.5,3.3,28.5,452.5,628.83,486.02
2016,6,19,17,0,764.0,77.0,3.3,28.0,426.0,611.28,475.43
2016,6,19,17,15,732.5,73.0,3.15,27.0,375.5,556.65,436.08
2016,6,19,17,30,701.0,69.0,3.0,26.0,325.0,503.27,396.49
2016,6,19,17,45,655.0,64.0,2.95,25.5,274.5,444.67,350.83
2016,6,19,18,0,609.0,59.0,2.9,25.0,224.0,387.15,304.46
2016,6,19,18,15,544.0,52.0,2.6,24.0,176.5,322.06,250.92
2016,6,19,18,30,479.0,45.0,2.3,23.0,129.0,262.47,200.31
2016,6,19,18,45,380.5,35.5,2.0,22.0,89.0,193.78,141.93
2016,6,19,19,0,282.0,26.0,1.7,21.0,49.0,134.14,83.53
2016,6,19,19,15,141.0,13.0,1.6,20.5,24.5,50.45,0.0
2016,6,19,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,4,45,77.5,6.5,1.4,11.5,8.5,0.0,0.0
2016,6,20,5,0,155.0,13.0,1.5,12.0,17.0,12.78,0.0
2016,6,20,5,15,295.0,23.0,1.65,12.5,51.5,17.7,6.82
2016,6,20,5,30,435.0,33.0,1.8,13.0,86.0,24.62,15.62
2016,6,20,5,45,520.5,39.5,2.0,14.0,131.5,27.97,19.07
2016,6,20,6,0,606.0,46.0,2.2,15.0,177.0,34.08,24.69
2016,6,20,6,15,658.5,51.0,2.2,16.0,227.0,48.65,26.92
2016,6,20,6,30,711.0,56.0,2.2,17.0,277.0,87.95,43.81
2016,6,20,6,45,749.0,60.0,2.2,18.0,329.5,130.28,71.16
2016,6,20,7,0,787.0,64.0,2.2,19.0,382.0,176.66,106.78
2016,6,20,7,15,813.0,67.0,2.25,19.5,434.0,223.61,146.39
2016,6,20,7,30,839.0,70.0,2.3,20.0,486.0,277.53,192.78
2016,6,20,7,45,859.5,72.5,2.4,21.0,536.5,327.4,235.85
2016,6,20,8,0,880.0,75.0,2.5,22.0,587.0,378.94,279.55
2016,6,20,8,15,894.5,77.0,2.5,22.5,634.5,429.12,321.69
2016,6,20,8,30,909.0,79.0,2.5,23.0,682.0,480.0,363.16
2016,6,20,8,45,921.0,80.5,2.55,24.0,725.5,529.7,401.87
2016,6,20,9,0,933.0,82.0,2.6,25.0,769.0,579.45,439.28
2016,6,20,9,15,941.0,83.5,2.6,25.5,807.5,626.71,474.38
2016,6,20,9,30,949.0,85.0,2.6,26.0,846.0,673.26,507.91
2016,6,20,9,45,942.5,93.5,2.65,27.0,875.5,715.68,536.54
2016,6,20,10,0,936.0,102.0,2.7,28.0,905.0,755.9,561.3
2016,6,20,10,15,940.5,103.5,2.7,28.5,932.0,795.52,586.0
2016,6,20,10,30,945.0,105.0,2.7,29.0,959.0,833.45,609.23
2016,6,20,10,45,948.0,106.0,2.75,29.5,978.5,867.85,630.19
2016,6,20,11,0,951.0,107.0,2.8,30.0,998.0,900.16,649.63
2016,6,20,11,15,953.0,107.5,2.8,30.5,1011.0,928.9,666.26
2016,6,20,11,30,955.0,108.0,2.8,31.0,1024.0,955.25,681.25
2016,6,20,11,45,956.0,108.0,2.85,31.5,1029.5,977.7,694.12
2016,6,20,12,0,957.0,108.0,2.9,32.0,1035.0,997.52,705.33
2016,6,20,12,15,956.5,108.0,2.95,32.0,1033.0,1013.2,715.43
2016,6,20,12,30,956.0,108.0,3.0,32.0,1031.0,1026.04,723.86
2016,6,20,12,45,959.5,103.5,3.15,32.0,1023.5,1035.34,731.04
2016,6,20,13,0,963.0,99.0,3.3,32.0,1016.0,1041.62,736.43
2016,6,20,13,15,960.5,98.5,3.4,32.0,1000.0,1043.03,738.48
2016,6,20,13,30,958.0,98.0,3.5,32.0,984.0,1041.38,738.73
2016,6,20,13,45,954.0,97.0,3.6,32.0,961.0,1034.69,735.9
2016,6,20,14,0,950.0,96.0,3.7,32.0,938.0,1024.99,731.27
2016,6,20,14,15,944.5,95.0,3.75,31.5,908.5,1010.89,725.04
2016,6,20,14,30,939.0,94.0,3.8,31.0,879.0,993.96,717.04
2016,6,20,14,45,930.5,93.5,3.85,31.0,843.5,972.04,704.37
2016,6,20,15,0,922.0,93.0,3.9,31.0,808.0,947.61,690.07
2016,6,20,15,15,912.0,91.0,3.9,30.5,767.5,917.84,673.29
2016,6,20,15,30,902.0,89.0,3.9,30.0,727.0,885.92,654.95
2016,6,20,15,45,888.5,87.0,3.9,29.5,682.0,849.09,633.06
2016,6,20,16,0,875.0,85.0,3.9,29.0,637.0,810.69,609.82
2016,6,20,16,15,858.0,82.5,3.8,28.0,588.5,767.64,583.71
2016,6,20,16,30,841.0,80.0,3.7,27.0,540.0,723.69,556.44
2016,6,20,16,45,430.0,121.5,3.6,26.5,355.5,451.6,354.98
2016,6,20,17,0,19.0,163.0,3.5,26.0,171.0,176.69,135.89
2016,6,20,17,15,13.5,143.5,3.35,25.0,149.0,152.97,118.3
2016,6,20,17,30,8.0,124.0,3.2,24.0,127.0,129.6,100.19
2016,6,20,17,45,4.0,106.0,3.05,23.0,107.5,109.08,84.04
2016,6,20,18,0,0.0,88.0,2.9,22.0,88.0,88.81,67.74
2016,6,20,18,15,0.0,69.5,2.6,21.0,69.5,70.01,52.31
2016,6,20,18,30,0.0,51.0,2.3,20.0,51.0,50.96,36.38
2016,6,20,18,45,0.0,35.0,2.0,19.0,35.0,34.5,22.35
2016,6,20,19,0,0.0,19.0,1.7,18.0,19.0,18.34,7.63
2016,6,20,19,15,0.0,9.5,1.7,17.5,9.5,9.34,0.0
2016,6,20,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,65.0,6.0,1.45,13.5,8.0,0.0,0.0
2016,6,21,5,0,130.0,12.0,1.6,14.0,16.0,11.8,0.0
2016,6,21,5,15,263.5,22.5,1.75,14.5,48.5,17.25,6.27
2016,6,21,5,30,397.0,33.0,1.9,15.0,81.0,24.64,15.48
2016,6,21,5,45,486.5,40.0,2.05,15.5,126.0,28.42,19.33
2016,6,21,6,0,576.0,47.0,2.2,16.0,171.0,32.0,22.74
2016,6,21,6,15,630.0,52.0,2.2,17.0,220.0,48.53,27.44
2016,6,21,6,30,684.0,57.0,2.2,18.0,269.0,86.54,43.54
2016,6,21,6,45,726.0,60.5,2.2,19.0,321.5,127.55,69.66
2016,6,21,7,0,768.0,64.0,2.2,20.0,374.0,173.0,104.18
2016,6,21,7,15,794.5,67.0,2.2,20.5,425.0,219.12,142.86
2016,6,21,7,30,821.0,70.0,2.2,21.0,476.0,272.25,188.31
2016,6,21,7,45,843.0,72.0,2.25,22.0,526.5,321.26,230.38
2016,6,21,8,0,865.0,74.0,2.3,23.0,577.0,372.09,273.2
2016,6,21,8,15,880.0,76.0,2.3,24.0,624.0,421.74,314.07
2016,6,21,8,30,895.0,78.0,2.3,25.0,671.0,472.16,354.18
2016,6,21,8,45,907.0,79.5,2.35,26.0,714.5,521.21,392.07
2016,6,21,9,0,919.0,81.0,2.4,27.0,758.0,570.34,428.7
2016,6,21,9,15,927.5,82.5,2.4,27.5,796.5,617.29,463.25
2016,6,21,9,30,936.0,84.0,2.4,28.0,835.0,663.59,496.31
2016,6,21,9,45,939.0,87.5,2.45,29.0,867.0,707.23,525.67
2016,6,21,10,0,942.0,91.0,2.5,30.0,899.0,749.41,551.42
2016,6,21,10,15,947.0,92.0,2.5,30.5,926.0,789.12,575.91
2016,6,21,10,30,952.0,93.0,2.5,31.0,953.0,827.17,598.96
2016,6,21,10,45,954.0,94.5,2.5,31.5,972.5,861.42,619.26
2016,6,21,11,0,956.0,96.0,2.5,32.0,992.0,893.52,637.96
2016,6,21,11,15,958.0,96.5,2.5,32.5,1005.0,922.36,654.42
2016,6,21,11,30,960.0,97.0,2.5,33.0,1018.0,948.8,669.26
2016,6,21,11,45,960.0,98.0,2.55,33.5,1023.5,971.37,682.04
2016,6,21,12,0,960.0,99.0,2.6,34.0,1029.0,991.27,693.17
2016,6,21,12,15,959.5,99.0,2.65,34.0,1027.5,1006.95,703.17
2016,6,21,12,30,959.0,99.0,2.7,34.0,1026.0,1019.78,711.53
2016,6,21,12,45,952.0,102.0,2.8,34.5,1015.5,1026.41,715.14
2016,6,21,13,0,945.0,105.0,2.9,35.0,1005.0,1030.03,717.03
2016,6,21,13,15,941.5,104.5,2.95,35.0,988.5,1030.51,718.15
2016,6,21,13,30,938.0,104.0,3.0,35.0,972.0,1027.98,717.53
2016,6,21,13,45,933.5,103.0,3.15,35.0,948.5,1020.97,715.06
2016,6,21,14,0,929.0,102.0,3.3,35.0,925.0,1011.01,710.81
2016,6,21,14,15,922.5,101.0,3.4,34.5,895.0,996.25,704.65
2016,6,21,14,30,916.0,100.0,3.5,34.0,865.0,978.74,696.75
2016,6,21,14,45,907.5,98.0,3.6,34.0,829.5,955.64,683.82
2016,6,21,15,0,899.0,96.0,3.7,34.0,794.0,930.08,669.25
2016,6,21,15,15,888.5,94.0,3.75,33.5,754.0,900.41,652.97
2016,6,21,15,30,878.0,92.0,3.8,33.0,714.0,868.68,635.16
2016,6,21,15,45,864.5,89.5,3.9,32.5,669.0,831.99,613.98
2016,6,21,16,0,851.0,87.0,4.0,32.0,624.0,793.77,591.41
2016,6,21,16,15,834.0,84.5,3.95,31.0,576.5,751.52,566.18
2016,6,21,16,30,817.0,82.0,3.9,30.0,529.0,712.98,543.05
2016,6,21,16,45,794.5,78.5,3.9,29.5,479.0,664.05,510.99
2016,6,21,17,0,772.0,75.0,3.9,29.0,429.0,615.12,477.96
2016,6,21,17,15,741.5,71.0,3.8,27.5,378.0,560.81,440.03
2016,6,21,17,30,711.0,67.0,3.7,26.0,327.0,507.66,401.4
2016,6,21,17,45,669.5,62.0,3.6,25.0,277.0,448.78,355.95
2016,6,21,18,0,628.0,57.0,3.5,24.0,227.0,394.99,312.63
2016,6,21,18,15,564.5,50.5,3.35,22.5,179.5,330.26,259.6
2016,6,21,18,30,501.0,44.0,3.2,21.0,132.0,270.9,209.07
2016,6,21,18,45,402.0,35.0,3.05,20.0,91.5,201.46,149.34
2016,6,21,19,0,303.0,26.0,2.9,19.0,51.0,141.44,90.0
2016,6,21,19,15,151.5,13.0,2.9,18.5,25.5,53.44,0.0
2016,6,21,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
