Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,45,78.5,6.0,3.35,11.5,8.5,0.0,0.0
2016,6,22,5,0,157.0,12.0,3.5,12.0,17.0,11.8,0.0
2016,6,22,5,15,298.5,22.0,3.6,12.5,51.0,16.82,5.89
2016,6,22,5,30,440.0,32.0,3.7,13.0,85.0,23.78,14.85
2016,6,22,5,45,521.5,39.0,3.85,13.5,130.0,27.62,18.77
2016,6,22,6,0,603.0,46.0,4.0,14.0,175.0,34.16,24.84
2016,6,22,6,15,655.5,51.0,4.0,14.5,225.0,47.54,26.95
2016,6,22,6,30,708.0,56.0,4.0,15.0,275.0,86.61,43.5
2016,6,22,6,45,744.0,60.0,4.0,16.0,327.0,128.49,70.67
2016,6,22,7,0,780.0,64.0,4.0,17.0,379.0,174.25,106.17
2016,6,22,7,15,806.0,67.5,4.0,17.5,430.5,221.26,146.28
2016,6,22,7,30,832.0,71.0,4.0,18.0,482.0,275.22,193.36
2016,6,22,7,45,852.0,73.5,4.0,19.0,532.5,324.59,236.7
2016,6,22,8,0,872.0,76.0,4.0,20.0,583.0,375.6,280.7
2016,6,22,8,15,887.0,78.0,4.0,20.5,630.5,425.6,323.55
2016,6,22,8,30,902.0,80.0,4.0,21.0,678.0,476.37,365.88
2016,6,22,8,45,914.0,81.5,4.05,21.5,721.5,525.76,406.07
2016,6,22,9,0,926.0,83.0,4.1,22.0,765.0,575.23,445.16
2016,6,22,9,15,934.5,84.5,4.1,22.5,803.5,622.51,481.43
2016,6,22,9,30,943.0,86.0,4.1,23.0,842.0,669.14,516.19
2016,6,22,9,45,950.0,87.0,4.1,23.5,875.5,713.45,548.3
2016,6,22,10,0,957.0,88.0,4.1,24.0,909.0,756.58,576.86
2016,6,22,10,15,962.0,89.0,4.05,24.5,936.0,796.86,602.82
2016,6,22,10,30,967.0,90.0,4.0,25.0,963.0,835.43,627.25
2016,6,22,10,45,970.5,90.5,4.0,25.5,983.0,870.46,649.16
2016,6,22,11,0,974.0,91.0,4.0,26.0,1003.0,903.36,669.44
2016,6,22,11,15,976.0,91.5,4.0,26.0,1016.5,932.71,688.52
2016,6,22,11,30,978.0,92.0,4.0,26.0,1030.0,959.59,705.93
2016,6,22,11,45,978.5,92.0,4.0,26.5,1035.5,982.04,718.99
2016,6,22,12,0,979.0,92.0,4.0,27.0,1041.0,1001.77,730.25
2016,6,22,12,15,979.0,92.0,4.0,27.0,1039.5,1018.21,740.85
2016,6,22,12,30,979.0,92.0,4.0,27.0,1038.0,1031.74,749.64
2016,6,22,12,45,971.0,96.5,4.0,27.0,1027.5,1039.09,754.53
2016,6,22,13,0,963.0,101.0,4.0,27.0,1017.0,1043.38,757.58
2016,6,22,13,15,960.0,100.0,4.0,26.5,1001.0,1043.9,759.83
2016,6,22,13,30,957.0,99.0,4.0,26.0,985.0,1041.34,760.22
2016,6,22,13,45,952.0,99.0,4.0,26.0,961.5,1034.82,756.65
2016,6,22,14,0,947.0,99.0,4.0,26.0,938.0,1025.32,751.27
2016,6,22,14,15,941.0,98.0,4.0,25.5,908.5,1010.89,744.23
2016,6,22,14,30,935.0,97.0,4.0,25.0,879.0,993.63,735.4
2016,6,22,14,45,926.0,96.0,4.0,25.0,843.5,970.87,721.48
2016,6,22,15,0,917.0,95.0,4.0,25.0,808.0,945.61,705.94
2016,6,22,15,15,907.0,93.0,4.0,24.5,767.0,916.03,688.79
2016,6,22,15,30,897.0,91.0,4.0,24.0,726.0,884.32,670.04
2016,6,22,15,45,883.5,88.5,4.0,23.5,681.0,847.13,647.28
2016,6,22,16,0,870.0,86.0,4.0,23.0,636.0,808.38,623.12
2016,6,22,16,15,853.0,83.5,4.0,22.5,587.5,765.53,595.66
2016,6,22,16,30,836.0,81.0,4.0,22.0,539.0,726.34,570.39
2016,6,22,16,45,813.5,77.5,4.0,21.5,488.0,676.73,536.88
2016,6,22,17,0,791.0,74.0,4.0,21.0,437.0,627.08,502.49
2016,6,22,17,15,760.0,70.0,3.95,20.0,385.5,571.7,461.77
2016,6,22,17,30,729.0,66.0,3.9,19.0,334.0,517.49,420.47
2016,6,22,17,45,685.0,61.5,3.85,18.5,282.5,457.04,371.86
2016,6,22,18,0,641.0,57.0,3.8,18.0,231.0,401.84,325.7
2016,6,22,18,15,576.5,50.5,3.7,17.0,183.0,336.04,270.02
2016,6,22,18,30,512.0,44.0,3.6,16.0,135.0,275.68,217.12
2016,6,22,18,45,406.0,35.5,3.5,15.5,93.5,203.71,153.88
2016,6,22,19,0,300.0,27.0,3.4,15.0,52.0,141.86,92.2
2016,6,22,19,15,150.0,13.5,3.35,14.5,26.0,53.61,0.0
2016,6,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,72.5,6.0,2.9,10.5,8.0,0.0,0.0
2016,6,23,5,0,145.0,12.0,3.1,11.0,16.0,11.8,0.0
2016,6,23,5,15,286.5,22.0,3.2,11.5,49.5,16.87,5.78
2016,6,23,5,30,428.0,32.0,3.3,12.0,83.0,23.83,14.94
2016,6,23,5,45,515.5,38.5,3.45,13.0,128.5,27.23,18.46
2016,6,23,6,0,603.0,45.0,3.6,14.0,174.0,33.28,24.06
2016,6,23,6,15,656.0,50.0,3.65,14.5,224.0,46.06,26.14
2016,6,23,6,30,709.0,55.0,3.7,15.0,274.0,85.14,42.43
2016,6,23,6,45,748.0,58.5,3.75,16.0,326.5,126.95,69.25
2016,6,23,7,0,787.0,62.0,3.8,17.0,379.0,172.91,104.72
2016,6,23,7,15,813.5,65.0,3.75,17.5,431.0,219.91,144.77
2016,6,23,7,30,840.0,68.0,3.7,18.0,483.0,273.92,191.87
2016,6,23,7,45,860.5,70.5,3.7,19.0,533.5,323.8,235.6
2016,6,23,8,0,881.0,73.0,3.7,20.0,584.0,375.35,280.02
2016,6,23,8,15,896.0,75.0,3.65,20.5,632.0,425.76,323.12
2016,6,23,8,30,911.0,77.0,3.6,21.0,680.0,476.94,365.62
2016,6,23,8,45,923.0,78.5,3.6,22.0,724.0,526.74,405.16
2016,6,23,9,0,935.0,80.0,3.6,23.0,768.0,576.61,443.38
2016,6,23,9,15,944.0,81.5,3.6,23.5,807.0,624.58,479.83
2016,6,23,9,30,953.0,83.0,3.6,24.0,846.0,671.92,514.77
2016,6,23,9,45,956.0,86.5,3.6,25.0,878.5,716.3,545.44
2016,6,23,10,0,959.0,90.0,3.6,26.0,911.0,759.19,572.3
2016,6,23,10,15,963.0,91.0,3.6,26.5,937.5,798.84,597.59
2016,6,23,10,30,967.0,92.0,3.6,27.0,964.0,836.72,621.37
2016,6,23,10,45,968.5,93.5,3.65,27.5,983.5,871.12,642.79
2016,6,23,11,0,970.0,95.0,3.7,28.0,1003.0,903.3,662.56
2016,6,23,11,15,971.0,95.5,3.75,28.0,1015.0,931.73,681.08
2016,6,23,11,30,972.0,96.0,3.8,28.0,1027.0,957.67,697.96
2016,6,23,11,45,971.0,96.5,3.9,28.5,1031.5,979.19,710.86
2016,6,23,12,0,970.0,97.0,4.0,29.0,1036.0,997.95,721.99
2016,6,23,12,15,968.5,96.5,4.05,29.0,1033.5,1012.42,731.56
2016,6,23,12,30,967.0,96.0,4.1,29.0,1031.0,1023.98,739.34
2016,6,23,12,45,963.5,96.0,4.2,29.0,1020.5,1031.12,744.7
2016,6,23,13,0,960.0,96.0,4.3,29.0,1010.0,1035.21,748.23
2016,6,23,13,15,957.0,95.5,4.35,29.0,993.5,1036.23,749.59
2016,6,23,13,30,954.0,95.0,4.4,29.0,977.0,1034.18,749.1
2016,6,23,13,45,949.0,94.0,4.45,29.0,953.5,1026.63,745.15
2016,6,23,14,0,944.0,93.0,4.5,29.0,930.0,1016.08,739.38
2016,6,23,14,15,938.0,92.0,4.5,28.5,900.5,1001.65,732.35
2016,6,23,14,30,932.0,91.0,4.5,28.0,871.0,984.41,723.52
2016,6,23,14,45,926.0,88.5,4.55,27.5,836.5,962.83,712.07
2016,6,23,15,0,920.0,86.0,4.6,27.0,802.0,938.64,698.91
2016,6,23,15,15,910.5,84.5,4.6,26.5,761.5,909.94,682.35
2016,6,23,15,30,901.0,83.0,4.6,26.0,721.0,879.08,664.17
2016,6,23,15,45,891.5,79.5,4.65,25.5,677.0,843.98,643.17
2016,6,23,16,0,882.0,76.0,4.7,25.0,633.0,807.03,620.55
2016,6,23,16,15,865.5,73.5,4.65,24.5,585.0,764.12,592.72
2016,6,23,16,30,849.0,71.0,4.6,24.0,537.0,720.25,563.78
2016,6,23,16,45,829.0,67.5,4.55,23.5,486.5,672.01,531.08
2016,6,23,17,0,809.0,64.0,4.5,23.0,436.0,623.56,497.53
2016,6,23,17,15,779.0,61.0,4.35,22.0,384.5,573.42,460.91
2016,6,23,17,30,749.0,58.0,4.2,21.0,333.0,520.24,420.31
2016,6,23,17,45,706.5,54.0,4.1,20.5,282.0,460.39,372.31
2016,6,23,18,0,664.0,50.0,4.0,20.0,231.0,403.3,324.85
2016,6,23,18,15,602.5,44.5,3.8,19.0,183.0,338.79,270.35
2016,6,23,18,30,541.0,39.0,3.6,18.0,135.0,279.32,218.3
2016,6,23,18,45,436.5,31.5,3.45,17.5,93.5,210.2,157.5
2016,6,23,19,0,332.0,24.0,3.3,17.0,52.0,148.86,96.16
2016,6,23,19,15,166.0,12.0,3.25,16.5,26.0,56.5,0.0
2016,6,23,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,69.5,5.5,2.5,11.5,7.5,0.0,0.0
2016,6,24,5,0,139.0,11.0,2.7,12.0,15.0,10.81,0.0
2016,6,24,5,15,282.0,21.5,2.8,12.5,48.5,16.44,5.25
2016,6,24,5,30,425.0,32.0,2.9,13.0,82.0,23.88,14.89
2016,6,24,5,45,508.0,39.0,3.05,13.5,127.0,27.7,18.84
2016,6,24,6,0,591.0,46.0,3.2,14.0,172.0,34.26,24.93
2016,6,24,6,15,645.5,51.5,3.15,14.5,222.0,46.58,27.17
2016,6,24,6,30,700.0,57.0,3.1,15.0,272.0,85.63,43.36
2016,6,24,6,45,736.0,61.5,3.1,16.0,324.0,127.49,70.25
2016,6,24,7,0,772.0,66.0,3.1,17.0,376.0,173.23,105.5
2016,6,24,7,15,799.5,69.0,3.05,17.5,428.0,219.68,144.86
2016,6,24,7,30,827.0,72.0,3.0,18.0,480.0,268.92,187.86
2016,6,24,7,45,846.0,75.5,2.95,18.5,530.5,322.93,235.06
2016,6,24,8,0,865.0,79.0,2.9,19.0,581.0,374.18,279.48
2016,6,24,8,15,880.5,81.5,2.85,19.5,628.5,424.52,322.3
2016,6,24,8,30,896.0,84.0,2.8,20.0,676.0,475.69,364.53
2016,6,24,8,45,907.5,86.5,2.8,21.0,720.0,525.51,403.83
2016,6,24,9,0,919.0,89.0,2.8,22.0,764.0,575.37,441.76
2016,6,24,9,15,928.0,90.5,2.8,22.5,803.0,622.71,477.49
2016,6,24,9,30,937.0,92.0,2.8,23.0,842.0,669.45,511.73
2016,6,24,9,45,945.0,92.5,2.85,24.0,875.5,713.81,542.53
2016,6,24,10,0,953.0,93.0,2.9,25.0,909.0,757.07,569.91
2016,6,24,10,15,958.0,94.0,2.9,25.5,936.5,797.29,595.39
2016,6,24,10,30,963.0,95.0,2.9,26.0,964.0,835.82,619.4
2016,6,24,10,45,966.0,96.0,2.95,26.5,984.0,870.88,641.13
2016,6,24,11,0,969.0,97.0,3.0,27.0,1004.0,903.82,661.27
2016,6,24,11,15,971.0,97.5,3.05,27.5,1017.5,933.14,678.91
2016,6,24,11,30,973.0,98.0,3.1,28.0,1031.0,960.02,694.88
2016,6,24,11,45,973.5,98.5,3.15,28.5,1036.5,982.98,708.28
2016,6,24,12,0,974.0,99.0,3.2,29.0,1042.0,1003.24,719.94
2016,6,24,12,15,973.5,99.0,3.3,29.5,1040.5,1019.28,729.33
2016,6,24,12,30,973.0,99.0,3.4,30.0,1039.0,1032.42,736.95
2016,6,24,12,45,963.0,104.0,3.5,30.5,1027.5,1038.41,740.12
2016,6,24,13,0,953.0,109.0,3.6,31.0,1016.0,1041.35,741.49
2016,6,24,13,15,950.0,108.5,3.7,31.0,1000.0,1042.52,743.36
2016,6,24,13,30,947.0,108.0,3.8,31.0,984.0,1040.65,743.4
2016,6,24,13,45,942.5,107.0,3.9,31.0,960.5,1033.78,740.36
2016,6,24,14,0,938.0,106.0,4.0,31.0,937.0,1023.93,735.52
2016,6,24,14,15,931.5,104.5,4.0,30.5,907.5,1008.72,728.15
2016,6,24,14,30,925.0,103.0,4.0,30.0,878.0,990.71,719.03
2016,6,24,14,45,917.0,101.5,4.05,30.0,842.0,968.62,706.11
2016,6,24,15,0,909.0,100.0,4.1,30.0,806.0,944.02,691.55
2016,6,24,15,15,898.5,98.0,4.1,29.5,765.5,914.27,674.62
2016,6,24,15,30,888.0,96.0,4.1,29.0,725.0,882.42,656.14
2016,6,24,15,45,874.0,93.5,4.1,29.0,680.0,845.16,632.5
2016,6,24,16,0,860.0,91.0,4.1,29.0,635.0,806.36,607.6
2016,6,24,16,15,842.0,88.5,4.05,28.5,586.5,767.87,583.64
2016,6,24,16,30,824.0,86.0,4.0,28.0,538.0,723.69,555.24
2016,6,24,16,45,800.5,82.5,3.95,27.5,487.5,673.83,522.21
2016,6,24,17,0,777.0,79.0,3.9,27.0,437.0,624.01,488.15
2016,6,24,17,15,745.0,75.0,3.75,26.0,385.0,568.54,448.16
2016,6,24,17,30,713.0,71.0,3.6,25.0,333.0,514.31,407.72
2016,6,24,17,45,668.5,65.5,3.45,24.0,282.0,455.47,362.14
2016,6,24,18,0,624.0,60.0,3.3,23.0,231.0,397.41,315.49
2016,6,24,18,15,558.0,53.5,3.0,22.0,182.5,331.62,260.94
2016,6,24,18,30,492.0,47.0,2.7,21.0,134.0,271.35,209.31
2016,6,24,18,45,388.5,37.5,2.45,20.0,93.0,199.92,148.3
2016,6,24,19,0,285.0,28.0,2.2,19.0,52.0,138.51,88.96
2016,6,24,19,15,142.5,14.0,2.1,18.0,26.0,52.19,0.0
2016,6,24,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,56.0,5.5,1.25,12.5,7.0,0.0,0.0
2016,6,25,5,0,112.0,11.0,1.3,13.0,14.0,10.81,0.0
2016,6,25,5,15,253.5,22.0,1.5,13.5,47.0,16.96,5.33
2016,6,25,5,30,395.0,33.0,1.7,14.0,80.0,24.86,15.65
2016,6,25,5,45,483.5,40.5,1.9,15.0,125.0,29.06,19.9
2016,6,25,6,0,572.0,48.0,2.1,16.0,170.0,33.02,23.62
2016,6,25,6,15,628.0,54.0,2.05,17.0,220.0,44.58,25.87
2016,6,25,6,30,684.0,60.0,2.0,18.0,270.0,86.57,44.36
2016,6,25,6,45,723.5,64.0,2.0,19.0,322.0,127.54,69.97
2016,6,25,7,0,763.0,68.0,2.0,20.0,374.0,172.75,104.02
2016,6,25,7,15,791.0,71.5,2.05,21.0,426.0,219.28,142.45
2016,6,25,7,30,819.0,75.0,2.1,22.0,478.0,268.65,184.35
2016,6,25,7,45,841.0,77.5,2.15,23.0,529.0,322.29,229.76
2016,6,25,8,0,863.0,80.0,2.2,24.0,580.0,373.49,272.61
2016,6,25,8,15,878.5,82.5,2.3,24.5,628.0,423.75,314.51
2016,6,25,8,30,894.0,85.0,2.4,25.0,676.0,474.83,355.96
2016,6,25,8,45,907.0,87.0,2.5,26.0,720.0,524.87,394.73
2016,6,25,9,0,920.0,89.0,2.6,27.0,764.0,575.08,432.35
2016,6,25,9,15,929.5,90.5,2.65,28.0,803.5,622.78,466.78
2016,6,25,9,30,939.0,92.0,2.7,29.0,843.0,669.92,499.69
2016,6,25,9,45,942.5,95.5,2.75,30.0,876.0,714.16,529.48
2016,6,25,10,0,946.0,99.0,2.8,31.0,909.0,756.98,555.94
2016,6,25,10,15,951.5,100.0,2.85,31.5,937.0,797.37,581.14
2016,6,25,10,30,957.0,101.0,2.9,32.0,965.0,836.13,604.97
2016,6,25,10,45,961.0,102.0,2.95,32.5,985.5,871.88,626.57
2016,6,25,11,0,965.0,103.0,3.0,33.0,1006.0,905.57,646.67
2016,6,25,11,15,967.5,103.5,3.05,33.0,1020.0,935.3,665.43
2016,6,25,11,30,970.0,104.0,3.1,33.0,1034.0,962.62,682.66
2016,6,25,11,45,971.0,104.5,3.15,33.5,1040.0,986.05,696.03
2016,6,25,12,0,972.0,105.0,3.2,34.0,1046.0,1006.82,707.73
2016,6,25,12,15,971.5,105.0,3.25,34.0,1044.5,1022.92,718.01
2016,6,25,12,30,971.0,105.0,3.3,34.0,1043.0,1036.14,726.6
2016,6,25,12,45,971.0,103.5,3.4,34.5,1034.5,1045.38,731.72
2016,6,25,13,0,971.0,102.0,3.5,35.0,1026.0,1051.59,735.06
2016,6,25,13,15,968.0,101.5,3.55,34.5,1010.0,1052.79,738.08
2016,6,25,13,30,965.0,101.0,3.6,34.0,994.0,1050.9,739.31
2016,6,25,13,45,960.0,100.5,3.7,34.0,970.5,1043.98,736.36
2016,6,25,14,0,955.0,100.0,3.8,34.0,947.0,1034.05,731.62
2016,6,25,14,15,949.0,98.5,3.85,33.5,917.0,1019.14,724.96
2016,6,25,14,30,943.0,97.0,3.9,33.0,887.0,1001.36,716.51
2016,6,25,14,45,935.0,95.5,3.95,33.0,851.0,978.97,703.65
2016,6,25,15,0,927.0,94.0,4.0,33.0,815.0,954.02,689.13
2016,6,25,15,15,916.5,92.5,3.95,32.5,774.0,924.42,672.36
2016,6,25,15,30,906.0,91.0,3.9,32.0,733.0,892.67,654.07
2016,6,25,15,45,892.5,88.5,3.9,31.5,688.0,855.32,632.08
2016,6,25,16,0,879.0,86.0,3.9,31.0,643.0,816.37,608.72
2016,6,25,16,15,862.0,83.5,3.85,30.5,594.0,773.29,581.93
2016,6,25,16,30,845.0,81.0,3.8,30.0,545.0,733.84,557.26
2016,6,25,16,45,822.5,77.5,3.75,29.5,494.0,683.93,524.65
2016,6,25,17,0,800.0,74.0,3.7,29.0,443.0,633.96,491.27
2016,6,25,17,15,769.0,70.5,3.5,28.0,390.5,578.8,451.86
2016,6,25,17,30,738.0,67.0,3.3,27.0,338.0,524.78,411.94
2016,6,25,17,45,695.5,62.0,3.15,26.0,286.5,464.15,365.58
2016,6,25,18,0,653.0,57.0,3.0,25.0,235.0,406.22,319.5
2016,6,25,18,15,588.5,50.5,2.7,23.5,186.5,342.21,267.27
2016,6,25,18,30,524.0,44.0,2.4,22.0,138.0,281.22,215.74
2016,6,25,18,45,422.5,35.0,2.15,21.0,96.0,209.61,154.68
2016,6,25,19,0,321.0,26.0,1.9,20.0,54.0,147.93,94.69
2016,6,25,19,15,160.5,13.0,1.95,19.5,27.0,56.1,0.0
2016,6,25,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,58.0,5.5,1.8,12.5,7.0,0.0,0.0
2016,6,26,5,0,116.0,11.0,2.0,13.0,14.0,10.81,0.0
2016,6,26,5,15,254.0,22.0,2.1,13.5,46.0,17.02,5.08
2016,6,26,5,30,392.0,33.0,2.2,14.0,78.0,24.92,15.67
2016,6,26,5,45,478.5,40.5,2.3,15.0,122.5,29.12,19.94
2016,6,26,6,0,565.0,48.0,2.4,16.0,167.0,33.07,23.66
2016,6,26,6,15,619.5,53.5,2.3,16.5,216.0,43.34,25.47
2016,6,26,6,30,674.0,59.0,2.2,17.0,265.0,84.31,43.23
2016,6,26,6,45,713.0,63.0,2.15,18.0,316.5,124.73,68.46
2016,6,26,7,0,752.0,67.0,2.1,19.0,368.0,169.32,102.11
2016,6,26,7,15,779.0,71.0,2.1,20.0,419.0,215.53,140.42
2016,6,26,7,30,806.0,75.0,2.1,21.0,470.0,264.49,182.11
2016,6,26,7,45,827.0,77.5,2.1,22.5,520.0,312.92,223.21
2016,6,26,8,0,848.0,80.0,2.1,24.0,570.0,367.36,268.02
2016,6,26,8,15,863.5,82.5,2.1,24.5,617.0,416.9,309.12
2016,6,26,8,30,879.0,85.0,2.1,25.0,664.0,467.29,349.72
2016,6,26,8,45,891.0,87.0,2.15,26.0,707.5,516.16,387.41
2016,6,26,9,0,903.0,89.0,2.2,27.0,751.0,565.13,423.86
2016,6,26,9,15,912.5,90.5,2.2,27.5,789.5,612.11,458.36
2016,6,26,9,30,922.0,92.0,2.2,28.0,828.0,658.55,491.44
2016,6,26,9,45,931.0,92.0,2.25,29.0,862.0,702.56,521.18
2016,6,26,10,0,940.0,92.0,2.3,30.0,896.0,745.57,547.76
2016,6,26,10,15,945.0,93.0,2.35,30.5,923.0,785.37,572.55
2016,6,26,10,30,950.0,94.0,2.4,31.0,950.0,823.52,595.97
2016,6,26,10,45,953.0,94.5,2.45,31.5,970.0,857.76,616.6
2016,6,26,11,0,956.0,95.0,2.5,32.0,990.0,889.91,635.72
2016,6,26,11,15,958.0,95.5,2.55,32.5,1003.0,918.95,652.73
2016,6,26,11,30,960.0,96.0,2.6,33.0,1016.0,945.57,668.14
2016,6,26,11,45,959.5,97.0,2.65,33.5,1021.5,967.9,680.79
2016,6,26,12,0,959.0,98.0,2.7,34.0,1027.0,987.52,691.78
2016,6,26,12,15,958.5,98.0,2.75,34.5,1025.5,1003.4,700.47
2016,6,26,12,30,958.0,98.0,2.8,35.0,1024.0,1016.42,707.47
2016,6,26,12,45,943.0,106.5,2.9,35.5,1011.0,1021.02,709.78
2016,6,26,13,0,928.0,115.0,3.0,36.0,998.0,1022.58,710.37
2016,6,26,13,15,924.5,114.0,3.1,36.0,981.5,1022.81,711.72
2016,6,26,13,30,921.0,113.0,3.2,36.0,965.0,1020.07,711.33
2016,6,26,13,45,915.5,112.0,3.3,36.0,941.5,1012.43,707.98
2016,6,26,14,0,910.0,111.0,3.4,36.0,918.0,1001.9,702.93
2016,6,26,14,15,903.0,109.5,3.5,35.5,888.5,986.59,696.36
2016,6,26,14,30,896.0,108.0,3.6,35.0,859.0,968.57,688.08
2016,6,26,14,45,887.0,106.5,3.7,35.0,823.5,946.1,675.5
2016,6,26,15,0,878.0,105.0,3.8,35.0,788.0,921.24,661.33
2016,6,26,15,15,866.5,103.0,3.85,34.5,747.5,891.35,644.87
2016,6,26,15,30,855.0,101.0,3.9,34.0,707.0,859.5,626.93
2016,6,26,15,45,840.0,98.5,3.95,33.5,662.5,822.36,605.19
2016,6,26,16,0,825.0,96.0,4.0,33.0,618.0,788.75,585.56
2016,6,26,16,15,806.0,93.0,3.95,32.0,570.5,745.23,559.47
2016,6,26,16,30,787.0,90.0,3.9,31.0,523.0,700.98,532.34
2016,6,26,16,45,762.0,86.5,3.9,30.5,473.0,651.42,499.85
2016,6,26,17,0,737.0,83.0,3.9,30.0,423.0,602.06,466.1
2016,6,26,17,15,704.5,78.5,3.75,29.0,372.5,547.28,426.94
2016,6,26,17,30,672.0,74.0,3.6,28.0,322.0,496.26,389.2
2016,6,26,17,45,627.5,68.5,3.45,27.0,272.0,436.96,343.76
2016,6,26,18,0,583.0,63.0,3.3,26.0,222.0,380.68,299.01
2016,6,26,18,15,518.0,55.5,3.1,25.0,175.5,315.97,246.08
2016,6,26,18,30,453.0,48.0,2.9,24.0,129.0,256.73,196.05
2016,6,26,18,45,356.0,38.0,2.7,23.0,89.5,188.86,138.65
2016,6,26,19,0,259.0,28.0,2.5,22.0,50.0,130.44,82.97
2016,6,26,19,15,129.5,14.0,2.5,21.0,25.0,48.74,0.0
2016,6,26,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,54.0,5.0,1.5,13.5,6.5,0.0,0.0
2016,6,27,5,0,108.0,10.0,1.7,14.0,13.0,9.83,0.0
2016,6,27,5,15,242.5,21.0,1.7,14.5,44.5,16.12,4.17
2016,6,27,5,30,377.0,32.0,1.7,15.0,76.0,24.05,14.82
2016,6,27,5,45,462.5,40.0,1.75,15.5,119.5,28.73,19.55
2016,6,27,6,0,548.0,48.0,1.8,16.0,163.0,33.12,23.71
2016,6,27,6,15,603.0,54.0,1.75,17.0,211.5,42.79,25.64
2016,6,27,6,30,658.0,60.0,1.7,18.0,260.0,83.46,43.12
2016,6,27,6,45,696.0,64.5,1.7,19.0,311.0,123.4,67.85
2016,6,27,7,0,734.0,69.0,1.7,20.0,362.0,167.42,100.8
2016,6,27,7,15,762.0,72.5,1.7,21.0,412.5,212.49,137.82
2016,6,27,7,30,790.0,76.0,1.7,22.0,463.0,260.42,178.3
2016,6,27,7,45,811.0,79.0,1.7,23.0,512.5,308.51,219.19
2016,6,27,8,0,832.0,82.0,1.7,24.0,562.0,362.61,263.92
2016,6,27,8,15,848.0,84.5,1.8,25.0,609.0,411.61,304.01
2016,6,27,8,30,864.0,87.0,1.9,26.0,656.0,461.52,343.61
2016,6,27,8,45,876.0,89.5,2.05,27.5,699.0,510.17,380.46
2016,6,27,9,0,888.0,92.0,2.2,29.0,742.0,558.95,416.06
2016,6,27,9,15,897.5,94.0,2.3,29.5,781.0,605.76,450.6
2016,6,27,9,30,907.0,96.0,2.4,30.0,820.0,652.07,483.88
2016,6,27,9,45,904.0,103.0,2.5,31.0,850.5,693.99,512.09
2016,6,27,10,0,901.0,110.0,2.6,32.0,881.0,734.07,537.4
2016,6,27,10,15,907.0,111.5,2.65,33.0,908.0,773.76,561.02
2016,6,27,10,30,913.0,113.0,2.7,34.0,935.0,811.96,583.24
2016,6,27,10,45,917.0,114.0,2.8,35.0,955.5,846.42,603.01
2016,6,27,11,0,921.0,115.0,2.9,36.0,976.0,878.94,621.31
2016,6,27,11,15,923.5,115.5,2.9,36.0,989.5,907.62,638.94
2016,6,27,11,30,926.0,116.0,2.9,36.0,1003.0,934.01,655.1
2016,6,27,11,45,927.5,116.0,2.95,36.5,1009.5,956.63,667.87
2016,6,27,12,0,929.0,116.0,3.0,37.0,1016.0,976.73,679.07
2016,6,27,12,15,929.0,116.0,3.05,37.0,1015.0,992.79,689.24
2016,6,27,12,30,929.0,116.0,3.1,37.0,1014.0,1006.12,697.83
2016,6,27,12,45,930.5,114.0,3.2,37.5,1006.5,1016.11,703.37
2016,6,27,13,0,932.0,112.0,3.3,38.0,999.0,1023.19,707.23
2016,6,27,13,15,929.5,111.0,3.4,37.5,983.5,1024.43,710.56
2016,6,27,13,30,927.0,110.0,3.5,37.0,968.0,1022.67,712.19
2016,6,27,13,45,923.0,109.0,3.6,37.0,945.5,1016.49,709.68
2016,6,27,14,0,919.0,108.0,3.7,37.0,923.0,1007.37,705.44
2016,6,27,14,15,913.0,106.5,3.75,36.5,894.0,992.95,699.07
2016,6,27,14,30,907.0,105.0,3.8,36.0,865.0,975.76,691.0
2016,6,27,14,45,899.5,103.0,3.85,36.0,830.5,953.99,678.59
2016,6,27,15,0,892.0,101.0,3.9,36.0,796.0,929.73,664.59
2016,6,27,15,15,881.5,99.0,3.9,35.5,755.5,900.43,648.36
2016,6,27,15,30,871.0,97.0,3.9,35.0,715.0,869.08,630.65
2016,6,27,15,45,858.5,94.0,3.95,35.0,671.0,833.04,608.59
2016,6,27,16,0,846.0,91.0,4.0,35.0,627.0,795.42,585.25
2016,6,27,16,15,828.0,88.5,3.95,34.0,579.0,757.42,563.32
2016,6,27,16,30,810.0,86.0,3.9,33.0,531.0,713.76,536.95
2016,6,27,16,45,788.0,82.0,3.85,32.5,481.0,664.93,505.26
2016,6,27,17,0,766.0,78.0,3.8,32.0,431.0,616.04,472.53
2016,6,27,17,15,734.5,74.0,3.65,31.0,380.0,561.33,433.89
2016,6,27,17,30,703.0,70.0,3.5,30.0,329.0,507.85,394.81
2016,6,27,17,45,661.5,64.0,3.35,29.0,279.0,450.38,351.19
2016,6,27,18,0,620.0,58.0,3.2,28.0,229.0,393.53,306.42
2016,6,27,18,15,556.0,51.5,2.9,26.5,181.0,328.8,254.26
2016,6,27,18,30,492.0,45.0,2.6,25.0,133.0,269.47,204.66
2016,6,27,18,45,395.0,36.0,2.3,24.0,92.5,200.94,146.73
2016,6,27,19,0,298.0,27.0,2.0,23.0,52.0,141.85,89.87
2016,6,27,19,15,149.0,13.5,2.0,22.0,26.0,53.54,0.0
2016,6,27,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,35.0,5.0,1.95,14.5,5.5,0.0,0.0
2016,6,28,5,0,70.0,10.0,2.2,15.0,11.0,9.83,0.0
2016,6,28,5,15,192.0,22.5,2.2,15.5,41.0,17.63,4.66
2016,6,28,5,30,314.0,35.0,2.2,16.0,71.0,26.97,17.17
2016,6,28,5,45,402.0,44.5,2.25,16.5,113.5,32.85,23.02
2016,6,28,6,0,490.0,54.0,2.3,17.0,156.0,38.36,28.19
2016,6,28,6,15,547.5,60.5,2.25,17.5,203.5,46.83,29.92
2016,6,28,6,30,605.0,67.0,2.2,18.0,251.0,82.2,44.03
2016,6,28,6,45,649.0,72.0,2.15,19.0,302.0,120.82,67.81
2016,6,28,7,0,693.0,77.0,2.1,20.0,353.0,164.05,99.88
2016,6,28,7,15,723.0,81.0,2.05,21.0,403.5,211.22,138.36
2016,6,28,7,30,753.0,85.0,2.0,22.0,454.0,258.16,177.8
2016,6,28,7,45,777.0,88.0,2.0,23.0,503.5,305.34,217.78
2016,6,28,8,0,801.0,91.0,2.0,24.0,553.0,354.67,258.86
2016,6,28,8,15,818.5,94.0,2.0,25.0,600.0,403.39,298.58
2016,6,28,8,30,836.0,97.0,2.0,26.0,647.0,457.07,340.63
2016,6,28,8,45,850.0,99.0,2.05,27.0,690.0,505.03,377.38
2016,6,28,9,0,864.0,101.0,2.1,28.0,733.0,553.33,413.15
2016,6,28,9,15,874.0,103.0,2.1,28.5,772.0,599.45,446.86
2016,6,28,9,30,884.0,105.0,2.1,29.0,811.0,645.15,479.28
2016,6,28,9,45,896.0,104.5,2.15,30.0,845.0,689.26,509.03
2016,6,28,10,0,908.0,104.0,2.2,31.0,879.0,732.69,536.43
2016,6,28,10,15,913.5,105.0,2.3,31.5,906.5,771.81,561.05
2016,6,28,10,30,919.0,106.0,2.4,32.0,934.0,809.39,584.43
2016,6,28,10,45,923.5,107.0,2.5,32.5,954.5,844.45,605.97
2016,6,28,11,0,928.0,108.0,2.6,33.0,975.0,877.58,626.1
2016,6,28,11,15,930.5,108.5,2.7,33.0,988.5,906.45,644.71
2016,6,28,11,30,933.0,109.0,2.8,33.0,1002.0,933.01,661.87
2016,6,28,11,45,933.5,109.5,2.9,33.5,1008.0,955.35,675.01
2016,6,28,12,0,934.0,110.0,3.0,34.0,1014.0,975.1,686.55
2016,6,28,12,15,934.0,110.0,3.1,34.0,1013.0,991.24,697.28
2016,6,28,12,30,934.0,110.0,3.2,34.0,1012.0,1004.62,706.39
2016,6,28,12,45,923.0,116.0,3.3,34.0,1001.0,1010.52,710.92
2016,6,28,13,0,912.0,122.0,3.4,34.0,990.0,1013.47,713.76
2016,6,28,13,15,909.0,121.5,3.45,34.0,974.5,1014.8,715.34
2016,6,28,13,30,906.0,121.0,3.5,34.0,959.0,1013.2,715.2
2016,6,28,13,45,901.0,120.0,3.55,34.0,936.5,1006.25,711.8
2016,6,28,14,0,896.0,119.0,3.6,34.0,914.0,996.44,706.72
2016,6,28,14,15,890.0,117.5,3.55,33.5,885.0,982.37,699.79
2016,6,28,14,30,884.0,116.0,3.5,33.0,856.0,965.6,691.22
2016,6,28,14,45,876.0,113.5,3.5,33.0,821.5,943.31,678.05
2016,6,28,15,0,868.0,111.0,3.5,33.0,787.0,918.61,663.34
2016,6,28,15,15,856.5,109.0,3.45,32.5,747.0,889.04,646.47
2016,6,28,15,30,845.0,107.0,3.4,32.0,707.0,857.52,628.19
2016,6,28,15,45,832.5,103.5,3.35,31.5,663.0,826.85,610.32
2016,6,28,16,0,820.0,100.0,3.3,31.0,619.0,789.41,587.65
2016,6,28,16,15,801.0,96.5,3.25,30.0,571.5,745.52,561.35
2016,6,28,16,30,782.0,93.0,3.2,29.0,524.0,700.9,533.97
2016,6,28,16,45,760.5,88.5,3.15,28.5,474.5,652.88,502.46
2016,6,28,17,0,739.0,84.0,3.1,28.0,425.0,604.81,469.55
2016,6,28,17,15,706.5,79.5,3.0,27.0,374.5,552.21,432.06
2016,6,28,17,30,674.0,75.0,2.9,26.0,324.0,498.9,392.76
2016,6,28,17,45,632.5,68.5,2.85,25.0,274.0,439.96,347.77
2016,6,28,18,0,591.0,62.0,2.8,24.0,224.0,383.78,303.13
2016,6,28,18,15,526.0,55.0,2.75,23.0,177.0,319.27,250.26
2016,6,28,18,30,461.0,48.0,2.7,22.0,130.0,260.21,200.15
2016,6,28,18,45,365.0,38.0,2.65,21.0,90.0,192.29,142.3
2016,6,28,19,0,269.0,28.0,2.6,20.0,50.0,133.72,85.82
2016,6,28,19,15,134.5,14.0,2.6,19.0,25.0,50.13,0.0
2016,6,28,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,50.0,5.0,3.15,12.5,6.0,0.0,0.0
2016,6,29,5,0,100.0,10.0,3.3,13.0,12.0,9.83,0.0
2016,6,29,5,15,243.0,21.0,3.35,13.5,44.0,16.25,3.52
2016,6,29,5,30,386.0,32.0,3.4,14.0,76.0,24.2,14.93
2016,6,29,5,45,476.0,39.5,3.45,14.5,120.5,28.43,19.33
2016,6,29,6,0,566.0,47.0,3.5,15.0,165.0,32.42,23.16
2016,6,29,6,15,622.0,53.0,3.5,15.5,214.5,40.54,30.49
2016,6,29,6,30,678.0,59.0,3.5,16.0,264.0,81.97,42.18
2016,6,29,6,45,718.5,63.0,3.55,17.0,316.0,122.61,67.1
2016,6,29,7,0,759.0,67.0,3.6,18.0,368.0,167.58,100.93
2016,6,29,7,15,787.0,70.5,3.6,18.5,419.5,213.83,139.73
2016,6,29,7,30,815.0,74.0,3.6,19.0,471.0,262.94,182.42
2016,6,29,7,45,837.0,76.0,3.6,19.5,522.0,315.94,228.73
2016,6,29,8,0,859.0,78.0,3.6,20.0,573.0,366.48,272.7
2016,6,29,8,15,875.0,80.5,3.6,20.5,620.5,416.76,315.73
2016,6,29,8,30,891.0,83.0,3.6,21.0,668.0,467.93,358.34
2016,6,29,8,45,904.0,85.0,3.65,22.0,712.5,517.88,398.16
2016,6,29,9,0,917.0,87.0,3.7,23.0,757.0,568.02,436.81
2016,6,29,9,15,926.5,88.5,3.7,23.5,796.5,615.67,473.17
2016,6,29,9,30,936.0,90.0,3.7,24.0,836.0,662.78,508.1
2016,6,29,9,45,939.5,93.5,3.75,24.5,869.0,707.02,540.11
2016,6,29,10,0,943.0,97.0,3.8,25.0,902.0,749.86,568.95
2016,6,29,10,15,948.5,98.0,3.8,25.5,929.5,790.28,595.04
2016,6,29,10,30,954.0,99.0,3.8,26.0,957.0,829.08,619.69
2016,6,29,10,45,958.0,100.0,3.85,26.5,978.5,864.88,642.25
2016,6,29,11,0,962.0,101.0,3.9,27.0,1000.0,898.63,663.25
2016,6,29,11,15,964.5,101.5,3.9,27.0,1013.5,928.44,682.54
2016,6,29,11,30,967.0,102.0,3.9,27.0,1027.0,955.84,700.2
2016,6,29,11,45,967.5,102.5,3.95,27.0,1033.5,978.92,715.31
2016,6,29,12,0,968.0,103.0,4.0,27.0,1040.0,999.32,728.72
2016,6,29,12,15,968.5,103.0,4.05,27.0,1039.5,1016.46,740.08
2016,6,29,12,30,969.0,103.0,4.1,27.0,1039.0,1030.75,749.68
2016,6,29,12,45,963.5,105.5,4.15,27.0,1029.5,1038.81,755.35
2016,6,29,13,0,958.0,108.0,4.2,27.0,1020.0,1043.85,759.2
2016,6,29,13,15,955.5,107.5,4.2,26.5,1004.0,1045.73,762.32
2016,6,29,13,30,953.0,107.0,4.2,26.0,988.0,1044.55,763.6
2016,6,29,13,45,948.5,106.0,4.25,26.0,965.5,1037.85,760.2
2016,6,29,14,0,944.0,105.0,4.3,26.0,943.0,1028.15,754.97
2016,6,29,14,15,938.0,104.0,4.25,25.5,913.5,1014.07,747.83
2016,6,29,14,30,932.0,103.0,4.2,25.0,884.0,997.17,738.9
2016,6,29,14,45,924.0,101.5,4.2,24.5,848.5,975.13,726.85
2016,6,29,15,0,916.0,100.0,4.2,24.0,813.0,950.55,713.08
2016,6,29,15,15,905.5,98.0,4.15,23.5,772.0,920.8,695.45
2016,6,29,15,30,895.0,96.0,4.1,23.0,731.0,888.91,676.24
2016,6,29,15,45,881.5,93.5,4.05,22.5,686.0,851.99,653.34
2016,6,29,16,0,868.0,91.0,4.0,22.0,641.0,813.47,629.06
2016,6,29,16,15,850.5,88.0,3.95,21.5,592.5,769.89,600.8
2016,6,29,16,30,833.0,85.0,3.9,21.0,544.0,730.01,574.81
2016,6,29,16,45,810.0,81.5,3.85,20.5,493.0,680.23,540.97
2016,6,29,17,0,787.0,78.0,3.8,20.0,442.0,630.42,506.19
2016,6,29,17,15,755.5,74.0,3.75,19.5,389.5,574.87,464.47
2016,6,29,17,30,724.0,70.0,3.7,19.0,337.0,520.5,422.33
2016,6,29,17,45,679.0,65.0,3.65,18.5,285.5,461.39,374.91
2016,6,29,18,0,634.0,60.0,3.6,18.0,234.0,403.17,326.59
2016,6,29,18,15,568.0,53.5,3.5,17.0,185.5,336.84,270.66
2016,6,29,18,30,502.0,47.0,3.4,16.0,137.0,276.04,217.56
2016,6,29,18,45,398.0,37.5,3.35,15.5,95.0,203.83,154.27
2016,6,29,19,0,294.0,28.0,3.3,15.0,53.0,141.7,92.87
2016,6,29,19,15,147.0,14.0,3.25,14.5,26.5,53.53,0.0
2016,6,29,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,31.0,5.0,2.75,11.5,5.5,0.0,0.0
2016,6,30,5,0,62.0,10.0,2.9,12.0,11.0,9.83,0.0
2016,6,30,5,15,199.5,22.5,2.9,12.5,42.0,17.78,3.91
2016,6,30,5,30,337.0,35.0,2.9,13.0,73.0,27.16,17.49
2016,6,30,5,45,429.0,44.0,2.95,13.5,116.5,32.58,23.05
2016,6,30,6,0,521.0,53.0,3.0,14.0,160.0,37.66,27.91
2016,6,30,6,15,580.5,59.5,2.9,14.5,209.5,44.69,34.33
2016,6,30,6,30,640.0,66.0,2.8,15.0,259.0,81.58,43.54
2016,6,30,6,45,681.0,71.0,2.75,16.0,310.5,121.47,68.05
2016,6,30,7,0,722.0,76.0,2.7,17.0,362.0,168.96,103.9
2016,6,30,7,15,752.5,80.0,2.6,17.5,413.5,214.29,141.59
2016,6,30,7,30,783.0,84.0,2.5,18.0,465.0,262.76,183.31
2016,6,30,7,45,804.0,88.0,2.45,19.0,515.5,311.37,225.36
2016,6,30,8,0,825.0,92.0,2.4,20.0,566.0,361.85,268.24
2016,6,30,8,15,842.5,95.0,2.3,21.0,614.0,411.72,309.55
2016,6,30,8,30,860.0,98.0,2.2,22.0,662.0,466.55,353.1
2016,6,30,8,45,870.0,102.0,2.1,23.0,705.5,515.5,390.78
2016,6,30,9,0,880.0,106.0,2.0,24.0,749.0,564.42,426.94
2016,6,30,9,15,890.5,108.0,1.95,24.5,788.5,611.61,461.59
2016,6,30,9,30,901.0,110.0,1.9,25.0,828.0,658.39,494.81
2016,6,30,9,45,914.5,108.5,1.9,26.0,863.5,703.37,525.15
2016,6,30,10,0,928.0,107.0,1.9,27.0,899.0,747.73,553.17
2016,6,30,10,15,934.0,108.5,1.95,27.5,926.5,788.51,578.7
2016,6,30,10,30,940.0,110.0,2.0,28.0,954.0,827.75,602.91
2016,6,30,10,45,943.0,111.0,2.1,28.5,975.0,862.39,624.3
2016,6,30,11,0,946.0,112.0,2.2,29.0,996.0,894.97,644.24
2016,6,30,11,15,948.5,112.5,2.3,29.5,1010.0,924.45,662.09
2016,6,30,11,30,951.0,113.0,2.4,30.0,1024.0,951.57,678.38
2016,6,30,11,45,952.0,113.5,2.5,30.5,1030.0,974.88,692.22
2016,6,30,12,0,953.0,114.0,2.6,31.0,1036.0,995.57,704.44
2016,6,30,12,15,952.5,114.0,2.65,31.0,1035.0,1011.67,714.79
2016,6,30,12,30,952.0,114.0,2.7,31.0,1034.0,1024.94,723.5
2016,6,30,12,45,942.5,119.0,2.8,31.5,1023.0,1031.59,727.18
2016,6,30,13,0,933.0,124.0,2.9,32.0,1012.0,1035.25,729.13
2016,6,30,13,15,929.5,123.5,2.95,32.0,995.5,1036.26,730.59
2016,6,30,13,30,926.0,123.0,3.0,32.0,979.0,1034.29,730.31
2016,6,30,13,45,921.0,121.5,3.15,32.0,956.0,1026.87,727.56
2016,6,30,14,0,916.0,120.0,3.3,32.0,933.0,1016.51,723.01
2016,6,30,14,15,909.0,118.5,3.35,31.5,903.0,1001.38,716.17
2016,6,30,14,30,902.0,117.0,3.4,31.0,873.0,983.51,707.62
2016,6,30,14,45,892.5,115.5,3.45,31.0,837.0,960.69,694.44
2016,6,30,15,0,883.0,114.0,3.5,31.0,801.0,935.46,679.7
2016,6,30,15,15,871.0,111.5,3.45,30.5,760.0,904.66,661.97
2016,6,30,15,30,859.0,109.0,3.4,30.0,719.0,871.88,642.81
2016,6,30,15,45,843.5,106.5,3.4,29.5,674.0,839.52,624.03
2016,6,30,16,0,828.0,104.0,3.4,29.0,629.0,800.48,600.42
2016,6,30,16,15,808.0,100.5,3.35,28.5,580.0,755.59,572.14
2016,6,30,16,30,788.0,97.0,3.3,28.0,531.0,710.0,542.91
2016,6,30,16,45,762.5,93.0,3.3,27.5,480.5,659.49,509.72
2016,6,30,17,0,737.0,89.0,3.3,27.0,430.0,609.19,475.02
2016,6,30,17,15,703.0,84.0,3.2,26.0,378.0,555.43,436.51
2016,6,30,17,30,669.0,79.0,3.1,25.0,326.0,500.77,396.02
2016,6,30,17,45,622.5,73.0,3.05,24.5,275.5,439.86,348.59
2016,6,30,18,0,576.0,67.0,3.0,24.0,225.0,382.12,302.02
2016,6,30,18,15,507.5,59.0,2.95,23.0,177.5,315.43,247.46
2016,6,30,18,30,439.0,51.0,2.9,22.0,130.0,254.5,195.94
2016,6,30,18,45,336.0,40.0,2.85,21.0,89.5,183.87,136.15
2016,6,30,19,0,233.0,29.0,2.8,20.0,49.0,123.29,78.89
2016,6,30,19,15,116.5,14.5,2.85,19.0,24.5,45.76,0.0
2016,6,30,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,21.5,4.5,3.15,12.0,5.0,0.0,0.0
2016,7,1,5,0,43.0,9.0,3.3,12.0,10.0,8.85,0.0
2016,7,1,5,15,170.0,22.5,3.35,12.5,39.0,17.56,3.21
2016,7,1,5,30,297.0,36.0,3.4,13.0,68.0,28.24,18.35
2016,7,1,5,45,390.0,45.5,3.5,14.0,111.0,34.06,24.28
2016,7,1,6,0,483.0,55.0,3.6,15.0,154.0,39.53,29.42
2016,7,1,6,15,544.0,62.0,3.6,15.5,202.5,45.73,35.09
2016,7,1,6,30,605.0,69.0,3.6,16.0,251.0,81.31,44.55
2016,7,1,6,45,649.0,74.5,3.65,17.0,302.0,120.19,68.21
2016,7,1,7,0,693.0,80.0,3.7,18.0,353.0,163.7,100.53
2016,7,1,7,15,724.0,84.5,3.65,18.5,404.0,211.65,140.21
2016,7,1,7,30,755.0,89.0,3.6,19.0,455.0,259.26,181.11
2016,7,1,7,45,779.5,92.0,3.55,20.0,505.5,306.64,222.07
2016,7,1,8,0,804.0,95.0,3.5,21.0,556.0,356.24,264.31
2016,7,1,8,15,821.5,98.0,3.5,21.5,603.5,405.13,305.83
2016,7,1,8,30,839.0,101.0,3.5,22.0,651.0,455.16,347.2
2016,7,1,8,45,853.5,103.5,3.5,23.0,695.0,507.81,388.58
2016,7,1,9,0,868.0,106.0,3.5,24.0,739.0,557.06,426.16
2016,7,1,9,15,879.0,108.0,3.45,24.5,778.5,604.04,461.63
2016,7,1,9,30,890.0,110.0,3.4,25.0,818.0,650.67,495.81
2016,7,1,9,45,898.5,111.5,3.4,25.5,852.0,694.67,527.34
2016,7,1,10,0,907.0,113.0,3.4,26.0,886.0,737.72,556.77
2016,7,1,10,15,913.0,114.5,3.4,26.5,914.0,777.79,582.47
2016,7,1,10,30,919.0,116.0,3.4,27.0,942.0,816.36,606.8
2016,7,1,10,45,924.0,116.5,3.45,28.0,963.0,851.54,627.57
2016,7,1,11,0,929.0,117.0,3.5,29.0,984.0,884.81,646.8
2016,7,1,11,15,931.5,117.5,3.55,29.0,998.0,913.89,665.68
2016,7,1,11,30,934.0,118.0,3.6,29.0,1012.0,940.67,683.06
2016,7,1,11,45,935.5,118.5,3.7,29.5,1018.5,964.13,697.21
2016,7,1,12,0,937.0,119.0,3.8,30.0,1025.0,985.05,709.71
2016,7,1,12,15,937.0,119.0,3.85,30.0,1024.5,1001.45,720.45
2016,7,1,12,30,937.0,119.0,3.9,30.0,1024.0,1015.08,729.52
2016,7,1,12,45,931.5,121.0,4.0,30.0,1014.5,1022.55,735.06
2016,7,1,13,0,926.0,123.0,4.1,30.0,1005.0,1027.08,738.86
2016,7,1,13,15,923.0,122.5,4.1,30.0,989.0,1028.59,740.21
2016,7,1,13,30,920.0,122.0,4.1,30.0,973.0,1027.13,739.8
2016,7,1,13,45,915.5,120.5,4.15,30.0,950.0,1020.23,736.3
2016,7,1,14,0,911.0,119.0,4.2,30.0,927.0,1010.42,731.05
2016,7,1,14,15,904.0,117.5,4.2,29.5,897.5,995.35,723.64
2016,7,1,14,30,897.0,116.0,4.2,29.0,868.0,977.56,714.51
2016,7,1,14,45,888.5,114.0,4.25,29.0,832.5,955.23,701.24
2016,7,1,15,0,880.0,112.0,4.3,29.0,797.0,930.46,686.37
2016,7,1,15,15,868.5,110.0,4.25,28.0,756.5,900.72,670.3
2016,7,1,15,30,857.0,108.0,4.2,27.0,716.0,868.99,652.69
2016,7,1,15,45,842.0,105.0,4.2,26.5,671.0,836.53,633.29
2016,7,1,16,0,827.0,102.0,4.2,26.0,626.0,797.4,608.96
2016,7,1,16,15,807.5,99.0,4.15,25.0,577.5,753.5,581.84
2016,7,1,16,30,788.0,96.0,4.1,24.0,529.0,708.88,553.63
