Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,45,762.0,92.0,4.05,23.5,478.5,658.02,519.09
2016,7,1,17,0,736.0,88.0,4.0,23.0,428.0,607.41,483.15
2016,7,1,17,15,702.0,83.0,3.9,22.0,376.5,553.63,443.7
2016,7,1,17,30,668.0,78.0,3.8,21.0,325.0,499.01,402.29
2016,7,1,17,45,620.5,72.0,3.7,20.5,274.5,437.61,353.32
2016,7,1,18,0,573.0,66.0,3.6,20.0,224.0,379.46,305.37
2016,7,1,18,15,505.0,58.5,3.5,19.0,176.5,313.72,250.41
2016,7,1,18,30,437.0,51.0,3.4,18.0,129.0,253.67,198.58
2016,7,1,18,45,333.5,40.0,3.3,17.5,88.5,182.95,137.41
2016,7,1,19,0,230.0,29.0,3.2,17.0,48.0,122.31,79.06
2016,7,1,19,15,115.0,14.5,3.1,16.5,24.0,45.34,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,142.0,17.5,3.15,13.5,33.0,13.46,0.59
2016,7,2,5,30,284.0,35.0,3.3,14.0,66.0,27.35,17.45
2016,7,2,5,45,372.0,45.5,3.45,14.5,107.5,34.16,24.29
2016,7,2,6,0,460.0,56.0,3.6,15.0,149.0,40.52,30.29
2016,7,2,6,15,520.5,63.5,3.6,15.5,197.0,46.07,35.38
2016,7,2,6,30,581.0,71.0,3.6,16.0,245.0,80.85,45.23
2016,7,2,6,45,622.0,77.5,3.65,17.0,295.0,119.07,68.51
2016,7,2,7,0,663.0,84.0,3.7,18.0,345.0,161.63,100.11
2016,7,2,7,15,694.0,89.0,3.7,18.5,395.5,205.22,136.09
2016,7,2,7,30,725.0,94.0,3.7,19.0,446.0,251.96,176.18
2016,7,2,7,45,747.0,99.0,3.7,20.0,495.0,302.3,219.41
2016,7,2,8,0,769.0,104.0,3.7,21.0,544.0,351.26,261.07
2016,7,2,8,15,787.5,107.5,3.65,21.5,590.5,399.32,301.76
2016,7,2,8,30,806.0,111.0,3.6,22.0,637.0,448.66,342.44
2016,7,2,8,45,818.5,114.5,3.55,23.0,680.0,496.17,379.95
2016,7,2,9,0,831.0,118.0,3.5,24.0,723.0,544.0,416.4
2016,7,2,9,15,842.0,120.5,3.5,24.5,762.0,590.18,451.44
2016,7,2,9,30,853.0,123.0,3.5,25.0,801.0,638.64,487.07
2016,7,2,9,45,863.5,124.0,3.55,25.5,835.0,682.09,518.47
2016,7,2,10,0,874.0,125.0,3.6,26.0,869.0,724.81,548.6
2016,7,2,10,15,880.5,126.5,3.6,26.5,896.5,764.12,573.97
2016,7,2,10,30,887.0,128.0,3.6,27.0,924.0,802.05,598.07
2016,7,2,10,45,891.0,129.5,3.65,27.5,944.5,836.41,619.7
2016,7,2,11,0,895.0,131.0,3.7,28.0,965.0,868.9,639.91
2016,7,2,11,15,898.0,131.5,3.75,28.5,979.0,897.6,657.44
2016,7,2,11,30,901.0,132.0,3.8,29.0,993.0,924.12,673.45
2016,7,2,11,45,902.0,132.5,3.9,29.5,999.5,946.54,687.0
2016,7,2,12,0,903.0,133.0,4.0,30.0,1006.0,966.51,698.96
2016,7,2,12,15,902.5,133.0,4.05,30.0,1005.0,982.04,709.21
2016,7,2,12,30,902.0,133.0,4.1,30.0,1004.0,994.91,717.84
2016,7,2,12,45,904.0,130.5,4.2,30.0,997.0,1004.99,725.07
2016,7,2,13,0,906.0,128.0,4.3,30.0,990.0,1012.25,730.59
2016,7,2,13,15,902.5,127.5,4.35,30.0,974.5,1013.28,731.9
2016,7,2,13,30,899.0,127.0,4.4,30.0,959.0,1011.41,731.49
2016,7,2,13,45,894.0,126.0,4.45,30.0,936.0,1004.68,728.03
2016,7,2,14,0,889.0,125.0,4.5,30.0,913.0,995.11,722.85
2016,7,2,14,15,882.5,123.5,4.5,29.5,884.5,980.81,715.83
2016,7,2,14,30,876.0,122.0,4.5,29.0,856.0,963.83,707.11
2016,7,2,14,45,867.0,120.0,4.55,28.5,821.0,941.44,695.03
2016,7,2,15,0,858.0,118.0,4.6,28.0,786.0,916.68,681.34
2016,7,2,15,15,846.5,115.5,4.55,27.5,746.0,886.93,663.62
2016,7,2,15,30,835.0,113.0,4.5,27.0,706.0,860.56,648.26
2016,7,2,15,45,820.0,110.0,4.5,27.0,661.5,823.5,624.23
2016,7,2,16,0,805.0,107.0,4.5,27.0,617.0,785.03,599.04
2016,7,2,16,15,785.5,103.5,4.4,26.0,569.5,741.28,571.75
2016,7,2,16,30,766.0,100.0,4.3,25.0,522.0,696.85,543.41
2016,7,2,16,45,740.5,96.0,4.25,24.5,472.0,647.13,509.64
2016,7,2,17,0,715.0,92.0,4.2,24.0,422.0,600.26,476.1
2016,7,2,17,15,681.5,86.5,4.1,23.0,371.0,544.7,435.41
2016,7,2,17,30,648.0,81.0,4.0,22.0,320.0,490.64,394.48
2016,7,2,17,45,601.5,74.5,3.9,21.0,270.5,430.04,346.9
2016,7,2,18,0,555.0,68.0,3.8,20.0,221.0,372.63,300.14
2016,7,2,18,15,489.0,59.5,3.65,19.0,174.0,307.46,245.56
2016,7,2,18,30,423.0,51.0,3.5,18.0,127.0,247.86,194.08
2016,7,2,18,45,325.5,39.5,3.4,17.5,87.5,179.47,134.75
2016,7,2,19,0,228.0,28.0,3.3,17.0,48.0,120.57,77.64
2016,7,2,19,15,114.0,14.0,3.15,16.5,24.0,44.56,0.0
2016,7,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,147.0,17.0,2.65,12.5,33.0,12.73,0.0
2016,7,3,5,30,294.0,34.0,2.8,13.0,66.0,26.47,16.73
2016,7,3,5,45,385.0,44.0,2.95,14.0,108.0,32.85,23.19
2016,7,3,6,0,476.0,54.0,3.1,15.0,150.0,38.82,28.78
2016,7,3,6,15,535.5,61.5,3.1,15.5,198.0,43.54,33.14
2016,7,3,6,30,595.0,69.0,3.1,16.0,246.0,78.91,43.52
2016,7,3,6,45,638.5,74.5,3.1,17.0,296.5,117.16,66.34
2016,7,3,7,0,682.0,80.0,3.1,18.0,347.0,159.99,97.87
2016,7,3,7,15,712.5,85.0,3.1,18.5,398.0,204.37,134.46
2016,7,3,7,30,743.0,90.0,3.1,19.0,449.0,255.07,177.7
2016,7,3,7,45,766.5,94.0,3.15,20.0,498.5,302.45,218.57
2016,7,3,8,0,790.0,98.0,3.2,21.0,548.0,351.96,260.7
2016,7,3,8,15,807.5,101.0,3.2,21.5,595.5,400.19,301.61
2016,7,3,8,30,825.0,104.0,3.2,22.0,643.0,449.59,342.4
2016,7,3,8,45,838.5,107.0,3.2,23.0,686.5,498.02,380.64
2016,7,3,9,0,852.0,110.0,3.2,24.0,730.0,550.11,420.2
2016,7,3,9,15,862.5,112.0,3.2,24.5,769.0,596.18,455.05
2016,7,3,9,30,873.0,114.0,3.2,25.0,808.0,641.88,488.67
2016,7,3,9,45,897.0,107.0,3.25,26.0,845.5,687.71,520.95
2016,7,3,10,0,921.0,100.0,3.3,27.0,883.0,733.7,551.47
2016,7,3,10,15,926.5,101.0,3.3,27.5,910.5,773.48,576.82
2016,7,3,10,30,932.0,102.0,3.3,28.0,938.0,811.69,600.8
2016,7,3,10,45,936.0,103.0,3.35,28.5,959.0,846.96,622.79
2016,7,3,11,0,940.0,104.0,3.4,29.0,980.0,880.24,643.27
2016,7,3,11,15,942.5,104.5,3.45,29.0,994.0,909.64,662.36
2016,7,3,11,30,945.0,105.0,3.5,29.0,1008.0,936.69,679.91
2016,7,3,11,45,946.0,105.5,3.55,29.5,1014.5,959.94,693.6
2016,7,3,12,0,947.0,106.0,3.6,30.0,1021.0,980.59,705.61
2016,7,3,12,15,946.5,106.0,3.65,30.0,1020.0,996.65,716.12
2016,7,3,12,30,946.0,106.0,3.7,30.0,1019.0,1009.89,724.93
2016,7,3,12,45,931.0,114.5,3.75,30.0,1006.5,1014.74,728.47
2016,7,3,13,0,916.0,123.0,3.8,30.0,994.0,1016.57,730.24
2016,7,3,13,15,912.5,122.5,3.85,30.0,978.5,1017.63,731.65
2016,7,3,13,30,909.0,122.0,3.9,30.0,963.0,1015.75,731.28
2016,7,3,13,45,904.0,121.0,3.95,30.0,940.0,1008.98,727.88
2016,7,3,14,0,899.0,120.0,4.0,30.0,917.0,999.33,722.74
2016,7,3,14,15,892.5,118.5,4.0,29.5,888.0,984.92,715.73
2016,7,3,14,30,886.0,117.0,4.0,29.0,859.0,967.81,707.02
2016,7,3,14,45,877.0,115.0,4.0,29.0,824.0,945.24,693.33
2016,7,3,15,0,868.0,113.0,4.0,29.0,789.0,920.28,678.08
2016,7,3,15,15,856.5,110.5,3.95,28.5,748.5,890.3,660.51
2016,7,3,15,30,845.0,108.0,3.9,28.0,708.0,858.34,641.49
2016,7,3,15,45,830.5,105.0,3.9,28.0,663.5,826.65,621.48
2016,7,3,16,0,816.0,102.0,3.9,28.0,619.0,788.28,596.67
2016,7,3,16,15,797.0,99.0,3.85,27.5,571.5,745.14,569.19
2016,7,3,16,30,778.0,96.0,3.8,27.0,524.0,701.26,540.75
2016,7,3,16,45,753.5,91.5,3.75,26.5,474.0,651.28,507.3
2016,7,3,17,0,729.0,87.0,3.7,26.0,424.0,601.45,472.4
2016,7,3,17,15,696.0,82.0,3.6,25.0,373.0,548.53,434.11
2016,7,3,17,30,663.0,77.0,3.5,24.0,322.0,494.76,393.9
2016,7,3,17,45,618.0,71.0,3.4,23.0,272.0,434.95,347.47
2016,7,3,18,0,573.0,65.0,3.3,22.0,222.0,378.18,301.71
2016,7,3,18,15,507.0,57.0,3.15,21.0,175.0,312.81,247.49
2016,7,3,18,30,441.0,49.0,3.0,20.0,128.0,253.02,196.27
2016,7,3,18,45,343.0,38.5,2.9,19.0,88.0,184.73,137.7
2016,7,3,19,0,245.0,28.0,2.8,18.0,48.0,125.77,80.38
2016,7,3,19,15,122.5,14.0,2.8,17.5,24.0,46.82,0.0
2016,7,3,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,156.5,16.0,2.8,12.5,32.5,11.88,0.0
2016,7,4,5,30,313.0,32.0,2.9,13.0,65.0,24.62,15.11
2016,7,4,5,45,406.0,41.0,3.05,14.0,107.5,30.17,20.82
2016,7,4,6,0,499.0,50.0,3.2,15.0,150.0,35.37,25.72
2016,7,4,6,15,558.0,56.5,3.2,15.5,198.0,38.44,28.61
2016,7,4,6,30,617.0,63.0,3.2,16.0,246.0,73.95,39.09
2016,7,4,6,45,661.0,68.0,3.2,16.5,297.0,112.86,62.11
2016,7,4,7,0,705.0,73.0,3.2,17.0,348.0,159.51,96.87
2016,7,4,7,15,735.0,77.0,3.15,17.5,399.0,203.84,133.58
2016,7,4,7,30,765.0,81.0,3.1,18.0,450.0,251.26,174.5
2016,7,4,7,45,790.0,83.5,3.1,19.0,500.0,298.82,215.83
2016,7,4,8,0,815.0,86.0,3.1,20.0,550.0,348.64,258.53
2016,7,4,8,15,832.0,88.5,3.1,20.5,597.5,401.49,303.29
2016,7,4,8,30,849.0,91.0,3.1,21.0,645.0,451.19,344.59
2016,7,4,8,45,864.5,93.0,3.15,22.0,689.5,500.55,383.88
2016,7,4,9,0,880.0,95.0,3.2,23.0,734.0,550.38,422.25
2016,7,4,9,15,890.0,96.5,3.25,23.5,773.0,596.89,457.84
2016,7,4,9,30,900.0,98.0,3.3,24.0,812.0,642.96,492.15
2016,7,4,9,45,902.0,103.5,3.35,25.0,844.5,686.8,522.81
2016,7,4,10,0,904.0,109.0,3.4,26.0,877.0,729.22,550.94
2016,7,4,10,15,910.0,110.5,3.5,26.5,905.0,769.28,577.14
2016,7,4,10,30,916.0,112.0,3.6,27.0,933.0,807.85,602.06
2016,7,4,10,45,920.0,113.0,3.7,27.5,954.0,842.69,624.21
2016,7,4,11,0,924.0,114.0,3.8,28.0,975.0,875.59,644.91
2016,7,4,11,15,927.0,114.5,3.9,28.0,989.0,905.08,664.52
2016,7,4,11,30,930.0,115.0,4.0,28.0,1003.0,932.3,682.64
2016,7,4,11,45,930.5,116.0,4.1,28.5,1009.5,955.36,696.65
2016,7,4,12,0,931.0,117.0,4.2,29.0,1016.0,975.85,708.99
2016,7,4,12,15,931.0,117.0,4.25,29.0,1015.5,992.26,719.85
2016,7,4,12,30,931.0,117.0,4.3,29.0,1015.0,1005.92,729.02
2016,7,4,12,45,933.5,114.0,4.35,29.0,1008.0,1016.18,736.09
2016,7,4,13,0,936.0,111.0,4.4,29.0,1001.0,1023.52,741.39
2016,7,4,13,15,933.0,110.5,4.4,28.5,985.5,1025.06,744.24
2016,7,4,13,30,930.0,110.0,4.4,28.0,970.0,1023.6,745.29
2016,7,4,13,45,926.0,108.5,4.45,28.0,947.5,1017.14,742.01
2016,7,4,14,0,922.0,107.0,4.5,28.0,925.0,1007.72,736.91
2016,7,4,14,15,916.0,106.0,4.45,27.5,896.0,994.01,730.0
2016,7,4,14,30,910.0,105.0,4.4,27.0,867.0,977.54,721.33
2016,7,4,14,45,901.5,103.0,4.4,27.0,831.5,954.98,707.48
2016,7,4,15,0,893.0,101.0,4.4,27.0,796.0,929.94,692.01
2016,7,4,15,15,882.5,99.0,4.35,26.5,756.0,900.79,674.83
2016,7,4,15,30,872.0,97.0,4.3,26.0,716.0,869.55,656.12
2016,7,4,15,45,858.0,94.5,4.25,26.0,671.0,832.9,632.23
2016,7,4,16,0,844.0,92.0,4.2,26.0,626.0,794.73,607.12
2016,7,4,16,15,825.5,89.0,4.15,25.5,578.0,755.93,582.49
2016,7,4,16,30,807.0,86.0,4.1,25.0,530.0,711.46,553.36
2016,7,4,16,45,783.0,82.5,4.05,24.5,479.5,661.93,519.98
2016,7,4,17,0,759.0,79.0,4.0,24.0,429.0,612.48,485.55
2016,7,4,17,15,726.5,75.0,3.85,23.0,377.5,557.42,445.23
2016,7,4,17,30,694.0,71.0,3.7,22.0,326.0,503.65,404.51
2016,7,4,17,45,648.0,65.5,3.6,21.5,275.5,444.77,357.62
2016,7,4,18,0,602.0,60.0,3.5,21.0,225.0,386.82,309.95
2016,7,4,18,15,536.5,53.0,3.4,20.0,177.5,321.58,255.51
2016,7,4,18,30,471.0,46.0,3.3,19.0,130.0,261.88,203.97
2016,7,4,18,45,367.5,36.5,3.2,18.0,89.5,191.39,143.16
2016,7,4,19,0,264.0,27.0,3.1,17.0,49.0,130.57,83.42
2016,7,4,19,15,132.0,13.5,3.0,16.5,24.5,48.85,0.0
2016,7,4,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,5,15,159.0,16.0,2.95,12.5,32.5,11.94,0.0
2016,7,5,5,30,318.0,32.0,3.0,13.0,65.0,24.73,15.12
2016,7,5,5,45,411.5,40.5,3.1,13.5,107.5,29.81,20.54
2016,7,5,6,0,505.0,49.0,3.2,14.0,150.0,34.59,25.14
2016,7,5,6,15,265.0,77.5,3.2,14.5,131.5,55.81,44.18
2016,7,5,6,30,25.0,106.0,3.2,15.0,113.0,94.53,73.85
2016,7,5,6,45,31.0,125.5,3.2,16.0,136.5,114.19,89.32
2016,7,5,7,0,37.0,145.0,3.2,17.0,160.0,134.6,105.26
2016,7,5,7,15,66.0,172.5,3.15,17.5,203.0,166.47,129.69
2016,7,5,7,30,95.0,200.0,3.1,18.0,246.0,201.47,156.62
2016,7,5,7,45,236.5,207.0,3.1,18.5,337.0,246.17,188.45
2016,7,5,8,0,378.0,214.0,3.1,19.0,428.0,313.44,239.45
2016,7,5,8,15,615.0,151.5,3.1,19.5,535.5,365.29,278.77
2016,7,5,8,30,852.0,89.0,3.1,20.0,643.0,449.55,344.72
2016,7,5,8,45,867.0,90.5,3.1,21.0,687.0,498.37,383.57
2016,7,5,9,0,882.0,92.0,3.1,22.0,731.0,547.62,421.58
2016,7,5,9,15,892.0,93.5,3.15,22.5,770.5,594.23,457.41
2016,7,5,9,30,902.0,95.0,3.2,23.0,810.0,640.39,491.94
2016,7,5,9,45,913.5,94.5,3.3,23.5,845.0,685.07,524.74
2016,7,5,10,0,925.0,94.0,3.4,24.0,880.0,728.99,555.15
2016,7,5,10,15,931.0,95.0,3.5,24.5,908.0,769.34,581.75
2016,7,5,10,30,937.0,96.0,3.6,25.0,936.0,808.14,607.03
2016,7,5,10,45,941.0,97.0,3.7,25.5,957.0,843.63,629.81
2016,7,5,11,0,945.0,98.0,3.8,26.0,978.0,877.12,651.08
2016,7,5,11,15,948.0,98.5,3.9,26.0,992.5,907.14,671.19
2016,7,5,11,30,951.0,99.0,4.0,26.0,1007.0,934.82,689.76
2016,7,5,11,45,951.5,100.0,4.15,26.0,1013.5,958.28,705.82
2016,7,5,12,0,952.0,101.0,4.3,26.0,1020.0,979.11,720.2
2016,7,5,12,15,952.0,101.0,4.35,26.0,1019.5,995.76,731.35
2016,7,5,12,30,952.0,101.0,4.4,26.0,1019.0,1009.59,740.75
2016,7,5,12,45,944.0,105.0,4.5,26.0,1009.0,1016.82,746.18
2016,7,5,13,0,936.0,109.0,4.6,26.0,999.0,1021.05,749.88
2016,7,5,13,15,933.5,108.5,4.6,25.5,984.0,1023.09,753.14
2016,7,5,13,30,931.0,108.0,4.6,25.0,969.0,1022.12,754.55
2016,7,5,13,45,927.0,107.0,4.65,25.0,946.5,1016.19,751.72
2016,7,5,14,0,923.0,106.0,4.7,25.0,924.0,1007.31,747.05
2016,7,5,14,15,917.0,104.5,4.7,24.5,895.0,993.08,739.97
2016,7,5,14,30,911.0,103.0,4.7,24.0,866.0,976.07,731.08
2016,7,5,14,45,903.0,101.5,4.7,24.0,831.0,954.51,717.67
2016,7,5,15,0,895.0,100.0,4.7,24.0,796.0,930.45,702.6
2016,7,5,15,15,884.5,98.0,4.65,23.5,756.0,901.26,685.0
2016,7,5,15,30,874.0,96.0,4.6,23.0,716.0,869.98,665.85
2016,7,5,15,45,860.5,93.5,4.6,22.5,671.5,833.7,643.32
2016,7,5,16,0,847.0,91.0,4.6,22.0,627.0,795.87,619.41
2016,7,5,16,15,829.5,88.0,4.55,21.5,579.5,757.74,594.66
2016,7,5,16,30,812.0,85.0,4.5,21.0,532.0,713.89,565.31
2016,7,5,16,45,789.5,81.5,4.45,20.5,481.5,665.24,531.87
2016,7,5,17,0,767.0,78.0,4.4,20.0,431.0,616.56,497.37
2016,7,5,17,15,736.0,74.0,4.3,19.0,380.0,562.13,456.8
2016,7,5,17,30,705.0,70.0,4.2,18.0,329.0,508.86,415.73
2016,7,5,17,45,661.0,64.5,4.15,17.5,278.5,450.54,368.47
2016,7,5,18,0,617.0,59.0,4.1,17.0,228.0,393.02,320.28
2016,7,5,18,15,552.0,52.5,4.0,16.5,180.0,327.94,264.39
2016,7,5,18,30,487.0,46.0,3.9,16.0,132.0,268.33,211.57
2016,7,5,18,45,381.5,36.5,3.8,15.5,91.0,196.37,148.36
2016,7,5,19,0,276.0,27.0,3.7,15.0,50.0,134.1,85.96
2016,7,5,19,15,138.0,13.5,3.6,14.5,25.0,50.42,0.0
2016,7,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,142.0,16.5,3.65,12.5,31.0,12.46,0.0
2016,7,6,5,30,284.0,33.0,3.7,13.0,62.0,25.82,15.94
2016,7,6,5,45,377.5,42.5,3.75,13.5,103.5,31.76,22.22
2016,7,6,6,0,471.0,52.0,3.8,14.0,145.0,37.33,27.55
2016,7,6,6,15,532.0,59.0,3.8,14.5,192.5,40.37,30.44
2016,7,6,6,30,593.0,66.0,3.8,15.0,240.0,73.22,40.16
2016,7,6,6,45,637.5,71.0,3.8,15.5,290.5,110.91,62.02
2016,7,6,7,0,682.0,76.0,3.8,16.0,341.0,153.27,93.12
2016,7,6,7,15,712.5,80.5,3.75,16.5,391.0,200.32,132.04
2016,7,6,7,30,743.0,85.0,3.7,17.0,441.0,247.15,172.51
2016,7,6,7,45,768.5,88.0,3.65,17.5,491.0,294.2,213.94
2016,7,6,8,0,794.0,91.0,3.6,18.0,541.0,343.59,257.04
2016,7,6,8,15,811.5,93.5,3.55,18.5,588.0,391.59,298.48
2016,7,6,8,30,829.0,96.0,3.5,19.0,635.0,440.75,339.82
2016,7,6,8,45,845.5,97.5,3.5,20.0,679.0,493.15,381.78
2016,7,6,9,0,862.0,99.0,3.5,21.0,723.0,542.27,419.98
2016,7,6,9,15,872.5,100.5,3.55,21.5,762.0,588.35,455.72
2016,7,6,9,30,883.0,102.0,3.6,22.0,801.0,634.07,490.23
2016,7,6,9,45,891.5,103.5,3.65,22.5,835.0,677.91,522.5
2016,7,6,10,0,900.0,105.0,3.7,23.0,869.0,720.83,552.71
2016,7,6,10,15,906.5,106.5,3.75,23.0,896.5,761.17,580.51
2016,7,6,10,30,913.0,108.0,3.8,23.0,924.0,800.06,607.11
2016,7,6,10,45,919.0,107.5,3.85,23.5,946.0,835.06,629.62
2016,7,6,11,0,925.0,107.0,3.9,24.0,968.0,868.23,650.69
2016,7,6,11,15,928.0,107.5,3.95,24.0,982.0,897.79,670.47
2016,7,6,11,30,931.0,108.0,4.0,24.0,996.0,925.08,688.69
2016,7,6,11,45,934.0,107.5,4.05,24.5,1003.5,949.02,703.3
2016,7,6,12,0,937.0,107.0,4.1,25.0,1011.0,970.45,716.23
2016,7,6,12,15,937.0,106.5,4.15,25.0,1010.0,986.46,726.99
2016,7,6,12,30,937.0,106.0,4.2,25.0,1009.0,999.69,736.03
2016,7,6,12,45,933.5,107.0,4.3,25.0,1000.0,1008.18,742.33
2016,7,6,13,0,930.0,108.0,4.4,25.0,991.0,1013.73,746.83
2016,7,6,13,15,927.0,107.0,4.45,25.0,975.5,1014.78,748.19
2016,7,6,13,30,924.0,106.0,4.5,25.0,960.0,1012.82,747.7
2016,7,6,13,45,918.5,105.5,4.55,25.0,937.0,1005.98,744.11
2016,7,6,14,0,913.0,105.0,4.6,25.0,914.0,996.23,738.86
2016,7,6,14,15,906.0,103.5,4.6,24.5,884.5,981.15,731.18
2016,7,6,14,30,899.0,102.0,4.6,24.0,855.0,963.34,721.71
2016,7,6,14,45,889.5,101.0,4.6,24.0,819.5,941.11,707.83
2016,7,6,15,0,880.0,100.0,4.6,24.0,784.0,916.48,692.34
2016,7,6,15,15,868.5,98.0,4.5,23.5,744.0,886.72,673.93
2016,7,6,15,30,857.0,96.0,4.4,23.0,704.0,854.96,654.17
2016,7,6,15,45,842.0,93.5,4.35,22.5,659.5,817.88,630.78
2016,7,6,16,0,827.0,91.0,4.3,22.0,615.0,779.38,606.1
2016,7,6,16,15,808.5,88.5,4.2,21.0,567.5,741.68,582.63
2016,7,6,16,30,790.0,86.0,4.1,20.0,520.0,698.37,554.54
2016,7,6,16,45,766.5,82.0,4.05,19.5,470.0,649.24,520.62
2016,7,6,17,0,743.0,78.0,4.0,19.0,420.0,600.19,485.58
2016,7,6,17,15,711.0,74.0,3.9,18.5,369.5,546.09,444.3
2016,7,6,17,30,679.0,70.0,3.8,18.0,319.0,495.43,404.42
2016,7,6,17,45,635.0,64.5,3.7,17.5,269.5,436.09,356.37
2016,7,6,18,0,591.0,59.0,3.6,17.0,220.0,379.74,309.15
2016,7,6,18,15,526.0,52.0,3.5,16.0,173.5,315.27,254.39
2016,7,6,18,30,461.0,45.0,3.4,15.0,127.0,256.32,202.62
2016,7,6,18,45,361.0,35.5,3.35,14.5,87.5,187.65,142.05
2016,7,6,19,0,261.0,26.0,3.3,14.0,48.0,128.01,81.65
2016,7,6,19,15,130.5,13.0,3.25,13.5,24.0,47.85,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,161.5,15.0,3.3,13.0,31.0,11.16,0.0
2016,7,7,5,30,323.0,30.0,3.3,13.0,62.0,23.01,13.51
2016,7,7,5,45,416.0,38.0,3.35,13.5,104.0,27.73,18.67
2016,7,7,6,0,509.0,46.0,3.4,14.0,146.0,32.18,22.97
2016,7,7,6,15,568.0,52.0,3.35,14.5,193.5,34.67,25.36
2016,7,7,6,30,627.0,58.0,3.3,15.0,241.0,67.0,34.43
2016,7,7,6,45,322.5,97.0,3.3,15.5,192.0,104.01,69.2
2016,7,7,7,0,18.0,136.0,3.3,16.0,143.0,128.37,101.39
2016,7,7,7,15,53.0,166.5,3.35,16.5,191.5,158.87,124.55
2016,7,7,7,30,88.0,197.0,3.4,17.0,240.0,196.92,153.86
2016,7,7,7,45,216.0,208.5,3.45,17.5,327.5,245.41,189.16
2016,7,7,8,0,344.0,220.0,3.5,18.0,415.0,305.82,235.14
2016,7,7,8,15,592.5,154.0,3.55,18.5,524.0,357.05,273.95
2016,7,7,8,30,841.0,88.0,3.6,19.0,633.0,441.51,340.51
2016,7,7,8,45,857.0,89.0,3.65,20.0,677.0,489.89,379.57
2016,7,7,9,0,873.0,90.0,3.7,21.0,721.0,538.79,417.92
2016,7,7,9,15,883.0,91.5,3.75,21.0,760.0,585.05,454.84
2016,7,7,9,30,893.0,93.0,3.8,21.0,799.0,630.9,490.6
2016,7,7,9,45,903.5,92.5,3.9,21.5,833.0,674.61,523.26
2016,7,7,10,0,914.0,92.0,4.0,22.0,867.0,717.51,553.55
2016,7,7,10,15,920.0,93.5,4.05,22.0,895.0,757.98,581.68
2016,7,7,10,30,926.0,95.0,4.1,22.0,923.0,796.94,608.54
2016,7,7,10,45,930.0,95.5,4.2,22.5,943.5,831.68,631.29
2016,7,7,11,0,934.0,96.0,4.3,23.0,964.0,864.45,652.5
2016,7,7,11,15,936.5,96.5,4.3,23.0,978.0,893.81,672.1
2016,7,7,11,30,939.0,97.0,4.3,23.0,992.0,920.84,690.08
2016,7,7,11,45,940.0,98.0,4.35,23.5,999.0,944.56,704.68
2016,7,7,12,0,941.0,99.0,4.4,24.0,1006.0,965.69,717.53
2016,7,7,12,15,940.5,98.5,4.35,24.0,1005.0,981.27,727.54
2016,7,7,12,30,940.0,98.0,4.3,24.0,1004.0,994.03,735.77
2016,7,7,12,45,928.0,105.5,4.3,24.0,993.0,1000.85,740.41
2016,7,7,13,0,916.0,113.0,4.3,24.0,982.0,1004.69,743.22
2016,7,7,13,15,913.0,112.0,4.2,23.5,966.5,1005.76,745.19
2016,7,7,13,30,910.0,111.0,4.1,23.0,951.0,1003.88,745.31
2016,7,7,13,45,906.0,110.0,4.1,23.0,929.0,998.09,742.1
2016,7,7,14,0,902.0,109.0,4.1,23.0,907.0,989.41,737.1
2016,7,7,14,15,895.5,107.5,4.05,23.0,878.5,974.97,728.05
2016,7,7,14,30,889.0,106.0,4.0,23.0,850.0,957.81,717.29
2016,7,7,14,45,881.5,104.0,4.0,23.0,815.5,936.57,704.12
2016,7,7,15,0,874.0,102.0,4.0,23.0,781.0,912.87,689.32
2016,7,7,15,15,863.0,100.0,4.0,22.5,741.5,883.72,672.05
2016,7,7,15,30,852.0,98.0,4.0,22.0,702.0,852.56,653.25
2016,7,7,15,45,839.0,95.0,4.0,22.0,658.0,816.77,629.77
2016,7,7,16,0,826.0,92.0,4.0,22.0,614.0,779.43,605.01
2016,7,7,16,15,808.0,89.0,4.0,21.0,566.5,741.61,581.88
2016,7,7,16,30,790.0,86.0,4.0,20.0,519.0,698.12,554.05
2016,7,7,16,45,767.0,82.0,4.05,19.5,470.0,649.35,520.72
2016,7,7,17,0,744.0,78.0,4.1,19.0,421.0,600.61,486.15
2016,7,7,17,15,712.0,74.0,4.05,18.5,370.5,546.47,444.91
2016,7,7,17,30,680.0,70.0,4.0,18.0,320.0,495.78,405.03
2016,7,7,17,45,636.5,64.5,3.95,17.5,270.0,436.67,357.16
2016,7,7,18,0,593.0,59.0,3.9,17.0,220.0,380.51,310.04
2016,7,7,18,15,528.0,52.0,3.75,16.0,173.5,315.96,255.07
2016,7,7,18,30,463.0,45.0,3.6,15.0,127.0,256.94,203.12
2016,7,7,18,45,362.5,35.5,3.5,14.5,87.0,188.03,142.25
2016,7,7,19,0,262.0,26.0,3.4,14.0,47.0,127.97,80.96
2016,7,7,19,15,131.0,13.0,3.35,13.5,23.5,47.91,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,161.5,14.5,3.2,12.5,30.5,10.77,0.0
2016,7,8,5,30,323.0,29.0,3.3,13.0,61.0,22.16,12.71
2016,7,8,5,45,418.0,36.5,3.45,13.5,102.0,26.48,17.56
2016,7,8,6,0,513.0,44.0,3.6,14.0,143.0,30.56,21.53
2016,7,8,6,15,331.5,77.0,3.55,14.5,148.0,55.7,44.05
2016,7,8,6,30,150.0,110.0,3.5,15.0,153.0,98.01,73.56
2016,7,8,6,45,156.0,131.5,3.5,15.5,184.0,125.15,93.64
2016,7,8,7,0,162.0,153.0,3.5,16.0,215.0,153.18,115.6
2016,7,8,7,15,96.5,166.0,3.45,16.5,204.5,162.07,125.38
2016,7,8,7,30,31.0,179.0,3.4,17.0,194.0,168.77,132.99
2016,7,8,7,45,65.5,211.5,3.35,17.5,247.0,209.11,164.06
2016,7,8,8,0,100.0,244.0,3.3,18.0,300.0,253.11,197.92
2016,7,8,8,15,208.0,257.0,3.25,18.5,387.5,308.04,239.42
2016,7,8,8,30,316.0,270.0,3.2,19.0,475.0,373.01,289.13
2016,7,8,8,45,589.0,178.5,3.2,20.0,592.0,434.77,336.85
2016,7,8,9,0,862.0,87.0,3.2,21.0,709.0,529.17,409.96
2016,7,8,9,15,872.0,88.5,3.2,21.5,747.5,574.96,445.19
2016,7,8,9,30,882.0,90.0,3.2,22.0,786.0,620.35,479.35
2016,7,8,9,45,891.5,90.0,3.25,22.5,819.5,663.43,511.12
2016,7,8,10,0,901.0,90.0,3.3,23.0,853.0,705.66,540.53
2016,7,8,10,15,906.5,91.0,3.35,23.5,880.0,744.85,566.4
2016,7,8,10,30,912.0,92.0,3.4,24.0,907.0,782.51,590.92
2016,7,8,10,45,916.5,92.5,3.45,24.5,927.5,817.22,613.15
2016,7,8,11,0,921.0,93.0,3.5,25.0,948.0,850.01,633.89
2016,7,8,11,15,923.5,93.5,3.55,25.5,962.0,879.03,651.93
2016,7,8,11,30,926.0,94.0,3.6,26.0,976.0,905.76,668.35
2016,7,8,11,45,927.5,94.0,3.65,26.5,982.5,928.7,682.18
2016,7,8,12,0,929.0,94.0,3.7,27.0,989.0,949.08,694.33
2016,7,8,12,15,929.0,94.0,3.75,27.0,988.5,965.41,705.23
2016,7,8,12,30,929.0,94.0,3.8,27.0,988.0,978.98,714.41
2016,7,8,12,45,923.5,96.5,3.9,27.0,979.5,986.94,720.34
2016,7,8,13,0,918.0,99.0,4.0,27.0,971.0,991.97,724.49
2016,7,8,13,15,915.5,98.5,4.05,27.0,956.0,993.93,726.45
2016,7,8,13,30,913.0,98.0,4.1,27.0,941.0,992.94,726.6
2016,7,8,13,45,909.5,97.0,4.15,27.0,919.0,987.53,723.97
2016,7,8,14,0,906.0,96.0,4.2,27.0,897.0,979.2,719.53
2016,7,8,14,15,900.0,94.5,4.2,27.0,869.0,965.09,711.08
2016,7,8,14,30,894.0,93.0,4.2,27.0,841.0,948.24,700.92
2016,7,8,14,45,886.5,91.5,4.25,27.0,807.0,927.36,688.37
2016,7,8,15,0,879.0,90.0,4.3,27.0,773.0,904.0,674.17
2016,7,8,15,15,868.5,88.0,4.3,26.5,734.0,875.09,657.21
2016,7,8,15,30,858.0,86.0,4.3,26.0,695.0,844.13,638.72
2016,7,8,15,45,846.0,83.5,4.3,25.5,651.5,809.46,617.44
2016,7,8,16,0,834.0,81.0,4.3,25.0,608.0,773.2,594.78
2016,7,8,16,15,816.5,78.5,4.2,24.5,561.5,731.23,567.34
2016,7,8,16,30,799.0,76.0,4.1,24.0,515.0,688.45,538.91
2016,7,8,16,45,778.0,72.5,4.1,24.0,466.0,645.81,509.38
2016,7,8,17,0,757.0,69.0,4.1,24.0,417.0,598.57,475.84
2016,7,8,17,15,727.0,65.5,3.9,23.0,367.0,545.79,436.89
2016,7,8,17,30,697.0,62.0,3.7,22.0,317.0,494.14,397.5
2016,7,8,17,45,656.0,57.0,3.55,21.5,268.0,436.11,351.07
2016,7,8,18,0,615.0,52.0,3.4,21.0,219.0,380.74,305.18
2016,7,8,18,15,552.5,46.0,3.2,20.0,172.5,319.6,253.65
2016,7,8,18,30,490.0,40.0,3.0,19.0,126.0,261.8,203.36
2016,7,8,18,45,392.5,31.5,2.9,18.5,86.5,194.0,144.08
2016,7,8,19,0,295.0,23.0,2.8,18.0,47.0,134.6,82.83
2016,7,8,19,15,147.5,11.5,2.75,17.5,23.5,50.76,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,186.5,12.5,1.9,14.5,30.5,9.07,0.0
2016,7,9,5,30,373.0,25.0,2.0,15.0,61.0,18.54,9.53
2016,7,9,5,45,460.5,31.5,2.15,15.5,102.5,24.15,15.36
2016,7,9,6,0,548.0,38.0,2.3,16.0,144.0,27.95,19.04
2016,7,9,6,15,603.0,43.0,2.4,17.0,191.0,30.25,21.17
2016,7,9,6,30,658.0,48.0,2.5,18.0,238.0,60.37,28.69
2016,7,9,6,45,695.0,52.0,2.6,19.0,287.0,99.37,49.86
2016,7,9,7,0,732.0,56.0,2.7,20.0,336.0,142.34,80.53
2016,7,9,7,15,759.0,59.0,2.8,20.5,386.0,186.49,116.56
2016,7,9,7,30,786.0,62.0,2.9,21.0,436.0,237.77,160.31
2016,7,9,7,45,806.0,64.5,3.0,21.5,484.0,284.82,201.59
2016,7,9,8,0,826.0,67.0,3.1,22.0,532.0,333.57,244.04
2016,7,9,8,15,841.5,69.0,3.2,22.5,578.5,381.69,285.42
2016,7,9,8,30,857.0,71.0,3.3,23.0,625.0,430.71,326.53
2016,7,9,8,45,868.5,73.5,3.4,23.5,667.5,478.98,366.0
2016,7,9,9,0,880.0,76.0,3.5,24.0,710.0,527.37,404.46
2016,7,9,9,15,889.5,77.5,3.6,24.5,748.5,573.65,440.33
2016,7,9,9,30,899.0,79.0,3.7,25.0,787.0,619.46,474.9
2016,7,9,9,45,901.5,83.5,3.8,25.5,819.5,662.84,506.74
2016,7,9,10,0,904.0,88.0,3.9,26.0,852.0,704.81,535.81
2016,7,9,10,15,910.0,89.0,4.0,26.0,879.5,744.51,563.2
2016,7,9,10,30,916.0,90.0,4.1,26.0,907.0,782.71,589.38
2016,7,9,10,45,919.5,91.0,4.2,26.5,928.0,817.26,611.71
2016,7,9,11,0,923.0,92.0,4.3,27.0,949.0,849.83,632.53
2016,7,9,11,15,926.0,92.5,4.35,27.0,963.0,879.37,652.24
2016,7,9,11,30,929.0,93.0,4.4,27.0,977.0,906.64,670.4
2016,7,9,11,45,931.0,93.0,4.5,27.0,984.5,930.13,686.26
2016,7,9,12,0,933.0,93.0,4.6,27.0,992.0,951.07,700.56
2016,7,9,12,15,933.5,93.0,4.7,27.0,991.5,967.97,712.45
2016,7,9,12,30,934.0,93.0,4.8,27.0,991.0,982.1,722.63
2016,7,9,12,45,931.5,93.5,4.9,27.0,983.0,991.02,729.44
2016,7,9,13,0,929.0,94.0,5.0,27.0,975.0,996.99,734.44
2016,7,9,13,15,926.5,93.5,5.05,26.5,960.0,998.97,738.02
2016,7,9,13,30,924.0,93.0,5.1,26.0,945.0,997.97,739.74
2016,7,9,13,45,921.5,91.0,5.15,26.0,923.5,992.43,737.04
2016,7,9,14,0,919.0,89.0,5.2,26.0,902.0,983.9,732.45
2016,7,9,14,15,913.0,88.0,5.2,25.5,873.5,970.16,725.54
2016,7,9,14,30,907.0,87.0,5.2,25.0,845.0,953.65,716.8
2016,7,9,14,45,901.0,84.5,5.2,25.0,811.0,932.83,703.72
2016,7,9,15,0,895.0,82.0,5.2,25.0,777.0,909.43,688.89
2016,7,9,15,15,885.5,80.5,5.15,24.5,738.0,881.56,672.0
2016,7,9,15,30,876.0,79.0,5.1,24.0,699.0,851.55,653.52
2016,7,9,15,45,864.5,76.5,5.1,23.5,655.5,816.77,631.76
2016,7,9,16,0,853.0,74.0,5.1,23.0,612.0,780.3,608.53
2016,7,9,16,15,837.5,71.5,5.0,22.5,566.0,739.23,581.15
2016,7,9,16,30,822.0,69.0,4.9,22.0,520.0,697.16,552.67
2016,7,9,16,45,802.0,66.5,4.85,21.5,471.0,651.13,520.93
2016,7,9,17,0,782.0,64.0,4.8,21.0,422.0,609.09,491.61
2016,7,9,17,15,755.0,60.5,4.7,20.0,373.0,557.19,453.04
2016,7,9,17,30,728.0,57.0,4.6,19.0,324.0,506.16,413.53
2016,7,9,17,45,688.5,53.0,4.5,18.5,274.5,448.82,366.75
2016,7,9,18,0,649.0,49.0,4.4,18.0,225.0,393.98,320.37
2016,7,9,18,15,591.0,43.5,4.2,17.0,178.0,331.71,266.88
2016,7,9,18,30,533.0,38.0,4.0,16.0,131.0,274.18,215.69
2016,7,9,18,45,431.0,30.5,3.8,15.5,90.5,206.46,155.17
2016,7,9,19,0,329.0,23.0,3.6,15.0,50.0,144.85,89.41
2016,7,9,19,15,164.5,11.5,3.5,14.5,25.0,55.2,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,15,182.0,13.5,3.05,12.5,31.0,10.0,0.0
2016,7,10,5,30,364.0,27.0,3.2,13.0,62.0,20.48,11.11
2016,7,10,5,45,458.5,34.5,3.4,13.5,105.0,24.91,16.14
2016,7,10,6,0,553.0,42.0,3.6,14.0,148.0,31.76,22.57
2016,7,10,6,15,611.5,47.5,3.55,14.5,196.5,34.28,24.99
2016,7,10,6,30,670.0,53.0,3.5,15.0,245.0,63.84,32.31
2016,7,10,6,45,708.5,57.5,3.5,16.0,296.0,103.9,53.99
2016,7,10,7,0,747.0,62.0,3.5,17.0,347.0,148.12,85.68
2016,7,10,7,15,775.5,65.5,3.5,17.5,398.5,193.69,123.13
2016,7,10,7,30,804.0,69.0,3.5,18.0,450.0,242.2,165.12
2016,7,10,7,45,825.5,72.0,3.5,18.5,500.5,295.42,211.81
2016,7,10,8,0,847.0,75.0,3.5,19.0,551.0,346.13,256.28
2016,7,10,8,15,863.5,77.0,3.5,19.5,599.0,395.74,299.27
2016,7,10,8,30,880.0,79.0,3.5,20.0,647.0,446.31,341.95
2016,7,10,8,45,894.0,81.0,3.55,21.0,691.5,496.47,382.51
2016,7,10,9,0,908.0,83.0,3.6,22.0,736.0,546.95,421.96
2016,7,10,9,15,918.0,84.5,3.65,22.5,776.0,594.83,459.11
2016,7,10,9,30,928.0,86.0,3.7,23.0,816.0,642.25,494.88
2016,7,10,9,45,937.0,86.5,3.75,23.5,851.0,687.42,528.11
2016,7,10,10,0,946.0,87.0,3.8,24.0,886.0,731.62,558.66
2016,7,10,10,15,951.5,88.0,3.85,24.5,914.5,772.57,585.58
2016,7,10,10,30,957.0,89.0,3.9,25.0,943.0,811.9,611.08
2016,7,10,10,45,961.0,90.0,3.95,25.5,964.5,848.25,634.25
2016,7,10,11,0,965.0,91.0,4.0,26.0,986.0,882.54,655.83
2016,7,10,11,15,968.0,91.5,4.05,26.5,1000.5,913.3,674.87
2016,7,10,11,30,971.0,92.0,4.1,27.0,1015.0,941.67,692.21
2016,7,10,11,45,972.0,92.5,4.2,27.5,1022.5,965.73,706.9
2016,7,10,12,0,973.0,93.0,4.3,28.0,1030.0,987.08,719.82
2016,7,10,12,15,973.5,93.0,4.35,28.0,1029.5,1004.69,731.49
2016,7,10,12,30,974.0,93.0,4.4,28.0,1029.0,1019.41,741.36
2016,7,10,12,45,965.5,97.5,4.5,28.0,1019.5,1027.04,747.01
2016,7,10,13,0,957.0,102.0,4.6,28.0,1010.0,1031.58,750.79
2016,7,10,13,15,954.5,101.5,4.6,28.0,994.5,1033.8,752.63
2016,7,10,13,30,952.0,101.0,4.6,28.0,979.0,1032.94,752.59
2016,7,10,13,45,949.5,99.5,4.6,28.0,957.0,1027.97,750.0
2016,7,10,14,0,947.0,98.0,4.6,28.0,935.0,1019.93,745.53
2016,7,10,14,15,941.0,97.0,4.55,28.0,906.0,1006.07,737.08
2016,7,10,14,30,935.0,96.0,4.5,28.0,877.0,989.34,726.86
2016,7,10,14,45,928.5,94.0,4.5,28.0,842.5,968.3,714.12
2016,7,10,15,0,922.0,92.0,4.5,28.0,808.0,944.61,699.66
2016,7,10,15,15,912.5,90.0,4.4,27.5,767.5,915.73,682.58
2016,7,10,15,30,903.0,88.0,4.3,27.0,727.0,884.63,663.92
2016,7,10,15,45,890.5,85.5,4.25,27.0,682.0,848.39,640.52
2016,7,10,16,0,878.0,83.0,4.2,27.0,637.0,810.44,615.79
2016,7,10,16,15,861.0,80.5,4.1,26.5,588.5,767.5,588.29
2016,7,10,16,30,844.0,78.0,4.0,26.0,540.0,723.6,559.69
2016,7,10,16,45,822.0,74.5,3.95,25.5,489.0,678.66,529.98
2016,7,10,17,0,800.0,71.0,3.9,25.0,438.0,629.06,496.18
2016,7,10,17,15,769.5,67.5,3.75,24.5,385.5,574.23,455.44
2016,7,10,17,30,739.0,64.0,3.6,24.0,333.0,520.48,414.26
2016,7,10,17,45,695.5,59.0,3.5,23.5,281.5,459.26,365.99
2016,7,10,18,0,652.0,54.0,3.4,23.0,230.0,400.83,318.21
2016,7,10,18,15,587.0,48.0,3.05,22.0,181.5,337.11,264.88
2016,7,10,18,30,522.0,42.0,2.7,21.0,133.0,276.68,212.69
2016,7,10,18,45,416.0,33.0,2.35,20.0,91.0,203.8,149.94
2016,7,10,19,0,310.0,24.0,2.0,19.0,49.0,139.51,83.37
2016,7,10,19,15,155.0,12.0,2.0,18.0,24.5,53.02,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,175.0,13.5,1.2,13.5,30.0,10.06,0.0
2016,7,11,5,30,350.0,27.0,1.3,14.0,60.0,20.58,11.03
2016,7,11,5,45,444.0,35.0,1.45,15.0,102.5,25.44,16.49
2016,7,11,6,0,538.0,43.0,1.6,16.0,145.0,30.0,20.84
2016,7,11,6,15,597.5,49.0,1.55,16.5,193.5,35.72,26.07
2016,7,11,6,30,657.0,55.0,1.5,17.0,242.0,63.8,32.95
2016,7,11,6,45,697.5,59.0,1.5,18.0,293.0,102.9,53.34
2016,7,11,7,0,738.0,63.0,1.5,19.0,344.0,146.37,83.75
2016,7,11,7,15,767.0,66.5,1.6,20.0,395.5,191.58,119.97
2016,7,11,7,30,796.0,70.0,1.7,21.0,447.0,239.78,160.56
2016,7,11,7,45,817.5,73.0,1.8,22.0,497.0,292.61,205.54
2016,7,11,8,0,839.0,76.0,1.9,23.0,547.0,342.95,248.2
2016,7,11,8,15,855.5,78.5,1.95,23.5,594.5,392.64,290.06
2016,7,11,8,30,872.0,81.0,2.0,24.0,642.0,443.31,331.6
2016,7,11,8,45,885.0,82.5,2.15,25.0,686.0,492.22,370.29
2016,7,11,9,0,898.0,84.0,2.3,26.0,730.0,541.37,407.92
2016,7,11,9,15,907.5,86.0,2.35,26.5,769.5,589.02,443.78
2016,7,11,9,30,917.0,88.0,2.4,27.0,809.0,636.19,478.26
2016,7,11,9,45,918.5,93.0,2.5,28.0,841.5,680.25,508.74
2016,7,11,10,0,920.0,98.0,2.6,29.0,874.0,722.81,536.66
2016,7,11,10,15,925.5,99.0,2.65,29.0,902.0,762.89,563.19
2016,7,11,10,30,931.0,100.0,2.7,29.0,930.0,801.41,588.48
2016,7,11,10,45,935.0,101.0,2.75,29.5,951.0,837.0,610.45
2016,7,11,11,0,939.0,102.0,2.8,30.0,972.0,870.6,630.92
2016,7,11,11,15,941.5,102.5,2.85,30.0,986.0,900.33,650.0
2016,7,11,11,30,944.0,103.0,2.9,30.0,1000.0,927.7,667.57
2016,7,11,11,45,944.5,103.5,2.95,30.5,1007.0,950.82,681.03
2016,7,11,12,0,945.0,104.0,3.0,31.0,1014.0,971.31,692.82
2016,7,11,12,15,945.5,104.0,3.05,31.0,1013.5,988.59,704.01
2016,7,11,12,30,946.0,104.0,3.1,31.0,1013.0,1003.06,713.53
2016,7,11,12,45,948.0,101.5,3.2,31.5,1006.0,1013.59,719.59
2016,7,11,13,0,950.0,99.0,3.3,32.0,999.0,1021.15,723.88
2016,7,11,13,15,947.5,98.5,3.4,31.5,983.5,1023.33,727.83
2016,7,11,13,30,945.0,98.0,3.5,31.0,968.0,1022.46,729.99
2016,7,11,13,45,941.0,97.0,3.6,31.0,946.0,1016.56,727.59
2016,7,11,14,0,937.0,96.0,3.7,31.0,924.0,1007.65,723.36
2016,7,11,14,15,932.0,95.0,3.75,30.5,895.5,994.82,717.82
2016,7,11,14,30,927.0,94.0,3.8,30.0,867.0,979.14,710.47
2016,7,11,14,45,919.5,92.5,3.85,30.0,832.5,957.82,698.05
2016,7,11,15,0,912.0,91.0,3.9,30.0,798.0,933.92,683.96
2016,7,11,15,15,902.5,89.0,3.9,29.5,758.5,905.25,667.72
2016,7,11,15,30,893.0,87.0,3.9,29.0,719.0,874.38,649.89
