Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,881.5,85.0,3.95,29.0,675.0,839.8,628.32
2016,7,11,16,0,870.0,83.0,4.0,29.0,631.0,803.49,605.37
2016,7,11,16,15,853.5,80.5,3.95,28.0,583.0,761.2,579.87
2016,7,11,16,30,837.0,78.0,3.9,27.0,535.0,717.92,553.14
2016,7,11,16,45,817.0,74.5,3.85,26.5,485.0,674.65,524.73
2016,7,11,17,0,797.0,71.0,3.8,26.0,435.0,626.58,492.14
2016,7,11,17,15,767.0,67.0,3.65,25.0,383.5,571.59,452.35
2016,7,11,17,30,737.0,63.0,3.5,24.0,332.0,517.67,411.93
2016,7,11,17,45,697.0,58.0,3.4,23.5,281.0,458.46,365.21
2016,7,11,18,0,657.0,53.0,3.3,23.0,230.0,401.74,318.73
2016,7,11,18,15,592.5,47.0,3.15,22.0,181.0,335.51,263.66
2016,7,11,18,30,528.0,41.0,3.0,21.0,132.0,277.55,213.41
2016,7,11,18,45,425.0,32.5,2.85,20.0,90.5,206.15,151.62
2016,7,11,19,0,322.0,24.0,2.7,19.0,49.0,142.7,84.06
2016,7,11,19,15,161.0,12.0,2.75,18.0,24.5,54.48,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,184.0,12.5,3.3,12.5,29.5,9.23,0.0
2016,7,12,5,30,368.0,25.0,3.4,13.0,59.0,18.81,9.49
2016,7,12,5,45,462.0,32.5,3.55,14.0,101.5,25.41,16.49
2016,7,12,6,0,556.0,40.0,3.7,15.0,144.0,30.08,20.95
2016,7,12,6,15,613.5,45.5,3.7,15.5,192.5,32.68,23.45
2016,7,12,6,30,671.0,51.0,3.7,16.0,241.0,59.44,29.74
2016,7,12,6,45,710.0,55.0,3.7,16.5,291.5,99.08,50.33
2016,7,12,7,0,749.0,59.0,3.7,17.0,342.0,142.94,81.38
2016,7,12,7,15,777.0,62.0,3.7,17.5,393.5,188.06,118.3
2016,7,12,7,30,805.0,65.0,3.7,18.0,445.0,240.45,163.39
2016,7,12,7,45,825.5,68.0,3.75,18.5,495.0,289.07,206.53
2016,7,12,8,0,846.0,71.0,3.8,19.0,545.0,339.44,250.95
2016,7,12,8,15,862.5,73.5,3.8,19.5,593.0,389.44,294.44
2016,7,12,8,30,879.0,76.0,3.8,20.0,641.0,440.44,337.65
2016,7,12,8,45,891.0,78.5,3.8,21.0,685.0,490.1,377.97
2016,7,12,9,0,903.0,81.0,3.8,22.0,729.0,539.91,417.02
2016,7,12,9,15,913.5,82.5,3.8,22.5,769.0,587.92,454.32
2016,7,12,9,30,924.0,84.0,3.8,23.0,809.0,635.51,490.23
2016,7,12,9,45,932.0,85.0,3.8,23.5,844.0,680.41,523.21
2016,7,12,10,0,940.0,86.0,3.8,24.0,879.0,724.26,553.54
2016,7,12,10,15,946.5,87.0,3.8,24.0,907.5,765.8,581.87
2016,7,12,10,30,953.0,88.0,3.8,24.0,936.0,805.79,608.89
2016,7,12,10,45,956.5,89.5,3.85,24.5,958.0,842.17,632.19
2016,7,12,11,0,960.0,91.0,3.9,25.0,980.0,876.48,653.89
2016,7,12,11,15,963.5,91.5,3.9,25.0,995.0,907.61,674.33
2016,7,12,11,30,967.0,92.0,3.9,25.0,1010.0,936.39,693.14
2016,7,12,11,45,968.0,93.0,3.95,25.5,1017.5,960.93,708.0
2016,7,12,12,0,969.0,94.0,4.0,26.0,1025.0,982.79,721.07
2016,7,12,12,15,969.5,94.0,4.0,26.0,1025.5,1000.42,732.5
2016,7,12,12,30,970.0,94.0,4.0,26.0,1026.0,1015.16,742.14
2016,7,12,12,45,961.0,99.5,4.0,26.0,1016.5,1023.36,747.59
2016,7,12,13,0,952.0,105.0,4.0,26.0,1007.0,1028.49,751.18
2016,7,12,13,15,950.0,104.5,4.05,26.0,992.0,1031.26,753.7
2016,7,12,13,30,948.0,104.0,4.1,26.0,977.0,1030.96,754.35
2016,7,12,13,45,945.0,102.5,4.15,26.0,955.0,1025.59,751.8
2016,7,12,14,0,942.0,101.0,4.2,26.0,933.0,1017.17,747.39
2016,7,12,14,15,936.0,100.0,4.2,26.0,904.0,1003.42,739.26
2016,7,12,14,30,930.0,99.0,4.2,26.0,875.0,986.81,729.35
2016,7,12,14,45,923.0,97.0,4.25,26.0,840.0,965.43,716.61
2016,7,12,15,0,916.0,95.0,4.3,26.0,805.0,941.43,702.13
2016,7,12,15,15,906.0,93.0,4.2,25.5,764.5,912.28,684.72
2016,7,12,15,30,896.0,91.0,4.1,25.0,724.0,880.93,665.74
2016,7,12,15,45,883.0,88.5,4.1,24.5,679.0,844.49,643.53
2016,7,12,16,0,870.0,86.0,4.1,24.0,634.0,806.39,619.88
2016,7,12,16,15,852.5,83.5,4.0,23.5,585.0,763.35,591.94
2016,7,12,16,30,835.0,81.0,3.9,23.0,536.0,723.94,566.24
2016,7,12,16,45,812.0,77.5,3.8,22.5,485.0,674.1,532.4
2016,7,12,17,0,789.0,74.0,3.7,22.0,434.0,624.21,497.62
2016,7,12,17,15,757.5,70.0,3.55,21.5,382.0,568.59,455.82
2016,7,12,17,30,726.0,66.0,3.4,21.0,330.0,514.16,413.65
2016,7,12,17,45,682.0,61.0,3.25,20.5,278.5,453.22,364.96
2016,7,12,18,0,638.0,56.0,3.1,20.0,227.0,397.58,318.73
2016,7,12,18,15,571.5,49.5,2.85,19.0,178.0,331.04,262.77
2016,7,12,18,30,505.0,43.0,2.6,18.0,129.0,270.15,209.77
2016,7,12,18,45,397.0,33.5,2.35,17.5,87.5,196.93,145.86
2016,7,12,19,0,289.0,24.0,2.1,17.0,46.0,131.82,76.58
2016,7,12,19,15,144.5,12.0,2.1,16.5,23.0,49.97,0.0
2016,7,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,173.0,13.0,2.3,12.5,28.5,9.74,0.0
2016,7,13,5,30,346.0,26.0,2.4,13.0,57.0,19.85,10.17
2016,7,13,5,45,444.0,34.5,2.5,14.0,100.0,25.2,16.29
2016,7,13,6,0,542.0,43.0,2.6,15.0,143.0,30.2,21.06
2016,7,13,6,15,603.0,48.5,2.55,15.5,192.0,35.47,25.93
2016,7,13,6,30,664.0,54.0,2.5,16.0,241.0,60.45,31.45
2016,7,13,6,45,706.0,58.5,2.45,17.0,293.0,100.35,51.7
2016,7,13,7,0,748.0,63.0,2.4,18.0,345.0,144.77,82.53
2016,7,13,7,15,777.5,66.5,2.35,19.0,397.0,190.52,119.19
2016,7,13,7,30,807.0,70.0,2.3,20.0,449.0,239.33,160.45
2016,7,13,7,45,829.0,73.0,2.25,21.0,500.0,292.86,206.25
2016,7,13,8,0,851.0,76.0,2.2,22.0,551.0,343.95,249.69
2016,7,13,8,15,868.0,78.5,2.15,23.0,599.5,394.45,291.81
2016,7,13,8,30,885.0,81.0,2.1,24.0,648.0,445.97,333.38
2016,7,13,8,45,897.5,83.0,2.05,25.0,692.5,495.77,372.23
2016,7,13,9,0,910.0,85.0,2.0,26.0,737.0,545.75,409.73
2016,7,13,9,15,920.0,87.0,2.0,26.5,777.5,594.31,445.86
2016,7,13,9,30,930.0,89.0,2.0,27.0,818.0,642.4,480.52
2016,7,13,9,45,927.5,96.0,2.0,28.0,850.0,686.37,510.1
2016,7,13,10,0,925.0,103.0,2.0,29.0,882.0,728.5,537.04
2016,7,13,10,15,931.0,104.5,1.95,30.0,910.5,769.71,561.01
2016,7,13,10,30,937.0,106.0,1.9,31.0,939.0,809.39,583.41
2016,7,13,10,45,942.0,106.5,1.85,32.0,961.0,845.63,603.07
2016,7,13,11,0,947.0,107.0,1.8,33.0,983.0,879.92,621.09
2016,7,13,11,15,949.5,108.0,1.85,33.5,997.5,910.47,638.77
2016,7,13,11,30,952.0,109.0,1.9,34.0,1012.0,938.65,654.89
2016,7,13,11,45,954.0,109.0,2.0,34.5,1019.5,962.95,669.11
2016,7,13,12,0,956.0,109.0,2.1,35.0,1027.0,984.64,681.74
2016,7,13,12,15,956.0,109.0,2.2,35.0,1026.5,1001.75,693.03
2016,7,13,12,30,956.0,109.0,2.3,35.0,1026.0,1016.01,702.7
2016,7,13,12,45,955.5,108.0,2.45,35.0,1018.0,1025.87,710.3
2016,7,13,13,0,955.0,107.0,2.6,35.0,1010.0,1032.71,716.16
2016,7,13,13,15,952.0,106.0,2.7,35.0,994.5,1034.06,718.28
2016,7,13,13,30,949.0,105.0,2.8,35.0,979.0,1032.32,718.64
2016,7,13,13,45,944.5,104.5,2.9,35.5,956.0,1026.57,715.14
2016,7,13,14,0,940.0,104.0,3.0,36.0,933.0,1017.8,709.87
2016,7,13,14,15,934.0,102.5,3.05,35.5,903.5,1003.58,703.83
2016,7,13,14,30,928.0,101.0,3.1,35.0,874.0,986.49,696.05
2016,7,13,14,45,919.0,99.5,3.2,35.0,838.5,963.86,683.7
2016,7,13,15,0,910.0,98.0,3.3,35.0,803.0,938.69,669.69
2016,7,13,15,15,899.0,96.0,3.3,34.5,762.0,908.81,653.27
2016,7,13,15,30,888.0,94.0,3.3,34.0,721.0,876.79,635.33
2016,7,13,15,45,874.0,92.0,3.35,33.5,675.5,840.31,614.48
2016,7,13,16,0,860.0,90.0,3.4,33.0,630.0,802.26,592.25
2016,7,13,16,15,841.5,87.0,3.35,32.5,581.5,762.93,568.31
2016,7,13,16,30,823.0,84.0,3.3,32.0,533.0,717.92,540.01
2016,7,13,16,45,799.0,80.5,3.3,31.5,481.5,667.81,507.75
2016,7,13,17,0,775.0,77.0,3.3,31.0,430.0,617.73,474.31
2016,7,13,17,15,742.5,73.0,3.15,30.0,378.0,562.04,434.91
2016,7,13,17,30,710.0,69.0,3.0,29.0,326.0,507.61,395.03
2016,7,13,17,45,665.0,63.5,2.95,28.0,274.5,448.61,350.26
2016,7,13,18,0,620.0,58.0,2.9,27.0,223.0,390.48,304.38
2016,7,13,18,15,552.0,51.0,2.55,26.0,175.0,323.51,249.58
2016,7,13,18,30,484.0,44.0,2.2,25.0,127.0,262.33,197.85
2016,7,13,18,45,377.0,34.0,1.9,24.0,86.0,189.96,136.74
2016,7,13,19,0,270.0,24.0,1.6,23.0,45.0,125.26,69.16
2016,7,13,19,15,135.0,12.0,1.7,22.0,22.5,47.31,0.0
2016,7,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,163.5,13.5,1.95,14.5,27.5,13.27,0.0
2016,7,14,5,30,327.0,27.0,2.1,15.0,55.0,20.92,10.71
2016,7,14,5,45,430.5,35.0,2.3,16.0,98.0,25.75,16.58
2016,7,14,6,0,534.0,43.0,2.5,17.0,141.0,30.3,20.94
2016,7,14,6,15,596.0,49.0,2.45,18.0,190.0,32.89,23.37
2016,7,14,6,30,658.0,55.0,2.4,19.0,239.0,59.75,31.32
2016,7,14,6,45,701.5,59.5,2.35,20.0,291.0,99.41,50.76
2016,7,14,7,0,745.0,64.0,2.3,21.0,343.0,143.75,80.88
2016,7,14,7,15,774.5,67.5,2.3,22.0,395.0,189.34,116.85
2016,7,14,7,30,804.0,71.0,2.3,23.0,447.0,237.99,157.45
2016,7,14,7,45,826.5,74.0,2.35,24.0,498.0,287.18,199.44
2016,7,14,8,0,849.0,77.0,2.4,25.0,549.0,342.66,245.91
2016,7,14,8,15,866.0,79.5,2.35,26.0,597.5,393.09,287.58
2016,7,14,8,30,883.0,82.0,2.3,27.0,646.0,444.56,328.75
2016,7,14,8,45,896.0,84.0,2.3,28.0,691.0,494.54,367.56
2016,7,14,9,0,909.0,86.0,2.3,29.0,736.0,544.75,405.13
2016,7,14,9,15,919.0,87.5,2.3,29.5,776.0,592.85,440.74
2016,7,14,9,30,929.0,89.0,2.3,30.0,816.0,640.49,474.92
2016,7,14,9,45,937.0,90.0,2.35,31.0,851.0,685.71,505.67
2016,7,14,10,0,945.0,91.0,2.4,32.0,886.0,729.88,534.0
2016,7,14,10,15,951.0,92.5,2.4,32.5,914.5,771.83,559.86
2016,7,14,10,30,957.0,94.0,2.4,33.0,943.0,812.2,584.29
2016,7,14,10,45,961.0,94.5,2.4,34.0,965.0,848.29,604.38
2016,7,14,11,0,965.0,95.0,2.4,35.0,987.0,882.32,622.84
2016,7,14,11,15,968.0,95.5,2.45,35.5,1002.0,913.3,640.81
2016,7,14,11,30,971.0,96.0,2.5,36.0,1017.0,941.87,657.19
2016,7,14,11,45,972.5,96.5,2.6,36.5,1024.0,966.58,671.53
2016,7,14,12,0,974.0,97.0,2.7,37.0,1031.0,988.6,684.22
2016,7,14,12,15,974.0,97.0,2.8,37.0,1031.0,1005.95,695.52
2016,7,14,12,30,974.0,97.0,2.9,37.0,1031.0,1020.38,705.15
2016,7,14,12,45,965.5,101.5,3.0,37.0,1021.0,1028.19,710.84
2016,7,14,13,0,957.0,106.0,3.1,37.0,1011.0,1032.91,714.78
2016,7,14,13,15,954.0,105.5,3.2,37.0,995.5,1034.8,717.1
2016,7,14,13,30,951.0,105.0,3.3,37.0,980.0,1033.59,717.63
2016,7,14,13,45,946.5,104.0,3.4,37.0,957.0,1027.34,715.15
2016,7,14,14,0,942.0,103.0,3.5,37.0,934.0,1018.04,710.89
2016,7,14,14,15,935.5,102.0,3.55,36.5,904.5,1003.86,704.78
2016,7,14,14,30,929.0,101.0,3.6,36.0,875.0,986.83,696.93
2016,7,14,14,45,920.5,99.5,3.65,35.5,839.0,964.65,685.8
2016,7,14,15,0,912.0,98.0,3.7,35.0,803.0,939.92,672.98
2016,7,14,15,15,901.0,96.0,3.7,34.5,762.5,910.0,656.42
2016,7,14,15,30,890.0,94.0,3.7,34.0,722.0,877.93,638.31
2016,7,14,15,45,876.0,91.5,3.7,33.5,676.5,840.84,616.64
2016,7,14,16,0,862.0,89.0,3.7,33.0,631.0,802.16,593.61
2016,7,14,16,15,844.0,86.5,3.65,32.0,582.0,763.7,571.33
2016,7,14,16,30,826.0,84.0,3.6,31.0,533.0,719.55,544.56
2016,7,14,16,45,802.0,80.5,3.6,30.5,482.0,669.33,511.95
2016,7,14,17,0,778.0,77.0,3.6,30.0,431.0,619.14,478.14
2016,7,14,17,15,745.5,72.5,3.5,29.0,378.5,562.75,438.09
2016,7,14,17,30,713.0,68.0,3.4,28.0,326.0,507.63,397.51
2016,7,14,17,45,667.0,63.0,3.35,27.0,274.5,448.52,352.25
2016,7,14,18,0,621.0,58.0,3.3,26.0,223.0,390.43,305.99
2016,7,14,18,15,552.5,51.0,3.2,24.5,174.5,323.22,251.35
2016,7,14,18,30,484.0,44.0,3.1,23.0,126.0,261.86,199.5
2016,7,14,18,45,373.5,34.5,3.05,22.0,85.0,188.9,137.21
2016,7,14,19,0,263.0,25.0,3.0,21.0,44.0,123.44,67.02
2016,7,14,19,15,131.5,12.5,3.0,20.0,22.0,46.74,0.0
2016,7,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,97.0,14.0,3.0,13.5,22.5,13.76,0.0
2016,7,15,5,30,194.0,28.0,3.1,14.0,45.0,21.65,11.09
2016,7,15,5,45,258.0,42.5,3.25,14.5,80.0,32.29,22.3
2016,7,15,6,0,322.0,57.0,3.4,15.0,115.0,42.4,31.75
2016,7,15,6,15,364.5,70.5,3.35,15.5,156.0,51.2,39.83
2016,7,15,6,30,407.0,84.0,3.3,16.0,197.0,72.94,48.38
2016,7,15,6,45,443.0,94.0,3.3,17.0,240.0,105.13,66.19
2016,7,15,7,0,479.0,104.0,3.3,18.0,283.0,141.04,91.21
2016,7,15,7,15,637.0,88.5,3.2,18.5,363.0,178.86,115.72
2016,7,15,7,30,795.0,73.0,3.1,19.0,443.0,236.17,158.97
2016,7,15,7,45,818.5,75.5,3.05,20.0,494.0,284.77,201.16
2016,7,15,8,0,842.0,78.0,3.0,21.0,545.0,339.76,248.09
2016,7,15,8,15,859.0,80.5,2.95,22.0,593.5,389.88,290.45
2016,7,15,8,30,876.0,83.0,2.9,23.0,642.0,441.05,332.38
2016,7,15,8,45,890.0,85.0,2.9,24.0,687.0,491.2,372.28
2016,7,15,9,0,904.0,87.0,2.9,25.0,732.0,541.69,411.03
2016,7,15,9,15,914.5,88.5,2.9,25.5,772.5,589.89,447.67
2016,7,15,9,30,925.0,90.0,2.9,26.0,813.0,637.68,482.91
2016,7,15,9,45,931.0,92.5,2.95,27.0,847.5,682.88,514.46
2016,7,15,10,0,937.0,95.0,3.0,28.0,882.0,726.9,543.66
2016,7,15,10,15,943.0,96.5,3.05,28.5,910.5,768.61,570.41
2016,7,15,10,30,949.0,98.0,3.1,29.0,939.0,808.76,595.77
2016,7,15,10,45,954.0,98.5,3.2,29.5,961.5,845.44,618.82
2016,7,15,11,0,959.0,99.0,3.3,30.0,984.0,880.15,640.38
2016,7,15,11,15,962.0,99.5,3.4,30.5,999.0,911.02,659.29
2016,7,15,11,30,965.0,100.0,3.5,31.0,1014.0,939.51,676.57
2016,7,15,11,45,967.0,99.5,3.6,31.5,1021.5,963.63,690.98
2016,7,15,12,0,969.0,99.0,3.7,32.0,1029.0,985.09,703.69
2016,7,15,12,15,969.5,99.0,3.75,32.0,1028.5,1002.87,715.2
2016,7,15,12,30,970.0,99.0,3.8,32.0,1028.0,1017.76,724.98
2016,7,15,12,45,965.0,101.5,3.85,32.0,1019.5,1026.93,731.22
2016,7,15,13,0,960.0,104.0,3.9,32.0,1011.0,1033.03,735.66
2016,7,15,13,15,957.0,103.5,3.9,32.0,995.0,1034.93,737.24
2016,7,15,13,30,954.0,103.0,3.9,32.0,979.0,1033.73,736.99
2016,7,15,13,45,951.5,101.0,3.9,32.0,957.0,1028.36,734.22
2016,7,15,14,0,949.0,99.0,3.9,32.0,935.0,1019.89,729.61
2016,7,15,14,15,943.0,97.5,3.9,32.0,905.5,1005.57,721.37
2016,7,15,14,30,937.0,96.0,3.9,32.0,876.0,988.35,711.37
2016,7,15,14,45,929.5,94.0,3.95,32.0,840.5,966.4,698.67
2016,7,15,15,0,922.0,92.0,4.0,32.0,805.0,941.81,684.26
2016,7,15,15,15,911.5,90.0,4.0,31.5,764.0,912.07,667.5
2016,7,15,15,30,901.0,88.0,4.0,31.0,723.0,880.13,649.15
2016,7,15,15,45,886.5,86.5,4.0,30.5,677.5,843.4,627.35
2016,7,15,16,0,872.0,85.0,4.0,30.0,632.0,805.08,604.18
2016,7,15,16,15,854.0,82.0,3.95,29.5,583.0,761.0,576.42
2016,7,15,16,30,836.0,79.0,3.9,29.0,534.0,716.01,547.56
2016,7,15,16,45,810.0,76.5,3.85,28.5,482.0,669.69,517.18
2016,7,15,17,0,784.0,74.0,3.8,28.0,430.0,619.02,482.57
2016,7,15,17,15,751.5,70.0,3.7,27.0,377.5,562.98,442.32
2016,7,15,17,30,719.0,66.0,3.6,26.0,325.0,508.21,401.54
2016,7,15,17,45,669.5,61.5,3.55,25.0,273.0,445.2,352.83
2016,7,15,18,0,620.0,57.0,3.5,24.0,221.0,388.14,306.8
2016,7,15,18,15,550.5,50.5,3.4,23.0,172.5,321.18,251.28
2016,7,15,18,30,481.0,44.0,3.3,22.0,124.0,260.15,198.9
2016,7,15,18,45,365.5,34.0,3.25,21.0,83.5,185.11,134.69
2016,7,15,19,0,250.0,24.0,3.2,20.0,43.0,117.73,61.92
2016,7,15,19,15,125.0,12.0,3.2,19.0,21.5,44.41,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,135.5,14.0,3.6,13.5,25.0,13.76,0.0
2016,7,16,5,30,271.0,28.0,3.7,14.0,50.0,22.16,11.19
2016,7,16,5,45,380.0,37.0,3.85,15.0,92.0,27.83,18.36
2016,7,16,6,0,489.0,46.0,4.0,16.0,134.0,33.15,23.48
2016,7,16,6,15,554.5,52.5,3.9,16.5,182.0,35.97,26.22
2016,7,16,6,30,620.0,59.0,3.8,17.0,230.0,55.97,30.64
2016,7,16,6,45,665.0,64.0,3.75,17.5,281.5,94.45,49.2
2016,7,16,7,0,710.0,69.0,3.7,18.0,333.0,140.79,81.16
2016,7,16,7,15,741.5,73.0,3.65,18.5,384.5,185.38,116.69
2016,7,16,7,30,773.0,77.0,3.6,19.0,436.0,233.26,157.37
2016,7,16,7,45,799.5,79.0,3.55,20.0,487.0,281.14,198.9
2016,7,16,8,0,826.0,81.0,3.5,21.0,538.0,331.47,242.22
2016,7,16,8,15,843.5,83.5,3.5,21.5,586.0,385.3,288.17
2016,7,16,8,30,861.0,86.0,3.5,22.0,634.0,435.97,330.7
2016,7,16,8,45,877.5,87.0,3.5,23.0,679.5,485.74,370.73
2016,7,16,9,0,894.0,88.0,3.5,24.0,725.0,536.07,409.84
2016,7,16,9,15,904.0,89.5,3.5,24.5,765.0,583.6,446.45
2016,7,16,9,30,914.0,91.0,3.5,25.0,805.0,630.69,481.67
2016,7,16,9,45,923.0,92.0,3.55,25.5,840.0,676.02,514.83
2016,7,16,10,0,932.0,93.0,3.6,26.0,875.0,720.41,545.96
2016,7,16,10,15,938.0,94.0,3.65,26.5,903.5,761.51,572.78
2016,7,16,10,30,944.0,95.0,3.7,27.0,932.0,801.04,598.22
2016,7,16,10,45,949.0,95.5,3.75,28.0,954.0,837.59,620.12
2016,7,16,11,0,954.0,96.0,3.8,29.0,976.0,872.16,640.39
2016,7,16,11,15,957.0,96.5,3.85,29.0,991.0,902.91,660.51
2016,7,16,11,30,960.0,97.0,3.9,29.0,1006.0,931.29,679.04
2016,7,16,11,45,961.5,97.5,4.0,29.5,1013.0,955.84,693.94
2016,7,16,12,0,963.0,98.0,4.1,30.0,1020.0,977.73,707.1
2016,7,16,12,15,963.5,98.0,4.15,30.0,1020.5,995.44,718.73
2016,7,16,12,30,964.0,98.0,4.2,30.0,1021.0,1010.26,728.59
2016,7,16,12,45,958.5,100.5,4.3,30.0,1012.0,1018.91,734.86
2016,7,16,13,0,953.0,103.0,4.4,30.0,1003.0,1024.5,739.29
2016,7,16,13,15,951.0,102.5,4.4,30.0,988.0,1027.35,741.52
2016,7,16,13,30,949.0,102.0,4.4,30.0,973.0,1027.12,741.88
2016,7,16,13,45,945.5,101.0,4.45,30.0,951.0,1021.84,739.39
2016,7,16,14,0,942.0,100.0,4.5,30.0,929.0,1013.51,735.05
2016,7,16,14,15,936.5,99.0,4.45,29.5,900.5,1000.27,728.54
2016,7,16,14,30,931.0,98.0,4.4,29.0,872.0,984.16,720.22
2016,7,16,14,45,923.5,96.0,4.4,29.0,837.0,962.32,707.0
2016,7,16,15,0,916.0,94.0,4.4,29.0,802.0,937.87,692.09
2016,7,16,15,15,906.0,92.5,4.35,28.5,761.5,909.27,675.51
2016,7,16,15,30,896.0,91.0,4.3,28.0,721.0,878.47,657.33
2016,7,16,15,45,883.0,88.5,4.25,27.5,676.0,842.02,635.1
2016,7,16,16,0,870.0,86.0,4.2,27.0,631.0,803.91,611.47
2016,7,16,16,15,852.5,83.5,4.1,26.5,582.0,760.85,583.82
2016,7,16,16,30,835.0,81.0,4.0,26.0,533.0,721.41,558.38
2016,7,16,16,45,812.0,77.5,3.95,25.5,482.0,671.55,525.02
2016,7,16,17,0,789.0,74.0,3.9,25.0,431.0,621.64,490.52
2016,7,16,17,15,757.0,70.0,3.8,24.0,378.5,565.72,449.83
2016,7,16,17,30,725.0,66.0,3.7,23.0,326.0,511.01,408.56
2016,7,16,17,45,680.0,61.0,3.6,22.5,274.5,449.62,359.72
2016,7,16,18,0,635.0,56.0,3.5,22.0,223.0,393.72,313.43
2016,7,16,18,15,566.0,49.5,3.4,21.0,174.0,326.37,257.09
2016,7,16,18,30,497.0,43.0,3.3,20.0,125.0,264.9,203.83
2016,7,16,18,45,385.0,33.0,3.2,19.0,84.0,190.49,139.29
2016,7,16,19,0,273.0,23.0,3.1,18.0,43.0,123.05,62.69
2016,7,16,19,15,136.5,11.5,3.05,17.5,21.5,46.75,0.0
2016,7,16,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,161.0,12.5,3.55,13.5,25.5,12.29,0.0
2016,7,17,5,30,322.0,25.0,3.6,14.0,51.0,19.35,8.77
2016,7,17,5,45,430.0,33.0,3.7,14.5,93.5,24.27,15.3
2016,7,17,6,0,538.0,41.0,3.8,15.0,136.0,28.89,19.83
2016,7,17,6,15,600.5,47.0,3.8,15.5,185.0,34.53,25.05
2016,7,17,6,30,663.0,53.0,3.8,16.0,234.0,53.77,29.01
2016,7,17,6,45,700.0,58.5,3.8,16.5,285.0,93.93,48.04
2016,7,17,7,0,737.0,64.0,3.8,17.0,336.0,138.14,78.2
2016,7,17,7,15,767.5,67.5,3.8,17.5,388.0,183.46,114.41
2016,7,17,7,30,798.0,71.0,3.8,18.0,440.0,231.95,155.9
2016,7,17,7,45,823.5,72.5,3.8,18.5,491.5,284.71,202.09
2016,7,17,8,0,849.0,74.0,3.8,19.0,543.0,335.39,246.65
2016,7,17,8,15,866.0,76.5,3.85,19.5,591.5,385.87,290.69
2016,7,17,8,30,883.0,79.0,3.9,20.0,640.0,437.4,334.55
2016,7,17,8,45,898.5,79.5,3.95,21.0,685.0,487.27,375.33
2016,7,17,9,0,914.0,80.0,4.0,22.0,730.0,537.59,415.13
2016,7,17,9,15,923.5,81.5,4.0,22.5,770.0,585.73,452.76
2016,7,17,9,30,933.0,83.0,4.0,23.0,810.0,633.35,488.92
2016,7,17,9,45,935.5,87.5,4.05,23.5,843.5,678.55,522.34
2016,7,17,10,0,938.0,92.0,4.1,24.0,877.0,722.29,553.33
2016,7,17,10,15,943.5,93.0,4.1,24.0,905.5,763.3,581.42
2016,7,17,10,30,949.0,94.0,4.1,24.0,934.0,802.69,608.15
2016,7,17,10,45,952.0,95.5,4.2,24.5,955.5,838.81,631.6
2016,7,17,11,0,955.0,97.0,4.3,25.0,977.0,872.83,653.44
2016,7,17,11,15,957.5,97.5,4.35,25.0,991.5,903.24,673.77
2016,7,17,11,30,960.0,98.0,4.4,25.0,1006.0,931.25,692.46
2016,7,17,11,45,960.0,99.5,4.5,25.5,1012.5,955.47,707.47
2016,7,17,12,0,960.0,101.0,4.6,26.0,1019.0,976.99,720.81
2016,7,17,12,15,959.5,101.0,4.6,25.5,1018.5,993.77,733.28
2016,7,17,12,30,959.0,101.0,4.6,25.0,1018.0,1007.66,743.98
2016,7,17,12,45,952.0,104.0,4.7,25.0,1008.0,1015.38,750.08
2016,7,17,13,0,945.0,107.0,4.8,25.0,998.0,1020.04,754.29
2016,7,17,13,15,942.0,106.5,4.8,25.0,982.5,1021.95,755.95
2016,7,17,13,30,939.0,106.0,4.8,25.0,967.0,1020.8,755.71
2016,7,17,13,45,935.0,104.5,4.85,25.0,944.0,1014.59,752.66
2016,7,17,14,0,931.0,103.0,4.9,25.0,921.0,1005.36,747.71
2016,7,17,14,15,924.5,101.5,4.9,24.5,891.5,990.78,740.35
2016,7,17,14,30,918.0,100.0,4.9,24.0,862.0,973.36,731.13
2016,7,17,14,45,910.0,98.0,4.95,24.0,827.0,951.27,717.67
2016,7,17,15,0,902.0,96.0,5.0,24.0,792.0,926.63,702.45
2016,7,17,15,15,891.0,94.0,4.95,23.0,751.0,896.9,685.74
2016,7,17,15,30,880.0,92.0,4.9,22.0,710.0,865.05,667.34
2016,7,17,15,45,867.0,89.5,4.85,21.5,665.0,829.03,644.44
2016,7,17,16,0,854.0,87.0,4.8,21.0,620.0,791.39,620.13
2016,7,17,16,15,835.5,84.0,4.7,20.5,571.5,747.49,590.66
2016,7,17,16,30,817.0,81.0,4.6,20.0,523.0,707.32,563.56
2016,7,17,16,45,794.5,77.0,4.6,19.5,472.5,657.89,529.42
2016,7,17,17,0,772.0,73.0,4.6,19.0,422.0,608.39,494.02
2016,7,17,17,15,739.5,69.0,4.5,18.5,370.0,552.85,451.19
2016,7,17,17,30,707.0,65.0,4.4,18.0,318.0,498.6,408.09
2016,7,17,17,45,663.0,60.0,4.35,17.5,267.0,438.57,359.01
2016,7,17,18,0,619.0,55.0,4.3,17.0,216.0,383.91,312.5
2016,7,17,18,15,550.0,48.0,4.15,16.0,168.5,316.76,254.83
2016,7,17,18,30,481.0,41.0,4.0,15.0,121.0,255.58,200.55
2016,7,17,18,45,369.0,32.0,3.9,14.5,80.5,183.26,136.04
2016,7,17,19,0,257.0,23.0,3.8,14.0,40.0,117.39,57.73
2016,7,17,19,15,128.5,11.5,3.7,13.5,20.0,44.51,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,142.0,12.5,3.35,12.5,24.0,12.29,0.0
2016,7,18,5,30,284.0,25.0,3.4,13.0,48.0,19.47,8.57
2016,7,18,5,45,396.5,33.5,3.5,13.5,89.5,24.82,15.82
2016,7,18,6,0,509.0,42.0,3.6,14.0,131.0,29.86,20.76
2016,7,18,6,15,318.0,72.5,3.55,14.5,134.5,53.0,41.55
2016,7,18,6,30,127.0,103.0,3.5,15.0,138.0,87.84,66.97
2016,7,18,6,45,137.5,124.0,3.5,15.5,169.0,113.74,85.5
2016,7,18,7,0,148.0,145.0,3.5,16.0,200.0,140.95,106.29
2016,7,18,7,15,464.5,107.5,3.45,16.5,315.0,163.57,111.12
2016,7,18,7,30,781.0,70.0,3.4,17.0,430.0,225.79,151.89
2016,7,18,7,45,803.5,73.0,3.35,17.5,480.0,273.87,194.41
2016,7,18,8,0,826.0,76.0,3.3,18.0,530.0,328.28,241.96
2016,7,18,8,15,842.5,78.0,3.25,18.5,577.5,377.06,284.55
2016,7,18,8,30,859.0,80.0,3.2,19.0,625.0,426.84,326.91
2016,7,18,8,45,873.5,81.5,3.2,19.5,669.0,476.06,367.76
2016,7,18,9,0,888.0,83.0,3.2,20.0,713.0,525.67,407.71
2016,7,18,9,15,897.5,84.5,3.2,20.5,752.5,572.7,444.56
2016,7,18,9,30,907.0,86.0,3.2,21.0,792.0,619.26,479.96
2016,7,18,9,45,913.0,88.5,3.25,22.0,825.5,663.82,512.08
2016,7,18,10,0,919.0,91.0,3.3,23.0,859.0,707.24,541.98
2016,7,18,10,15,924.5,92.0,3.35,23.0,887.0,747.56,569.72
2016,7,18,10,30,930.0,93.0,3.4,23.0,915.0,786.31,596.16
2016,7,18,10,45,934.0,93.5,3.45,23.5,936.0,821.68,618.9
2016,7,18,11,0,938.0,94.0,3.5,24.0,957.0,855.04,640.07
2016,7,18,11,15,940.5,94.5,3.6,24.0,971.5,884.99,660.34
2016,7,18,11,30,943.0,95.0,3.7,24.0,986.0,912.58,679.01
2016,7,18,11,45,944.0,95.5,3.8,24.5,993.0,936.36,693.8
2016,7,18,12,0,945.0,96.0,3.9,25.0,1000.0,957.49,706.83
2016,7,18,12,15,945.0,96.0,3.95,25.0,999.5,974.47,718.24
2016,7,18,12,30,945.0,96.0,4.0,25.0,999.0,988.61,727.88
2016,7,18,12,45,945.5,94.5,4.1,25.0,991.5,998.8,735.31
2016,7,18,13,0,946.0,93.0,4.2,25.0,984.0,1005.99,740.9
2016,7,18,13,15,943.5,92.5,4.25,25.0,969.0,1008.26,743.06
2016,7,18,13,30,941.0,92.0,4.3,25.0,954.0,1007.47,743.34
2016,7,18,13,45,938.5,90.0,4.4,25.0,932.5,1002.04,740.97
2016,7,18,14,0,936.0,88.0,4.5,25.0,911.0,993.54,736.66
2016,7,18,14,15,930.5,87.0,4.45,24.5,882.0,980.25,729.87
2016,7,18,14,30,925.0,86.0,4.4,24.0,853.0,964.09,721.23
2016,7,18,14,45,919.5,83.5,4.4,24.0,819.0,943.52,708.52
2016,7,18,15,0,914.0,81.0,4.4,24.0,785.0,920.27,694.03
2016,7,18,15,15,904.5,79.5,4.35,23.5,745.0,892.02,677.19
2016,7,18,15,30,895.0,78.0,4.3,23.0,705.0,861.55,658.72
2016,7,18,15,45,884.5,75.0,4.25,23.0,661.0,826.51,635.63
2016,7,18,16,0,874.0,72.0,4.2,23.0,617.0,789.63,611.1
2016,7,18,16,15,857.5,70.0,4.1,22.5,569.5,747.64,583.61
2016,7,18,16,30,841.0,68.0,4.0,22.0,522.0,704.66,555.01
2016,7,18,16,45,821.0,64.5,3.95,22.0,472.0,656.71,521.33
2016,7,18,17,0,801.0,61.0,3.9,22.0,422.0,608.51,486.89
2016,7,18,17,15,772.0,58.0,3.75,21.0,370.5,559.31,450.58
2016,7,18,17,30,743.0,55.0,3.6,20.0,319.0,506.98,410.33
2016,7,18,17,45,702.5,50.5,3.5,19.5,268.5,447.94,362.6
2016,7,18,18,0,662.0,46.0,3.4,19.0,218.0,391.5,315.18
2016,7,18,18,15,598.0,40.5,3.2,18.0,170.0,326.26,259.5
2016,7,18,18,30,534.0,35.0,3.0,17.0,122.0,266.4,206.5
2016,7,18,18,45,426.0,27.5,2.9,16.5,81.5,194.56,142.34
2016,7,18,19,0,318.0,20.0,2.8,16.0,41.0,129.08,58.94
2016,7,18,19,15,159.0,10.0,2.75,15.5,20.5,50.7,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,182.0,11.0,2.2,11.5,25.0,10.81,0.0
2016,7,19,5,30,364.0,22.0,2.4,12.0,50.0,18.21,7.33
2016,7,19,5,45,466.5,29.0,2.6,13.0,92.0,22.74,14.03
2016,7,19,6,0,569.0,36.0,2.8,14.0,134.0,27.07,18.29
2016,7,19,6,15,629.5,41.0,2.75,14.5,183.0,29.37,20.57
2016,7,19,6,30,690.0,46.0,2.7,15.0,232.0,45.18,23.34
2016,7,19,6,45,730.0,49.5,2.7,15.5,283.5,85.11,40.56
2016,7,19,7,0,770.0,53.0,2.7,16.0,335.0,133.67,73.49
2016,7,19,7,15,797.5,56.0,2.7,16.5,386.5,179.75,110.2
2016,7,19,7,30,825.0,59.0,2.7,17.0,438.0,228.6,152.1
2016,7,19,7,45,845.5,61.5,2.7,18.0,488.5,277.8,195.36
2016,7,19,8,0,866.0,64.0,2.7,19.0,539.0,328.76,239.87
2016,7,19,8,15,881.5,66.0,2.7,19.5,587.0,379.06,283.65
2016,7,19,8,30,897.0,68.0,2.7,20.0,635.0,430.24,327.05
2016,7,19,8,45,908.0,70.0,2.75,20.5,679.0,480.04,368.3
2016,7,19,9,0,919.0,72.0,2.8,21.0,723.0,529.89,408.33
2016,7,19,9,15,928.0,73.5,2.85,21.5,762.5,578.02,445.91
2016,7,19,9,30,937.0,75.0,2.9,22.0,802.0,625.58,481.97
2016,7,19,9,45,938.0,80.0,2.95,23.0,835.5,670.53,514.02
2016,7,19,10,0,939.0,85.0,3.0,24.0,869.0,713.89,543.34
2016,7,19,10,15,944.5,86.0,3.05,24.0,897.0,754.99,571.34
2016,7,19,10,30,950.0,87.0,3.1,24.0,925.0,794.47,598.01
2016,7,19,10,45,952.0,89.0,3.15,24.5,946.0,830.37,620.84
2016,7,19,11,0,954.0,91.0,3.2,25.0,967.0,864.1,642.02
2016,7,19,11,15,956.5,91.5,3.25,25.0,981.5,894.53,662.11
2016,7,19,11,30,959.0,92.0,3.3,25.0,996.0,922.55,680.59
2016,7,19,11,45,960.0,92.0,3.4,25.5,1003.0,946.22,695.15
2016,7,19,12,0,961.0,92.0,3.5,26.0,1010.0,967.19,707.95
2016,7,19,12,15,961.0,92.0,3.55,26.0,1009.5,984.44,719.42
2016,7,19,12,30,961.0,92.0,3.6,26.0,1009.0,998.79,729.1
2016,7,19,12,45,951.5,97.0,3.7,26.5,999.0,1006.15,733.22
2016,7,19,13,0,942.0,102.0,3.8,27.0,989.0,1010.42,735.46
2016,7,19,13,15,939.0,101.5,3.85,27.0,973.5,1012.3,737.4
2016,7,19,13,30,936.0,101.0,3.9,27.0,958.0,1011.12,737.48
2016,7,19,13,45,933.5,99.0,3.95,27.0,936.0,1005.82,734.98
2016,7,19,14,0,931.0,97.0,4.0,27.0,914.0,997.46,730.61
2016,7,19,14,15,925.0,96.0,4.0,27.0,885.0,983.83,722.58
2016,7,19,14,30,919.0,95.0,4.0,27.0,856.0,967.36,712.78
2016,7,19,14,45,912.5,92.5,4.05,27.0,821.0,946.06,700.11
2016,7,19,15,0,906.0,90.0,4.1,27.0,786.0,922.11,685.69
2016,7,19,15,15,895.5,88.0,4.1,26.5,745.5,892.68,668.58
2016,7,19,15,30,885.0,86.0,4.1,26.0,705.0,861.08,649.87
2016,7,19,15,45,874.0,83.0,4.1,25.5,661.0,825.96,628.51
2016,7,19,16,0,863.0,80.0,4.1,25.0,617.0,789.07,605.63
2016,7,19,16,15,845.5,77.5,4.05,24.5,568.5,746.15,577.92
2016,7,19,16,30,828.0,75.0,4.0,24.0,520.0,702.33,549.1
2016,7,19,16,45,809.0,70.5,4.0,23.5,470.0,658.79,520.08
2016,7,19,17,0,790.0,66.0,4.0,23.0,420.0,610.44,486.58
2016,7,19,17,15,759.0,62.5,3.9,22.0,368.5,555.71,446.18
2016,7,19,17,30,728.0,59.0,3.8,21.0,317.0,502.15,405.19
2016,7,19,17,45,688.5,54.0,3.7,20.5,266.5,443.71,358.03
2016,7,19,18,0,649.0,49.0,3.6,20.0,216.0,387.77,311.1
2016,7,19,18,15,583.0,43.0,3.35,19.0,168.5,321.65,254.84
2016,7,19,18,30,517.0,37.0,3.1,18.0,121.0,261.04,201.44
2016,7,19,18,45,411.0,28.5,2.9,17.5,80.5,192.88,140.22
2016,7,19,19,0,305.0,20.0,2.7,17.0,40.0,127.06,53.23
2016,7,19,19,15,152.5,10.0,2.6,16.5,20.0,48.8,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,182.5,10.5,2.1,12.5,24.0,10.32,0.0
2016,7,20,5,30,365.0,21.0,2.3,13.0,48.0,17.29,6.2
2016,7,20,5,45,465.5,28.0,2.55,13.5,90.0,21.87,13.21
2016,7,20,6,0,566.0,35.0,2.8,14.0,132.0,26.24,17.54
2016,7,20,6,15,626.5,40.0,2.8,14.5,180.5,28.59,19.86
2016,7,20,6,30,687.0,45.0,2.8,15.0,229.0,42.67,22.38
2016,7,20,6,45,727.5,48.5,2.8,16.0,280.5,82.45,38.79
2016,7,20,7,0,768.0,52.0,2.8,17.0,332.0,130.91,71.12
2016,7,20,7,15,796.5,55.0,2.75,17.5,383.5,177.03,107.52
2016,7,20,7,30,825.0,58.0,2.7,18.0,435.0,226.03,149.27
2016,7,20,7,45,845.5,60.5,2.65,19.0,486.0,275.24,192.34
2016,7,20,8,0,866.0,63.0,2.6,20.0,537.0,326.22,236.66
2016,7,20,8,15,882.0,65.0,2.55,20.5,585.0,376.71,280.37
2016,7,20,8,30,898.0,67.0,2.5,21.0,633.0,428.15,323.69
2016,7,20,8,45,910.0,68.5,2.5,22.0,677.5,478.03,364.0
2016,7,20,9,0,922.0,70.0,2.5,23.0,722.0,528.05,402.95
2016,7,20,9,15,931.5,71.5,2.5,23.5,762.0,576.62,440.29
2016,7,20,9,30,941.0,73.0,2.5,24.0,802.0,624.66,476.08
2016,7,20,9,45,937.5,81.0,2.5,25.0,835.0,669.75,507.47
2016,7,20,10,0,934.0,89.0,2.5,26.0,868.0,712.89,536.05
2016,7,20,10,15,940.0,90.0,2.55,26.5,896.5,754.22,562.67
2016,7,20,10,30,946.0,91.0,2.6,27.0,925.0,793.98,587.9
2016,7,20,10,45,951.0,91.5,2.65,27.5,947.5,830.74,610.84
2016,7,20,11,0,956.0,92.0,2.7,28.0,970.0,865.52,632.26
2016,7,20,11,15,959.0,92.5,2.75,28.5,984.5,896.47,650.99
2016,7,20,11,30,962.0,93.0,2.8,29.0,999.0,925.03,668.08
2016,7,20,11,45,964.0,92.5,2.85,29.5,1006.5,949.22,682.27
2016,7,20,12,0,966.0,92.0,2.9,30.0,1014.0,970.73,694.74
2016,7,20,12,15,966.5,92.0,2.95,30.0,1014.0,988.56,706.31
2016,7,20,12,30,967.0,92.0,3.0,30.0,1014.0,1003.48,716.14
2016,7,20,12,45,966.5,91.0,3.15,30.5,1006.5,1013.46,722.29
2016,7,20,13,0,966.0,90.0,3.3,31.0,999.0,1020.36,726.59
2016,7,20,13,15,963.5,89.5,3.4,31.0,983.5,1022.72,729.19
2016,7,20,13,30,961.0,89.0,3.5,31.0,968.0,1021.94,729.94
2016,7,20,13,45,957.5,88.0,3.6,31.0,946.0,1016.54,727.86
2016,7,20,14,0,954.0,87.0,3.7,31.0,924.0,1008.04,723.9
2016,7,20,14,15,948.5,86.0,3.75,30.5,895.0,994.59,717.96
2016,7,20,14,30,943.0,85.0,3.8,30.0,866.0,978.21,710.18
2016,7,20,14,45,936.0,83.5,3.9,30.0,831.0,957.07,698.18
2016,7,20,15,0,929.0,82.0,4.0,30.0,796.0,933.25,684.4
2016,7,20,15,15,919.5,80.5,4.05,29.5,755.0,904.69,668.48
2016,7,20,15,30,910.0,79.0,4.1,29.0,714.0,873.86,650.88
2016,7,20,15,45,897.5,77.0,4.15,28.5,669.0,837.87,629.53
2016,7,20,16,0,885.0,75.0,4.2,28.0,624.0,800.15,606.66
2016,7,20,16,15,868.0,72.5,4.15,27.0,575.5,756.85,580.25
2016,7,20,16,30,851.0,70.0,4.1,26.0,527.0,712.57,552.56
2016,7,20,16,45,829.5,67.0,4.1,25.5,476.0,663.8,520.02
2016,7,20,17,0,808.0,64.0,4.1,25.0,425.0,614.89,486.61
2016,7,20,17,15,777.5,60.5,4.0,24.0,373.0,563.9,449.27
2016,7,20,17,30,747.0,57.0,3.9,23.0,321.0,509.86,408.22
2016,7,20,17,45,704.5,52.5,3.85,22.5,269.5,449.6,360.01
2016,7,20,18,0,662.0,48.0,3.8,22.0,218.0,392.09,312.16
2016,7,20,18,15,595.5,42.0,3.65,21.0,169.5,325.22,255.68
2016,7,20,18,30,529.0,36.0,3.5,20.0,121.0,263.94,202.0
2016,7,20,18,45,418.5,28.0,3.35,19.0,80.0,191.13,137.54
2016,7,20,19,0,308.0,20.0,3.2,18.0,39.0,127.05,47.48
2016,7,20,19,15,154.0,10.0,3.1,17.5,19.5,48.95,0.0
2016,7,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,172.5,10.5,2.5,12.5,23.0,10.32,0.0
2016,7,21,5,30,345.0,21.0,2.7,13.0,46.0,17.41,5.78
2016,7,21,5,45,451.0,29.0,2.95,13.5,88.5,22.97,14.1
2016,7,21,6,0,557.0,37.0,3.2,14.0,131.0,28.22,19.27
2016,7,21,6,15,619.0,42.5,3.2,14.5,180.0,30.89,21.89
2016,7,21,6,30,681.0,48.0,3.2,15.0,229.0,43.5,24.33
2016,7,21,6,45,723.0,51.5,3.25,16.0,280.5,83.0,39.91
2016,7,21,7,0,765.0,55.0,3.3,17.0,332.0,127.06,68.2
2016,7,21,7,15,793.5,58.0,3.3,17.5,384.0,177.34,107.9
2016,7,21,7,30,822.0,61.0,3.3,18.0,436.0,226.23,149.53
2016,7,21,7,45,843.0,63.5,3.3,19.0,486.5,275.47,192.7
2016,7,21,8,0,864.0,66.0,3.3,20.0,537.0,326.53,237.28
2016,7,21,8,15,879.5,68.0,3.3,20.5,585.0,376.81,281.13
2016,7,21,8,30,895.0,70.0,3.3,21.0,633.0,427.97,324.64
2016,7,21,8,45,906.5,72.0,3.3,21.5,677.5,478.0,366.11
2016,7,21,9,0,918.0,74.0,3.3,22.0,722.0,528.12,406.38
2016,7,21,9,15,927.0,75.5,3.3,22.5,761.5,576.3,443.99
2016,7,21,9,30,936.0,77.0,3.3,23.0,801.0,623.92,480.04
2016,7,21,9,45,941.5,79.0,3.35,24.0,835.0,669.03,512.39
2016,7,21,10,0,947.0,81.0,3.4,25.0,869.0,712.87,542.24
2016,7,21,10,15,952.0,82.0,3.4,25.5,897.0,753.98,568.97
2016,7,21,10,30,957.0,83.0,3.4,26.0,925.0,793.43,594.2
2016,7,21,10,45,961.0,83.5,3.45,26.5,946.5,829.77,617.25
2016,7,21,11,0,965.0,84.0,3.5,27.0,968.0,864.04,638.7
2016,7,21,11,15,968.0,84.0,3.6,27.0,983.0,894.75,659.19
2016,7,21,11,30,971.0,84.0,3.7,27.0,998.0,923.04,678.07
