Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,45,972.5,84.0,3.8,27.5,1005.5,947.44,693.02
2016,7,21,12,0,974.0,84.0,3.9,28.0,1013.0,969.11,706.18
2016,7,21,12,15,974.5,84.0,4.0,28.0,1013.0,987.04,718.34
2016,7,21,12,30,975.0,84.0,4.1,28.0,1013.0,1002.02,728.69
2016,7,21,12,45,964.5,90.5,4.25,28.0,1003.0,1010.09,734.93
2016,7,21,13,0,954.0,97.0,4.4,28.0,993.0,1015.03,739.27
2016,7,21,13,15,951.5,96.5,4.45,27.5,978.0,1017.43,742.99
2016,7,21,13,30,949.0,96.0,4.5,27.0,963.0,1016.72,744.8
2016,7,21,13,45,946.5,94.5,4.6,27.0,941.5,1011.87,742.83
2016,7,21,14,0,944.0,93.0,4.7,27.0,920.0,1003.92,739.25
2016,7,21,14,15,938.5,92.0,4.65,26.5,891.0,990.63,732.44
2016,7,21,14,30,933.0,91.0,4.6,26.0,862.0,974.42,723.78
2016,7,21,14,45,929.0,88.0,4.6,26.0,828.0,954.62,711.72
2016,7,21,15,0,925.0,85.0,4.6,26.0,794.0,932.02,697.82
2016,7,21,15,15,915.0,83.0,4.5,25.5,753.5,902.57,679.95
2016,7,21,15,30,905.0,81.0,4.4,25.0,713.0,870.87,660.62
2016,7,21,15,45,896.5,77.5,4.35,25.0,668.5,836.65,638.35
2016,7,21,16,0,888.0,74.0,4.3,25.0,624.0,800.44,614.54
2016,7,21,16,15,871.5,71.5,4.15,24.5,575.5,757.42,586.43
2016,7,21,16,30,855.0,69.0,4.0,24.0,527.0,713.35,557.19
2016,7,21,16,45,837.0,65.0,3.9,23.5,476.5,665.69,524.95
2016,7,21,17,0,819.0,61.0,3.8,23.0,426.0,617.58,491.69
2016,7,21,17,15,789.5,58.0,3.65,22.0,374.0,567.34,454.66
2016,7,21,17,30,760.0,55.0,3.5,21.0,322.0,513.98,413.78
2016,7,21,17,45,720.0,50.0,3.4,20.5,270.5,453.92,365.41
2016,7,21,18,0,680.0,45.0,3.3,20.0,219.0,396.4,317.21
2016,7,21,18,15,614.5,40.0,3.05,19.0,170.0,330.43,260.94
2016,7,21,18,30,549.0,35.0,2.8,18.0,121.0,269.92,207.35
2016,7,21,18,45,438.5,27.0,2.6,17.5,80.0,196.37,141.21
2016,7,21,19,0,328.0,19.0,2.4,17.0,39.0,128.34,41.26
2016,7,21,19,15,164.0,9.5,2.35,16.5,19.5,50.74,0.0
2016,7,21,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,176.0,10.0,2.0,12.5,22.5,9.83,0.0
2016,7,22,5,30,352.0,20.0,2.3,13.0,45.0,16.49,4.6
2016,7,22,5,45,457.0,28.0,2.6,14.0,87.5,22.1,13.28
2016,7,22,6,0,562.0,36.0,2.9,15.0,130.0,27.39,18.43
2016,7,22,6,15,625.5,41.0,2.9,15.5,179.0,29.65,20.7
2016,7,22,6,30,689.0,46.0,2.9,16.0,228.0,40.24,22.58
2016,7,22,6,45,730.5,50.0,2.9,17.0,280.0,80.49,37.9
2016,7,22,7,0,772.0,54.0,2.9,18.0,332.0,125.24,66.25
2016,7,22,7,15,801.5,57.0,2.85,18.5,384.5,176.02,105.92
2016,7,22,7,30,831.0,60.0,2.8,19.0,437.0,225.51,147.7
2016,7,22,7,45,852.5,62.5,2.8,20.0,488.5,275.33,191.07
2016,7,22,8,0,874.0,65.0,2.8,21.0,540.0,327.02,235.88
2016,7,22,8,15,890.5,67.0,2.8,21.5,589.5,378.17,280.13
2016,7,22,8,30,907.0,69.0,2.8,22.0,639.0,430.29,324.08
2016,7,22,8,45,919.5,71.0,2.85,23.0,684.0,481.38,365.42
2016,7,22,9,0,932.0,73.0,2.9,24.0,729.0,532.64,405.46
2016,7,22,9,15,941.5,74.5,2.9,24.5,770.0,581.76,443.29
2016,7,22,9,30,951.0,76.0,2.9,25.0,811.0,630.35,479.55
2016,7,22,9,45,948.5,83.5,2.95,26.0,844.0,676.15,511.75
2016,7,22,10,0,946.0,91.0,3.0,27.0,877.0,720.07,541.38
2016,7,22,10,15,952.0,92.0,3.0,27.5,906.5,761.96,568.17
2016,7,22,10,30,958.0,93.0,3.0,28.0,936.0,802.25,593.5
2016,7,22,10,45,962.5,94.0,3.05,29.0,958.0,839.59,615.58
2016,7,22,11,0,967.0,95.0,3.1,30.0,980.0,874.89,636.0
2016,7,22,11,15,970.0,95.5,3.1,30.5,995.0,906.26,654.57
2016,7,22,11,30,973.0,96.0,3.1,31.0,1010.0,935.2,671.44
2016,7,22,11,45,974.5,96.0,3.15,31.5,1017.5,959.78,685.76
2016,7,22,12,0,976.0,96.0,3.2,32.0,1025.0,981.62,698.34
2016,7,22,12,15,976.0,96.0,3.25,32.0,1024.5,999.25,709.7
2016,7,22,12,30,976.0,96.0,3.3,32.0,1024.0,1013.92,719.29
2016,7,22,12,45,974.0,96.0,3.35,32.5,1016.0,1023.66,724.42
2016,7,22,13,0,972.0,96.0,3.4,33.0,1008.0,1030.28,727.7
2016,7,22,13,15,969.0,95.5,3.45,33.0,992.0,1032.27,729.68
2016,7,22,13,30,966.0,95.0,3.5,33.0,976.0,1031.1,729.83
2016,7,22,13,45,961.5,94.0,3.55,33.0,953.0,1024.81,726.87
2016,7,22,14,0,957.0,93.0,3.6,33.0,930.0,1015.4,722.08
2016,7,22,14,15,951.0,92.0,3.6,32.5,900.0,1001.52,715.66
2016,7,22,14,30,945.0,91.0,3.6,32.0,870.0,984.7,707.43
2016,7,22,14,45,936.5,89.5,3.65,32.0,834.0,962.19,694.46
2016,7,22,15,0,928.0,88.0,3.7,32.0,798.0,937.06,679.79
2016,7,22,15,15,917.5,86.0,3.7,31.5,757.0,907.12,662.98
2016,7,22,15,30,907.0,84.0,3.7,31.0,716.0,874.95,644.54
2016,7,22,15,45,893.5,82.0,3.7,30.5,670.0,838.24,622.83
2016,7,22,16,0,880.0,80.0,3.7,30.0,624.0,799.85,599.68
2016,7,22,16,15,862.5,77.5,3.65,29.5,575.0,756.37,572.4
2016,7,22,16,30,845.0,75.0,3.6,29.0,526.0,711.93,544.0
2016,7,22,16,45,822.0,71.5,3.6,28.5,474.5,666.12,514.19
2016,7,22,17,0,799.0,68.0,3.6,28.0,423.0,615.78,479.92
2016,7,22,17,15,767.0,64.5,3.45,27.0,370.5,560.07,439.65
2016,7,22,17,30,735.0,61.0,3.3,26.0,318.0,505.59,398.79
2016,7,22,17,45,689.0,56.0,3.2,25.0,266.0,443.41,350.47
2016,7,22,18,0,643.0,51.0,3.1,24.0,214.0,384.29,302.53
2016,7,22,18,15,572.5,44.5,2.9,23.0,165.0,316.01,245.55
2016,7,22,18,30,502.0,38.0,2.7,22.0,116.0,256.88,194.13
2016,7,22,18,45,381.5,29.0,2.5,21.0,75.5,181.53,128.24
2016,7,22,19,0,261.0,20.0,2.3,20.0,35.0,111.08,27.6
2016,7,22,19,15,130.5,10.0,2.3,19.0,17.5,42.55,0.0
2016,7,22,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,152.0,10.5,1.45,13.5,21.0,10.32,0.0
2016,7,23,5,30,304.0,21.0,1.6,14.0,42.0,16.22,3.73
2016,7,23,5,45,417.5,29.5,1.75,15.0,83.5,21.77,12.88
2016,7,23,6,0,531.0,38.0,1.9,16.0,125.0,29.42,20.11
2016,7,23,6,15,597.5,44.0,1.75,17.0,174.5,32.45,23.02
2016,7,23,6,30,664.0,50.0,1.6,18.0,224.0,41.76,31.28
2016,7,23,6,45,709.5,54.0,1.5,19.0,276.5,80.94,39.17
2016,7,23,7,0,755.0,58.0,1.4,20.0,329.0,125.03,66.29
2016,7,23,7,15,785.0,61.5,1.35,21.0,381.5,171.08,101.17
2016,7,23,7,30,815.0,65.0,1.3,22.0,434.0,224.66,144.97
2016,7,23,7,45,838.0,67.5,1.3,23.0,485.5,274.15,186.87
2016,7,23,8,0,861.0,70.0,1.3,24.0,537.0,325.65,230.23
2016,7,23,8,15,877.5,72.5,1.45,25.0,586.0,376.68,272.89
2016,7,23,8,30,894.0,75.0,1.6,26.0,635.0,428.7,315.18
2016,7,23,8,45,907.0,77.0,1.75,27.5,680.0,479.47,354.62
2016,7,23,9,0,920.0,79.0,1.9,29.0,725.0,530.48,392.76
2016,7,23,9,15,929.5,80.5,2.05,30.0,765.5,579.14,428.71
2016,7,23,9,30,939.0,82.0,2.2,31.0,806.0,627.28,463.13
2016,7,23,9,45,947.0,83.0,2.35,32.0,841.0,673.28,495.04
2016,7,23,10,0,955.0,84.0,2.5,33.0,876.0,718.21,524.94
2016,7,23,10,15,960.5,85.0,2.6,33.5,905.0,760.09,551.37
2016,7,23,10,30,966.0,86.0,2.7,34.0,934.0,800.32,576.42
2016,7,23,10,45,969.5,86.5,2.85,35.0,955.5,836.68,597.78
2016,7,23,11,0,973.0,87.0,3.0,36.0,977.0,870.91,617.52
2016,7,23,11,15,975.5,87.5,3.05,36.0,992.0,902.02,637.07
2016,7,23,11,30,978.0,88.0,3.1,36.0,1007.0,930.65,655.03
2016,7,23,11,45,978.5,89.0,3.2,36.5,1014.0,955.4,669.5
2016,7,23,12,0,979.0,90.0,3.3,37.0,1021.0,977.36,682.23
2016,7,23,12,15,979.0,90.0,3.4,37.0,1021.0,995.02,693.73
2016,7,23,12,30,979.0,90.0,3.5,37.0,1021.0,1009.69,703.5
2016,7,23,12,45,970.0,95.0,3.6,37.0,1011.0,1017.82,709.32
2016,7,23,13,0,961.0,100.0,3.7,37.0,1001.0,1022.8,713.32
2016,7,23,13,15,958.0,99.5,3.75,37.0,985.5,1024.8,715.27
2016,7,23,13,30,955.0,99.0,3.8,37.0,970.0,1023.66,715.39
2016,7,23,13,45,953.5,97.0,3.85,37.0,948.0,1019.27,713.62
2016,7,23,14,0,952.0,95.0,3.9,37.0,926.0,1011.75,710.0
2016,7,23,14,15,946.0,93.5,3.9,36.5,896.5,997.39,703.36
2016,7,23,14,30,940.0,92.0,3.9,36.0,867.0,980.1,694.93
2016,7,23,14,45,934.0,90.0,3.95,36.0,832.0,959.43,683.24
2016,7,23,15,0,928.0,88.0,4.0,36.0,797.0,936.04,669.81
2016,7,23,15,15,918.0,86.0,3.95,35.5,756.0,906.53,653.23
2016,7,23,15,30,908.0,84.0,3.9,35.0,715.0,874.76,635.06
2016,7,23,15,45,895.0,82.0,3.9,34.5,669.5,838.42,613.91
2016,7,23,16,0,882.0,80.0,3.9,34.0,624.0,800.38,591.33
2016,7,23,16,15,864.5,77.5,3.8,33.0,575.0,756.82,565.36
2016,7,23,16,30,847.0,75.0,3.7,32.0,526.0,712.3,538.17
2016,7,23,16,45,824.0,71.5,3.65,31.5,474.0,666.4,508.49
2016,7,23,17,0,801.0,68.0,3.6,31.0,422.0,615.98,474.35
2016,7,23,17,15,769.0,64.5,3.45,29.5,369.5,560.2,435.37
2016,7,23,17,30,737.0,61.0,3.3,28.0,317.0,505.64,395.63
2016,7,23,17,45,690.5,56.0,3.15,27.0,265.0,443.14,347.31
2016,7,23,18,0,644.0,51.0,3.0,26.0,213.0,383.73,299.43
2016,7,23,18,15,572.5,44.5,2.85,25.0,164.0,315.03,242.6
2016,7,23,18,30,501.0,38.0,2.7,24.0,115.0,255.66,191.37
2016,7,23,18,45,379.0,28.5,2.55,23.0,74.5,179.48,125.01
2016,7,23,19,0,257.0,19.0,2.4,22.0,34.0,107.88,17.84
2016,7,23,19,15,128.5,9.5,2.45,21.0,17.0,41.33,0.0
2016,7,23,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,135.0,10.5,2.4,13.5,19.5,10.32,0.0
2016,7,24,5,30,270.0,21.0,2.5,14.0,39.0,16.34,2.98
2016,7,24,5,45,384.5,30.5,2.6,15.0,80.0,22.79,13.68
2016,7,24,6,0,499.0,40.0,2.7,16.0,121.0,28.81,19.54
2016,7,24,6,15,568.5,46.5,2.65,17.0,170.0,31.86,22.48
2016,7,24,6,30,638.0,53.0,2.6,18.0,219.0,42.61,32.0
2016,7,24,6,45,684.0,57.5,2.6,19.0,271.0,80.86,40.48
2016,7,24,7,0,730.0,62.0,2.6,20.0,323.0,124.11,66.84
2016,7,24,7,15,762.5,66.0,2.6,21.0,375.5,169.71,101.24
2016,7,24,7,30,795.0,70.0,2.6,22.0,428.0,218.72,141.5
2016,7,24,7,45,818.5,73.0,2.65,23.0,479.5,267.8,183.47
2016,7,24,8,0,842.0,76.0,2.7,24.0,531.0,323.34,230.47
2016,7,24,8,15,859.5,79.0,2.7,25.0,580.0,374.31,273.29
2016,7,24,8,30,877.0,82.0,2.7,26.0,629.0,426.38,315.79
2016,7,24,8,45,890.5,84.0,2.7,27.0,674.5,476.67,355.66
2016,7,24,9,0,904.0,86.0,2.7,28.0,720.0,527.24,394.33
2016,7,24,9,15,914.5,88.0,2.65,28.5,761.0,576.26,431.2
2016,7,24,9,30,925.0,90.0,2.6,29.0,802.0,624.87,466.58
2016,7,24,9,45,930.5,92.5,2.6,30.0,836.5,670.19,497.73
2016,7,24,10,0,936.0,95.0,2.6,31.0,871.0,714.26,526.98
2016,7,24,10,15,942.5,96.5,2.6,31.5,900.0,756.7,553.65
2016,7,24,10,30,949.0,98.0,2.6,32.0,929.0,797.59,578.79
2016,7,24,10,45,952.0,99.5,2.65,33.0,951.0,834.05,599.78
2016,7,24,11,0,955.0,101.0,2.7,34.0,973.0,868.39,619.11
2016,7,24,11,15,958.0,101.5,2.75,34.5,988.0,899.53,637.46
2016,7,24,11,30,961.0,102.0,2.8,35.0,1003.0,928.27,654.18
2016,7,24,11,45,960.5,103.5,2.85,35.5,1010.0,952.36,667.9
2016,7,24,12,0,960.0,105.0,2.9,36.0,1017.0,973.69,679.9
2016,7,24,12,15,960.0,105.0,2.9,36.0,1016.5,991.17,690.57
2016,7,24,12,30,960.0,105.0,2.9,36.0,1016.0,1005.74,699.52
2016,7,24,12,45,953.0,108.5,2.9,36.5,1006.5,1014.2,703.33
2016,7,24,13,0,946.0,112.0,2.9,37.0,997.0,1019.56,705.38
2016,7,24,13,15,943.0,111.0,2.95,37.0,981.0,1021.12,707.11
2016,7,24,13,30,940.0,110.0,3.0,37.0,965.0,1019.57,707.08
2016,7,24,13,45,934.5,109.5,3.1,37.0,942.0,1013.06,704.51
2016,7,24,14,0,929.0,109.0,3.2,37.0,919.0,1003.53,700.17
2016,7,24,14,15,922.0,107.5,3.25,36.5,889.0,988.57,693.6
2016,7,24,14,30,915.0,106.0,3.3,36.0,859.0,970.76,685.28
2016,7,24,14,45,906.0,104.5,3.35,36.0,823.0,948.39,672.65
2016,7,24,15,0,897.0,103.0,3.4,36.0,787.0,923.48,658.4
2016,7,24,15,15,885.0,100.5,3.45,35.5,745.5,892.45,641.47
2016,7,24,15,30,873.0,98.0,3.5,35.0,704.0,859.33,622.99
2016,7,24,15,45,858.5,95.5,3.55,34.5,658.0,822.25,601.59
2016,7,24,16,0,844.0,93.0,3.6,34.0,612.0,788.46,582.11
2016,7,24,16,15,824.5,90.0,3.6,33.0,563.0,744.0,555.84
2016,7,24,16,30,805.0,87.0,3.6,32.0,514.0,698.75,528.42
2016,7,24,16,45,779.5,83.0,3.6,31.5,462.0,647.63,495.03
2016,7,24,17,0,754.0,79.0,3.6,31.0,410.0,596.69,459.78
2016,7,24,17,15,718.5,74.0,3.55,29.5,357.5,538.89,419.38
2016,7,24,17,30,683.0,69.0,3.5,28.0,305.0,485.06,380.13
2016,7,24,17,45,632.5,63.0,3.45,27.0,253.5,421.86,331.24
2016,7,24,18,0,582.0,57.0,3.4,26.0,202.0,362.25,283.21
2016,7,24,18,15,506.5,49.5,3.35,24.5,154.5,293.88,227.11
2016,7,24,18,30,431.0,42.0,3.3,23.0,107.0,232.1,174.55
2016,7,24,18,45,310.0,30.5,3.25,22.0,68.0,157.52,109.51
2016,7,24,19,0,189.0,19.0,3.2,21.0,29.0,86.94,5.03
2016,7,24,19,15,94.5,9.5,3.2,20.0,14.5,32.7,0.0
2016,7,24,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,86.5,10.5,2.6,13.5,16.0,10.32,0.0
2016,7,25,5,30,173.0,21.0,2.7,14.0,32.0,16.45,2.05
2016,7,25,5,45,277.5,34.5,2.85,14.5,70.5,26.72,16.95
2016,7,25,6,0,382.0,48.0,3.0,15.0,109.0,36.31,26.16
2016,7,25,6,15,453.5,58.0,3.0,15.5,156.0,42.0,31.57
2016,7,25,6,30,525.0,68.0,3.0,16.0,203.0,49.76,38.6
2016,7,25,6,45,575.0,76.0,3.0,17.0,254.0,85.76,48.87
2016,7,25,7,0,625.0,84.0,3.0,18.0,305.0,127.09,74.42
2016,7,25,7,15,661.5,90.0,2.95,19.0,357.0,169.93,106.5
2016,7,25,7,30,698.0,96.0,2.9,20.0,409.0,216.59,144.49
2016,7,25,7,45,722.0,102.0,2.9,21.0,459.5,263.78,184.6
2016,7,25,8,0,746.0,108.0,2.9,22.0,510.0,313.26,226.58
2016,7,25,8,15,767.0,112.5,2.9,23.0,558.5,365.77,270.31
2016,7,25,8,30,788.0,117.0,2.9,24.0,607.0,416.37,311.56
2016,7,25,8,45,798.5,123.0,2.95,25.0,651.0,465.03,350.3
2016,7,25,9,0,809.0,129.0,3.0,26.0,695.0,513.9,387.92
2016,7,25,9,15,822.0,132.0,3.0,26.5,736.0,561.4,424.05
2016,7,25,9,30,835.0,135.0,3.0,27.0,777.0,608.92,459.16
2016,7,25,9,45,860.0,129.5,3.0,28.0,816.5,655.95,492.23
2016,7,25,10,0,885.0,124.0,3.0,29.0,856.0,705.37,525.92
2016,7,25,10,15,892.0,125.5,3.0,29.5,885.0,746.41,553.27
2016,7,25,10,30,899.0,127.0,3.0,30.0,914.0,786.05,578.1
2016,7,25,10,45,904.0,128.0,3.05,31.0,936.5,822.12,599.29
2016,7,25,11,0,909.0,129.0,3.1,32.0,959.0,856.31,618.95
2016,7,25,11,15,912.5,130.0,3.15,32.5,974.0,887.24,637.52
2016,7,25,11,30,916.0,131.0,3.2,33.0,989.0,915.93,654.54
2016,7,25,11,45,918.5,130.5,3.25,33.5,996.5,939.96,668.5
2016,7,25,12,0,921.0,130.0,3.3,34.0,1004.0,961.46,680.85
2016,7,25,12,15,921.0,130.0,3.35,34.0,1004.0,978.52,691.82
2016,7,25,12,30,921.0,130.0,3.4,34.0,1004.0,992.79,701.13
2016,7,25,12,45,920.0,129.5,3.45,34.5,996.0,1002.76,706.4
2016,7,25,13,0,919.0,129.0,3.5,35.0,988.0,1009.79,709.92
2016,7,25,13,15,916.0,128.0,3.55,35.0,972.5,1011.42,711.64
2016,7,25,13,30,913.0,127.0,3.6,35.0,957.0,1010.02,711.61
2016,7,25,13,45,908.5,125.5,3.65,35.5,934.0,1003.66,707.12
2016,7,25,14,0,904.0,124.0,3.7,36.0,911.0,994.33,700.9
2016,7,25,14,15,896.5,122.5,3.75,35.5,881.5,979.27,694.05
2016,7,25,14,30,889.0,121.0,3.8,35.0,852.0,961.43,685.47
2016,7,25,14,45,881.5,118.0,3.85,35.0,816.5,939.35,672.76
2016,7,25,15,0,874.0,115.0,3.9,35.0,781.0,914.73,658.41
2016,7,25,15,15,862.0,112.5,3.9,34.5,739.5,884.29,641.27
2016,7,25,15,30,850.0,110.0,3.9,34.0,698.0,857.0,626.11
2016,7,25,15,45,837.5,105.5,3.9,33.5,653.0,819.96,604.2
2016,7,25,16,0,825.0,101.0,3.9,33.0,608.0,781.24,580.88
2016,7,25,16,15,805.0,97.5,3.85,32.0,558.5,736.45,553.91
2016,7,25,16,30,785.0,94.0,3.8,31.0,509.0,690.91,525.8
2016,7,25,16,45,763.0,88.5,3.75,30.5,458.5,641.26,492.99
2016,7,25,17,0,741.0,83.0,3.7,30.0,408.0,591.53,457.93
2016,7,25,17,15,704.5,78.0,3.6,29.0,355.5,536.13,417.99
2016,7,25,17,30,668.0,73.0,3.5,28.0,303.0,480.14,376.19
2016,7,25,17,45,622.0,66.0,3.4,27.0,252.0,418.82,328.65
2016,7,25,18,0,576.0,59.0,3.3,26.0,201.0,360.7,281.7
2016,7,25,18,15,500.0,50.5,3.15,24.5,153.0,291.3,224.74
2016,7,25,18,30,424.0,42.0,3.0,23.0,105.0,228.57,171.44
2016,7,25,18,45,307.0,30.0,2.85,22.0,66.5,155.39,107.05
2016,7,25,19,0,190.0,18.0,2.7,21.0,28.0,85.31,0.0
2016,7,25,19,15,95.0,9.0,2.65,20.5,14.0,32.16,0.0
2016,7,25,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,100.0,10.5,1.2,15.5,16.5,10.32,0.0
2016,7,26,5,30,200.0,21.0,1.4,16.0,33.0,16.6,0.87
2016,7,26,5,45,311.5,33.0,1.65,17.0,72.0,25.43,15.6
2016,7,26,6,0,423.0,45.0,1.9,18.0,111.0,33.64,23.5
2016,7,26,6,15,495.5,53.5,1.8,19.0,159.0,38.12,27.72
2016,7,26,6,30,568.0,62.0,1.7,20.0,207.0,43.31,32.33
2016,7,26,6,45,617.5,68.5,1.6,21.0,258.5,80.08,42.62
2016,7,26,7,0,667.0,75.0,1.5,22.0,310.0,122.15,67.54
2016,7,26,7,15,702.0,80.0,1.4,23.0,362.0,165.99,99.61
2016,7,26,7,30,737.0,85.0,1.3,24.0,414.0,216.8,140.07
2016,7,26,7,45,762.5,89.5,1.25,25.0,465.5,264.81,179.81
2016,7,26,8,0,788.0,94.0,1.2,26.0,517.0,315.24,221.38
2016,7,26,8,15,807.5,97.5,1.15,27.0,565.5,364.89,261.71
2016,7,26,8,30,827.0,101.0,1.1,28.0,614.0,415.97,301.85
2016,7,26,8,45,842.0,103.5,1.1,29.5,659.0,465.34,338.92
2016,7,26,9,0,857.0,106.0,1.1,31.0,704.0,518.73,377.16
2016,7,26,9,15,868.5,108.5,1.1,32.0,745.0,566.81,411.01
2016,7,26,9,30,880.0,111.0,1.1,33.0,786.0,614.64,443.44
2016,7,26,9,45,890.5,112.0,1.1,34.0,821.5,660.03,473.07
2016,7,26,10,0,901.0,113.0,1.1,35.0,857.0,704.63,501.16
2016,7,26,10,15,907.5,114.5,1.1,35.5,885.5,745.91,526.42
2016,7,26,10,30,914.0,116.0,1.1,36.0,914.0,785.72,549.47
2016,7,26,10,45,919.5,116.5,1.1,37.0,936.5,822.18,568.91
2016,7,26,11,0,925.0,117.0,1.1,38.0,959.0,856.76,586.84
2016,7,26,11,15,928.0,117.5,1.2,38.5,974.0,887.21,604.61
2016,7,26,11,30,931.0,118.0,1.3,39.0,989.0,915.35,620.94
2016,7,26,11,45,934.0,117.5,1.45,39.5,996.5,940.09,635.85
2016,7,26,12,0,937.0,117.0,1.6,40.0,1004.0,962.27,649.22
2016,7,26,12,15,936.5,117.0,1.75,40.0,1003.5,979.05,660.77
2016,7,26,12,30,936.0,117.0,1.9,40.0,1003.0,992.97,670.71
2016,7,26,12,45,929.5,120.0,2.05,40.0,993.5,1001.27,677.38
2016,7,26,13,0,923.0,123.0,2.2,40.0,984.0,1006.55,682.35
2016,7,26,13,15,920.0,122.0,2.3,40.0,968.5,1008.13,684.67
2016,7,26,13,30,917.0,121.0,2.4,40.0,953.0,1006.68,685.28
2016,7,26,13,45,913.5,119.0,2.5,40.0,930.5,1000.69,683.26
2016,7,26,14,0,910.0,117.0,2.6,40.0,908.0,991.7,679.5
2016,7,26,14,15,903.0,115.5,2.65,40.0,878.5,976.97,671.88
2016,7,26,14,30,896.0,114.0,2.7,40.0,849.0,959.45,662.63
2016,7,26,14,45,888.5,111.0,2.75,40.0,813.5,937.18,650.46
2016,7,26,15,0,881.0,108.0,2.8,40.0,778.0,912.34,636.7
2016,7,26,15,15,869.0,106.0,2.8,39.5,736.5,882.22,620.52
2016,7,26,15,30,857.0,104.0,2.8,39.0,695.0,850.06,602.89
2016,7,26,15,45,843.5,100.5,2.85,38.5,649.5,818.14,585.52
2016,7,26,16,0,830.0,97.0,2.9,38.0,604.0,779.54,563.44
2016,7,26,16,15,809.5,93.5,2.9,37.5,555.0,734.19,536.18
2016,7,26,16,30,789.0,90.0,2.9,37.0,506.0,688.13,507.9
2016,7,26,16,45,764.0,85.5,2.9,36.5,454.5,637.37,475.68
2016,7,26,17,0,739.0,81.0,2.9,36.0,403.0,586.77,441.34
2016,7,26,17,15,703.0,76.0,2.75,34.5,351.0,531.67,403.57
2016,7,26,17,30,667.0,71.0,2.6,33.0,299.0,476.07,363.87
2016,7,26,17,45,617.5,64.5,2.5,32.0,248.0,413.59,316.71
2016,7,26,18,0,568.0,58.0,2.4,31.0,197.0,354.64,270.34
2016,7,26,18,15,492.0,49.5,2.05,29.5,149.5,285.74,214.96
2016,7,26,18,30,416.0,41.0,1.7,28.0,102.0,223.55,163.28
2016,7,26,18,45,297.5,29.0,1.4,27.0,64.0,150.52,100.19
2016,7,26,19,0,179.0,17.0,1.1,26.0,26.0,80.16,0.0
2016,7,26,19,15,89.5,8.5,1.1,25.0,13.0,30.14,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,55.0,9.0,2.0,17.5,12.5,8.85,0.0
2016,7,27,5,30,110.0,18.0,2.1,18.0,25.0,13.93,0.0
2016,7,27,5,45,202.0,34.0,2.25,19.0,60.0,26.08,15.87
2016,7,27,6,0,294.0,50.0,2.4,20.0,95.0,37.69,26.71
2016,7,27,6,15,362.0,62.5,2.3,20.5,139.5,45.94,34.27
2016,7,27,6,30,430.0,75.0,2.2,21.0,184.0,53.76,41.24
2016,7,27,6,45,484.5,83.5,2.15,22.0,232.5,85.12,50.94
2016,7,27,7,0,539.0,92.0,2.1,23.0,281.0,122.62,73.06
2016,7,27,7,15,576.5,99.5,2.05,24.0,330.5,162.49,101.8
2016,7,27,7,30,614.0,107.0,2.0,25.0,380.0,206.31,136.17
2016,7,27,7,45,460.0,160.0,2.0,26.5,378.0,246.31,174.32
2016,7,27,8,0,306.0,213.0,2.0,28.0,376.0,274.33,200.71
2016,7,27,8,15,513.5,170.0,2.0,29.0,474.5,322.58,234.44
2016,7,27,8,30,721.0,127.0,2.0,30.0,573.0,392.42,285.77
2016,7,27,8,45,740.0,130.0,2.0,31.0,617.5,439.32,321.69
2016,7,27,9,0,759.0,133.0,2.0,32.0,662.0,490.09,359.24
2016,7,27,9,15,772.5,136.0,2.0,32.5,701.0,535.65,392.73
2016,7,27,9,30,786.0,139.0,2.0,33.0,740.0,581.36,425.36
2016,7,27,9,45,779.5,150.5,2.05,34.0,769.5,622.36,452.86
2016,7,27,10,0,773.0,162.0,2.1,35.0,799.0,661.53,478.23
2016,7,27,10,15,781.0,164.5,2.15,35.5,827.0,700.61,504.15
2016,7,27,10,30,789.0,167.0,2.2,36.0,855.0,738.68,528.84
2016,7,27,10,45,797.0,167.0,2.25,37.0,877.0,773.23,548.72
2016,7,27,11,0,805.0,167.0,2.3,38.0,899.0,806.4,567.32
2016,7,27,11,15,808.5,168.5,2.4,38.0,913.5,835.71,586.04
2016,7,27,11,30,812.0,170.0,2.5,38.0,928.0,863.1,603.55
2016,7,27,11,45,817.0,168.5,2.65,38.5,936.0,886.87,617.88
2016,7,27,12,0,822.0,167.0,2.8,39.0,944.0,908.5,630.86
2016,7,27,12,15,822.0,167.0,2.9,39.0,944.0,924.74,641.5
2016,7,27,12,30,822.0,167.0,3.0,39.0,944.0,938.47,650.69
2016,7,27,12,45,833.0,158.0,3.1,39.5,940.0,950.95,657.83
2016,7,27,13,0,844.0,149.0,3.2,40.0,936.0,956.14,660.52
2016,7,27,13,15,840.0,148.0,3.3,40.0,920.5,956.69,661.86
2016,7,27,13,30,836.0,147.0,3.4,40.0,905.0,954.44,661.6
2016,7,27,13,45,833.5,144.0,3.55,40.0,884.0,954.15,662.97
2016,7,27,14,0,831.0,141.0,3.7,40.0,863.0,945.87,659.39
2016,7,27,14,15,823.0,139.0,3.75,39.5,834.0,930.71,652.37
2016,7,27,14,30,815.0,137.0,3.8,39.0,805.0,912.96,643.76
2016,7,27,14,45,809.0,132.5,3.9,38.5,771.0,891.87,633.24
2016,7,27,15,0,803.0,128.0,4.0,38.0,737.0,868.35,621.06
2016,7,27,15,15,789.5,125.5,4.0,37.5,697.0,838.13,603.92
2016,7,27,15,30,776.0,123.0,4.0,37.0,657.0,806.09,585.43
2016,7,27,15,45,764.5,117.0,4.0,36.5,614.0,770.23,564.15
2016,7,27,16,0,753.0,111.0,4.0,36.0,571.0,732.81,541.52
2016,7,27,16,15,731.0,107.0,3.95,35.0,523.0,688.23,514.44
2016,7,27,16,30,709.0,103.0,3.9,34.0,475.0,645.89,488.33
2016,7,27,16,45,686.5,96.5,3.85,33.5,426.5,597.61,455.5
2016,7,27,17,0,664.0,90.0,3.8,33.0,378.0,549.48,421.53
2016,7,27,17,15,626.5,84.0,3.65,32.0,328.0,493.17,380.94
2016,7,27,17,30,589.0,78.0,3.5,31.0,278.0,438.78,340.39
2016,7,27,17,45,543.0,69.5,3.4,30.0,230.0,379.28,294.5
2016,7,27,18,0,497.0,61.0,3.3,29.0,182.0,323.08,249.44
2016,7,27,18,15,422.5,51.5,3.15,27.5,137.0,257.07,195.73
2016,7,27,18,30,348.0,42.0,3.0,26.0,92.0,197.7,145.89
2016,7,27,18,45,243.5,29.0,2.9,25.0,57.5,131.84,87.61
2016,7,27,19,0,139.0,16.0,2.8,24.0,23.0,66.73,0.0
2016,7,27,19,15,69.5,8.0,2.75,23.5,11.5,24.64,0.0
2016,7,27,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,93.0,9.5,2.3,15.5,14.5,9.34,0.0
2016,7,28,5,30,186.0,19.0,2.3,16.0,29.0,14.89,0.0
2016,7,28,5,45,296.0,30.0,2.3,16.5,66.0,22.83,13.27
2016,7,28,6,0,406.0,41.0,2.3,17.0,103.0,30.21,20.57
2016,7,28,6,15,477.0,49.0,2.25,18.0,149.0,34.43,24.58
2016,7,28,6,30,548.0,57.0,2.2,19.0,195.0,38.38,28.14
2016,7,28,6,45,596.5,63.0,2.2,20.0,244.5,71.42,37.39
2016,7,28,7,0,645.0,69.0,2.2,21.0,294.0,111.8,60.72
2016,7,28,7,15,679.5,74.0,2.15,22.0,344.5,154.4,91.79
2016,7,28,7,30,714.0,79.0,2.1,23.0,395.0,203.63,131.27
2016,7,28,7,45,739.0,82.5,2.1,24.0,444.5,249.5,169.83
2016,7,28,8,0,764.0,86.0,2.1,25.0,494.0,297.72,210.45
2016,7,28,8,15,783.5,89.5,2.1,26.0,541.0,346.21,250.84
2016,7,28,8,30,803.0,93.0,2.1,27.0,588.0,396.13,291.28
2016,7,28,8,45,817.5,95.5,2.1,28.0,632.0,444.16,329.15
2016,7,28,9,0,832.0,98.0,2.1,29.0,676.0,496.28,368.57
2016,7,28,9,15,843.0,100.5,2.15,29.5,715.5,542.99,403.8
2016,7,28,9,30,854.0,103.0,2.2,30.0,755.0,589.43,437.84
2016,7,28,9,45,866.0,103.0,2.25,31.0,790.0,633.75,468.59
2016,7,28,10,0,878.0,103.0,2.3,32.0,825.0,677.45,497.98
2016,7,28,10,15,884.0,104.0,2.4,32.5,853.0,717.05,524.12
2016,7,28,10,30,890.0,105.0,2.5,33.0,881.0,755.18,548.19
2016,7,28,10,45,893.0,107.0,2.6,34.0,902.0,790.31,568.88
2016,7,28,11,0,896.0,109.0,2.7,35.0,923.0,823.46,588.02
2016,7,28,11,15,898.5,109.5,2.8,35.5,937.0,852.67,605.66
2016,7,28,11,30,901.0,110.0,2.9,36.0,951.0,879.61,621.78
2016,7,28,11,45,900.5,112.0,3.05,36.5,957.5,902.96,635.91
2016,7,28,12,0,900.0,114.0,3.2,37.0,964.0,923.72,648.4
2016,7,28,12,15,899.5,113.5,3.3,37.0,963.5,939.38,658.75
2016,7,28,12,30,899.0,113.0,3.4,37.0,963.0,952.28,667.48
2016,7,28,12,45,890.0,117.5,3.5,37.0,952.5,959.31,672.62
2016,7,28,13,0,881.0,122.0,3.6,37.0,942.0,963.42,676.07
2016,7,28,13,15,878.0,121.0,3.65,37.0,927.0,964.81,677.61
2016,7,28,13,30,875.0,120.0,3.7,37.0,912.0,963.3,677.45
2016,7,28,13,45,869.5,119.0,3.75,37.0,889.5,956.5,674.06
2016,7,28,14,0,864.0,118.0,3.8,37.0,867.0,946.87,669.0
2016,7,28,14,15,857.0,116.5,3.85,36.5,838.0,932.54,662.4
2016,7,28,14,30,850.0,115.0,3.9,36.0,809.0,915.55,654.13
2016,7,28,14,45,841.5,112.5,3.95,36.0,774.5,893.57,641.28
2016,7,28,15,0,833.0,110.0,4.0,36.0,740.0,869.21,626.87
2016,7,28,15,15,820.5,107.5,3.95,35.5,700.0,839.12,609.45
2016,7,28,15,30,808.0,105.0,3.9,35.0,660.0,812.21,594.07
2016,7,28,15,45,794.0,101.5,3.9,35.0,616.0,776.1,571.31
2016,7,28,16,0,780.0,98.0,3.9,35.0,572.0,738.53,547.39
2016,7,28,16,15,759.0,94.5,3.8,34.0,524.5,694.39,520.43
2016,7,28,16,30,738.0,91.0,3.7,33.0,477.0,649.7,492.51
2016,7,28,16,45,713.5,86.0,3.65,32.5,428.0,600.6,459.64
2016,7,28,17,0,689.0,81.0,3.6,32.0,379.0,553.98,426.54
2016,7,28,17,15,653.0,75.5,3.5,31.0,328.5,498.17,386.27
2016,7,28,17,30,617.0,70.0,3.4,30.0,278.0,444.17,345.89
2016,7,28,17,45,568.5,63.0,3.3,29.0,229.5,383.95,299.17
2016,7,28,18,0,520.0,56.0,3.2,28.0,181.0,327.27,253.43
2016,7,28,18,15,445.0,47.5,3.1,26.5,136.5,261.32,199.44
2016,7,28,18,30,370.0,39.0,3.0,25.0,92.0,202.1,149.29
2016,7,28,18,45,259.0,27.0,2.9,24.0,57.0,134.36,88.37
2016,7,28,19,0,148.0,15.0,2.8,23.0,22.0,67.41,0.0
2016,7,28,19,15,74.0,7.5,2.8,22.5,11.0,25.09,0.0
2016,7,28,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,49.0,8.5,2.3,16.5,11.0,8.36,0.0
2016,7,29,5,30,98.0,17.0,2.3,17.0,22.0,13.19,0.0
2016,7,29,5,45,180.0,33.0,2.3,17.5,55.5,25.38,15.17
2016,7,29,6,0,262.0,49.0,2.3,18.0,89.0,37.02,26.31
2016,7,29,6,15,329.0,62.5,2.3,18.5,132.0,46.1,34.67
2016,7,29,6,30,396.0,76.0,2.3,19.0,175.0,54.69,42.39
2016,7,29,6,45,442.5,87.5,2.3,20.0,221.5,84.37,52.85
2016,7,29,7,0,489.0,99.0,2.3,21.0,268.0,121.79,75.36
2016,7,29,7,15,527.5,107.5,2.3,22.0,317.0,159.8,102.55
2016,7,29,7,30,566.0,116.0,2.3,23.0,366.0,202.11,135.65
2016,7,29,7,45,594.5,123.5,2.3,24.0,414.0,245.07,170.84
2016,7,29,8,0,623.0,131.0,2.3,25.0,462.0,290.85,208.46
2016,7,29,8,15,646.0,137.0,2.3,26.0,508.5,336.07,245.39
2016,7,29,8,30,669.0,143.0,2.3,27.0,555.0,383.23,282.98
2016,7,29,8,45,688.0,147.5,2.3,28.0,598.5,429.04,318.63
2016,7,29,9,0,707.0,152.0,2.3,29.0,642.0,476.0,354.02
2016,7,29,9,15,721.5,156.0,2.35,29.5,681.5,521.06,387.86
2016,7,29,9,30,736.0,160.0,2.4,30.0,721.0,566.45,421.04
2016,7,29,9,45,771.0,149.5,2.45,31.0,761.0,613.59,454.07
2016,7,29,10,0,806.0,139.0,2.5,32.0,801.0,659.59,485.53
2016,7,29,10,15,813.5,141.0,2.55,32.5,829.0,699.08,512.31
2016,7,29,10,30,821.0,143.0,2.6,33.0,857.0,737.44,537.04
2016,7,29,10,45,826.5,144.0,2.7,34.0,878.5,772.0,557.53
2016,7,29,11,0,832.0,145.0,2.8,35.0,900.0,804.51,576.43
2016,7,29,11,15,836.0,146.0,2.85,35.5,914.5,833.86,593.99
2016,7,29,11,30,840.0,147.0,2.9,36.0,929.0,861.2,610.16
2016,7,29,11,45,843.0,146.5,3.0,36.5,937.0,884.13,623.76
2016,7,29,12,0,846.0,146.0,3.1,37.0,945.0,904.76,635.92
2016,7,29,12,15,846.5,146.0,3.15,37.0,945.0,921.19,646.47
2016,7,29,12,30,847.0,146.0,3.2,37.0,945.0,935.07,655.5
2016,7,29,12,45,860.0,136.0,3.3,37.5,941.5,948.27,663.17
2016,7,29,13,0,873.0,126.0,3.4,38.0,938.0,958.72,669.17
2016,7,29,13,15,870.0,125.5,3.45,38.0,923.0,960.62,670.99
2016,7,29,13,30,867.0,125.0,3.5,38.0,908.0,959.65,671.18
2016,7,29,13,45,862.5,123.0,3.6,38.0,886.0,952.84,668.13
2016,7,29,14,0,858.0,121.0,3.7,38.0,864.0,943.18,663.38
2016,7,29,14,15,851.0,119.5,3.75,37.5,835.0,928.92,656.87
2016,7,29,14,30,844.0,118.0,3.8,37.0,806.0,912.02,648.7
2016,7,29,14,45,835.0,115.5,3.85,36.5,771.5,889.7,637.02
2016,7,29,15,0,826.0,113.0,3.9,36.0,737.0,865.02,623.74
2016,7,29,15,15,813.5,110.5,3.9,35.5,697.0,840.26,610.09
2016,7,29,15,30,801.0,108.0,3.9,35.0,657.0,808.42,591.58
2016,7,29,15,45,785.5,105.0,3.9,35.0,613.0,771.83,568.5
2016,7,29,16,0,770.0,102.0,3.9,35.0,569.0,733.88,544.29
2016,7,29,16,15,749.0,98.0,3.85,34.0,521.5,689.5,517.27
2016,7,29,16,30,728.0,94.0,3.8,33.0,474.0,644.58,489.26
2016,7,29,16,45,699.5,90.0,3.8,32.5,424.0,596.6,456.85
2016,7,29,17,0,671.0,86.0,3.8,32.0,374.0,546.99,421.57
2016,7,29,17,15,633.5,80.0,3.7,30.5,324.0,490.46,381.4
2016,7,29,17,30,596.0,74.0,3.6,29.0,274.0,435.86,341.04
2016,7,29,17,45,541.0,67.0,3.5,28.0,225.0,373.24,292.13
2016,7,29,18,0,486.0,60.0,3.4,27.0,176.0,314.73,244.71
2016,7,29,18,15,411.0,50.0,3.25,26.0,131.5,248.72,190.05
2016,7,29,18,30,336.0,40.0,3.1,25.0,87.0,189.5,139.62
2016,7,29,18,45,225.0,27.0,3.0,24.0,53.0,122.61,79.14
2016,7,29,19,0,114.0,14.0,2.9,23.0,19.0,45.97,0.0
2016,7,29,19,15,57.0,7.0,2.85,22.5,9.5,20.41,0.0
2016,7,29,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,62.0,8.5,2.2,15.5,11.5,8.36,0.0
2016,7,30,5,30,124.0,17.0,2.2,16.0,23.0,13.23,0.0
2016,7,30,5,45,227.0,31.0,2.25,16.5,58.5,23.82,13.82
2016,7,30,6,0,330.0,45.0,2.3,17.0,94.0,34.29,24.03
2016,7,30,6,15,402.5,55.5,2.3,17.5,138.5,40.54,29.94
2016,7,30,6,30,475.0,66.0,2.3,18.0,183.0,46.37,35.26
2016,7,30,6,45,528.5,73.5,2.3,19.0,232.5,74.39,43.04
2016,7,30,7,0,582.0,81.0,2.3,20.0,282.0,112.93,64.88
2016,7,30,7,15,619.5,87.5,2.3,21.0,332.0,154.01,94.37
2016,7,30,7,30,657.0,94.0,2.3,22.0,382.0,199.02,130.1
2016,7,30,7,45,688.0,98.0,2.3,23.0,432.5,244.13,167.65
2016,7,30,8,0,719.0,102.0,2.3,24.0,483.0,292.23,207.89
2016,7,30,8,15,740.5,106.0,2.3,25.0,530.5,343.02,249.93
2016,7,30,8,30,762.0,110.0,2.3,26.0,578.0,392.13,289.76
2016,7,30,8,45,781.0,112.5,2.35,27.0,623.0,440.26,327.88
2016,7,30,9,0,800.0,115.0,2.4,28.0,668.0,489.41,365.54
2016,7,30,9,15,813.0,117.5,2.5,29.0,708.5,536.15,400.43
2016,7,30,9,30,826.0,120.0,2.6,30.0,749.0,582.9,434.24
2016,7,30,9,45,852.0,113.5,2.75,31.0,788.0,631.73,468.85
2016,7,30,10,0,878.0,107.0,2.9,32.0,827.0,678.27,501.06
2016,7,30,10,15,885.0,108.5,3.05,32.5,856.0,719.12,528.72
2016,7,30,10,30,892.0,110.0,3.2,33.0,885.0,758.58,554.07
2016,7,30,10,45,896.5,111.5,3.35,33.5,906.5,794.56,576.87
2016,7,30,11,0,901.0,113.0,3.5,34.0,928.0,828.64,598.27
2016,7,30,11,15,904.0,113.5,3.65,34.0,943.0,858.5,618.02
2016,7,30,11,30,907.0,114.0,3.8,34.0,958.0,886.08,636.32
2016,7,30,11,45,906.5,116.0,3.95,34.5,965.0,909.65,650.7
2016,7,30,12,0,906.0,118.0,4.1,35.0,972.0,930.61,663.4
2016,7,30,12,15,906.5,118.0,4.15,35.0,972.0,947.84,674.6
2016,7,30,12,30,907.0,118.0,4.2,35.0,972.0,962.32,684.14
2016,7,30,12,45,889.0,128.5,4.3,35.5,959.0,967.0,686.33
2016,7,30,13,0,871.0,139.0,4.4,36.0,946.0,968.64,686.73
2016,7,30,13,15,867.5,138.0,4.4,35.5,931.0,969.69,689.21
2016,7,30,13,30,864.0,137.0,4.4,35.0,916.0,967.84,689.96
2016,7,30,13,45,858.5,136.0,4.4,35.0,893.5,961.23,686.33
2016,7,30,14,0,853.0,135.0,4.4,35.0,871.0,951.81,681.03
2016,7,30,14,15,845.5,133.0,4.4,34.5,842.0,936.73,673.54
2016,7,30,14,30,838.0,131.0,4.4,34.0,813.0,924.46,667.97
2016,7,30,14,45,832.0,127.0,4.4,34.0,779.0,903.47,655.33
2016,7,30,15,0,826.0,123.0,4.4,34.0,745.0,879.97,641.09
2016,7,30,15,15,813.0,120.0,4.3,33.5,704.5,849.09,622.77
2016,7,30,15,30,800.0,117.0,4.2,33.0,664.0,816.3,603.06
2016,7,30,15,45,791.0,111.0,4.15,32.5,621.0,781.76,582.16
2016,7,30,16,0,782.0,105.0,4.1,32.0,578.0,745.43,559.77
2016,7,30,16,15,761.0,101.0,4.05,31.0,529.5,700.66,532.18
2016,7,30,16,30,740.0,97.0,4.0,30.0,481.0,655.31,503.55
2016,7,30,16,45,722.5,89.5,3.95,29.5,432.5,610.51,473.05
2016,7,30,17,0,705.0,82.0,3.9,29.0,384.0,562.98,439.0
2016,7,30,17,15,668.0,77.0,3.8,28.0,332.5,506.57,397.67
2016,7,30,17,30,631.0,72.0,3.7,27.0,281.0,452.0,356.22
2016,7,30,17,45,590.0,63.5,3.6,26.0,232.5,393.4,310.06
2016,7,30,18,0,549.0,55.0,3.5,25.0,184.0,337.63,264.25
2016,7,30,18,15,471.5,46.5,3.4,24.0,138.0,269.54,207.23
2016,7,30,18,30,394.0,38.0,3.3,23.0,92.0,208.41,154.37
2016,7,30,18,45,280.5,26.0,3.25,22.0,56.5,139.3,89.05
2016,7,30,19,0,167.0,14.0,3.2,21.0,21.0,60.56,0.0
2016,7,30,19,15,83.5,7.0,3.15,20.0,10.5,6.88,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,111.5,8.0,1.85,13.5,13.5,7.86,0.0
2016,7,31,5,30,223.0,16.0,2.0,14.0,27.0,12.35,0.0
2016,7,31,5,45,341.5,26.0,2.15,15.0,65.5,19.5,10.25
2016,7,31,6,0,460.0,36.0,2.3,16.0,104.0,26.12,17.03
2016,7,31,6,15,532.0,43.5,2.25,16.5,151.0,30.13,20.92
2016,7,31,6,30,604.0,51.0,2.2,17.0,198.0,33.89,24.41
2016,7,31,6,45,649.0,56.5,2.2,18.0,248.5,66.67,34.4
2016,7,31,7,0,694.0,62.0,2.2,19.0,299.0,108.55,57.32
2016,7,31,7,15,727.5,66.0,2.15,19.5,351.0,152.34,88.94
2016,7,31,7,30,761.0,70.0,2.1,20.0,403.0,199.67,127.36
