Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,45,781.0,75.0,2.1,21.0,452.5,248.01,168.68
2016,7,31,8,0,801.0,80.0,2.1,22.0,502.0,298.19,211.71
2016,7,31,8,15,820.0,82.5,2.1,23.0,550.5,347.5,253.52
2016,7,31,8,30,839.0,85.0,2.1,24.0,599.0,402.21,298.3
2016,7,31,8,45,845.0,91.0,2.15,25.0,641.5,451.22,337.67
2016,7,31,9,0,851.0,97.0,2.2,26.0,684.0,499.9,375.41
2016,7,31,9,15,862.5,99.0,2.25,26.5,724.5,547.38,411.82
2016,7,31,9,30,874.0,101.0,2.3,27.0,765.0,594.61,446.98
2016,7,31,9,45,857.5,116.5,2.4,28.0,792.5,636.37,476.15
2016,7,31,10,0,841.0,132.0,2.5,29.0,820.0,673.44,501.15
2016,7,31,10,15,848.5,133.5,2.6,29.5,849.0,715.19,530.07
2016,7,31,10,30,856.0,135.0,2.7,30.0,878.0,753.87,555.24
2016,7,31,10,45,849.0,144.0,2.8,31.0,896.0,786.88,574.86
2016,7,31,11,0,842.0,153.0,2.9,32.0,914.0,818.04,593.05
2016,7,31,11,15,845.5,153.5,2.95,32.0,928.5,847.47,612.1
2016,7,31,11,30,849.0,154.0,3.0,32.0,943.0,873.08,628.62
2016,7,31,11,45,842.5,159.5,3.15,32.5,947.5,896.11,642.84
2016,7,31,12,0,836.0,165.0,3.3,33.0,952.0,914.76,654.22
2016,7,31,12,15,836.0,165.5,3.35,33.0,952.0,931.77,665.34
2016,7,31,12,30,836.0,166.0,3.4,33.0,952.0,946.2,674.88
2016,7,31,12,45,861.5,149.0,3.5,33.5,952.5,960.17,683.16
2016,7,31,13,0,887.0,132.0,3.6,34.0,953.0,975.65,692.47
2016,7,31,13,15,883.5,131.0,3.65,34.0,937.5,976.69,693.74
2016,7,31,13,30,880.0,130.0,3.7,34.0,922.0,974.79,693.35
2016,7,31,13,45,874.5,129.0,3.8,34.0,899.0,968.07,690.3
2016,7,31,14,0,869.0,128.0,3.9,34.0,876.0,958.48,685.52
2016,7,31,14,15,861.5,126.0,3.95,33.5,846.5,943.18,678.23
2016,7,31,14,30,854.0,124.0,4.0,33.0,817.0,925.19,669.23
2016,7,31,14,45,845.0,121.0,4.05,33.0,782.0,902.22,655.59
2016,7,31,15,0,836.0,118.0,4.1,33.0,747.0,882.12,643.88
2016,7,31,15,15,823.0,115.5,4.1,32.5,706.0,851.54,626.17
2016,7,31,15,30,810.0,113.0,4.1,32.0,665.0,819.02,607.03
2016,7,31,15,45,796.0,109.0,4.15,31.5,620.5,782.29,584.96
2016,7,31,16,0,782.0,105.0,4.2,31.0,576.0,744.08,561.51
2016,7,31,16,15,760.0,101.0,4.15,30.0,527.0,698.54,533.21
2016,7,31,16,30,738.0,97.0,4.1,29.0,478.0,652.5,503.9
2016,7,31,16,45,713.5,91.0,4.05,28.0,428.0,604.76,471.79
2016,7,31,17,0,689.0,85.0,4.0,27.0,378.0,554.86,436.42
2016,7,31,17,15,650.5,79.5,3.9,26.0,327.0,497.64,394.02
2016,7,31,17,30,612.0,74.0,3.8,25.0,276.0,442.4,351.6
2016,7,31,17,45,563.5,66.0,3.7,24.0,226.5,381.41,303.06
2016,7,31,18,0,515.0,58.0,3.6,23.0,177.0,323.95,255.48
2016,7,31,18,15,436.0,48.5,3.45,22.0,131.5,255.76,197.96
2016,7,31,18,30,357.0,39.0,3.3,21.0,86.0,194.71,144.9
2016,7,31,18,45,241.0,26.0,3.15,20.0,52.0,124.93,78.22
2016,7,31,19,0,125.0,13.0,3.0,19.0,18.0,47.51,0.0
2016,7,31,19,15,62.5,6.5,2.9,18.5,9.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,102.5,8.0,1.65,14.5,12.5,7.86,0.0
2016,8,1,5,30,205.0,16.0,1.8,15.0,25.0,12.47,0.0
2016,8,1,5,45,326.0,26.0,1.95,15.5,62.5,19.62,10.17
2016,8,1,6,0,447.0,36.0,2.1,16.0,100.0,26.24,17.11
2016,8,1,6,15,520.0,42.5,2.1,16.5,146.5,29.4,20.27
2016,8,1,6,30,593.0,49.0,2.1,17.0,193.0,35.46,25.79
2016,8,1,6,45,386.0,90.0,2.1,17.5,192.5,80.63,53.14
2016,8,1,7,0,179.0,131.0,2.1,18.0,192.0,126.06,92.56
2016,8,1,7,15,468.5,99.0,2.05,18.5,294.5,141.56,91.58
2016,8,1,7,30,758.0,67.0,2.0,19.0,397.0,194.73,123.84
2016,8,1,7,45,783.0,70.0,2.0,20.0,447.5,242.37,164.56
2016,8,1,8,0,808.0,73.0,2.0,21.0,498.0,296.67,210.87
2016,8,1,8,15,826.5,75.5,2.0,21.5,546.0,346.05,253.43
2016,8,1,8,30,845.0,78.0,2.0,22.0,594.0,396.64,296.05
2016,8,1,8,45,859.5,80.0,2.0,23.0,639.0,446.07,336.04
2016,8,1,9,0,874.0,82.0,2.0,24.0,684.0,495.92,374.93
2016,8,1,9,15,885.0,84.0,2.05,25.0,724.0,544.13,411.42
2016,8,1,9,30,896.0,86.0,2.1,26.0,764.0,592.0,446.41
2016,8,1,9,45,899.5,90.0,2.2,27.0,797.5,636.57,478.07
2016,8,1,10,0,903.0,94.0,2.3,28.0,831.0,679.78,507.82
2016,8,1,10,15,909.0,95.5,2.4,28.5,860.0,720.9,535.41
2016,8,1,10,30,915.0,97.0,2.5,29.0,889.0,760.49,560.84
2016,8,1,10,45,919.5,98.0,2.6,29.5,911.0,796.76,583.8
2016,8,1,11,0,924.0,99.0,2.7,30.0,933.0,831.07,605.28
2016,8,1,11,15,927.0,99.5,2.8,30.5,947.5,861.54,624.1
2016,8,1,11,30,930.0,100.0,2.9,31.0,962.0,889.67,641.31
2016,8,1,11,45,931.5,100.0,3.0,31.5,969.5,913.54,655.72
2016,8,1,12,0,933.0,100.0,3.1,32.0,977.0,934.76,668.43
2016,8,1,12,15,933.0,100.0,3.15,32.0,976.5,951.86,679.56
2016,8,1,12,30,933.0,100.0,3.2,32.0,976.0,966.09,688.97
2016,8,1,12,45,926.5,103.0,3.3,32.5,966.5,974.3,693.58
2016,8,1,13,0,920.0,106.0,3.4,33.0,957.0,979.48,696.38
2016,8,1,13,15,917.0,105.5,3.5,33.0,941.5,981.37,698.64
2016,8,1,13,30,914.0,105.0,3.6,33.0,926.0,980.23,699.08
2016,8,1,13,45,910.5,103.0,3.7,33.0,904.0,974.02,696.38
2016,8,1,14,0,907.0,101.0,3.8,33.0,882.0,964.79,691.86
2016,8,1,14,15,901.0,100.0,3.85,32.5,852.5,951.32,685.78
2016,8,1,14,30,895.0,99.0,3.9,32.0,823.0,935.04,677.91
2016,8,1,14,45,888.0,96.0,3.95,32.0,788.5,912.97,664.89
2016,8,1,15,0,881.0,93.0,4.0,32.0,754.0,888.3,650.17
2016,8,1,15,15,870.0,91.0,4.0,31.5,713.0,858.81,633.22
2016,8,1,15,30,859.0,89.0,4.0,31.0,672.0,827.22,614.71
2016,8,1,15,45,846.5,85.5,4.05,30.5,627.5,790.81,592.88
2016,8,1,16,0,834.0,82.0,4.1,30.0,583.0,752.75,569.57
2016,8,1,16,15,815.0,79.5,4.1,29.0,534.5,714.05,546.32
2016,8,1,16,30,796.0,77.0,4.1,28.0,486.0,669.96,518.62
2016,8,1,16,45,773.5,72.5,4.1,27.5,436.0,620.62,485.35
2016,8,1,17,0,751.0,68.0,4.1,27.0,386.0,571.26,449.82
2016,8,1,17,15,716.0,64.0,4.0,25.5,334.5,515.25,409.09
2016,8,1,17,30,681.0,60.0,3.9,24.0,283.0,460.81,367.8
2016,8,1,17,45,632.5,54.0,3.85,23.0,232.5,399.01,318.29
2016,8,1,18,0,584.0,48.0,3.8,22.0,182.0,343.13,271.42
2016,8,1,18,15,506.0,41.0,3.7,21.0,136.0,275.36,213.55
2016,8,1,18,30,428.0,34.0,3.6,20.0,90.0,214.7,159.78
2016,8,1,18,45,298.0,23.5,3.5,19.0,54.0,139.21,84.79
2016,8,1,19,0,168.0,13.0,3.4,18.0,18.0,59.05,0.0
2016,8,1,19,15,84.0,6.5,3.3,17.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,105.0,7.5,2.0,12.5,12.0,7.37,0.0
2016,8,2,5,30,210.0,15.0,2.2,13.0,24.0,11.62,0.0
2016,8,2,5,45,335.5,25.0,2.4,14.0,62.0,18.82,9.43
2016,8,2,6,0,461.0,35.0,2.6,15.0,100.0,25.48,16.5
2016,8,2,6,15,536.0,42.0,2.6,15.5,148.0,29.11,20.08
2016,8,2,6,30,611.0,49.0,2.6,16.0,196.0,35.6,26.01
2016,8,2,6,45,432.5,86.0,2.6,16.5,202.5,77.95,50.57
2016,8,2,7,0,254.0,123.0,2.6,17.0,209.0,121.02,85.96
2016,8,2,7,15,518.0,94.5,2.6,18.0,307.0,141.89,89.99
2016,8,2,7,30,782.0,66.0,2.6,19.0,405.0,196.49,124.33
2016,8,2,7,45,808.5,69.0,2.6,20.0,457.0,245.7,166.42
2016,8,2,8,0,835.0,72.0,2.6,21.0,509.0,301.72,214.35
2016,8,2,8,15,854.0,74.5,2.6,21.5,558.5,352.62,258.45
2016,8,2,8,30,873.0,77.0,2.6,22.0,608.0,404.77,302.63
2016,8,2,8,45,888.5,78.5,2.6,23.0,654.5,455.56,344.02
2016,8,2,9,0,904.0,80.0,2.6,24.0,701.0,506.82,384.32
2016,8,2,9,15,915.5,82.0,2.6,24.5,743.0,556.68,423.0
2016,8,2,9,30,927.0,84.0,2.6,25.0,785.0,606.22,460.21
2016,8,2,9,45,931.5,88.0,2.65,26.0,820.0,652.75,493.33
2016,8,2,10,0,936.0,92.0,2.7,27.0,855.0,697.95,524.45
2016,8,2,10,15,943.0,93.0,2.75,27.5,885.0,740.59,552.87
2016,8,2,10,30,950.0,94.0,2.8,28.0,915.0,781.7,579.1
2016,8,2,10,45,956.0,94.5,2.85,28.5,938.0,819.86,603.05
2016,8,2,11,0,962.0,95.0,2.9,29.0,961.0,856.04,625.45
2016,8,2,11,15,965.5,95.5,2.95,29.5,977.0,888.02,644.89
2016,8,2,11,30,969.0,96.0,3.0,30.0,993.0,917.57,662.64
2016,8,2,11,45,971.5,96.0,3.05,30.5,1001.0,943.21,677.78
2016,8,2,12,0,974.0,96.0,3.1,31.0,1009.0,966.11,691.15
2016,8,2,12,15,974.0,96.0,3.15,31.0,1008.5,983.9,702.68
2016,8,2,12,30,974.0,96.0,3.2,31.0,1008.0,998.67,712.41
2016,8,2,12,45,964.5,101.0,3.25,31.5,997.5,1006.52,716.4
2016,8,2,13,0,955.0,106.0,3.3,32.0,987.0,1011.16,718.52
2016,8,2,13,15,952.0,105.0,3.35,32.0,971.0,1012.7,720.25
2016,8,2,13,30,949.0,104.0,3.4,32.0,955.0,1011.06,720.11
2016,8,2,13,45,944.0,103.0,3.45,32.0,931.5,1004.37,716.89
2016,8,2,14,0,939.0,102.0,3.5,32.0,908.0,994.58,711.82
2016,8,2,14,15,932.5,100.5,3.5,31.5,877.5,979.83,704.77
2016,8,2,14,30,926.0,99.0,3.5,31.0,847.0,962.16,695.89
2016,8,2,14,45,917.0,97.0,3.5,31.0,810.5,938.87,682.0
2016,8,2,15,0,908.0,95.0,3.5,31.0,774.0,912.98,666.42
2016,8,2,15,15,896.0,93.0,3.5,30.5,731.5,882.04,648.79
2016,8,2,15,30,884.0,91.0,3.5,30.0,689.0,848.98,629.57
2016,8,2,15,45,869.0,88.5,3.5,30.0,642.5,810.98,605.53
2016,8,2,16,0,854.0,86.0,3.5,30.0,596.0,771.43,580.21
2016,8,2,16,15,833.5,83.0,3.45,29.0,546.0,730.45,555.59
2016,8,2,16,30,813.0,80.0,3.4,28.0,496.0,684.05,526.52
2016,8,2,16,45,786.0,76.0,3.4,27.5,443.5,631.61,491.46
2016,8,2,17,0,759.0,72.0,3.4,27.0,391.0,579.46,454.03
2016,8,2,17,15,721.5,67.5,3.35,26.0,338.0,521.03,411.14
2016,8,2,17,30,684.0,63.0,3.3,25.0,285.0,464.36,367.88
2016,8,2,17,45,628.5,57.5,3.25,24.0,233.5,402.0,318.28
2016,8,2,18,0,573.0,52.0,3.2,23.0,182.0,341.52,268.22
2016,8,2,18,15,489.5,44.0,3.15,22.0,134.5,270.87,208.6
2016,8,2,18,30,406.0,36.0,3.1,21.0,87.0,207.8,153.34
2016,8,2,18,45,264.5,24.0,3.1,20.0,51.5,127.45,73.85
2016,8,2,19,0,123.0,12.0,3.1,19.0,16.0,45.36,0.0
2016,8,2,19,15,61.5,6.0,3.15,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,69.0,8.0,2.05,13.5,10.5,7.86,0.0
2016,8,3,5,30,138.0,16.0,2.2,14.0,21.0,15.73,0.0
2016,8,3,5,45,267.5,28.0,2.4,15.0,58.0,21.81,11.52
2016,8,3,6,0,397.0,40.0,2.6,16.0,95.0,30.22,20.47
2016,8,3,6,15,478.0,48.5,2.55,16.5,142.5,34.86,25.02
2016,8,3,6,30,559.0,57.0,2.5,17.0,190.0,39.23,29.09
2016,8,3,6,45,614.5,62.5,2.45,17.5,241.5,62.17,33.88
2016,8,3,7,0,670.0,68.0,2.4,18.0,293.0,103.19,54.99
2016,8,3,7,15,707.0,73.0,2.35,19.0,345.5,150.48,88.55
2016,8,3,7,30,744.0,78.0,2.3,20.0,398.0,198.2,126.48
2016,8,3,7,45,772.5,81.5,2.25,21.0,450.5,246.38,167.09
2016,8,3,8,0,801.0,85.0,2.2,22.0,503.0,297.28,210.35
2016,8,3,8,15,821.0,88.0,2.2,23.0,552.5,347.43,252.85
2016,8,3,8,30,841.0,91.0,2.2,24.0,602.0,399.03,295.45
2016,8,3,8,45,857.0,93.5,2.2,25.0,648.0,453.54,338.86
2016,8,3,9,0,873.0,96.0,2.2,26.0,694.0,504.59,378.31
2016,8,3,9,15,885.0,98.0,2.2,26.5,735.0,553.44,415.62
2016,8,3,9,30,897.0,100.0,2.2,27.0,776.0,602.04,451.58
2016,8,3,9,45,909.5,99.5,2.25,28.0,812.5,648.2,484.09
2016,8,3,10,0,922.0,99.0,2.3,29.0,849.0,693.68,515.11
2016,8,3,10,15,928.5,100.5,2.4,29.5,878.5,735.97,543.53
2016,8,3,10,30,935.0,102.0,2.5,30.0,908.0,776.73,569.51
2016,8,3,10,45,940.0,102.5,2.6,31.0,931.0,813.69,591.5
2016,8,3,11,0,945.0,103.0,2.7,32.0,954.0,848.65,611.91
2016,8,3,11,15,948.5,104.0,2.85,32.5,969.0,880.69,631.82
2016,8,3,11,30,952.0,105.0,3.0,33.0,984.0,910.36,650.11
2016,8,3,11,45,954.0,104.5,3.15,33.5,991.5,934.76,664.98
2016,8,3,12,0,956.0,104.0,3.3,34.0,999.0,956.46,678.14
2016,8,3,12,15,956.0,104.0,3.45,34.0,999.0,974.01,690.11
2016,8,3,12,30,956.0,104.0,3.6,34.0,999.0,988.61,700.32
2016,8,3,12,45,953.5,105.0,3.75,34.0,990.5,998.85,707.87
2016,8,3,13,0,951.0,106.0,3.9,34.0,982.0,1005.99,713.59
2016,8,3,13,15,948.0,105.0,4.0,33.5,966.0,1007.5,717.0
2016,8,3,13,30,945.0,104.0,4.1,33.0,950.0,1005.84,718.54
2016,8,3,13,45,942.0,102.0,4.2,33.0,927.5,999.99,716.05
2016,8,3,14,0,939.0,100.0,4.3,33.0,905.0,991.0,711.64
2016,8,3,14,15,933.0,99.0,4.35,32.5,875.0,977.21,705.38
2016,8,3,14,30,927.0,98.0,4.4,32.0,845.0,960.49,697.27
2016,8,3,14,45,920.5,95.0,4.45,31.5,809.5,938.32,685.57
2016,8,3,15,0,914.0,92.0,4.5,31.0,774.0,913.43,672.03
2016,8,3,15,15,902.5,90.0,4.45,30.0,732.0,882.75,655.36
2016,8,3,15,30,891.0,88.0,4.4,29.0,690.0,849.89,637.01
2016,8,3,15,45,878.0,85.5,4.35,28.5,644.0,813.27,614.54
2016,8,3,16,0,865.0,83.0,4.3,28.0,598.0,774.97,590.62
2016,8,3,16,15,845.0,80.0,4.2,27.0,547.5,729.38,562.09
2016,8,3,16,30,825.0,77.0,4.1,26.0,497.0,687.47,535.63
2016,8,3,16,45,799.0,73.5,4.05,25.0,444.5,635.83,501.42
2016,8,3,17,0,773.0,70.0,4.0,24.0,392.0,584.4,464.69
2016,8,3,17,15,736.0,65.5,3.85,23.0,339.0,525.74,420.63
2016,8,3,17,30,699.0,61.0,3.7,22.0,286.0,468.78,376.21
2016,8,3,17,45,644.5,55.5,3.6,21.0,234.0,403.8,323.72
2016,8,3,18,0,590.0,50.0,3.5,20.0,182.0,345.6,274.51
2016,8,3,18,15,506.0,42.0,3.35,19.0,134.5,274.16,213.23
2016,8,3,18,30,422.0,34.0,3.2,18.0,87.0,210.42,156.37
2016,8,3,18,45,279.0,23.0,3.1,17.5,51.0,129.48,71.61
2016,8,3,19,0,136.0,12.0,3.0,17.0,15.0,48.56,0.0
2016,8,3,19,15,68.0,6.0,2.95,16.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,5,15,87.0,7.0,2.35,12.5,10.5,6.88,0.0
2016,8,4,5,30,174.0,14.0,2.5,13.0,21.0,13.76,0.0
2016,8,4,5,45,306.0,25.0,2.7,13.5,58.5,19.07,9.2
2016,8,4,6,0,438.0,36.0,2.9,14.0,96.0,26.65,17.52
2016,8,4,6,15,517.0,44.0,2.9,14.5,144.0,31.06,21.86
2016,8,4,6,30,596.0,52.0,2.9,15.0,192.0,35.19,25.74
2016,8,4,6,45,372.0,90.5,2.9,16.0,185.5,77.3,52.49
2016,8,4,7,0,148.0,129.0,2.9,17.0,179.0,120.27,89.66
2016,8,4,7,15,125.5,152.0,2.9,17.5,199.5,145.71,110.36
2016,8,4,7,30,103.0,175.0,2.9,18.0,220.0,169.15,130.03
2016,8,4,7,45,171.5,195.5,2.95,18.5,280.5,209.5,160.01
2016,8,4,8,0,240.0,216.0,3.0,19.0,341.0,252.16,192.43
2016,8,4,8,15,552.5,148.5,3.05,19.5,473.0,307.05,230.65
2016,8,4,8,30,865.0,81.0,3.1,20.0,605.0,401.63,303.09
2016,8,4,8,45,880.0,83.0,3.15,21.0,650.5,452.36,344.92
2016,8,4,9,0,895.0,85.0,3.2,22.0,696.0,503.52,385.89
2016,8,4,9,15,905.0,87.0,3.25,22.5,736.5,552.29,424.54
2016,8,4,9,30,915.0,89.0,3.3,23.0,777.0,600.61,461.71
2016,8,4,9,45,921.5,91.0,3.4,23.5,811.5,646.12,495.95
2016,8,4,10,0,928.0,93.0,3.5,24.0,846.0,690.46,528.49
2016,8,4,10,15,933.0,94.5,3.55,24.5,874.5,731.95,557.09
2016,8,4,10,30,938.0,96.0,3.6,25.0,903.0,771.78,583.17
2016,8,4,10,45,941.5,96.5,3.65,25.5,924.5,807.68,606.25
2016,8,4,11,0,945.0,97.0,3.7,26.0,946.0,841.49,627.7
2016,8,4,11,15,947.5,98.0,3.75,26.0,960.5,872.69,648.5
2016,8,4,11,30,950.0,99.0,3.8,26.0,975.0,901.46,667.63
2016,8,4,11,45,950.0,99.5,3.85,26.0,981.5,925.01,683.26
2016,8,4,12,0,950.0,100.0,3.9,26.0,988.0,945.78,697.11
2016,8,4,12,15,949.5,100.0,3.95,26.0,987.0,962.74,708.51
2016,8,4,12,30,949.0,100.0,4.0,26.0,986.0,976.75,718.05
2016,8,4,12,45,940.0,104.0,4.1,26.0,975.5,983.83,723.42
2016,8,4,13,0,931.0,108.0,4.2,26.0,965.0,987.78,726.88
2016,8,4,13,15,928.0,107.5,4.3,25.5,949.0,989.72,730.58
2016,8,4,13,30,925.0,107.0,4.4,25.0,933.0,988.56,732.34
2016,8,4,13,45,920.0,105.5,4.5,25.0,909.5,981.4,728.78
2016,8,4,14,0,915.0,104.0,4.6,25.0,886.0,971.21,723.51
2016,8,4,14,15,908.5,102.5,4.6,24.5,856.5,956.65,716.12
2016,8,4,14,30,902.0,101.0,4.6,24.0,827.0,939.23,706.85
2016,8,4,14,45,893.5,99.0,4.6,23.5,791.0,916.74,694.12
2016,8,4,15,0,885.0,97.0,4.6,23.0,755.0,891.69,679.59
2016,8,4,15,15,873.0,95.0,4.55,22.5,713.5,861.22,660.84
2016,8,4,15,30,861.0,93.0,4.5,22.0,672.0,828.68,640.53
2016,8,4,15,45,846.5,90.0,4.45,22.0,626.0,791.14,615.21
2016,8,4,16,0,832.0,87.0,4.4,22.0,580.0,756.75,592.02
2016,8,4,16,15,812.0,83.5,4.35,21.0,531.0,711.58,562.91
2016,8,4,16,30,792.0,80.0,4.3,20.0,482.0,665.7,532.64
2016,8,4,16,45,766.0,76.0,4.25,19.5,430.5,614.72,496.58
2016,8,4,17,0,740.0,72.0,4.2,19.0,379.0,564.0,458.24
2016,8,4,17,15,703.0,67.5,4.1,18.5,327.0,506.73,413.37
2016,8,4,17,30,666.0,63.0,4.0,18.0,275.0,453.55,370.17
2016,8,4,17,45,612.5,56.5,3.9,17.5,224.5,389.72,316.94
2016,8,4,18,0,559.0,50.0,3.8,17.0,174.0,329.9,265.17
2016,8,4,18,15,475.5,42.0,3.65,16.0,127.5,260.32,204.6
2016,8,4,18,30,392.0,34.0,3.5,15.0,81.0,198.42,148.51
2016,8,4,18,45,252.5,22.0,3.4,14.5,47.0,118.48,61.18
2016,8,4,19,0,113.0,10.0,3.3,14.0,13.0,40.08,0.0
2016,8,4,19,15,56.5,5.0,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,5,15,70.0,7.0,2.7,12.5,9.5,0.0,0.0
2016,8,5,5,30,140.0,14.0,2.8,13.0,19.0,13.76,0.0
2016,8,5,5,45,274.5,26.0,2.9,13.5,56.0,20.17,9.74
2016,8,5,6,0,409.0,38.0,3.0,14.0,93.0,28.66,19.22
2016,8,5,6,15,490.5,46.5,3.0,14.5,140.5,33.39,23.89
2016,8,5,6,30,572.0,55.0,3.0,15.0,188.0,37.83,28.07
2016,8,5,6,45,286.0,76.5,3.0,15.5,143.0,63.05,42.69
2016,8,5,7,0,0.0,98.0,3.0,16.0,98.0,91.76,71.93
2016,8,5,7,15,6.5,123.0,2.9,16.5,125.5,115.37,90.96
2016,8,5,7,30,13.0,148.0,2.8,17.0,153.0,139.82,110.32
2016,8,5,7,45,26.5,175.0,2.75,17.5,188.0,163.91,128.88
2016,8,5,8,0,40.0,202.0,2.7,18.0,223.0,193.57,151.81
2016,8,5,8,15,73.5,234.5,2.65,18.5,277.5,235.94,184.22
2016,8,5,8,30,107.0,267.0,2.6,19.0,332.0,281.9,219.25
2016,8,5,8,45,497.0,179.0,2.55,20.0,513.5,366.94,282.47
2016,8,5,9,0,887.0,91.0,2.5,21.0,695.0,503.34,385.87
2016,8,5,9,15,898.0,93.0,2.45,21.5,736.5,552.34,423.7
2016,8,5,9,30,909.0,95.0,2.4,22.0,778.0,600.98,460.49
2016,8,5,9,45,911.0,100.5,2.4,22.5,811.5,646.77,494.15
2016,8,5,10,0,913.0,106.0,2.4,23.0,845.0,691.06,525.75
2016,8,5,10,15,919.5,107.5,2.45,23.5,874.5,733.11,554.95
2016,8,5,10,30,926.0,109.0,2.5,24.0,904.0,773.63,581.16
2016,8,5,10,45,932.0,109.0,2.55,25.0,926.5,810.67,603.52
2016,8,5,11,0,938.0,109.0,2.6,26.0,949.0,845.78,624.27
2016,8,5,11,15,941.0,109.5,2.65,26.5,964.5,876.82,643.33
2016,8,5,11,30,944.0,110.0,2.7,27.0,980.0,905.46,660.71
2016,8,5,11,45,946.0,110.0,2.75,27.5,987.5,930.22,675.49
2016,8,5,12,0,948.0,110.0,2.8,28.0,995.0,952.3,688.52
2016,8,5,12,15,948.0,110.0,2.9,28.0,994.5,969.77,700.4
2016,8,5,12,30,948.0,110.0,3.0,28.0,994.0,984.31,710.51
2016,8,5,12,45,947.5,109.0,3.1,28.5,985.5,994.37,716.43
2016,8,5,13,0,947.0,108.0,3.2,29.0,977.0,1001.34,720.48
2016,8,5,13,15,944.0,107.0,3.3,29.0,961.0,1002.83,722.57
2016,8,5,13,30,941.0,106.0,3.4,29.0,945.0,1001.15,722.77
2016,8,5,13,45,936.0,105.0,3.5,29.0,921.5,994.45,719.84
2016,8,5,14,0,931.0,104.0,3.6,29.0,898.0,984.66,715.02
2016,8,5,14,15,924.5,103.0,3.65,28.5,867.5,970.47,708.49
2016,8,5,14,30,918.0,102.0,3.7,28.0,837.0,953.38,700.11
2016,8,5,14,45,908.0,100.0,3.8,28.0,800.5,929.27,685.98
2016,8,5,15,0,898.0,98.0,3.9,28.0,764.0,902.61,670.11
2016,8,5,15,15,885.5,96.0,3.9,27.5,721.5,871.42,651.87
2016,8,5,15,30,873.0,94.0,3.9,27.0,679.0,838.15,632.03
2016,8,5,15,45,856.5,91.5,3.95,26.5,632.0,799.2,608.21
2016,8,5,16,0,840.0,89.0,4.0,26.0,585.0,763.54,586.35
2016,8,5,16,15,818.5,86.0,3.95,25.5,535.0,717.57,556.31
2016,8,5,16,30,797.0,83.0,3.9,25.0,485.0,670.96,525.28
2016,8,5,16,45,765.0,80.0,3.85,24.5,432.0,616.9,487.55
2016,8,5,17,0,733.0,77.0,3.8,24.0,379.0,563.54,448.06
2016,8,5,17,15,693.0,71.5,3.65,23.0,326.0,506.03,404.65
2016,8,5,17,30,653.0,66.0,3.5,22.0,273.0,448.41,359.57
2016,8,5,17,45,588.0,60.5,3.4,21.0,221.0,380.64,304.75
2016,8,5,18,0,523.0,55.0,3.3,20.0,169.0,317.87,251.98
2016,8,5,18,15,434.0,45.5,3.15,19.0,123.0,246.09,190.65
2016,8,5,18,30,345.0,36.0,3.0,18.0,77.0,182.48,134.18
2016,8,5,18,45,203.5,22.5,2.9,17.0,43.5,102.14,46.31
2016,8,5,19,0,62.0,9.0,2.8,16.0,10.0,25.27,0.0
2016,8,5,19,15,31.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,45.0,6.5,2.75,12.5,8.0,0.0,0.0
2016,8,6,5,30,90.0,13.0,2.8,13.0,16.0,12.78,0.0
2016,8,6,5,45,223.0,27.0,2.85,13.5,51.5,21.31,10.22
2016,8,6,6,0,356.0,41.0,2.9,14.0,87.0,31.72,21.81
2016,8,6,6,15,440.0,50.5,2.9,14.5,134.0,37.17,27.2
2016,8,6,6,30,524.0,60.0,2.9,15.0,181.0,42.29,32.02
2016,8,6,6,45,262.0,79.0,2.9,15.5,139.5,63.55,43.95
2016,8,6,7,0,0.0,98.0,2.9,16.0,98.0,91.68,71.87
2016,8,6,7,15,13.5,127.0,2.9,16.5,133.0,119.5,94.09
2016,8,6,7,30,27.0,156.0,2.9,17.0,168.0,144.58,113.66
2016,8,6,7,45,36.5,180.0,2.9,17.5,198.0,170.04,133.53
2016,8,6,8,0,46.0,204.0,2.9,18.0,228.0,196.66,154.18
2016,8,6,8,15,127.5,234.5,2.95,18.5,309.5,248.83,193.52
2016,8,6,8,30,209.0,265.0,3.0,19.0,391.0,313.76,243.13
2016,8,6,8,45,533.0,183.0,3.05,20.0,537.0,384.62,296.09
2016,8,6,9,0,857.0,101.0,3.1,21.0,683.0,496.34,381.7
2016,8,6,9,15,869.0,103.5,3.15,21.5,724.0,545.02,420.04
2016,8,6,9,30,881.0,106.0,3.2,22.0,765.0,593.48,457.39
2016,8,6,9,45,892.5,106.0,3.25,23.0,801.0,638.93,490.65
2016,8,6,10,0,904.0,106.0,3.3,24.0,837.0,683.64,522.37
2016,8,6,10,15,910.5,107.5,3.4,24.0,866.0,725.36,553.07
2016,8,6,10,30,917.0,109.0,3.5,24.0,895.0,765.58,580.83
2016,8,6,10,45,921.5,110.0,3.6,24.5,917.0,802.13,604.7
2016,8,6,11,0,926.0,111.0,3.7,25.0,939.0,836.69,627.02
2016,8,6,11,15,928.5,111.5,3.75,25.0,953.5,867.0,647.32
2016,8,6,11,30,931.0,112.0,3.8,25.0,968.0,894.92,665.98
2016,8,6,11,45,931.5,113.0,3.9,25.5,974.5,919.07,681.05
2016,8,6,12,0,932.0,114.0,4.0,26.0,981.0,940.52,694.32
2016,8,6,12,15,931.5,114.0,4.05,26.0,980.5,957.3,705.62
2016,8,6,12,30,931.0,114.0,4.1,26.0,980.0,971.18,715.1
2016,8,6,12,45,921.5,118.5,4.2,26.5,969.5,978.21,719.02
2016,8,6,13,0,912.0,123.0,4.3,27.0,959.0,982.16,721.03
2016,8,6,13,15,909.0,122.0,4.3,26.5,943.0,983.64,723.85
2016,8,6,13,30,906.0,121.0,4.3,26.0,927.0,982.06,724.78
2016,8,6,13,45,900.5,120.0,4.35,26.0,903.5,975.1,721.1
2016,8,6,14,0,895.0,119.0,4.4,26.0,880.0,965.17,715.58
2016,8,6,14,15,888.0,117.0,4.45,25.5,850.0,949.9,707.96
2016,8,6,14,30,881.0,115.0,4.5,25.0,820.0,931.84,698.43
2016,8,6,14,45,872.0,113.0,4.55,25.0,784.0,909.31,684.72
2016,8,6,15,0,863.0,111.0,4.6,25.0,748.0,884.29,669.31
2016,8,6,15,15,850.5,108.5,4.6,24.5,706.5,858.48,654.27
2016,8,6,15,30,838.0,106.0,4.6,24.0,665.0,825.56,634.11
2016,8,6,15,45,823.5,102.0,4.6,23.5,619.5,787.51,610.07
2016,8,6,16,0,809.0,98.0,4.6,23.0,574.0,747.93,584.59
2016,8,6,16,15,787.0,94.5,4.55,22.0,524.5,702.04,554.89
2016,8,6,16,30,765.0,91.0,4.5,21.0,475.0,655.59,524.1
2016,8,6,16,45,740.0,85.5,4.5,20.5,424.0,604.58,487.32
2016,8,6,17,0,715.0,80.0,4.5,20.0,373.0,556.24,450.82
2016,8,6,17,15,675.0,74.5,4.4,19.0,320.5,497.32,405.29
2016,8,6,17,30,635.0,69.0,4.3,18.0,268.0,440.51,359.79
2016,8,6,17,45,579.0,61.5,4.2,17.5,217.0,375.8,305.57
2016,8,6,18,0,523.0,54.0,4.1,17.0,166.0,315.33,253.1
2016,8,6,18,15,432.0,44.5,3.95,16.0,120.0,242.96,190.28
2016,8,6,18,30,341.0,35.0,3.8,15.0,74.0,179.02,132.45
2016,8,6,18,45,170.5,17.5,3.65,14.5,37.0,84.9,32.18
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,71.0,6.5,3.25,11.5,8.5,0.0,0.0
2016,8,7,5,30,142.0,13.0,3.3,12.0,17.0,12.78,0.0
2016,8,7,5,45,286.0,24.0,3.4,12.5,54.0,18.53,7.8
2016,8,7,6,0,430.0,35.0,3.5,13.0,91.0,26.17,17.04
2016,8,7,6,15,513.5,43.0,3.5,13.5,139.0,30.59,21.48
2016,8,7,6,30,597.0,51.0,3.5,14.0,187.0,34.75,25.43
2016,8,7,6,45,652.0,56.5,3.5,15.0,239.5,54.8,31.14
2016,8,7,7,0,707.0,62.0,3.5,16.0,292.0,97.09,50.58
2016,8,7,7,15,743.0,66.0,3.45,16.5,345.5,141.65,80.91
2016,8,7,7,30,779.0,70.0,3.4,17.0,399.0,190.04,119.62
2016,8,7,7,45,806.5,73.0,3.4,17.5,451.5,239.32,162.14
2016,8,7,8,0,834.0,76.0,3.4,18.0,504.0,291.2,207.79
2016,8,7,8,15,853.0,78.5,3.35,18.5,554.0,346.51,256.18
2016,8,7,8,30,872.0,81.0,3.3,19.0,604.0,398.76,301.34
2016,8,7,8,45,888.0,83.0,3.3,20.0,650.5,450.33,344.3
2016,8,7,9,0,904.0,85.0,3.3,21.0,697.0,502.42,386.23
2016,8,7,9,15,915.0,87.0,3.3,21.5,738.5,552.23,425.85
2016,8,7,9,30,926.0,89.0,3.3,22.0,780.0,601.64,463.96
2016,8,7,9,45,930.0,92.5,3.3,23.0,815.0,647.6,497.41
2016,8,7,10,0,934.0,96.0,3.3,24.0,850.0,692.16,528.74
2016,8,7,10,15,940.5,97.5,3.3,24.5,879.5,735.02,558.4
2016,8,7,10,30,947.0,99.0,3.3,25.0,909.0,776.3,585.13
2016,8,7,10,45,952.5,99.5,3.35,25.5,931.5,814.12,609.38
2016,8,7,11,0,958.0,100.0,3.4,26.0,954.0,849.92,632.05
2016,8,7,11,15,961.0,100.5,3.45,26.5,969.5,881.51,651.68
2016,8,7,11,30,964.0,101.0,3.5,27.0,985.0,910.63,669.56
2016,8,7,11,45,966.0,100.5,3.55,27.5,992.5,935.32,684.44
2016,8,7,12,0,968.0,100.0,3.6,28.0,1000.0,957.24,697.49
2016,8,7,12,15,968.0,100.0,3.6,28.0,999.5,974.97,708.91
2016,8,7,12,30,968.0,100.0,3.6,28.0,999.0,989.68,718.46
2016,8,7,12,45,968.5,98.5,3.65,28.0,991.0,1000.25,725.77
2016,8,7,13,0,969.0,97.0,3.7,28.0,983.0,1007.67,731.16
2016,8,7,13,15,966.5,96.5,3.7,28.0,967.0,1010.08,733.12
2016,8,7,13,30,964.0,96.0,3.7,28.0,951.0,1009.26,733.14
2016,8,7,13,45,961.0,94.5,3.75,28.0,928.0,1003.7,730.56
2016,8,7,14,0,958.0,93.0,3.8,28.0,905.0,994.95,726.03
2016,8,7,14,15,951.5,91.5,3.8,27.5,875.0,979.81,718.54
2016,8,7,14,30,945.0,90.0,3.8,27.0,845.0,961.67,709.15
2016,8,7,14,45,937.5,88.5,3.8,27.0,808.0,939.76,695.88
2016,8,7,15,0,930.0,87.0,3.8,27.0,771.0,915.12,680.83
2016,8,7,15,15,919.0,85.0,3.75,26.5,729.0,884.36,662.65
2016,8,7,15,30,908.0,83.0,3.7,26.0,687.0,851.35,642.83
2016,8,7,15,45,893.5,80.5,3.65,26.0,640.0,812.9,617.81
2016,8,7,16,0,879.0,78.0,3.6,26.0,593.0,772.81,591.44
2016,8,7,16,15,860.0,75.5,3.5,25.0,542.5,727.99,563.4
2016,8,7,16,30,841.0,73.0,3.4,24.0,492.0,682.33,534.13
2016,8,7,16,45,814.5,69.5,3.35,23.5,439.0,634.12,501.36
2016,8,7,17,0,788.0,66.0,3.3,23.0,386.0,581.79,462.74
2016,8,7,17,15,750.5,61.5,3.15,22.0,332.0,522.36,417.92
2016,8,7,17,30,713.0,57.0,3.0,21.0,278.0,464.7,372.68
2016,8,7,17,45,656.0,52.0,2.9,20.5,225.5,398.81,318.53
2016,8,7,18,0,599.0,47.0,2.8,20.0,173.0,337.03,265.69
2016,8,7,18,15,508.5,39.0,2.6,19.0,125.0,266.27,204.7
2016,8,7,18,30,418.0,31.0,2.4,18.0,77.0,201.09,145.47
2016,8,7,18,45,209.0,15.5,2.25,17.0,38.5,92.97,26.63
2016,8,7,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,67.0,6.0,2.1,12.5,7.5,0.0,0.0
2016,8,8,5,30,134.0,12.0,2.3,13.0,15.0,11.8,0.0
2016,8,8,5,45,278.0,23.0,2.55,13.5,51.0,17.71,6.7
2016,8,8,6,0,422.0,34.0,2.8,14.0,87.0,25.38,16.25
2016,8,8,6,15,504.5,41.5,2.75,14.5,134.5,29.41,20.33
2016,8,8,6,30,587.0,49.0,2.7,15.0,182.0,33.21,23.95
2016,8,8,6,45,638.0,55.0,2.65,16.0,233.0,51.45,29.46
2016,8,8,7,0,689.0,61.0,2.6,17.0,284.0,93.14,48.17
2016,8,8,7,15,725.5,65.0,2.55,17.5,336.5,136.82,77.37
2016,8,8,7,30,762.0,69.0,2.5,18.0,389.0,184.38,114.97
2016,8,8,7,45,787.5,72.5,2.5,19.0,440.5,232.78,156.12
2016,8,8,8,0,813.0,76.0,2.5,20.0,492.0,283.59,200.03
2016,8,8,8,15,832.5,79.0,2.5,20.5,541.5,338.46,247.4
2016,8,8,8,30,852.0,82.0,2.5,21.0,591.0,390.34,291.65
2016,8,8,8,45,866.5,84.5,2.55,22.0,636.5,440.79,333.23
2016,8,8,9,0,881.0,87.0,2.6,23.0,682.0,491.64,373.74
2016,8,8,9,15,892.5,89.0,2.65,23.5,723.0,540.69,412.36
2016,8,8,9,30,904.0,91.0,2.7,24.0,764.0,589.42,449.6
2016,8,8,9,45,916.0,90.5,2.8,25.0,800.5,635.63,483.28
2016,8,8,10,0,928.0,90.0,2.9,26.0,837.0,681.09,515.43
2016,8,8,10,15,934.5,91.0,2.95,26.5,866.0,723.23,544.42
2016,8,8,10,30,941.0,92.0,3.0,27.0,895.0,763.8,570.64
2016,8,8,10,45,944.0,93.5,3.15,27.5,917.0,800.45,594.42
2016,8,8,11,0,947.0,95.0,3.3,28.0,939.0,834.95,616.59
2016,8,8,11,15,950.0,96.0,3.4,28.0,954.5,866.67,637.78
2016,8,8,11,30,953.0,97.0,3.5,28.0,970.0,895.96,657.32
2016,8,8,11,45,953.0,98.0,3.65,28.5,976.5,920.09,672.43
2016,8,8,12,0,953.0,99.0,3.8,29.0,983.0,941.42,685.7
2016,8,8,12,15,953.0,99.0,3.9,29.0,983.0,958.88,697.58
2016,8,8,12,30,953.0,99.0,4.0,29.0,983.0,973.36,707.62
2016,8,8,12,45,951.0,99.5,4.15,29.5,974.5,983.45,713.76
2016,8,8,13,0,949.0,100.0,4.3,30.0,966.0,990.42,717.97
2016,8,8,13,15,946.5,99.0,4.35,29.5,950.0,992.24,721.27
2016,8,8,13,30,944.0,98.0,4.4,29.0,934.0,990.88,722.65
2016,8,8,13,45,940.0,97.0,4.45,29.0,911.0,984.95,719.71
2016,8,8,14,0,936.0,96.0,4.5,29.0,888.0,975.91,714.86
2016,8,8,14,15,929.5,94.5,4.5,28.5,857.5,960.97,707.36
2016,8,8,14,30,923.0,93.0,4.5,28.0,827.0,943.1,697.97
2016,8,8,14,45,915.5,91.0,4.55,28.0,791.0,920.98,684.61
2016,8,8,15,0,908.0,89.0,4.6,28.0,755.0,896.19,669.5
2016,8,8,15,15,896.5,87.0,4.55,27.5,713.5,865.47,651.05
2016,8,8,15,30,885.0,85.0,4.5,27.0,672.0,832.58,631.08
2016,8,8,15,45,871.5,82.0,4.45,26.5,625.5,795.0,607.58
2016,8,8,16,0,858.0,79.0,4.4,26.0,579.0,755.77,582.6
2016,8,8,16,15,838.0,76.5,4.3,25.0,529.0,710.89,554.09
2016,8,8,16,30,818.0,74.0,4.2,24.0,479.0,669.66,527.64
2016,8,8,16,45,793.5,69.5,4.1,23.5,427.0,618.13,491.54
2016,8,8,17,0,769.0,65.0,4.0,23.0,375.0,566.71,453.08
2016,8,8,17,15,731.0,61.0,3.9,22.0,322.0,508.41,408.72
2016,8,8,17,30,693.0,57.0,3.8,21.0,269.0,451.96,364.01
2016,8,8,17,45,639.5,51.0,3.7,20.0,218.0,387.67,311.23
2016,8,8,18,0,586.0,45.0,3.6,19.0,167.0,327.28,259.48
2016,8,8,18,15,495.0,37.5,3.5,18.0,120.0,257.63,198.84
2016,8,8,18,30,404.0,30.0,3.4,17.0,73.0,193.85,139.83
2016,8,8,18,45,202.0,15.0,3.35,16.5,36.5,88.98,14.69
2016,8,8,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,76.0,5.5,2.95,12.5,7.5,0.0,0.0
2016,8,9,5,30,152.0,11.0,3.0,13.0,15.0,10.81,0.0
2016,8,9,5,45,299.0,21.5,3.1,13.5,51.0,16.42,5.28
2016,8,9,6,0,446.0,32.0,3.2,14.0,87.0,23.69,14.73
2016,8,9,6,15,528.0,39.0,3.1,14.5,134.5,29.9,20.74
2016,8,9,6,30,610.0,46.0,3.0,15.0,182.0,33.78,24.44
2016,8,9,6,45,447.5,79.5,2.95,16.0,193.5,64.43,43.84
2016,8,9,7,0,285.0,113.0,2.9,17.0,205.0,109.92,76.79
2016,8,9,7,15,531.0,89.0,2.75,17.5,297.0,129.42,79.7
2016,8,9,7,30,777.0,65.0,2.6,18.0,389.0,181.57,111.98
2016,8,9,7,45,801.0,68.5,2.5,18.5,440.5,230.4,153.83
2016,8,9,8,0,825.0,72.0,2.4,19.0,492.0,285.82,201.89
2016,8,9,8,15,844.0,74.5,2.25,19.5,541.5,336.37,245.97
2016,8,9,8,30,863.0,77.0,2.1,20.0,591.0,388.17,290.12
2016,8,9,8,45,879.0,78.5,1.95,21.0,637.0,438.87,331.52
2016,8,9,9,0,895.0,80.0,1.8,22.0,683.0,490.1,371.64
2016,8,9,9,15,906.0,81.5,1.75,22.5,723.5,539.06,409.62
2016,8,9,9,30,917.0,83.0,1.7,23.0,764.0,587.63,445.97
2016,8,9,9,45,926.5,83.5,1.65,24.0,800.0,633.78,478.45
2016,8,9,10,0,936.0,84.0,1.6,25.0,836.0,678.96,509.02
2016,8,9,10,15,942.0,85.0,1.6,25.5,865.0,721.07,536.94
2016,8,9,10,30,948.0,86.0,1.6,26.0,894.0,761.53,562.14
2016,8,9,10,45,953.0,86.5,1.6,27.0,916.5,798.96,583.79
2016,8,9,11,0,958.0,87.0,1.6,28.0,939.0,834.32,603.73
2016,8,9,11,15,961.0,87.5,1.65,28.5,953.5,865.84,622.64
2016,8,9,11,30,964.0,88.0,1.7,29.0,968.0,894.87,639.87
2016,8,9,11,45,965.5,88.0,1.8,30.0,975.0,919.51,653.51
2016,8,9,12,0,967.0,88.0,1.9,31.0,982.0,941.35,665.33
2016,8,9,12,15,967.0,88.0,2.05,31.0,981.5,958.94,677.74
2016,8,9,12,30,967.0,88.0,2.2,31.0,981.0,973.5,688.36
2016,8,9,12,45,958.0,92.5,2.35,31.5,971.0,981.21,693.36
2016,8,9,13,0,949.0,97.0,2.5,32.0,961.0,985.71,696.45
2016,8,9,13,15,946.0,96.5,2.65,32.0,944.5,987.52,699.35
2016,8,9,13,30,943.0,96.0,2.8,32.0,928.0,986.16,700.33
2016,8,9,13,45,937.5,95.5,3.0,32.0,904.5,979.31,698.29
2016,8,9,14,0,932.0,95.0,3.2,32.0,881.0,969.37,694.3
2016,8,9,14,15,925.0,93.5,3.3,32.0,850.5,953.97,686.08
2016,8,9,14,30,918.0,92.0,3.4,32.0,820.0,935.66,676.03
2016,8,9,14,45,908.0,91.0,3.5,32.0,783.5,912.43,662.76
2016,8,9,15,0,898.0,90.0,3.6,32.0,747.0,886.66,647.77
2016,8,9,15,15,886.0,88.0,3.65,31.5,705.0,855.71,630.24
2016,8,9,15,30,874.0,86.0,3.7,31.0,663.0,822.66,611.09
2016,8,9,15,45,856.5,84.5,3.75,30.5,616.0,783.87,587.72
2016,8,9,16,0,839.0,83.0,3.8,30.0,569.0,743.73,563.03
2016,8,9,16,15,818.5,80.0,3.75,29.0,519.5,703.07,538.22
2016,8,9,16,30,798.0,77.0,3.7,28.0,470.0,657.12,508.99
2016,8,9,16,45,767.5,73.5,3.7,27.5,417.5,603.54,471.88
2016,8,9,17,0,737.0,70.0,3.7,27.0,365.0,550.59,433.04
2016,8,9,17,15,697.5,65.5,3.55,26.0,312.5,492.18,389.16
2016,8,9,17,30,658.0,61.0,3.4,25.0,260.0,438.2,346.92
2016,8,9,17,45,597.5,54.5,3.25,24.0,209.0,371.8,293.32
2016,8,9,18,0,537.0,48.0,3.1,23.0,158.0,310.14,241.51
2016,8,9,18,15,443.5,39.5,2.95,22.0,112.5,238.11,180.29
2016,8,9,18,30,350.0,31.0,2.8,21.0,67.0,174.9,122.77
2016,8,9,18,45,175.0,15.5,2.65,20.5,33.5,80.28,0.0
2016,8,9,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,33.5,4.5,2.4,13.5,5.0,0.0,0.0
2016,8,10,5,30,67.0,9.0,2.6,14.0,10.0,8.85,0.0
2016,8,10,5,45,187.0,23.5,2.8,14.5,42.5,18.26,5.78
2016,8,10,6,0,307.0,38.0,3.0,15.0,75.0,29.52,19.57
2016,8,10,6,15,391.5,49.0,2.95,15.5,120.0,36.47,26.37
2016,8,10,6,30,476.0,60.0,2.9,16.0,165.0,42.96,32.43
2016,8,10,6,45,528.5,69.0,2.9,17.0,214.5,54.89,35.73
2016,8,10,7,0,581.0,78.0,2.9,18.0,264.0,93.66,53.09
2016,8,10,7,15,622.0,84.5,2.85,18.5,315.5,134.59,79.88
2016,8,10,7,30,663.0,91.0,2.8,19.0,367.0,179.88,114.84
2016,8,10,7,45,692.5,96.5,2.8,19.5,418.0,226.04,153.55
2016,8,10,8,0,722.0,102.0,2.8,20.0,469.0,275.07,195.61
2016,8,10,8,15,745.0,106.5,2.75,20.5,518.0,323.87,237.66
2016,8,10,8,30,768.0,111.0,2.7,21.0,567.0,377.59,282.83
