Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,45,785.5,115.0,2.65,22.0,612.5,426.89,323.04
2016,8,10,9,0,803.0,119.0,2.6,23.0,658.0,477.05,362.6
2016,8,10,9,15,817.0,122.0,2.6,24.0,699.5,525.16,399.44
2016,8,10,9,30,831.0,125.0,2.6,25.0,741.0,573.36,435.08
2016,8,10,9,45,856.0,119.5,2.6,26.0,780.5,622.67,470.48
2016,8,10,10,0,881.0,114.0,2.6,27.0,820.0,669.67,503.24
2016,8,10,10,15,888.5,115.5,2.6,27.5,849.5,711.33,532.11
2016,8,10,10,30,896.0,117.0,2.6,28.0,879.0,751.58,558.12
2016,8,10,10,45,902.0,118.0,2.65,28.5,902.0,788.66,581.53
2016,8,10,11,0,908.0,119.0,2.7,29.0,925.0,823.88,603.47
2016,8,10,11,15,912.0,119.5,2.75,29.5,940.0,855.0,622.51
2016,8,10,11,30,916.0,120.0,2.8,30.0,955.0,883.82,639.95
2016,8,10,11,45,918.5,120.0,2.9,30.5,963.0,908.47,654.94
2016,8,10,12,0,921.0,120.0,3.0,31.0,971.0,930.5,668.26
2016,8,10,12,15,921.5,120.0,3.05,31.0,970.5,948.03,679.72
2016,8,10,12,30,922.0,120.0,3.1,31.0,970.0,962.69,689.46
2016,8,10,12,45,919.0,120.0,3.2,31.5,961.0,971.2,694.32
2016,8,10,13,0,916.0,120.0,3.3,32.0,952.0,976.65,697.35
2016,8,10,13,15,912.5,119.5,3.4,32.0,936.0,978.07,699.35
2016,8,10,13,30,909.0,119.0,3.5,32.0,920.0,976.41,699.51
2016,8,10,13,45,904.5,117.0,3.6,32.0,896.5,969.23,696.22
2016,8,10,14,0,900.0,115.0,3.7,32.0,873.0,959.02,691.09
2016,8,10,14,15,892.5,113.5,3.75,31.5,842.5,943.62,683.75
2016,8,10,14,30,885.0,112.0,3.8,31.0,812.0,925.43,674.61
2016,8,10,14,45,876.0,109.5,3.85,31.0,775.5,902.15,660.76
2016,8,10,15,0,867.0,107.0,3.9,31.0,739.0,876.36,645.24
2016,8,10,15,15,854.0,104.5,3.9,30.5,697.0,844.83,626.81
2016,8,10,15,30,841.0,102.0,3.9,30.0,655.0,816.24,610.25
2016,8,10,15,45,825.0,98.5,3.9,29.5,608.5,777.36,586.33
2016,8,10,16,0,809.0,95.0,3.9,29.0,562.0,737.04,561.09
2016,8,10,16,15,786.5,91.5,3.8,28.0,512.0,690.76,531.85
2016,8,10,16,30,764.0,88.0,3.7,27.0,462.0,643.96,501.57
2016,8,10,16,45,735.0,83.0,3.65,26.5,410.0,590.93,463.78
2016,8,10,17,0,706.0,78.0,3.6,26.0,358.0,540.92,426.77
2016,8,10,17,15,664.0,72.0,3.45,25.0,305.5,480.84,381.4
2016,8,10,17,30,622.0,66.0,3.3,24.0,253.0,423.12,336.13
2016,8,10,17,45,562.5,58.5,3.15,23.0,202.5,357.75,283.09
2016,8,10,18,0,503.0,51.0,3.0,22.0,152.0,297.02,231.84
2016,8,10,18,15,407.0,41.0,2.9,21.0,107.0,224.09,169.84
2016,8,10,18,30,311.0,31.0,2.8,20.0,62.0,160.32,111.47
2016,8,10,18,45,155.5,15.5,2.7,19.5,31.0,73.31,0.0
2016,8,10,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,24.5,3.5,1.25,12.5,4.0,0.0,0.0
2016,8,11,5,30,49.0,7.0,1.5,13.0,8.0,6.88,0.0
2016,8,11,5,45,161.5,22.5,1.8,13.5,39.5,17.48,4.54
2016,8,11,6,0,274.0,38.0,2.1,14.0,71.0,29.08,19.23
2016,8,11,6,15,359.0,50.5,2.1,14.5,115.5,38.07,27.88
2016,8,11,6,30,444.0,63.0,2.1,15.0,160.0,45.89,35.15
2016,8,11,6,45,500.5,72.5,2.1,16.0,209.5,56.23,38.26
2016,8,11,7,0,557.0,82.0,2.1,17.0,259.0,94.13,54.95
2016,8,11,7,15,599.5,89.5,2.1,18.0,311.0,134.77,81.19
2016,8,11,7,30,642.0,97.0,2.1,19.0,363.0,179.95,115.54
2016,8,11,7,45,673.0,103.0,2.1,20.0,414.0,225.77,153.27
2016,8,11,8,0,704.0,109.0,2.1,21.0,465.0,274.64,194.32
2016,8,11,8,15,728.0,114.0,2.1,21.5,514.0,323.3,235.74
2016,8,11,8,30,752.0,119.0,2.1,22.0,563.0,373.93,278.07
2016,8,11,8,45,770.5,122.5,2.15,23.0,609.0,425.81,319.91
2016,8,11,9,0,789.0,126.0,2.2,24.0,655.0,475.28,358.73
2016,8,11,9,15,803.0,129.5,2.2,25.0,696.0,523.24,395.06
2016,8,11,9,30,817.0,133.0,2.2,26.0,737.0,571.32,430.21
2016,8,11,9,45,843.5,127.5,2.25,27.0,777.5,618.47,464.0
2016,8,11,10,0,870.0,122.0,2.3,28.0,818.0,668.29,498.6
2016,8,11,10,15,878.0,123.5,2.35,28.5,847.5,709.92,527.42
2016,8,11,10,30,886.0,125.0,2.4,29.0,877.0,750.21,553.9
2016,8,11,10,45,892.5,126.0,2.45,29.5,899.5,787.38,577.2
2016,8,11,11,0,899.0,127.0,2.5,30.0,922.0,822.76,599.08
2016,8,11,11,15,902.5,127.5,2.5,30.5,937.5,853.27,617.22
2016,8,11,11,30,906.0,128.0,2.5,31.0,953.0,881.49,633.76
2016,8,11,11,45,909.5,127.5,2.55,31.5,961.0,906.34,648.42
2016,8,11,12,0,913.0,127.0,2.6,32.0,969.0,928.64,661.44
2016,8,11,12,15,913.0,127.0,2.6,32.0,968.5,945.64,672.05
2016,8,11,12,30,913.0,127.0,2.6,32.0,968.0,959.78,680.95
2016,8,11,12,45,903.0,132.0,2.65,32.5,956.5,966.75,684.48
2016,8,11,13,0,893.0,137.0,2.7,33.0,945.0,970.67,686.23
2016,8,11,13,15,889.0,136.0,2.75,33.0,929.0,971.17,687.36
2016,8,11,13,30,885.0,135.0,2.8,33.0,913.0,968.66,686.72
2016,8,11,13,45,882.5,132.0,2.9,33.0,890.0,962.5,684.31
2016,8,11,14,0,880.0,129.0,3.0,33.0,867.0,953.35,680.08
2016,8,11,14,15,872.0,127.0,3.05,32.5,836.5,937.27,672.49
2016,8,11,14,30,864.0,125.0,3.1,32.0,806.0,918.45,663.17
2016,8,11,14,45,856.0,121.5,3.2,32.0,769.5,900.6,653.48
2016,8,11,15,0,848.0,118.0,3.3,32.0,733.0,875.05,638.67
2016,8,11,15,15,834.0,115.0,3.35,31.5,691.0,842.57,620.14
2016,8,11,15,30,820.0,112.0,3.4,31.0,649.0,808.16,600.1
2016,8,11,15,45,804.0,107.5,3.45,31.0,602.5,768.77,575.15
2016,8,11,16,0,788.0,103.0,3.5,31.0,556.0,727.97,548.93
2016,8,11,16,15,764.5,99.0,3.5,30.0,505.5,681.08,519.88
2016,8,11,16,30,741.0,95.0,3.5,29.0,455.0,636.36,491.31
2016,8,11,16,45,710.5,89.5,3.55,28.5,403.5,582.8,453.45
2016,8,11,17,0,680.0,84.0,3.6,28.0,352.0,530.0,414.91
2016,8,11,17,15,636.0,77.5,3.5,26.5,299.5,469.34,370.17
2016,8,11,17,30,592.0,71.0,3.4,25.0,247.0,411.2,325.45
2016,8,11,17,45,529.0,62.5,3.3,24.0,196.5,344.41,271.46
2016,8,11,18,0,466.0,54.0,3.2,23.0,146.0,282.58,219.56
2016,8,11,18,15,369.5,42.5,3.0,22.0,102.0,209.76,157.9
2016,8,11,18,30,273.0,31.0,2.8,21.0,58.0,146.27,99.6
2016,8,11,18,45,136.5,15.5,2.65,20.0,29.0,66.56,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.5,18.0,2.05,14.0,35.5,13.48,1.44
2016,8,12,6,0,301.0,36.0,2.3,15.0,71.0,27.92,18.07
2016,8,12,6,15,389.0,47.5,2.25,15.5,116.5,35.42,25.41
2016,8,12,6,30,477.0,59.0,2.2,16.0,162.0,42.43,31.93
2016,8,12,6,45,538.0,67.0,2.2,17.0,212.5,50.31,38.95
2016,8,12,7,0,599.0,75.0,2.2,18.0,263.0,89.03,49.59
2016,8,12,7,15,640.5,81.0,2.15,18.5,315.5,130.41,75.85
2016,8,12,7,30,682.0,87.0,2.1,19.0,368.0,176.21,110.76
2016,8,12,7,45,713.5,91.5,2.1,20.0,419.5,222.87,149.32
2016,8,12,8,0,745.0,96.0,2.1,21.0,471.0,275.92,193.92
2016,8,12,8,15,767.5,100.0,2.1,22.0,520.5,325.03,235.57
2016,8,12,8,30,790.0,104.0,2.1,23.0,570.0,375.91,277.8
2016,8,12,8,45,808.5,107.0,2.1,24.0,616.0,425.79,318.19
2016,8,12,9,0,827.0,110.0,2.1,25.0,662.0,476.6,357.94
2016,8,12,9,15,840.0,112.5,2.15,25.5,703.0,524.86,395.44
2016,8,12,9,30,853.0,115.0,2.2,26.0,744.0,573.08,431.81
2016,8,12,9,45,866.5,115.0,2.25,27.0,780.5,621.56,466.4
2016,8,12,10,0,880.0,115.0,2.3,28.0,817.0,666.63,497.61
2016,8,12,10,15,887.5,116.5,2.35,28.5,846.5,708.29,526.53
2016,8,12,10,30,895.0,118.0,2.4,29.0,876.0,748.53,552.84
2016,8,12,10,45,900.0,119.5,2.5,30.0,898.0,785.33,575.06
2016,8,12,11,0,905.0,121.0,2.6,31.0,920.0,820.2,595.72
2016,8,12,11,15,908.0,121.5,2.7,31.5,935.0,850.45,614.36
2016,8,12,11,30,911.0,122.0,2.8,32.0,950.0,878.35,631.41
2016,8,12,11,45,913.0,122.0,2.9,32.5,957.0,902.46,645.96
2016,8,12,12,0,915.0,122.0,3.0,33.0,964.0,923.94,658.84
2016,8,12,12,15,915.0,122.0,3.1,33.0,963.0,940.91,670.22
2016,8,12,12,30,915.0,122.0,3.2,33.0,962.0,955.02,679.89
2016,8,12,12,45,922.0,116.0,3.35,33.0,956.0,966.63,688.43
2016,8,12,13,0,929.0,110.0,3.5,33.0,950.0,975.21,695.15
2016,8,12,13,15,926.0,109.5,3.55,33.0,934.0,976.99,697.0
2016,8,12,13,30,923.0,109.0,3.6,33.0,918.0,975.66,697.01
2016,8,12,13,45,918.0,108.0,3.7,33.0,894.5,968.85,693.96
2016,8,12,14,0,913.0,107.0,3.8,33.0,871.0,958.98,689.05
2016,8,12,14,15,906.0,105.5,3.8,32.5,840.5,943.78,681.57
2016,8,12,14,30,899.0,104.0,3.8,32.0,810.0,925.72,672.29
2016,8,12,14,45,889.0,102.0,3.8,32.0,773.0,901.73,657.77
2016,8,12,15,0,879.0,100.0,3.8,32.0,736.0,875.24,641.61
2016,8,12,15,15,866.5,97.5,3.7,31.5,694.0,843.74,622.84
2016,8,12,15,30,854.0,95.0,3.6,31.0,652.0,810.2,602.57
2016,8,12,15,45,837.5,92.0,3.55,30.5,605.0,775.84,581.76
2016,8,12,16,0,821.0,89.0,3.5,30.0,558.0,735.27,556.34
2016,8,12,16,15,799.0,85.5,3.35,29.5,508.0,688.93,526.05
2016,8,12,16,30,777.0,82.0,3.2,29.0,458.0,642.04,494.85
2016,8,12,16,45,747.0,78.0,3.1,28.5,405.5,589.05,457.4
2016,8,12,17,0,717.0,74.0,3.0,28.0,353.0,536.68,418.93
2016,8,12,17,15,674.0,68.5,2.75,27.0,300.5,478.57,375.15
2016,8,12,17,30,631.0,63.0,2.5,26.0,248.0,420.64,329.93
2016,8,12,17,45,568.0,56.0,2.3,25.5,197.0,354.07,275.84
2016,8,12,18,0,505.0,49.0,2.1,25.0,146.0,292.47,223.99
2016,8,12,18,15,405.5,39.0,1.8,24.0,101.5,218.69,162.04
2016,8,12,18,30,306.0,29.0,1.5,23.0,57.0,154.55,102.01
2016,8,12,18,45,153.0,14.5,1.25,22.0,28.5,69.1,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,155.5,17.5,2.2,15.5,35.0,13.14,0.33
2016,8,13,6,0,311.0,35.0,2.4,16.0,70.0,27.13,17.23
2016,8,13,6,15,400.0,45.5,2.3,16.5,115.0,33.73,23.79
2016,8,13,6,30,489.0,56.0,2.2,17.0,160.0,39.91,29.57
2016,8,13,6,45,549.0,63.0,2.15,18.0,210.5,45.45,34.51
2016,8,13,7,0,609.0,70.0,2.1,19.0,261.0,83.74,45.21
2016,8,13,7,15,650.0,76.0,2.1,20.0,312.5,125.55,71.17
2016,8,13,7,30,691.0,82.0,2.1,21.0,364.0,171.69,105.83
2016,8,13,7,45,722.5,86.0,2.15,22.0,416.0,221.66,146.72
2016,8,13,8,0,754.0,90.0,2.2,23.0,468.0,271.14,188.33
2016,8,13,8,15,776.0,93.5,2.15,24.0,517.0,320.11,229.69
2016,8,13,8,30,798.0,97.0,2.1,25.0,566.0,370.78,271.55
2016,8,13,8,45,816.5,99.5,2.1,26.0,612.0,420.6,311.74
2016,8,13,9,0,835.0,102.0,2.1,27.0,658.0,471.32,351.26
2016,8,13,9,15,848.0,104.0,2.1,28.0,699.0,522.78,389.9
2016,8,13,9,30,861.0,106.0,2.1,29.0,740.0,570.55,424.6
2016,8,13,9,45,882.0,102.5,2.15,30.0,778.5,617.71,458.05
2016,8,13,10,0,903.0,99.0,2.2,31.0,817.0,664.87,490.47
2016,8,13,10,15,910.0,100.5,2.25,31.5,846.5,707.0,519.37
2016,8,13,10,30,917.0,102.0,2.3,32.0,876.0,747.63,545.08
2016,8,13,10,45,922.0,102.5,2.4,33.0,898.0,784.15,566.79
2016,8,13,11,0,927.0,103.0,2.5,34.0,920.0,818.67,586.93
2016,8,13,11,15,930.5,103.5,2.55,34.5,935.5,849.82,605.55
2016,8,13,11,30,934.0,104.0,2.6,35.0,951.0,878.59,622.55
2016,8,13,11,45,935.5,104.5,2.7,35.5,958.0,903.14,637.16
2016,8,13,12,0,937.0,105.0,2.8,36.0,965.0,924.97,650.05
2016,8,13,12,15,937.0,105.0,2.9,36.0,964.5,942.15,661.43
2016,8,13,12,30,937.0,105.0,3.0,36.0,964.0,956.38,671.06
2016,8,13,12,45,922.0,113.5,3.1,36.0,951.5,962.39,675.65
2016,8,13,13,0,907.0,122.0,3.2,36.0,939.0,965.22,678.41
2016,8,13,13,15,903.5,121.0,3.3,36.0,923.0,966.04,680.02
2016,8,13,13,30,900.0,120.0,3.4,36.0,907.0,963.79,679.81
2016,8,13,13,45,895.0,118.5,3.5,36.0,883.5,956.6,676.58
2016,8,13,14,0,890.0,117.0,3.6,36.0,860.0,946.41,671.55
2016,8,13,14,15,882.5,115.5,3.6,35.5,829.0,931.04,664.05
2016,8,13,14,30,875.0,114.0,3.6,35.0,798.0,912.89,654.83
2016,8,13,14,45,865.5,111.0,3.65,35.0,761.5,888.7,640.62
2016,8,13,15,0,856.0,108.0,3.7,35.0,725.0,862.05,624.78
2016,8,13,15,15,842.5,105.5,3.65,34.5,683.0,835.22,609.56
2016,8,13,15,30,829.0,103.0,3.6,34.0,641.0,801.47,589.55
2016,8,13,15,45,812.5,99.5,3.6,33.5,594.5,762.47,565.98
2016,8,13,16,0,796.0,96.0,3.6,33.0,548.0,722.1,541.09
2016,8,13,16,15,772.5,92.0,3.5,32.5,498.0,674.94,510.62
2016,8,13,16,30,749.0,88.0,3.4,32.0,448.0,627.38,479.13
2016,8,13,16,45,719.5,82.5,3.3,31.5,396.0,574.09,441.41
2016,8,13,17,0,690.0,77.0,3.2,31.0,344.0,523.95,404.8
2016,8,13,17,15,645.5,71.5,3.0,30.0,292.0,463.94,360.08
2016,8,13,17,30,601.0,66.0,2.8,29.0,240.0,406.52,315.65
2016,8,13,17,45,538.0,58.0,2.65,28.0,190.0,340.26,262.82
2016,8,13,18,0,475.0,50.0,2.5,27.0,140.0,279.01,212.06
2016,8,13,18,15,373.0,39.0,2.3,26.0,96.5,204.87,150.31
2016,8,13,18,30,271.0,28.0,2.1,25.0,53.0,140.77,89.79
2016,8,13,18,45,135.5,14.0,1.95,24.0,26.5,52.66,0.0
2016,8,13,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,141.0,17.5,2.1,15.5,33.0,13.5,0.0
2016,8,14,6,0,282.0,35.0,2.2,16.0,66.0,27.3,17.28
2016,8,14,6,15,371.5,46.5,2.2,16.5,110.5,34.84,24.73
2016,8,14,6,30,461.0,58.0,2.2,17.0,155.0,41.88,31.28
2016,8,14,6,45,519.0,67.0,2.2,18.0,205.0,47.28,36.11
2016,8,14,7,0,577.0,76.0,2.2,19.0,255.0,85.5,48.21
2016,8,14,7,15,620.0,82.5,2.2,20.0,307.0,126.21,73.13
2016,8,14,7,30,663.0,89.0,2.2,21.0,359.0,171.51,106.8
2016,8,14,7,45,692.0,95.0,2.25,22.5,410.0,217.91,144.46
2016,8,14,8,0,721.0,101.0,2.3,24.0,461.0,267.14,185.3
2016,8,14,8,15,745.0,105.0,2.3,24.5,510.0,315.76,226.52
2016,8,14,8,30,769.0,109.0,2.3,25.0,559.0,369.39,270.96
2016,8,14,8,45,786.0,113.0,2.3,26.0,604.5,418.56,310.58
2016,8,14,9,0,803.0,117.0,2.3,27.0,650.0,468.54,349.54
2016,8,14,9,15,816.5,120.0,2.3,28.0,691.5,516.45,385.7
2016,8,14,9,30,830.0,123.0,2.3,29.0,733.0,564.39,420.62
2016,8,14,9,45,834.5,128.5,2.35,30.0,766.5,609.14,452.21
2016,8,14,10,0,839.0,134.0,2.4,31.0,800.0,652.77,482.0
2016,8,14,10,15,847.5,136.0,2.45,31.5,829.5,694.54,510.74
2016,8,14,10,30,856.0,138.0,2.5,32.0,859.0,735.11,537.98
2016,8,14,10,45,862.0,139.5,2.55,32.5,881.5,772.33,561.17
2016,8,14,11,0,868.0,141.0,2.6,33.0,904.0,806.9,582.4
2016,8,14,11,15,871.5,141.5,2.65,33.5,919.0,836.62,600.29
2016,8,14,11,30,875.0,142.0,2.7,34.0,934.0,864.13,616.66
2016,8,14,11,45,878.0,142.0,2.8,34.5,941.5,888.4,631.25
2016,8,14,12,0,881.0,142.0,2.9,35.0,949.0,910.19,644.25
2016,8,14,12,15,881.0,142.0,2.95,35.0,948.0,926.73,654.93
2016,8,14,12,30,881.0,142.0,3.0,35.0,947.0,940.5,663.99
2016,8,14,12,45,889.5,135.5,3.05,35.5,941.5,952.79,670.84
2016,8,14,13,0,898.0,129.0,3.1,36.0,936.0,962.18,675.94
2016,8,14,13,15,894.0,128.0,3.15,36.0,919.0,962.54,676.88
2016,8,14,13,30,890.0,127.0,3.2,36.0,902.0,959.86,676.09
2016,8,14,13,45,879.0,128.5,3.3,36.0,877.0,950.28,671.39
2016,8,14,14,0,868.0,130.0,3.4,36.0,852.0,937.87,665.0
2016,8,14,14,15,859.5,128.0,3.45,35.5,821.0,921.36,657.08
2016,8,14,14,30,851.0,126.0,3.5,35.0,790.0,907.31,650.8
2016,8,14,14,45,836.0,125.5,3.55,35.0,752.0,881.5,635.51
2016,8,14,15,0,821.0,125.0,3.6,35.0,714.0,853.48,618.78
2016,8,14,15,15,806.0,122.0,3.6,34.5,671.5,820.72,599.79
2016,8,14,15,30,791.0,119.0,3.6,34.0,629.0,786.14,579.38
2016,8,14,15,45,769.5,115.5,3.65,33.5,582.0,744.28,553.89
2016,8,14,16,0,748.0,112.0,3.7,33.0,535.0,704.23,529.21
2016,8,14,16,15,722.5,107.5,3.65,32.0,485.0,656.82,499.49
2016,8,14,16,30,697.0,103.0,3.6,31.0,435.0,609.27,467.7
2016,8,14,16,45,662.5,97.0,3.6,30.0,383.0,554.31,429.44
2016,8,14,17,0,628.0,91.0,3.6,29.0,331.0,500.48,390.66
2016,8,14,17,15,580.5,83.5,3.45,28.0,279.5,439.06,344.32
2016,8,14,17,30,533.0,76.0,3.3,27.0,228.0,380.53,298.52
2016,8,14,17,45,467.5,66.0,3.2,26.0,179.0,313.9,244.81
2016,8,14,18,0,402.0,56.0,3.1,25.0,130.0,252.51,193.58
2016,8,14,18,15,304.5,42.5,2.95,24.0,88.0,180.39,133.05
2016,8,14,18,30,207.0,29.0,2.8,23.0,46.0,118.49,73.4
2016,8,14,18,45,103.5,14.5,2.65,22.0,23.0,43.61,0.0
2016,8,14,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,176.0,16.0,2.75,13.5,35.0,11.97,0.0
2016,8,15,6,0,352.0,32.0,2.9,14.0,70.0,24.57,15.03
2016,8,15,6,15,446.0,41.5,2.85,14.5,117.0,30.39,21.02
2016,8,15,6,30,540.0,51.0,2.8,15.0,164.0,35.85,26.2
2016,8,15,6,45,289.5,83.0,2.75,16.0,145.5,59.6,47.3
2016,8,15,7,0,39.0,115.0,2.7,17.0,127.0,102.51,79.44
2016,8,15,7,15,45.0,136.0,2.65,17.5,152.5,124.45,96.56
2016,8,15,7,30,51.0,157.0,2.6,18.0,178.0,147.19,114.38
2016,8,15,7,45,217.5,168.0,2.55,19.0,274.0,186.33,139.02
2016,8,15,8,0,384.0,179.0,2.5,20.0,370.0,246.95,182.45
2016,8,15,8,15,616.0,133.5,2.45,20.5,476.0,299.4,220.21
2016,8,15,8,30,848.0,88.0,2.4,21.0,582.0,377.03,279.93
2016,8,15,8,45,865.0,90.5,2.4,22.0,629.0,432.56,325.33
2016,8,15,9,0,882.0,93.0,2.4,23.0,676.0,484.65,366.84
2016,8,15,9,15,894.0,95.0,2.45,23.5,718.0,534.2,406.0
2016,8,15,9,30,906.0,97.0,2.5,24.0,760.0,583.45,443.77
2016,8,15,9,45,919.5,96.5,2.55,25.0,797.0,630.79,478.19
2016,8,15,10,0,933.0,96.0,2.6,26.0,834.0,677.46,511.05
2016,8,15,10,15,939.5,97.0,2.65,26.5,863.5,719.97,541.01
2016,8,15,10,30,946.0,98.0,2.7,27.0,893.0,760.86,567.5
2016,8,15,10,45,950.0,99.5,2.8,28.0,915.5,798.56,590.51
2016,8,15,11,0,954.0,101.0,2.9,29.0,938.0,834.13,611.8
2016,8,15,11,15,957.0,101.5,2.95,29.5,953.0,865.66,631.11
2016,8,15,11,30,960.0,102.0,3.0,30.0,968.0,894.68,648.67
2016,8,15,11,45,960.5,102.5,3.15,30.5,974.5,918.96,663.74
2016,8,15,12,0,961.0,103.0,3.3,31.0,981.0,940.38,676.99
2016,8,15,12,15,961.0,103.0,3.4,31.0,980.5,957.92,688.82
2016,8,15,12,30,961.0,103.0,3.5,31.0,980.0,972.42,698.81
2016,8,15,12,45,948.0,109.5,3.6,31.5,967.5,978.5,702.07
2016,8,15,13,0,935.0,116.0,3.7,32.0,955.0,981.33,703.39
2016,8,15,13,15,931.5,115.5,3.75,32.0,938.5,982.64,704.99
2016,8,15,13,30,928.0,115.0,3.8,32.0,922.0,980.8,704.68
2016,8,15,13,45,922.5,114.0,3.85,32.0,897.5,973.47,700.96
2016,8,15,14,0,917.0,113.0,3.9,32.0,873.0,963.07,695.38
2016,8,15,14,15,909.0,111.5,3.9,31.5,841.5,946.88,687.24
2016,8,15,14,30,901.0,110.0,3.9,31.0,810.0,927.83,677.28
2016,8,15,14,45,891.0,108.0,3.9,31.0,772.5,903.77,662.66
2016,8,15,15,0,881.0,106.0,3.9,31.0,735.0,877.19,646.38
2016,8,15,15,15,867.5,103.5,3.85,30.5,692.0,844.79,627.15
2016,8,15,15,30,854.0,101.0,3.8,30.0,649.0,815.24,609.75
2016,8,15,15,45,837.0,97.5,3.75,30.0,601.5,775.1,583.63
2016,8,15,16,0,820.0,94.0,3.7,30.0,554.0,733.55,556.32
2016,8,15,16,15,796.0,90.0,3.6,29.0,503.0,685.23,525.77
2016,8,15,16,30,772.0,86.0,3.5,28.0,452.0,636.5,493.96
2016,8,15,16,45,741.5,81.0,3.45,27.5,399.0,582.3,455.02
2016,8,15,17,0,711.0,76.0,3.4,27.0,346.0,531.31,417.16
2016,8,15,17,15,665.5,70.5,3.25,25.5,292.5,470.02,371.39
2016,8,15,17,30,620.0,65.0,3.1,24.0,239.0,411.39,325.67
2016,8,15,17,45,554.0,57.0,3.0,23.0,188.0,343.17,269.96
2016,8,15,18,0,488.0,49.0,2.9,22.0,137.0,280.23,216.51
2016,8,15,18,15,379.0,38.0,2.8,21.0,93.0,203.49,151.08
2016,8,15,18,30,270.0,27.0,2.7,20.0,49.0,135.34,81.16
2016,8,15,18,45,135.0,13.5,2.65,19.0,24.5,51.11,0.0
2016,8,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.5,17.0,2.0,13.5,32.0,13.0,0.0
2016,8,16,6,0,287.0,34.0,2.3,14.0,64.0,26.69,16.7
2016,8,16,6,15,381.0,45.0,2.25,14.5,109.0,33.79,23.97
2016,8,16,6,30,475.0,56.0,2.2,15.0,154.0,40.43,30.24
2016,8,16,6,45,311.5,88.5,2.2,16.0,160.5,64.05,51.21
2016,8,16,7,0,148.0,121.0,2.2,17.0,167.0,107.46,80.42
2016,8,16,7,15,165.0,141.5,2.15,17.5,201.0,135.84,100.92
2016,8,16,7,30,182.0,162.0,2.1,18.0,235.0,166.11,124.06
2016,8,16,7,45,464.5,129.0,2.1,19.0,350.0,198.64,139.27
2016,8,16,8,0,747.0,96.0,2.1,20.0,465.0,266.02,186.01
2016,8,16,8,15,770.0,100.0,2.1,21.0,515.0,318.77,230.7
2016,8,16,8,30,793.0,104.0,2.1,22.0,565.0,369.94,273.46
2016,8,16,8,45,811.0,107.5,2.15,23.0,611.5,420.24,314.62
2016,8,16,9,0,829.0,111.0,2.2,24.0,658.0,471.41,355.16
2016,8,16,9,15,842.5,113.5,2.2,25.0,699.5,520.07,392.4
2016,8,16,9,30,856.0,116.0,2.2,26.0,741.0,568.72,428.3
2016,8,16,9,45,857.5,122.5,2.25,27.0,774.0,613.76,460.49
2016,8,16,10,0,859.0,129.0,2.3,28.0,807.0,657.39,490.62
2016,8,16,10,15,866.5,131.0,2.35,28.5,836.5,700.73,520.75
2016,8,16,10,30,874.0,133.0,2.4,29.0,866.0,740.78,547.88
2016,8,16,10,45,880.0,134.0,2.45,30.0,888.5,777.26,569.65
2016,8,16,11,0,886.0,135.0,2.5,31.0,911.0,811.91,589.91
2016,8,16,11,15,889.5,136.0,2.55,31.0,926.0,842.57,609.75
2016,8,16,11,30,893.0,137.0,2.6,31.0,941.0,870.97,628.09
2016,8,16,11,45,895.5,137.0,2.65,31.5,948.0,895.17,642.42
2016,8,16,12,0,898.0,137.0,2.7,32.0,955.0,916.8,655.09
2016,8,16,12,15,898.0,137.0,2.75,32.0,954.0,933.55,666.02
2016,8,16,12,30,898.0,137.0,2.8,32.0,953.0,947.47,675.26
2016,8,16,12,45,890.0,140.0,2.85,32.5,942.0,954.16,678.63
2016,8,16,13,0,882.0,143.0,2.9,33.0,931.0,957.84,680.24
2016,8,16,13,15,878.0,142.0,2.95,33.0,914.5,958.21,681.27
2016,8,16,13,30,874.0,141.0,3.0,33.0,898.0,955.59,680.54
2016,8,16,13,45,870.0,138.0,3.05,33.0,874.5,947.96,676.73
2016,8,16,14,0,866.0,135.0,3.1,33.0,851.0,937.37,671.15
2016,8,16,14,15,857.5,133.0,3.1,33.0,820.0,926.02,664.86
2016,8,16,14,30,849.0,131.0,3.1,33.0,789.0,906.89,653.61
2016,8,16,14,45,840.0,127.5,3.15,33.0,752.5,883.1,639.71
2016,8,16,15,0,831.0,124.0,3.2,33.0,716.0,856.85,624.17
2016,8,16,15,15,816.5,121.0,3.15,32.5,673.0,824.23,605.01
2016,8,16,15,30,802.0,118.0,3.1,32.0,630.0,789.74,584.42
2016,8,16,15,45,785.5,113.0,3.1,31.5,583.5,749.82,560.11
2016,8,16,16,0,769.0,108.0,3.1,31.0,537.0,708.57,534.47
2016,8,16,16,15,743.5,103.5,3.05,30.0,486.5,663.12,506.17
2016,8,16,16,30,718.0,99.0,3.0,29.0,436.0,614.85,473.91
2016,8,16,16,45,687.0,92.5,3.0,28.5,384.0,560.85,435.49
2016,8,16,17,0,656.0,86.0,3.0,28.0,332.0,507.7,396.42
2016,8,16,17,15,608.0,78.5,2.9,27.0,279.5,445.05,349.18
2016,8,16,17,30,560.0,71.0,2.8,26.0,227.0,385.33,302.37
2016,8,16,17,45,493.5,61.5,2.75,25.0,177.5,317.98,247.87
2016,8,16,18,0,427.0,52.0,2.7,24.0,128.0,255.99,195.82
2016,8,16,18,15,320.5,39.0,2.6,23.0,85.5,181.27,132.73
2016,8,16,18,30,214.0,26.0,2.5,22.0,43.0,113.97,63.0
2016,8,16,18,45,107.0,13.0,2.45,21.0,21.5,42.4,0.0
2016,8,16,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,120.5,17.0,2.2,14.5,29.5,13.21,0.0
2016,8,17,6,0,241.0,34.0,2.5,15.0,59.0,26.22,16.08
2016,8,17,6,15,332.5,46.5,2.45,15.5,102.5,35.41,25.23
2016,8,17,6,30,424.0,59.0,2.4,16.0,146.0,43.37,32.67
2016,8,17,6,45,486.5,68.5,2.35,17.0,195.0,48.09,36.95
2016,8,17,7,0,549.0,78.0,2.3,18.0,244.0,81.3,47.45
2016,8,17,7,15,593.5,85.0,2.3,19.0,295.5,120.92,70.73
2016,8,17,7,30,638.0,92.0,2.3,20.0,347.0,165.32,103.17
2016,8,17,7,45,670.5,97.5,2.3,21.0,398.0,210.64,139.88
2016,8,17,8,0,703.0,103.0,2.3,22.0,449.0,259.17,180.45
2016,8,17,8,15,727.5,107.5,2.25,23.0,498.5,307.44,221.16
2016,8,17,8,30,752.0,112.0,2.2,24.0,548.0,360.95,265.16
2016,8,17,8,45,770.5,116.0,2.2,25.0,593.5,409.9,304.79
2016,8,17,9,0,789.0,120.0,2.2,26.0,639.0,459.84,343.92
2016,8,17,9,15,803.5,123.0,2.25,26.5,680.0,507.62,381.11
2016,8,17,9,30,818.0,126.0,2.3,27.0,721.0,555.55,417.34
2016,8,17,9,45,839.5,123.0,2.35,28.0,759.5,601.97,450.77
2016,8,17,10,0,861.0,120.0,2.4,29.0,798.0,650.69,484.73
2016,8,17,10,15,869.0,122.0,2.45,29.5,827.5,692.47,513.82
2016,8,17,10,30,877.0,124.0,2.5,30.0,857.0,732.91,541.05
2016,8,17,10,45,881.0,126.0,2.6,31.0,878.5,768.89,562.78
2016,8,17,11,0,885.0,128.0,2.7,32.0,900.0,802.9,582.96
2016,8,17,11,15,888.5,128.5,2.8,32.5,915.0,833.01,601.56
2016,8,17,11,30,892.0,129.0,2.9,33.0,930.0,860.84,618.6
2016,8,17,11,45,892.0,130.5,3.0,33.5,936.5,884.25,632.73
2016,8,17,12,0,892.0,132.0,3.1,34.0,943.0,905.02,645.18
2016,8,17,12,15,892.0,132.0,3.15,34.0,942.0,921.6,655.99
2016,8,17,12,30,892.0,132.0,3.2,34.0,941.0,935.36,665.1
2016,8,17,12,45,879.5,138.0,3.3,34.5,929.0,940.82,667.99
2016,8,17,13,0,867.0,144.0,3.4,35.0,917.0,943.25,669.09
2016,8,17,13,15,862.5,143.0,3.45,35.0,900.0,943.08,669.71
2016,8,17,13,30,858.0,142.0,3.5,35.0,883.0,939.97,668.59
2016,8,17,13,45,853.0,139.5,3.55,35.0,859.5,936.87,667.61
2016,8,17,14,0,848.0,137.0,3.6,35.0,836.0,926.11,661.8
2016,8,17,14,15,839.5,135.0,3.65,34.5,805.0,909.87,653.91
2016,8,17,14,30,831.0,133.0,3.7,34.0,774.0,890.96,644.3
2016,8,17,14,45,821.0,129.0,3.75,34.0,737.0,866.02,629.4
2016,8,17,15,0,811.0,125.0,3.8,34.0,700.0,838.7,612.9
2016,8,17,15,15,795.5,122.0,3.8,33.5,657.5,805.68,593.47
2016,8,17,15,30,780.0,119.0,3.8,33.0,615.0,770.89,572.63
2016,8,17,15,45,763.0,114.0,3.85,32.5,569.0,731.19,548.28
2016,8,17,16,0,746.0,109.0,3.9,32.0,523.0,692.97,524.56
2016,8,17,16,15,719.5,104.5,3.85,31.0,473.0,644.95,493.87
2016,8,17,16,30,693.0,100.0,3.8,30.0,423.0,596.88,461.21
2016,8,17,16,45,660.5,93.0,3.8,29.0,371.5,542.35,422.8
2016,8,17,17,0,628.0,86.0,3.8,28.0,320.0,488.84,383.74
2016,8,17,17,15,579.0,79.0,3.65,26.5,268.5,427.49,337.49
2016,8,17,17,30,530.0,72.0,3.5,25.0,217.0,369.19,291.71
2016,8,17,17,45,462.0,61.5,3.4,24.0,168.5,301.57,236.35
2016,8,17,18,0,394.0,51.0,3.3,23.0,120.0,239.55,183.85
2016,8,17,18,15,289.5,38.0,3.15,22.0,79.0,167.56,122.48
2016,8,17,18,30,185.0,25.0,3.0,21.0,38.0,101.41,50.76
2016,8,17,18,45,92.5,12.5,2.9,20.0,19.0,37.57,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,89.0,17.0,2.15,14.5,26.0,13.25,0.0
2016,8,18,6,0,178.0,34.0,2.4,15.0,52.0,26.27,15.96
2016,8,18,6,15,262.5,50.0,2.4,15.5,93.5,37.86,27.32
2016,8,18,6,30,347.0,66.0,2.4,16.0,135.0,48.87,37.48
2016,8,18,6,45,400.0,79.0,2.4,17.0,182.0,56.94,44.73
2016,8,18,7,0,453.0,92.0,2.4,18.0,229.0,87.76,56.0
2016,8,18,7,15,499.0,102.0,2.35,18.5,279.0,125.55,78.73
2016,8,18,7,30,545.0,112.0,2.3,19.0,329.0,167.74,109.47
2016,8,18,7,45,571.0,122.5,2.3,20.0,377.5,211.27,144.57
2016,8,18,8,0,597.0,133.0,2.3,21.0,426.0,257.44,182.85
2016,8,18,8,15,624.0,139.5,2.25,22.0,474.0,302.81,220.56
2016,8,18,8,30,651.0,146.0,2.2,23.0,522.0,350.59,259.62
2016,8,18,8,45,664.5,155.0,2.2,24.0,565.0,397.41,297.27
2016,8,18,9,0,678.0,164.0,2.2,25.0,608.0,444.92,334.27
2016,8,18,9,15,694.5,168.5,2.25,26.0,648.0,490.35,368.76
2016,8,18,9,30,711.0,173.0,2.3,27.0,688.0,536.33,402.59
2016,8,18,9,45,661.0,209.0,2.35,28.0,707.0,572.68,427.62
2016,8,18,10,0,611.0,245.0,2.4,29.0,726.0,604.0,448.04
2016,8,18,10,15,622.0,249.5,2.45,29.5,754.0,641.77,474.26
2016,8,18,10,30,633.0,254.0,2.5,30.0,782.0,679.14,499.64
2016,8,18,10,45,639.0,258.0,2.6,30.5,803.0,711.81,521.57
2016,8,18,11,0,645.0,262.0,2.7,31.0,824.0,743.39,542.46
2016,8,18,11,15,650.0,264.0,2.75,31.5,838.5,771.08,560.24
2016,8,18,11,30,655.0,266.0,2.8,32.0,853.0,797.32,576.85
2016,8,18,11,45,659.5,266.0,2.9,32.5,860.5,819.65,591.06
2016,8,18,12,0,664.0,266.0,3.0,33.0,868.0,840.22,604.02
2016,8,18,12,15,664.0,266.0,3.05,33.0,867.0,854.93,614.0
2016,8,18,12,30,664.0,266.0,3.1,33.0,866.0,867.49,622.63
2016,8,18,12,45,665.5,262.0,3.15,33.5,858.5,875.23,627.03
2016,8,18,13,0,667.0,258.0,3.2,34.0,851.0,880.63,629.98
2016,8,18,13,15,662.0,255.5,3.25,34.0,835.0,879.18,629.7
2016,8,18,13,30,657.0,253.0,3.3,34.0,819.0,875.29,627.95
2016,8,18,13,45,652.0,248.0,3.4,34.0,796.5,866.46,623.39
2016,8,18,14,0,647.0,243.0,3.5,34.0,774.0,855.24,617.31
2016,8,18,14,15,636.0,238.5,3.55,33.5,744.0,836.8,607.36
2016,8,18,14,30,625.0,234.0,3.6,33.0,714.0,816.26,595.97
2016,8,18,14,45,616.0,225.5,3.65,33.0,679.5,791.37,580.52
2016,8,18,15,0,607.0,217.0,3.7,33.0,645.0,764.55,563.65
2016,8,18,15,15,588.5,209.5,3.7,32.5,604.0,726.47,539.72
2016,8,18,15,30,570.0,202.0,3.7,32.0,563.0,690.13,516.57
2016,8,18,15,45,552.5,191.0,3.75,31.5,519.0,649.9,490.52
2016,8,18,16,0,535.0,180.0,3.8,31.0,475.0,609.02,463.43
2016,8,18,16,15,505.5,169.5,3.8,30.0,427.0,559.75,430.17
2016,8,18,16,30,476.0,159.0,3.8,29.0,379.0,511.15,396.47
2016,8,18,16,45,443.0,145.0,3.8,28.0,330.5,457.39,357.86
2016,8,18,17,0,410.0,131.0,3.8,27.0,282.0,405.16,319.14
2016,8,18,17,15,363.5,115.0,3.65,25.5,233.5,345.04,273.29
2016,8,18,17,30,317.0,99.0,3.5,24.0,185.0,288.24,228.44
2016,8,18,17,45,260.0,80.0,3.4,23.0,140.5,219.94,172.68
2016,8,18,18,0,203.0,61.0,3.3,22.0,96.0,163.56,125.31
2016,8,18,18,15,137.0,40.0,3.2,21.0,60.0,105.87,76.22
2016,8,18,18,30,71.0,19.0,3.1,20.0,24.0,49.54,18.98
2016,8,18,18,45,35.5,9.5,3.05,19.5,12.0,18.92,0.0
2016,8,18,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,57.5,15.5,2.2,14.5,21.0,13.21,0.0
2016,8,19,6,0,115.0,31.0,2.5,15.0,42.0,25.78,15.37
2016,8,19,6,15,182.0,51.5,2.55,15.5,81.5,41.75,30.64
2016,8,19,6,30,249.0,72.0,2.6,16.0,121.0,57.11,44.67
2016,8,19,6,45,302.0,89.5,2.65,16.5,167.0,65.24,52.1
2016,8,19,7,0,355.0,107.0,2.7,17.0,213.0,94.47,64.85
2016,8,19,7,15,399.5,121.0,2.6,17.5,261.5,130.43,87.29
2016,8,19,7,30,444.0,135.0,2.5,18.0,310.0,171.09,116.98
2016,8,19,7,45,475.5,147.0,2.45,19.0,358.5,212.18,149.48
2016,8,19,8,0,507.0,159.0,2.4,20.0,407.0,256.43,185.47
2016,8,19,8,15,535.0,168.5,2.35,21.0,454.0,300.56,221.6
2016,8,19,8,30,563.0,178.0,2.3,22.0,501.0,347.19,259.26
2016,8,19,8,45,580.5,187.5,2.25,23.0,544.5,392.0,294.88
2016,8,19,9,0,598.0,197.0,2.2,24.0,588.0,437.68,330.12
2016,8,19,9,15,615.5,203.0,2.2,24.5,627.5,481.28,363.64
2016,8,19,9,30,633.0,209.0,2.2,25.0,667.0,525.69,396.9
2016,8,19,9,45,621.0,227.5,2.2,26.0,695.0,565.04,424.46
2016,8,19,10,0,609.0,246.0,2.2,27.0,723.0,602.44,449.67
2016,8,19,10,15,619.5,250.5,2.25,27.5,751.5,639.8,475.72
2016,8,19,10,30,630.0,255.0,2.3,28.0,780.0,676.72,500.94
2016,8,19,10,45,635.0,260.0,2.35,28.5,800.5,709.48,522.79
2016,8,19,11,0,640.0,265.0,2.4,29.0,821.0,741.11,543.52
2016,8,19,11,15,645.0,267.0,2.45,29.5,835.5,768.66,561.3
2016,8,19,11,30,650.0,269.0,2.5,30.0,850.0,794.77,577.92
2016,8,19,11,45,653.5,269.5,2.65,30.5,857.0,816.63,592.21
2016,8,19,12,0,657.0,270.0,2.8,31.0,864.0,836.69,605.25
2016,8,19,12,15,657.0,269.5,2.85,31.0,863.0,850.8,614.92
2016,8,19,12,30,657.0,269.0,2.9,31.0,862.0,862.77,623.25
2016,8,19,12,45,659.5,264.5,3.0,31.5,854.5,870.84,628.28
2016,8,19,13,0,662.0,260.0,3.1,32.0,847.0,876.6,631.84
2016,8,19,13,15,656.0,257.5,3.15,31.5,830.5,874.2,632.21
2016,8,19,13,30,650.0,255.0,3.2,31.0,814.0,869.37,631.1
2016,8,19,13,45,645.5,249.5,3.3,31.0,791.0,860.49,626.49
2016,8,19,14,0,641.0,244.0,3.4,31.0,768.0,849.23,620.34
2016,8,19,14,15,629.5,239.5,3.45,30.5,738.0,830.39,609.97
2016,8,19,14,30,618.0,235.0,3.5,30.0,708.0,809.47,598.15
2016,8,19,14,45,606.5,227.0,3.55,30.0,672.5,783.02,581.37
2016,8,19,15,0,595.0,219.0,3.6,30.0,637.0,752.14,561.52
2016,8,19,15,15,576.0,211.5,3.55,29.5,596.0,716.71,538.8
2016,8,19,15,30,557.0,204.0,3.5,29.0,555.0,680.3,515.07
2016,8,19,15,45,534.0,194.5,3.5,28.5,510.0,637.88,486.81
2016,8,19,16,0,511.0,185.0,3.5,28.0,465.0,595.19,457.81
2016,8,19,16,15,481.0,174.0,3.45,27.0,417.5,545.9,423.96
2016,8,19,16,30,451.0,163.0,3.4,26.0,370.0,497.38,389.75
2016,8,19,16,45,411.5,149.5,3.4,25.5,321.0,441.13,347.98
2016,8,19,17,0,372.0,136.0,3.4,25.0,272.0,387.02,306.72
2016,8,19,17,15,327.0,118.5,3.3,24.0,224.0,320.6,255.18
2016,8,19,17,30,282.0,101.0,3.2,23.0,176.0,265.16,210.66
2016,8,19,17,45,223.5,80.0,3.15,22.0,131.5,202.64,159.25
2016,8,19,18,0,165.0,59.0,3.1,21.0,87.0,144.93,110.82
2016,8,19,18,15,108.5,37.5,3.0,20.0,53.0,91.9,65.43
2016,8,19,18,30,52.0,16.0,2.9,19.0,19.0,38.74,9.98
2016,8,19,18,45,26.0,8.0,2.85,18.5,9.5,14.79,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
