Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,45,42.5,13.5,1.75,14.5,17.5,11.56,0.0
2016,8,20,6,0,85.0,27.0,2.0,15.0,35.0,22.61,12.6
2016,8,20,6,15,140.5,50.0,2.0,15.5,73.0,40.59,29.6
2016,8,20,6,30,196.0,73.0,2.0,16.0,111.0,57.81,45.26
2016,8,20,6,45,245.0,93.5,2.0,16.5,156.0,72.55,58.5
2016,8,20,7,0,294.0,114.0,2.0,17.0,201.0,100.97,72.14
2016,8,20,7,15,335.0,131.0,2.0,17.5,248.5,136.07,94.6
2016,8,20,7,30,376.0,148.0,2.0,18.0,296.0,171.09,119.77
2016,8,20,7,45,409.5,162.0,2.0,19.0,344.0,210.79,150.65
2016,8,20,8,0,443.0,176.0,2.0,20.0,392.0,253.91,185.11
2016,8,20,8,15,470.0,187.5,2.0,20.5,438.0,296.29,219.75
2016,8,20,8,30,497.0,199.0,2.0,21.0,484.0,341.15,256.1
2016,8,20,8,45,519.0,208.5,2.05,22.0,527.0,384.64,290.47
2016,8,20,9,0,541.0,218.0,2.1,23.0,570.0,429.77,325.28
2016,8,20,9,15,558.5,225.5,2.15,23.5,609.5,472.4,358.08
2016,8,20,9,30,576.0,233.0,2.2,24.0,649.0,515.89,390.76
2016,8,20,9,45,622.0,222.0,2.3,25.0,691.0,559.3,422.51
2016,8,20,10,0,668.0,211.0,2.4,26.0,733.0,605.57,455.68
2016,8,20,10,15,678.0,214.5,2.45,26.5,761.0,643.85,482.65
2016,8,20,10,30,688.0,218.0,2.5,27.0,789.0,681.47,508.66
2016,8,20,10,45,696.5,220.0,2.65,27.5,811.0,715.78,532.42
2016,8,20,11,0,705.0,222.0,2.8,28.0,833.0,748.96,555.08
2016,8,20,11,15,709.5,223.5,2.9,28.5,847.0,777.23,573.82
2016,8,20,11,30,714.0,225.0,3.0,29.0,861.0,803.81,591.23
2016,8,20,11,45,719.5,223.5,3.15,29.5,868.5,826.54,606.25
2016,8,20,12,0,725.0,222.0,3.3,30.0,876.0,847.31,619.44
2016,8,20,12,15,725.0,221.5,3.4,30.0,875.0,862.15,629.71
2016,8,20,12,30,725.0,221.0,3.5,30.0,874.0,874.63,638.55
2016,8,20,12,45,705.5,230.5,3.6,30.0,860.0,877.11,640.85
2016,8,20,13,0,686.0,240.0,3.7,30.0,846.0,876.95,641.56
2016,8,20,13,15,681.0,238.0,3.7,29.5,830.0,875.89,642.55
2016,8,20,13,30,676.0,236.0,3.7,29.0,814.0,872.34,641.96
2016,8,20,13,45,674.5,229.0,3.75,29.0,792.0,864.41,637.66
2016,8,20,14,0,673.0,222.0,3.8,29.0,770.0,853.97,631.7
2016,8,20,14,15,662.0,218.0,3.8,28.5,740.0,835.67,621.35
2016,8,20,14,30,651.0,214.0,3.8,28.0,710.0,815.21,609.44
2016,8,20,14,45,643.0,205.5,3.85,28.0,675.5,790.62,593.81
2016,8,20,15,0,635.0,197.0,3.9,28.0,641.0,764.0,576.67
2016,8,20,15,15,617.0,191.0,3.85,27.5,600.0,729.9,554.64
2016,8,20,15,30,599.0,185.0,3.8,27.0,559.0,694.56,531.44
2016,8,20,15,45,581.5,174.5,3.8,26.5,515.0,650.68,502.09
2016,8,20,16,0,564.0,164.0,3.8,26.0,471.0,609.36,473.92
2016,8,20,16,15,534.5,155.0,3.7,25.0,423.5,560.81,440.15
2016,8,20,16,30,505.0,146.0,3.6,24.0,376.0,512.9,405.96
2016,8,20,16,45,473.5,133.0,3.55,23.5,327.5,460.14,366.49
2016,8,20,17,0,442.0,120.0,3.5,23.0,279.0,408.77,326.96
2016,8,20,17,15,393.5,106.0,3.4,22.0,230.5,348.67,279.75
2016,8,20,17,30,345.0,92.0,3.3,21.0,182.0,292.07,233.81
2016,8,20,17,45,286.5,74.5,3.2,20.0,137.5,230.66,182.64
2016,8,20,18,0,228.0,57.0,3.1,19.0,93.0,174.33,134.51
2016,8,20,18,15,152.5,37.0,2.95,18.5,57.5,114.06,81.86
2016,8,20,18,30,77.0,17.0,2.8,18.0,22.0,52.57,8.43
2016,8,20,18,45,38.5,8.5,2.7,17.5,11.0,18.47,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,67.5,15.5,2.35,13.5,21.5,15.24,0.0
2016,8,21,6,0,135.0,31.0,2.7,14.0,43.0,23.98,13.54
2016,8,21,6,15,211.0,49.0,2.7,14.5,83.0,37.3,26.81
2016,8,21,6,30,287.0,67.0,2.7,15.0,123.0,49.96,38.52
2016,8,21,6,45,349.5,81.5,2.75,16.0,170.0,59.21,46.88
2016,8,21,7,0,412.0,96.0,2.8,17.0,217.0,85.57,57.01
2016,8,21,7,15,458.5,107.0,2.75,17.5,266.5,121.93,78.31
2016,8,21,7,30,505.0,118.0,2.7,18.0,316.0,163.15,107.94
2016,8,21,7,45,542.5,126.5,2.7,18.5,365.5,205.39,141.58
2016,8,21,8,0,580.0,135.0,2.7,19.0,415.0,250.8,179.27
2016,8,21,8,15,607.5,142.0,2.65,20.0,463.0,295.81,217.0
2016,8,21,8,30,635.0,149.0,2.6,21.0,511.0,343.29,256.26
2016,8,21,8,45,658.5,154.0,2.6,22.0,556.0,389.68,294.02
2016,8,21,9,0,682.0,159.0,2.6,23.0,601.0,437.7,332.02
2016,8,21,9,15,699.0,163.0,2.6,23.5,641.5,483.08,367.7
2016,8,21,9,30,716.0,167.0,2.6,24.0,682.0,529.03,402.85
2016,8,21,9,45,697.0,187.5,2.65,24.5,709.0,569.64,432.86
2016,8,21,10,0,678.0,208.0,2.7,25.0,736.0,607.59,460.05
2016,8,21,10,15,688.5,211.5,2.75,25.5,764.5,646.56,487.82
2016,8,21,10,30,699.0,215.0,2.8,26.0,793.0,684.89,514.56
2016,8,21,10,45,710.0,215.5,2.9,26.5,816.0,719.96,538.83
2016,8,21,11,0,721.0,216.0,3.0,27.0,839.0,754.01,562.05
2016,8,21,11,15,725.5,217.5,3.1,27.5,853.0,782.68,581.17
2016,8,21,11,30,730.0,219.0,3.2,28.0,867.0,809.62,598.92
2016,8,21,11,45,736.0,217.5,3.3,28.5,875.0,833.05,613.9
2016,8,21,12,0,742.0,216.0,3.4,29.0,883.0,854.49,627.32
2016,8,21,12,15,742.0,215.5,3.5,29.0,882.0,869.54,637.76
2016,8,21,12,30,742.0,215.0,3.6,29.0,881.0,882.16,646.72
2016,8,21,12,45,754.0,205.5,3.75,29.0,876.0,894.03,655.56
2016,8,21,13,0,766.0,196.0,3.9,29.0,871.0,903.32,662.79
2016,8,21,13,15,760.5,194.5,3.95,28.5,854.0,902.22,664.02
2016,8,21,13,30,755.0,193.0,4.0,28.0,837.0,898.41,663.62
2016,8,21,13,45,749.5,189.5,4.1,28.0,813.0,889.83,659.05
2016,8,21,14,0,744.0,186.0,4.2,28.0,789.0,878.6,652.8
2016,8,21,14,15,733.0,182.5,4.2,27.5,758.0,859.91,642.35
2016,8,21,14,30,722.0,179.0,4.2,27.0,727.0,838.87,630.33
2016,8,21,14,45,708.5,174.5,4.25,26.5,690.5,812.4,614.71
2016,8,21,15,0,695.0,170.0,4.3,26.0,654.0,783.98,597.61
2016,8,21,15,15,676.5,165.0,4.2,25.5,612.0,749.15,575.25
2016,8,21,15,30,658.0,160.0,4.1,25.0,570.0,712.98,551.39
2016,8,21,15,45,634.0,154.0,4.1,24.5,523.5,670.41,522.46
2016,8,21,16,0,610.0,148.0,4.1,24.0,477.0,627.3,492.56
2016,8,21,16,15,547.0,142.5,4.05,23.0,416.5,553.73,439.49
2016,8,21,16,30,484.0,137.0,4.0,22.0,356.0,487.1,390.16
2016,8,21,16,45,476.5,124.5,3.95,21.5,318.0,450.73,362.96
2016,8,21,17,0,469.0,112.0,3.9,21.0,280.0,413.83,334.3
2016,8,21,17,15,418.5,99.5,3.75,20.0,231.0,353.31,286.02
2016,8,21,17,30,368.0,87.0,3.6,19.0,182.0,296.47,239.22
2016,8,21,17,45,300.0,71.0,3.5,18.5,137.0,231.63,184.3
2016,8,21,18,0,232.0,55.0,3.4,18.0,92.0,172.84,133.48
2016,8,21,18,15,153.0,36.0,3.3,17.5,56.5,112.74,80.28
2016,8,21,18,30,74.0,17.0,3.2,17.0,21.0,46.34,0.0
2016,8,21,18,45,37.0,8.5,3.1,16.5,10.5,17.95,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,63.0,15.0,2.75,13.5,21.0,14.74,0.0
2016,8,22,6,0,126.0,30.0,3.0,14.0,42.0,23.22,12.65
2016,8,22,6,15,202.0,49.0,3.0,14.5,81.5,37.39,26.84
2016,8,22,6,30,278.0,68.0,3.0,15.0,121.0,50.89,39.3
2016,8,22,6,45,335.0,83.5,3.0,15.5,167.0,60.91,48.45
2016,8,22,7,0,392.0,99.0,3.0,16.0,213.0,86.09,58.67
2016,8,22,7,15,438.0,110.5,2.9,16.5,261.5,121.75,79.5
2016,8,22,7,30,484.0,122.0,2.8,17.0,310.0,162.22,108.53
2016,8,22,7,45,517.5,132.0,2.75,18.0,359.0,203.85,141.51
2016,8,22,8,0,551.0,142.0,2.7,19.0,408.0,248.81,178.47
2016,8,22,8,15,578.5,150.0,2.65,19.5,455.0,293.14,215.85
2016,8,22,8,30,606.0,158.0,2.6,20.0,502.0,340.01,255.0
2016,8,22,8,45,625.5,165.0,2.6,21.0,545.5,385.18,291.85
2016,8,22,9,0,645.0,172.0,2.6,22.0,589.0,431.66,328.72
2016,8,22,9,15,662.0,177.0,2.65,22.5,629.0,476.23,363.93
2016,8,22,9,30,679.0,182.0,2.7,23.0,669.0,521.46,398.75
2016,8,22,9,45,695.5,184.0,2.75,24.0,704.0,564.1,430.06
2016,8,22,10,0,712.0,186.0,2.8,25.0,739.0,606.89,460.6
2016,8,22,10,15,721.5,189.0,2.9,25.5,767.0,645.94,488.75
2016,8,22,10,30,731.0,192.0,3.0,26.0,795.0,684.17,515.76
2016,8,22,10,45,739.0,193.0,3.1,26.5,816.5,718.45,539.58
2016,8,22,11,0,747.0,194.0,3.2,27.0,838.0,751.42,562.12
2016,8,22,11,15,751.5,195.5,3.3,27.0,852.0,780.64,582.82
2016,8,22,11,30,756.0,197.0,3.4,27.0,866.0,808.05,601.57
2016,8,22,11,45,760.5,195.5,3.55,27.5,873.0,829.7,615.44
2016,8,22,12,0,765.0,194.0,3.7,28.0,880.0,849.71,628.25
2016,8,22,12,15,765.0,193.5,3.8,28.0,878.5,864.53,638.6
2016,8,22,12,30,765.0,193.0,3.9,28.0,877.0,876.88,647.42
2016,8,22,12,45,725.5,214.5,4.0,28.5,858.0,875.8,646.02
2016,8,22,13,0,686.0,236.0,4.1,29.0,839.0,869.74,641.45
2016,8,22,13,15,681.0,234.0,4.1,28.5,822.5,868.59,642.43
2016,8,22,13,30,676.0,232.0,4.1,28.0,806.0,864.96,641.78
2016,8,22,13,45,674.5,225.0,4.2,28.0,784.0,856.91,637.49
2016,8,22,14,0,673.0,218.0,4.3,28.0,762.0,846.35,631.54
2016,8,22,14,15,662.0,214.0,4.3,27.5,732.0,827.99,621.04
2016,8,22,14,30,651.0,210.0,4.3,27.0,702.0,807.47,608.9
2016,8,22,14,45,642.5,202.0,4.35,26.5,667.5,782.89,594.18
2016,8,22,15,0,634.0,194.0,4.4,26.0,633.0,756.31,577.88
2016,8,22,15,15,615.5,187.5,4.35,25.5,592.0,721.29,554.82
2016,8,22,15,30,597.0,181.0,4.3,25.0,551.0,685.06,530.58
2016,8,22,15,45,577.5,172.0,4.3,24.5,506.5,641.29,500.7
2016,8,22,16,0,558.0,163.0,4.3,24.0,462.0,600.32,472.21
2016,8,22,16,15,528.0,153.5,4.2,23.0,414.5,551.16,437.42
2016,8,22,16,30,498.0,144.0,4.1,22.0,367.0,502.71,402.24
2016,8,22,16,45,462.5,131.5,4.0,21.5,318.5,448.45,360.82
2016,8,22,17,0,427.0,119.0,3.9,21.0,270.0,395.93,319.65
2016,8,22,17,15,377.5,105.0,3.75,20.0,222.0,336.25,272.0
2016,8,22,17,30,328.0,91.0,3.6,19.0,174.0,280.21,225.81
2016,8,22,17,45,267.0,72.5,3.45,18.5,130.0,217.74,172.83
2016,8,22,18,0,206.0,54.0,3.3,18.0,86.0,160.58,123.44
2016,8,22,18,15,132.5,34.0,3.15,17.5,51.5,95.69,66.43
2016,8,22,18,30,59.0,14.0,3.0,17.0,17.0,37.05,0.0
2016,8,22,18,45,29.5,7.0,2.85,16.5,8.5,14.42,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.0,14.5,2.2,14.5,20.5,14.25,0.0
2016,8,23,6,0,140.0,29.0,2.5,15.0,41.0,22.46,11.68
2016,8,23,6,15,222.5,46.5,2.5,15.5,81.0,35.44,24.99
2016,8,23,6,30,305.0,64.0,2.5,16.0,121.0,47.78,36.39
2016,8,23,6,45,370.5,77.0,2.55,16.5,168.5,55.93,43.87
2016,8,23,7,0,436.0,90.0,2.6,17.0,216.0,79.12,52.27
2016,8,23,7,15,483.0,100.5,2.55,17.5,265.5,116.14,73.01
2016,8,23,7,30,530.0,111.0,2.5,18.0,315.0,158.06,102.71
2016,8,23,7,45,569.0,118.0,2.45,19.0,365.5,199.76,135.45
2016,8,23,8,0,608.0,125.0,2.4,20.0,416.0,245.65,173.12
2016,8,23,8,15,635.0,131.5,2.35,20.5,464.0,291.46,211.92
2016,8,23,8,30,662.0,138.0,2.3,21.0,512.0,339.65,252.33
2016,8,23,8,45,686.0,142.0,2.3,22.0,557.5,386.61,290.7
2016,8,23,9,0,710.0,146.0,2.3,23.0,603.0,435.21,329.27
2016,8,23,9,15,726.0,150.0,2.3,23.5,643.5,481.33,365.59
2016,8,23,9,30,742.0,154.0,2.3,24.0,684.0,527.88,401.2
2016,8,23,9,45,737.0,166.0,2.35,25.0,714.5,569.9,431.66
2016,8,23,10,0,732.0,178.0,2.4,26.0,745.0,610.27,459.93
2016,8,23,10,15,742.0,181.0,2.45,26.5,773.5,650.37,488.39
2016,8,23,10,30,752.0,184.0,2.5,27.0,802.0,689.64,515.65
2016,8,23,10,45,760.5,185.0,2.6,27.5,824.0,724.92,539.93
2016,8,23,11,0,769.0,186.0,2.7,28.0,846.0,759.35,563.23
2016,8,23,11,15,773.5,187.0,2.75,28.5,860.5,788.21,581.68
2016,8,23,11,30,778.0,188.0,2.8,29.0,875.0,815.18,598.42
2016,8,23,11,45,782.0,187.5,2.9,29.5,882.5,838.27,612.81
2016,8,23,12,0,786.0,187.0,3.0,30.0,890.0,859.16,625.76
2016,8,23,12,15,786.0,186.5,3.1,30.0,888.5,874.26,636.18
2016,8,23,12,30,786.0,186.0,3.2,30.0,887.0,886.8,645.07
2016,8,23,12,45,792.0,180.0,3.3,30.5,880.0,896.63,650.97
2016,8,23,13,0,798.0,174.0,3.4,31.0,873.0,903.77,655.21
2016,8,23,13,15,793.0,173.0,3.45,31.0,856.0,903.24,655.56
2016,8,23,13,30,788.0,172.0,3.5,31.0,839.0,899.92,654.24
2016,8,23,13,45,783.0,168.5,3.6,31.0,815.5,891.27,649.81
2016,8,23,14,0,778.0,165.0,3.7,31.0,792.0,879.88,643.65
2016,8,23,14,15,768.0,162.5,3.75,30.5,761.0,862.42,634.54
2016,8,23,14,30,758.0,160.0,3.8,30.0,730.0,845.79,626.02
2016,8,23,14,45,746.5,155.0,3.9,30.0,693.5,819.74,610.04
2016,8,23,15,0,735.0,150.0,4.0,30.0,657.0,791.57,592.56
2016,8,23,15,15,718.0,145.5,4.0,29.5,614.5,757.52,571.62
2016,8,23,15,30,701.0,141.0,4.0,29.0,572.0,721.98,549.41
2016,8,23,15,45,680.5,135.0,4.0,28.5,526.5,680.86,522.73
2016,8,23,16,0,660.0,129.0,4.0,28.0,481.0,638.92,494.25
2016,8,23,16,15,630.5,122.5,3.95,27.0,431.5,589.62,460.39
2016,8,23,16,30,601.0,116.0,3.9,26.0,382.0,540.63,425.75
2016,8,23,16,45,564.5,107.0,3.85,25.0,332.0,485.2,385.07
2016,8,23,17,0,528.0,98.0,3.8,24.0,282.0,431.26,344.13
2016,8,23,17,15,475.5,87.5,3.65,23.0,232.5,366.67,293.2
2016,8,23,17,30,423.0,77.0,3.5,22.0,183.0,308.91,245.92
2016,8,23,17,45,352.5,63.0,3.4,21.0,137.0,243.15,190.88
2016,8,23,18,0,282.0,49.0,3.3,20.0,91.0,183.74,139.78
2016,8,23,18,15,185.5,32.0,3.2,19.0,55.0,118.22,80.9
2016,8,23,18,30,89.0,15.0,3.1,18.0,19.0,51.04,0.0
2016,8,23,18,45,44.5,7.5,3.05,17.5,9.5,18.59,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,114.0,14.0,2.0,13.5,23.5,13.76,0.0
2016,8,24,6,0,228.0,28.0,2.3,14.0,47.0,22.18,11.16
2016,8,24,6,15,327.0,41.0,2.3,14.5,90.0,31.45,21.61
2016,8,24,6,30,426.0,54.0,2.3,15.0,133.0,40.1,29.78
2016,8,24,6,45,223.0,78.5,2.35,15.5,120.5,61.76,49.18
2016,8,24,7,0,20.0,103.0,2.4,16.0,108.0,94.23,73.61
2016,8,24,7,15,27.0,123.5,2.35,16.5,132.5,111.01,86.71
2016,8,24,7,30,34.0,144.0,2.3,17.0,157.0,132.34,103.47
2016,8,24,7,45,90.0,173.0,2.3,18.0,214.5,170.18,131.31
2016,8,24,8,0,146.0,202.0,2.3,19.0,272.0,209.73,160.59
2016,8,24,8,15,462.0,153.0,2.3,19.5,407.0,259.98,192.4
2016,8,24,8,30,778.0,104.0,2.3,20.0,542.0,350.31,259.45
2016,8,24,8,45,797.0,107.0,2.3,21.0,588.0,399.78,300.5
2016,8,24,9,0,816.0,110.0,2.3,22.0,634.0,450.21,341.2
2016,8,24,9,15,830.0,112.5,2.3,22.5,675.0,498.52,379.73
2016,8,24,9,30,844.0,115.0,2.3,23.0,716.0,546.84,417.1
2016,8,24,9,45,864.0,112.5,2.35,24.0,754.0,596.36,453.57
2016,8,24,10,0,884.0,110.0,2.4,25.0,792.0,642.94,486.9
2016,8,24,10,15,891.0,111.5,2.45,25.5,821.0,684.43,516.55
2016,8,24,10,30,898.0,113.0,2.5,26.0,850.0,724.41,544.38
2016,8,24,10,45,904.0,114.0,2.6,27.0,872.0,761.51,567.38
2016,8,24,11,0,910.0,115.0,2.7,28.0,894.0,796.68,588.77
2016,8,24,11,15,913.0,115.5,2.75,28.0,908.5,826.93,608.73
2016,8,24,11,30,916.0,116.0,2.8,28.0,923.0,854.75,627.08
2016,8,24,11,45,917.0,116.5,2.9,28.5,929.0,878.37,641.71
2016,8,24,12,0,918.0,117.0,3.0,29.0,935.0,899.24,654.55
2016,8,24,12,15,918.0,117.0,3.05,29.0,933.5,915.92,665.68
2016,8,24,12,30,918.0,117.0,3.1,29.0,932.0,929.65,674.99
2016,8,24,12,45,895.0,128.5,3.2,29.5,916.5,931.36,675.56
2016,8,24,13,0,872.0,140.0,3.3,30.0,901.0,929.83,674.2
2016,8,24,13,15,867.5,139.0,3.35,30.0,883.5,929.38,674.71
2016,8,24,13,30,863.0,138.0,3.4,30.0,866.0,925.95,673.38
2016,8,24,13,45,855.5,136.5,3.5,30.0,841.0,921.09,671.55
2016,8,24,14,0,848.0,135.0,3.6,30.0,816.0,908.81,664.9
2016,8,24,14,15,839.0,133.0,3.6,29.5,784.5,891.86,656.01
2016,8,24,14,30,830.0,131.0,3.6,29.0,753.0,872.23,645.37
2016,8,24,14,45,817.0,128.5,3.65,29.0,715.0,846.11,629.31
2016,8,24,15,0,804.0,126.0,3.7,29.0,677.0,817.74,611.69
2016,8,24,15,15,788.0,122.5,3.7,28.5,634.0,783.78,591.06
2016,8,24,15,30,772.0,119.0,3.7,28.0,591.0,748.1,568.99
2016,8,24,15,45,751.0,114.5,3.7,27.5,543.5,708.87,544.08
2016,8,24,16,0,730.0,110.0,3.7,27.0,496.0,666.02,516.13
2016,8,24,16,15,701.5,104.5,3.65,26.0,445.5,616.2,482.15
2016,8,24,16,30,673.0,99.0,3.6,25.0,395.0,566.52,447.12
2016,8,24,16,45,636.0,92.0,3.55,24.5,343.5,510.37,405.15
2016,8,24,17,0,599.0,85.0,3.5,24.0,292.0,455.66,362.95
2016,8,24,17,15,545.0,77.0,3.4,23.0,240.5,392.59,313.25
2016,8,24,17,30,491.0,69.0,3.3,22.0,189.0,333.08,264.53
2016,8,24,17,45,414.0,57.5,3.2,21.0,141.5,263.67,206.38
2016,8,24,18,0,337.0,46.0,3.1,20.0,94.0,200.83,152.12
2016,8,24,18,15,222.5,30.5,3.05,19.0,57.0,128.57,85.94
2016,8,24,18,30,108.0,15.0,3.0,18.0,20.0,46.49,0.0
2016,8,24,18,45,54.0,7.5,2.95,17.5,10.0,7.37,0.0
2016,8,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,108.5,13.5,2.35,13.5,22.5,13.27,0.0
2016,8,25,6,0,217.0,27.0,2.6,14.0,45.0,21.35,10.11
2016,8,25,6,15,316.5,40.0,2.6,14.5,87.0,30.67,20.88
2016,8,25,6,30,416.0,53.0,2.6,15.0,129.0,39.36,29.09
2016,8,25,6,45,486.5,61.5,2.65,16.0,178.5,43.39,32.87
2016,8,25,7,0,557.0,70.0,2.7,17.0,228.0,62.56,37.62
2016,8,25,7,15,306.0,109.0,2.7,17.5,199.0,111.95,76.76
2016,8,25,7,30,55.0,148.0,2.7,18.0,170.0,137.85,106.74
2016,8,25,7,45,137.0,172.0,2.7,18.5,235.0,173.1,131.59
2016,8,25,8,0,219.0,196.0,2.7,19.0,300.0,221.41,167.55
2016,8,25,8,15,498.0,147.5,2.65,19.5,417.0,264.34,194.94
2016,8,25,8,30,777.0,99.0,2.6,20.0,534.0,343.63,254.45
2016,8,25,8,45,800.5,100.0,2.6,21.0,581.0,392.96,295.66
2016,8,25,9,0,824.0,101.0,2.6,22.0,628.0,443.66,336.85
2016,8,25,9,15,838.0,103.5,2.6,22.5,669.5,492.29,375.94
2016,8,25,9,30,852.0,106.0,2.6,23.0,711.0,543.91,415.96
2016,8,25,9,45,867.5,106.0,2.65,24.0,748.0,590.53,450.57
2016,8,25,10,0,883.0,106.0,2.7,25.0,785.0,636.72,483.82
2016,8,25,10,15,891.0,107.5,2.75,25.5,814.5,678.78,514.1
2016,8,25,10,30,899.0,109.0,2.8,26.0,844.0,719.4,542.54
2016,8,25,10,45,906.0,109.5,2.85,26.5,866.5,756.74,566.69
2016,8,25,11,0,913.0,110.0,2.9,27.0,889.0,792.19,589.33
2016,8,25,11,15,916.5,110.5,2.9,27.5,904.0,822.85,608.24
2016,8,25,11,30,920.0,111.0,2.9,28.0,919.0,851.1,625.41
2016,8,25,11,45,922.0,111.5,2.95,28.5,926.0,875.57,640.31
2016,8,25,12,0,924.0,112.0,3.0,29.0,933.0,897.31,653.4
2016,8,25,12,15,924.0,111.5,3.05,29.0,931.5,913.52,664.21
2016,8,25,12,30,924.0,111.0,3.1,29.0,930.0,926.74,673.21
2016,8,25,12,45,914.5,115.5,3.15,29.0,918.0,933.5,678.1
2016,8,25,13,0,905.0,120.0,3.2,29.0,906.0,937.11,681.11
2016,8,25,13,15,900.5,119.0,3.25,29.0,888.5,936.54,681.52
2016,8,25,13,30,896.0,118.0,3.3,29.0,871.0,932.87,680.06
2016,8,25,13,45,889.5,117.0,3.4,29.0,846.0,924.34,675.85
2016,8,25,14,0,883.0,116.0,3.5,29.0,821.0,912.85,669.78
2016,8,25,14,15,874.0,114.0,3.6,28.5,789.0,895.2,660.98
2016,8,25,14,30,865.0,112.0,3.7,28.0,757.0,874.82,650.34
2016,8,25,14,45,853.0,110.0,3.8,28.0,719.0,854.05,638.12
2016,8,25,15,0,841.0,108.0,3.9,28.0,681.0,826.23,621.01
2016,8,25,15,15,826.0,105.0,3.95,27.5,637.5,792.69,600.8
2016,8,25,15,30,811.0,102.0,4.0,27.0,594.0,757.31,579.03
2016,8,25,15,45,791.0,98.5,4.05,26.5,546.5,715.97,552.65
2016,8,25,16,0,771.0,95.0,4.1,26.0,499.0,673.53,524.98
2016,8,25,16,15,744.0,90.5,4.05,25.0,448.5,624.33,492.01
2016,8,25,16,30,717.0,86.0,4.0,24.0,398.0,577.62,458.82
2016,8,25,16,45,680.5,80.5,4.0,23.5,346.0,521.89,416.86
2016,8,25,17,0,644.0,75.0,4.0,23.0,294.0,467.54,374.55
2016,8,25,17,15,591.5,67.5,3.9,22.0,242.0,404.16,324.12
2016,8,25,17,30,539.0,60.0,3.8,21.0,190.0,344.26,274.52
2016,8,25,17,45,460.0,50.5,3.7,20.0,142.0,274.43,215.33
2016,8,25,18,0,381.0,41.0,3.6,19.0,94.0,211.4,160.07
2016,8,25,18,15,256.0,27.5,3.45,18.0,56.5,136.04,88.34
2016,8,25,18,30,131.0,14.0,3.3,17.0,19.0,51.74,0.0
2016,8,25,18,45,65.5,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,113.5,13.0,2.1,13.5,22.0,12.78,0.0
2016,8,26,6,0,227.0,26.0,2.4,14.0,44.0,20.54,9.02
2016,8,26,6,15,330.0,38.5,2.45,14.5,87.0,29.41,19.74
2016,8,26,6,30,433.0,51.0,2.5,15.0,130.0,37.68,27.6
2016,8,26,6,45,496.5,61.0,2.55,15.5,179.5,43.14,32.71
2016,8,26,7,0,560.0,71.0,2.6,16.0,229.0,61.95,38.12
2016,8,26,7,15,280.0,88.5,2.6,16.5,167.5,87.55,57.84
2016,8,26,7,30,0.0,106.0,2.6,17.0,106.0,99.95,78.29
2016,8,26,7,45,15.5,142.0,2.6,18.0,149.5,135.15,105.99
2016,8,26,8,0,31.0,178.0,2.6,19.0,193.0,167.52,130.89
2016,8,26,8,15,70.5,211.5,2.6,19.5,249.5,210.19,163.34
2016,8,26,8,30,110.0,245.0,2.6,20.0,306.0,257.18,199.14
2016,8,26,8,45,461.0,177.5,2.6,21.0,467.0,328.34,249.99
2016,8,26,9,0,812.0,110.0,2.6,22.0,628.0,444.74,337.74
2016,8,26,9,15,826.0,113.0,2.6,22.5,669.0,493.3,376.39
2016,8,26,9,30,840.0,116.0,2.6,23.0,710.0,541.87,414.19
2016,8,26,9,45,829.0,129.5,2.65,23.5,740.0,585.81,447.39
2016,8,26,10,0,818.0,143.0,2.7,24.0,770.0,627.36,477.84
2016,8,26,10,15,826.5,145.0,2.75,24.5,799.0,668.31,507.39
2016,8,26,10,30,835.0,147.0,2.8,25.0,828.0,708.06,535.42
2016,8,26,10,45,837.0,151.0,2.85,26.0,848.5,743.65,558.77
2016,8,26,11,0,839.0,155.0,2.9,27.0,869.0,777.29,579.32
2016,8,26,11,15,842.5,156.0,2.95,27.0,883.5,807.13,599.27
2016,8,26,11,30,846.0,157.0,3.0,27.0,898.0,834.8,617.74
2016,8,26,11,45,845.0,159.0,3.1,27.5,903.5,857.42,631.89
2016,8,26,12,0,844.0,161.0,3.2,28.0,909.0,877.45,644.33
2016,8,26,12,15,843.5,160.5,3.25,28.0,907.0,892.77,654.68
2016,8,26,12,30,843.0,160.0,3.3,28.0,905.0,905.32,663.33
2016,8,26,12,45,840.5,159.5,3.4,28.5,895.0,913.28,668.03
2016,8,26,13,0,838.0,159.0,3.5,29.0,885.0,918.34,670.94
2016,8,26,13,15,833.0,158.0,3.55,29.0,867.5,917.72,671.27
2016,8,26,13,30,828.0,157.0,3.6,29.0,850.0,914.17,669.82
2016,8,26,13,45,820.5,155.0,3.7,29.0,824.5,904.46,664.68
2016,8,26,14,0,813.0,153.0,3.8,29.0,799.0,891.94,657.76
2016,8,26,14,15,802.5,150.5,3.85,28.5,767.5,873.53,647.99
2016,8,26,14,30,792.0,148.0,3.9,28.0,736.0,852.57,636.49
2016,8,26,14,45,780.0,144.0,3.95,28.0,698.0,826.35,620.09
2016,8,26,15,0,768.0,140.0,4.0,28.0,660.0,800.99,604.27
2016,8,26,15,15,750.5,136.0,4.0,27.5,617.0,766.27,582.75
2016,8,26,15,30,733.0,132.0,4.0,27.0,574.0,730.01,559.92
2016,8,26,15,45,711.5,126.0,4.0,26.5,527.0,687.21,532.03
2016,8,26,16,0,690.0,120.0,4.0,26.0,480.0,643.59,502.23
2016,8,26,16,15,660.0,114.0,3.95,25.0,429.5,593.62,467.51
2016,8,26,16,30,630.0,108.0,3.9,24.0,379.0,543.97,431.96
2016,8,26,16,45,591.5,99.5,3.85,23.5,328.0,487.01,388.84
2016,8,26,17,0,553.0,91.0,3.8,23.0,277.0,431.69,345.64
2016,8,26,17,15,497.0,81.0,3.65,22.0,226.0,367.56,294.48
2016,8,26,17,30,441.0,71.0,3.5,21.0,175.0,305.68,243.4
2016,8,26,17,45,363.5,57.5,3.4,20.0,129.0,237.45,185.8
2016,8,26,18,0,286.0,44.0,3.3,19.0,83.0,176.32,132.69
2016,8,26,18,15,179.0,27.5,3.15,18.5,48.0,107.32,65.78
2016,8,26,18,30,72.0,11.0,3.0,18.0,13.0,31.4,0.0
2016,8,26,18,45,36.0,5.5,2.9,17.5,6.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,75.5,13.0,2.1,13.5,18.5,12.78,0.0
2016,8,27,6,0,151.0,26.0,2.3,14.0,37.0,20.24,8.22
2016,8,27,6,15,242.5,42.5,2.35,14.5,78.0,32.51,22.34
2016,8,27,6,30,334.0,59.0,2.4,15.0,119.0,44.19,33.27
2016,8,27,6,45,214.5,84.5,2.45,15.5,128.0,66.13,52.98
2016,8,27,7,0,95.0,110.0,2.5,16.0,137.0,91.84,70.62
2016,8,27,7,15,114.0,131.0,2.45,16.5,169.5,117.59,89.07
2016,8,27,7,30,133.0,152.0,2.4,17.0,202.0,145.49,110.05
2016,8,27,7,45,226.0,165.5,2.4,17.5,265.5,177.96,132.27
2016,8,27,8,0,319.0,179.0,2.4,18.0,329.0,224.48,166.93
2016,8,27,8,15,509.5,154.0,2.4,18.5,423.5,270.54,199.75
2016,8,27,8,30,700.0,129.0,2.4,19.0,518.0,337.85,251.57
2016,8,27,8,45,724.0,132.0,2.45,20.0,564.0,385.67,291.32
2016,8,27,9,0,748.0,135.0,2.5,21.0,610.0,435.05,331.31
2016,8,27,9,15,763.5,139.0,2.55,21.5,651.0,482.61,369.51
2016,8,27,9,30,779.0,143.0,2.6,22.0,692.0,533.11,408.77
2016,8,27,9,45,787.5,147.0,2.65,22.5,726.0,576.76,442.02
2016,8,27,10,0,796.0,151.0,2.7,23.0,760.0,619.66,473.86
2016,8,27,10,15,804.5,153.5,2.75,23.5,788.5,660.23,503.28
2016,8,27,10,30,813.0,156.0,2.8,24.0,817.0,699.66,531.23
2016,8,27,10,45,819.5,157.0,2.85,25.0,838.5,734.93,554.63
2016,8,27,11,0,826.0,158.0,2.9,26.0,860.0,768.53,575.73
2016,8,27,11,15,829.5,159.0,2.95,26.0,873.5,797.99,595.55
2016,8,27,11,30,833.0,160.0,3.0,26.0,887.0,825.32,613.91
2016,8,27,11,45,835.5,160.0,3.1,26.5,893.5,848.57,628.59
2016,8,27,12,0,838.0,160.0,3.2,27.0,900.0,869.38,641.64
2016,8,27,12,15,837.0,160.0,3.3,27.0,898.0,884.61,652.3
2016,8,27,12,30,836.0,160.0,3.4,27.0,896.0,897.1,661.25
2016,8,27,12,45,831.0,160.5,3.5,27.5,885.0,903.74,665.1
2016,8,27,13,0,826.0,161.0,3.6,28.0,874.0,907.48,667.16
2016,8,27,13,15,821.0,160.0,3.65,28.0,856.5,906.79,667.44
2016,8,27,13,30,816.0,159.0,3.7,28.0,839.0,903.22,665.94
2016,8,27,13,45,810.0,156.0,3.8,28.0,814.5,893.82,660.93
2016,8,27,14,0,804.0,153.0,3.9,28.0,790.0,881.62,654.14
2016,8,27,14,15,794.0,150.5,3.9,27.5,758.0,863.7,644.33
2016,8,27,14,30,784.0,148.0,3.9,27.0,726.0,843.25,632.82
2016,8,27,14,45,774.0,143.0,3.95,27.0,689.0,817.76,616.81
2016,8,27,15,0,764.0,138.0,4.0,27.0,652.0,793.01,601.29
2016,8,27,15,15,746.5,134.0,4.0,26.5,609.0,758.36,579.66
2016,8,27,15,30,729.0,130.0,4.0,26.0,566.0,722.19,556.73
2016,8,27,15,45,711.0,123.0,4.0,25.5,520.0,681.0,529.8
2016,8,27,16,0,693.0,116.0,4.0,25.0,474.0,638.78,500.88
2016,8,27,16,15,663.5,110.0,3.95,24.0,424.0,589.1,466.13
2016,8,27,16,30,634.0,104.0,3.9,23.0,374.0,539.71,430.53
2016,8,27,16,45,599.5,95.0,3.85,22.5,324.0,484.56,388.55
2016,8,27,17,0,565.0,86.0,3.8,22.0,274.0,430.74,346.25
2016,8,27,17,15,509.5,76.5,3.7,21.0,223.5,367.14,295.19
2016,8,27,17,30,454.0,67.0,3.6,20.0,173.0,307.34,245.37
2016,8,27,17,45,379.0,54.5,3.5,19.0,127.0,240.28,188.27
2016,8,27,18,0,304.0,42.0,3.4,18.0,81.0,179.67,134.95
2016,8,27,18,15,189.5,26.0,3.25,17.5,46.5,107.06,61.45
2016,8,27,18,30,75.0,10.0,3.1,17.0,12.0,30.97,0.0
2016,8,27,18,45,37.5,5.0,3.0,16.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,95.0,12.0,1.35,12.5,19.0,11.8,0.0
2016,8,28,6,0,190.0,24.0,1.5,13.0,38.0,18.64,6.54
2016,8,28,6,15,290.5,39.0,1.5,13.5,80.0,29.74,20.02
2016,8,28,6,30,391.0,54.0,1.5,14.0,122.0,40.95,30.56
2016,8,28,6,45,276.0,81.0,1.55,15.0,137.5,59.67,47.38
2016,8,28,7,0,161.0,108.0,1.6,16.0,153.0,91.05,69.33
2016,8,28,7,15,186.0,127.0,1.55,16.5,189.0,119.12,87.77
2016,8,28,7,30,211.0,146.0,1.5,17.0,225.0,145.22,106.31
2016,8,28,7,45,457.0,123.5,1.45,17.5,327.5,178.17,122.56
2016,8,28,8,0,703.0,101.0,1.4,18.0,430.0,238.38,163.86
2016,8,28,8,15,729.0,106.0,1.4,18.5,479.5,287.28,205.76
2016,8,28,8,30,755.0,111.0,1.4,19.0,529.0,338.32,249.13
2016,8,28,8,45,777.0,114.0,1.45,20.0,575.5,391.1,292.64
2016,8,28,9,0,799.0,117.0,1.5,21.0,622.0,441.78,333.36
2016,8,28,9,15,814.0,120.0,1.55,21.5,663.5,490.2,371.91
2016,8,28,9,30,829.0,123.0,1.6,22.0,705.0,538.75,409.42
2016,8,28,9,45,848.5,121.0,1.7,23.0,743.0,585.11,443.81
2016,8,28,10,0,868.0,119.0,1.8,24.0,781.0,633.55,478.61
2016,8,28,10,15,876.0,121.0,1.9,24.5,810.0,675.53,508.82
2016,8,28,10,30,884.0,123.0,2.0,25.0,839.0,716.1,537.41
2016,8,28,10,45,889.0,124.0,2.15,26.0,860.5,752.0,560.69
2016,8,28,11,0,894.0,125.0,2.3,27.0,882.0,785.92,581.68
2016,8,28,11,15,897.5,126.0,2.4,27.5,896.5,816.54,601.08
2016,8,28,11,30,901.0,127.0,2.5,28.0,911.0,844.8,618.85
2016,8,28,11,45,902.5,127.0,2.65,28.5,917.0,867.96,633.57
2016,8,28,12,0,904.0,127.0,2.8,29.0,923.0,888.43,646.54
2016,8,28,12,15,903.5,127.0,2.9,29.0,921.0,904.38,657.56
2016,8,28,12,30,903.0,127.0,3.0,29.0,919.0,917.39,666.78
2016,8,28,12,45,918.0,116.5,3.1,29.5,914.0,930.56,674.89
2016,8,28,13,0,933.0,106.0,3.2,30.0,909.0,940.63,681.05
2016,8,28,13,15,929.0,105.5,3.3,30.0,891.0,940.83,682.27
2016,8,28,13,30,925.0,105.0,3.4,30.0,873.0,937.83,681.59
2016,8,28,13,45,919.0,103.5,3.5,30.0,847.5,928.86,677.1
2016,8,28,14,0,913.0,102.0,3.6,30.0,822.0,916.79,670.68
2016,8,28,14,15,905.0,100.5,3.6,29.5,790.0,899.97,661.94
2016,8,28,14,30,897.0,99.0,3.6,29.0,758.0,880.3,651.34
2016,8,28,14,45,886.5,97.0,3.65,29.0,719.5,855.27,636.1
2016,8,28,15,0,876.0,95.0,3.7,29.0,681.0,827.76,619.14
2016,8,28,15,15,861.5,92.5,3.65,28.5,637.5,794.2,598.66
2016,8,28,15,30,847.0,90.0,3.6,28.0,594.0,763.25,579.84
2016,8,28,15,45,828.0,86.5,3.55,27.5,545.5,721.56,553.14
2016,8,28,16,0,809.0,83.0,3.5,27.0,497.0,678.65,525.17
2016,8,28,16,15,782.5,79.0,3.45,26.0,446.0,629.15,492.53
2016,8,28,16,30,756.0,75.0,3.4,25.0,395.0,579.49,457.43
2016,8,28,16,45,720.0,70.0,3.35,24.5,342.0,523.17,415.09
2016,8,28,17,0,684.0,65.0,3.3,24.0,289.0,468.07,372.21
2016,8,28,17,15,630.0,59.0,3.15,23.0,236.0,406.94,323.37
2016,8,28,17,30,576.0,53.0,3.0,22.0,183.0,346.99,273.54
2016,8,28,17,45,490.5,44.0,2.9,21.0,134.5,274.26,212.05
2016,8,28,18,0,405.0,35.0,2.8,20.0,86.0,209.12,154.56
2016,8,28,18,15,262.5,22.5,2.65,19.0,49.5,125.67,64.98
2016,8,28,18,30,120.0,10.0,2.5,18.0,13.0,43.16,0.0
2016,8,28,18,45,60.0,5.0,2.45,17.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,120.0,12.0,1.9,12.5,20.0,11.8,0.0
2016,8,29,6,0,240.0,24.0,2.2,13.0,40.0,19.06,5.99
2016,8,29,6,15,352.0,35.0,2.3,13.5,83.0,26.6,17.23
2016,8,29,6,30,464.0,46.0,2.4,14.0,126.0,33.63,24.07
2016,8,29,6,45,232.0,68.5,2.5,14.5,108.5,49.84,38.75
2016,8,29,7,0,0.0,91.0,2.6,15.0,91.0,83.53,65.28
2016,8,29,7,15,5.5,110.0,2.55,15.5,112.0,101.69,80.17
2016,8,29,7,30,11.0,129.0,2.5,16.0,133.0,120.53,95.22
2016,8,29,7,45,57.5,162.0,2.5,16.5,188.0,154.12,120.39
2016,8,29,8,0,104.0,195.0,2.5,17.0,243.0,196.69,152.85
2016,8,29,8,15,452.5,143.0,2.5,17.5,388.0,243.05,180.16
2016,8,29,8,30,801.0,91.0,2.5,18.0,533.0,336.76,249.57
2016,8,29,8,45,819.5,93.5,2.55,18.5,578.5,386.62,292.45
2016,8,29,9,0,838.0,96.0,2.6,19.0,624.0,437.33,335.11
2016,8,29,9,15,851.5,98.5,2.6,19.5,665.0,489.66,377.64
2016,8,29,9,30,865.0,101.0,2.6,20.0,706.0,538.24,416.14
2016,8,29,9,45,884.0,98.0,2.65,21.0,743.5,584.5,451.24
2016,8,29,10,0,903.0,95.0,2.7,22.0,781.0,630.52,485.09
2016,8,29,10,15,910.0,96.5,2.75,22.5,810.0,672.58,515.92
2016,8,29,10,30,917.0,98.0,2.8,23.0,839.0,713.06,544.81
2016,8,29,10,45,923.0,98.0,2.85,24.0,860.5,749.65,567.7
2016,8,29,11,0,929.0,98.0,2.9,25.0,882.0,784.21,588.88
2016,8,29,11,15,932.0,98.5,2.95,25.5,896.0,814.73,608.23
2016,8,29,11,30,935.0,99.0,3.0,26.0,910.0,842.75,625.79
2016,8,29,11,45,937.0,99.0,3.1,26.5,916.0,866.83,640.95
2016,8,29,12,0,939.0,99.0,3.2,27.0,922.0,888.1,654.25
2016,8,29,12,15,695.5,225.0,3.25,27.0,834.5,825.06,611.78
2016,8,29,12,30,452.0,351.0,3.3,27.0,747.0,749.45,553.89
2016,8,29,12,45,678.5,233.0,3.4,27.5,819.0,840.33,622.88
2016,8,29,13,0,905.0,115.0,3.5,28.0,891.0,922.46,677.28
2016,8,29,13,15,901.0,114.0,3.55,28.0,873.5,922.09,677.2
2016,8,29,13,30,897.0,113.0,3.6,28.0,856.0,918.62,675.81
2016,8,29,13,45,893.0,110.5,3.7,28.0,831.0,910.5,671.75
2016,8,29,14,0,889.0,108.0,3.8,28.0,806.0,899.33,665.75
2016,8,29,14,15,526.0,227.5,3.85,27.5,636.5,707.6,533.39
2016,8,29,14,30,163.0,347.0,3.9,27.0,467.0,504.35,380.21
2016,8,29,14,45,508.5,222.5,3.95,27.0,567.0,675.57,515.52
2016,8,29,15,0,854.0,98.0,4.0,27.0,667.0,810.17,614.54
2016,8,29,15,15,839.0,95.5,3.95,26.5,623.5,781.32,595.93
2016,8,29,15,30,824.0,93.0,3.9,26.0,580.0,746.03,573.64
2016,8,29,15,45,808.5,88.5,3.9,25.5,533.5,706.47,548.18
2016,8,29,16,0,793.0,84.0,3.9,25.0,487.0,665.51,521.26
2016,8,29,16,15,766.5,80.0,3.85,24.0,436.0,616.59,488.14
2016,8,29,16,30,740.0,76.0,3.8,23.0,385.0,567.56,452.87
2016,8,29,16,45,707.0,70.0,3.75,22.5,333.0,512.59,410.92
2016,8,29,17,0,674.0,64.0,3.7,22.0,281.0,461.08,370.11
2016,8,29,17,15,619.0,58.0,3.55,21.0,229.0,397.6,318.78
2016,8,29,17,30,564.0,52.0,3.4,20.0,177.0,337.88,268.45
2016,8,29,17,45,478.5,43.0,3.3,19.5,129.5,266.06,206.52
2016,8,29,18,0,393.0,34.0,3.2,19.0,82.0,201.87,148.73
2016,8,29,18,15,244.0,22.0,3.05,18.0,46.5,116.83,51.32
2016,8,29,18,30,95.0,10.0,2.9,17.0,11.0,35.83,0.0
2016,8,29,18,45,47.5,5.0,2.75,16.5,5.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
