Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,145.0,10.5,2.75,14.5,20.5,10.32,0.0
2016,8,30,6,0,290.0,21.0,3.0,15.0,41.0,16.28,3.37
2016,8,30,6,15,403.0,30.5,3.05,15.5,84.5,22.57,13.56
2016,8,30,6,30,516.0,40.0,3.1,16.0,128.0,28.45,19.29
2016,8,30,6,45,584.5,46.0,3.15,16.5,178.5,33.92,24.39
2016,8,30,7,0,653.0,52.0,3.2,17.0,229.0,44.14,26.46
2016,8,30,7,15,519.0,86.5,3.2,17.5,246.0,97.01,58.18
2016,8,30,7,30,385.0,121.0,3.2,18.0,263.0,139.36,94.06
2016,8,30,7,45,594.0,94.5,3.2,19.0,351.0,173.11,112.39
2016,8,30,8,0,803.0,68.0,3.2,20.0,439.0,231.31,153.99
2016,8,30,8,15,825.0,71.0,3.2,20.5,489.0,286.37,201.92
2016,8,30,8,30,847.0,74.0,3.2,21.0,539.0,338.65,247.53
2016,8,30,8,45,864.0,76.0,3.2,22.0,585.0,389.5,290.83
2016,8,30,9,0,881.0,78.0,3.2,23.0,631.0,440.92,333.28
2016,8,30,9,15,893.0,80.0,3.25,23.5,672.0,490.34,373.68
2016,8,30,9,30,905.0,82.0,3.3,24.0,713.0,539.41,412.62
2016,8,30,9,45,913.0,84.0,3.35,25.0,748.0,585.67,447.48
2016,8,30,10,0,921.0,86.0,3.4,26.0,783.0,630.8,480.37
2016,8,30,10,15,927.5,87.0,3.45,26.5,812.0,672.69,510.96
2016,8,30,10,30,934.0,88.0,3.5,27.0,841.0,712.92,539.27
2016,8,30,10,45,940.0,88.0,3.6,27.5,862.5,749.98,563.64
2016,8,30,11,0,946.0,88.0,3.7,28.0,884.0,784.96,586.37
2016,8,30,11,15,948.5,88.5,3.7,28.0,897.5,815.48,606.67
2016,8,30,11,30,951.0,89.0,3.7,28.0,911.0,843.4,625.16
2016,8,30,11,45,953.5,88.5,3.75,28.5,917.5,867.63,640.11
2016,8,30,12,0,956.0,88.0,3.8,29.0,924.0,889.0,653.15
2016,8,30,12,15,955.5,88.0,3.8,29.0,921.5,905.36,663.94
2016,8,30,12,30,955.0,88.0,3.8,29.0,919.0,918.6,672.76
2016,8,30,12,45,951.0,88.5,3.8,29.5,908.5,926.11,676.54
2016,8,30,13,0,947.0,89.0,3.8,30.0,898.0,930.36,678.31
2016,8,30,13,15,943.0,88.5,3.8,29.5,880.0,930.32,680.12
2016,8,30,13,30,939.0,88.0,3.8,29.0,862.0,927.04,679.94
2016,8,30,13,45,934.0,86.5,3.8,29.0,836.5,918.61,675.12
2016,8,30,14,0,929.0,85.0,3.8,29.0,811.0,907.02,668.34
2016,8,30,14,15,921.0,83.5,3.8,28.5,778.5,889.76,659.19
2016,8,30,14,30,913.0,82.0,3.8,28.0,746.0,869.59,648.12
2016,8,30,14,45,902.5,80.5,3.8,28.0,708.0,844.58,632.46
2016,8,30,15,0,892.0,79.0,3.8,28.0,670.0,817.05,615.09
2016,8,30,15,15,878.0,77.0,3.75,27.5,626.0,783.86,594.67
2016,8,30,15,30,864.0,75.0,3.7,27.0,582.0,748.7,572.67
2016,8,30,15,45,846.0,72.0,3.65,26.5,534.5,707.71,546.2
2016,8,30,16,0,828.0,69.0,3.6,26.0,487.0,665.47,518.4
2016,8,30,16,15,803.0,66.0,3.5,25.0,436.0,621.71,489.72
2016,8,30,16,30,778.0,63.0,3.4,24.0,385.0,573.5,455.13
2016,8,30,16,45,743.0,59.0,3.35,23.5,332.5,518.26,413.15
2016,8,30,17,0,708.0,55.0,3.3,23.0,280.0,464.2,370.53
2016,8,30,17,15,655.0,50.0,3.15,22.0,228.0,401.39,319.83
2016,8,30,17,30,602.0,45.0,3.0,21.0,176.0,342.01,269.77
2016,8,30,17,45,516.0,37.5,2.95,20.5,128.0,269.99,207.74
2016,8,30,18,0,430.0,30.0,2.9,20.0,80.0,209.21,151.92
2016,8,30,18,15,215.0,15.0,2.9,19.5,40.0,97.05,30.65
2016,8,30,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,160.0,9.5,2.8,14.5,20.0,9.34,0.0
2016,8,31,6,0,320.0,19.0,3.1,15.0,40.0,15.77,2.09
2016,8,31,6,15,435.0,28.0,3.15,15.5,84.0,22.26,13.22
2016,8,31,6,30,550.0,37.0,3.2,16.0,128.0,28.36,19.18
2016,8,31,6,45,616.0,42.5,3.3,16.5,179.5,30.9,21.71
2016,8,31,7,0,682.0,48.0,3.4,17.0,231.0,39.12,29.07
2016,8,31,7,15,725.0,52.0,3.4,17.5,284.0,81.89,39.1
2016,8,31,7,30,768.0,56.0,3.4,18.0,337.0,129.23,69.52
2016,8,31,7,45,797.0,59.5,3.45,18.5,389.5,182.58,111.8
2016,8,31,8,0,826.0,63.0,3.5,19.0,442.0,234.29,155.97
2016,8,31,8,15,847.5,65.5,3.5,19.5,492.5,285.57,201.31
2016,8,31,8,30,869.0,68.0,3.5,20.0,543.0,338.31,247.74
2016,8,31,8,45,884.0,70.5,3.55,21.0,589.0,389.87,292.11
2016,8,31,9,0,899.0,73.0,3.6,22.0,635.0,441.8,335.48
2016,8,31,9,15,911.0,75.0,3.65,22.5,676.5,492.01,376.89
2016,8,31,9,30,923.0,77.0,3.7,23.0,718.0,541.84,416.78
2016,8,31,9,45,926.5,81.0,3.75,23.5,752.5,588.19,452.89
2016,8,31,10,0,930.0,85.0,3.8,24.0,787.0,633.02,486.83
2016,8,31,10,15,937.0,86.0,3.85,24.0,816.0,675.55,519.3
2016,8,31,10,30,944.0,87.0,3.9,24.0,845.0,716.42,549.64
2016,8,31,10,45,948.0,88.5,3.95,24.5,866.5,753.81,574.43
2016,8,31,11,0,952.0,90.0,4.0,25.0,888.0,788.97,597.45
2016,8,31,11,15,955.0,90.5,4.05,25.0,902.0,820.03,618.64
2016,8,31,11,30,958.0,91.0,4.1,25.0,916.0,848.49,638.02
2016,8,31,11,45,958.0,92.0,4.15,25.5,921.5,872.29,652.93
2016,8,31,12,0,958.0,93.0,4.2,26.0,927.0,893.14,665.84
2016,8,31,12,15,957.5,92.5,4.2,26.0,925.0,909.04,676.51
2016,8,31,12,30,957.0,92.0,4.2,26.0,923.0,921.78,685.16
2016,8,31,12,45,947.5,96.5,4.25,26.0,911.0,928.58,690.18
2016,8,31,13,0,938.0,101.0,4.3,26.0,899.0,932.11,693.16
2016,8,31,13,15,934.0,100.0,4.3,25.5,880.5,931.6,694.67
2016,8,31,13,30,930.0,99.0,4.3,25.0,862.0,927.86,694.15
2016,8,31,13,45,924.5,97.5,4.35,25.0,836.5,919.08,689.23
2016,8,31,14,0,919.0,96.0,4.4,25.0,811.0,907.19,682.32
2016,8,31,14,15,910.5,94.5,4.4,25.0,778.5,889.68,671.41
2016,8,31,14,30,902.0,93.0,4.4,25.0,746.0,869.3,658.62
2016,8,31,14,45,892.0,90.5,4.4,25.0,707.5,843.87,642.35
2016,8,31,15,0,882.0,88.0,4.4,25.0,669.0,815.92,624.3
2016,8,31,15,15,867.0,85.5,4.35,24.5,624.5,781.68,602.73
2016,8,31,15,30,852.0,83.0,4.3,24.0,580.0,745.56,579.58
2016,8,31,15,45,834.5,79.5,4.25,23.5,532.0,709.15,555.92
2016,8,31,16,0,817.0,76.0,4.2,23.0,484.0,667.06,527.67
2016,8,31,16,15,789.5,72.5,4.1,22.5,432.0,617.28,492.49
2016,8,31,16,30,762.0,69.0,4.0,22.0,380.0,567.44,455.15
2016,8,31,16,45,726.5,64.0,3.95,21.5,327.5,511.44,411.93
2016,8,31,17,0,691.0,59.0,3.9,21.0,275.0,456.66,368.11
2016,8,31,17,15,634.0,53.5,3.75,20.0,222.5,392.09,315.29
2016,8,31,17,30,577.0,48.0,3.6,19.0,170.0,334.34,265.79
2016,8,31,17,45,484.5,39.5,3.45,18.5,122.5,260.39,201.52
2016,8,31,18,0,392.0,31.0,3.3,18.0,75.0,194.86,141.17
2016,8,31,18,15,196.0,15.5,3.15,17.5,37.5,90.06,14.02
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,157.0,9.5,2.7,13.5,19.5,9.34,0.0
2016,9,1,6,0,314.0,19.0,3.0,14.0,39.0,15.92,0.96
2016,9,1,6,15,432.0,28.0,3.05,14.5,83.5,22.41,13.34
2016,9,1,6,30,550.0,37.0,3.1,15.0,128.0,28.5,19.38
2016,9,1,6,45,615.5,43.5,3.15,15.5,179.5,31.94,22.71
2016,9,1,7,0,681.0,50.0,3.2,16.0,231.0,38.96,29.05
2016,9,1,7,15,381.5,97.0,3.15,16.5,202.5,95.14,62.21
2016,9,1,7,30,82.0,144.0,3.1,17.0,174.0,135.52,104.3
2016,9,1,7,45,122.0,168.0,3.05,18.0,220.0,163.98,125.1
2016,9,1,8,0,162.0,192.0,3.0,19.0,266.0,201.15,153.25
2016,9,1,8,15,517.5,131.5,2.95,19.5,406.0,247.1,179.89
2016,9,1,8,30,873.0,71.0,2.9,20.0,546.0,340.05,248.32
2016,9,1,8,45,890.5,72.5,2.9,20.5,592.5,391.86,293.05
2016,9,1,9,0,908.0,74.0,2.9,21.0,639.0,444.24,337.2
2016,9,1,9,15,920.0,76.0,2.9,21.5,681.0,494.86,378.77
2016,9,1,9,30,932.0,78.0,2.9,22.0,723.0,545.08,418.71
2016,9,1,9,45,939.5,80.0,2.9,23.0,758.5,592.18,454.24
2016,9,1,10,0,947.0,82.0,2.9,24.0,794.0,638.03,487.61
2016,9,1,10,15,953.5,83.5,2.95,24.5,823.5,681.34,519.27
2016,9,1,10,30,960.0,85.0,3.0,25.0,853.0,722.9,548.64
2016,9,1,10,45,965.0,85.5,3.1,25.5,874.5,760.54,573.4
2016,9,1,11,0,970.0,86.0,3.2,26.0,896.0,795.96,596.44
2016,9,1,11,15,972.5,86.5,3.35,26.0,910.0,827.08,617.87
2016,9,1,11,30,975.0,87.0,3.5,26.0,924.0,855.53,637.5
2016,9,1,11,45,975.5,88.0,3.65,26.0,929.5,880.05,654.52
2016,9,1,12,0,976.0,89.0,3.8,26.0,935.0,901.58,669.61
2016,9,1,12,15,975.0,89.0,3.9,26.0,933.0,917.76,680.92
2016,9,1,12,30,974.0,89.0,4.0,26.0,931.0,930.72,690.21
2016,9,1,12,45,966.5,91.5,4.15,26.0,919.0,937.33,695.63
2016,9,1,13,0,959.0,94.0,4.3,26.0,907.0,940.6,698.97
2016,9,1,13,15,955.0,93.5,4.3,25.5,888.5,940.54,700.81
2016,9,1,13,30,951.0,93.0,4.3,25.0,870.0,937.2,700.58
2016,9,1,13,45,945.0,92.0,4.3,25.0,844.0,928.32,695.37
2016,9,1,14,0,939.0,91.0,4.3,25.0,818.0,916.26,688.15
2016,9,1,14,15,930.5,89.5,4.2,24.5,785.0,898.44,677.93
2016,9,1,14,30,922.0,88.0,4.1,24.0,752.0,877.69,665.76
2016,9,1,14,45,912.0,86.0,4.05,24.0,713.0,852.37,649.4
2016,9,1,15,0,902.0,84.0,4.0,24.0,674.0,824.47,631.25
2016,9,1,15,15,887.5,82.0,4.0,23.5,629.5,790.66,610.27
2016,9,1,15,30,873.0,80.0,4.0,23.0,585.0,754.89,587.64
2016,9,1,15,45,535.5,145.0,4.0,23.0,446.5,560.6,443.27
2016,9,1,16,0,198.0,210.0,4.0,23.0,308.0,367.31,290.36
2016,9,1,16,15,488.5,138.5,3.9,22.0,345.0,489.24,392.34
2016,9,1,16,30,779.0,67.0,3.8,21.0,382.0,572.62,461.1
2016,9,1,16,45,736.5,63.5,3.75,20.5,328.0,513.69,414.71
2016,9,1,17,0,694.0,60.0,3.7,20.0,274.0,456.51,368.76
2016,9,1,17,15,636.0,54.0,3.5,19.0,221.0,390.9,314.81
2016,9,1,17,30,578.0,48.0,3.3,18.0,168.0,332.36,264.37
2016,9,1,17,45,472.0,40.0,3.15,17.5,119.5,253.86,196.32
2016,9,1,18,0,366.0,32.0,3.0,17.0,71.0,184.94,132.6
2016,9,1,18,15,183.0,16.0,2.9,16.5,35.5,84.96,0.0
2016,9,1,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,108.0,10.0,2.25,13.0,16.5,9.83,0.0
2016,9,2,6,0,216.0,20.0,2.5,14.0,33.0,15.73,0.0
2016,9,2,6,15,336.0,31.0,2.55,14.5,74.5,23.46,14.16
2016,9,2,6,30,456.0,42.0,2.6,15.0,116.0,30.65,21.24
2016,9,2,6,45,525.0,50.5,2.7,15.5,165.5,35.18,25.57
2016,9,2,7,0,594.0,59.0,2.8,16.0,215.0,40.97,30.83
2016,9,2,7,15,641.0,64.5,2.7,16.5,266.5,80.69,42.21
2016,9,2,7,30,688.0,70.0,2.6,17.0,318.0,125.4,70.29
2016,9,2,7,45,718.5,75.0,2.55,18.0,369.0,174.99,108.79
2016,9,2,8,0,749.0,80.0,2.5,19.0,420.0,224.23,149.94
2016,9,2,8,15,772.5,83.5,2.45,19.5,469.0,273.06,192.46
2016,9,2,8,30,796.0,87.0,2.4,20.0,518.0,323.7,236.41
2016,9,2,8,45,811.5,90.5,2.35,21.0,562.5,373.01,278.23
2016,9,2,9,0,827.0,94.0,2.3,22.0,607.0,422.87,319.18
2016,9,2,9,15,840.0,96.5,2.35,22.5,647.5,474.37,360.83
2016,9,2,9,30,853.0,99.0,2.4,23.0,688.0,522.07,398.51
2016,9,2,9,45,873.0,96.0,2.45,24.0,725.0,568.17,433.24
2016,9,2,10,0,893.0,93.0,2.5,25.0,762.0,614.11,466.78
2016,9,2,10,15,900.0,94.0,2.6,25.5,790.0,655.2,496.92
2016,9,2,10,30,907.0,95.0,2.7,26.0,818.0,694.71,525.27
2016,9,2,10,45,911.5,96.5,2.85,26.5,839.0,731.17,549.86
2016,9,2,11,0,916.0,98.0,3.0,27.0,860.0,765.53,572.49
2016,9,2,11,15,918.5,98.5,3.1,27.0,873.5,795.16,592.67
2016,9,2,11,30,921.0,99.0,3.2,27.0,887.0,822.27,611.15
2016,9,2,11,45,922.0,99.5,3.35,27.5,892.5,845.53,626.1
2016,9,2,12,0,923.0,100.0,3.5,28.0,898.0,865.97,639.17
2016,9,2,12,15,722.0,213.5,3.55,28.0,837.0,828.72,614.11
2016,9,2,12,30,521.0,327.0,3.6,28.0,776.0,780.19,576.0
2016,9,2,12,45,704.0,222.0,3.65,28.5,820.5,843.91,624.63
2016,9,2,13,0,887.0,117.0,3.7,29.0,865.0,898.42,660.21
2016,9,2,13,15,883.0,116.0,3.7,29.0,847.5,897.81,659.91
2016,9,2,13,30,879.0,115.0,3.7,29.0,830.0,894.15,658.1
2016,9,2,13,45,874.5,113.0,3.75,29.0,805.5,885.98,653.68
2016,9,2,14,0,870.0,111.0,3.8,29.0,781.0,874.84,647.39
2016,9,2,14,15,860.5,109.0,3.8,28.5,748.5,856.53,637.36
2016,9,2,14,30,851.0,107.0,3.8,28.0,716.0,835.53,625.54
2016,9,2,14,45,840.5,104.0,3.85,28.0,678.5,814.63,612.79
2016,9,2,15,0,830.0,101.0,3.9,28.0,641.0,786.87,595.24
2016,9,2,15,15,813.5,98.0,3.9,27.5,597.5,752.22,573.72
2016,9,2,15,30,797.0,95.0,3.9,27.0,554.0,715.86,550.72
2016,9,2,15,45,777.0,91.0,3.9,26.5,506.5,674.37,523.64
2016,9,2,16,0,757.0,87.0,3.9,26.0,459.0,631.86,495.29
2016,9,2,16,15,727.5,83.0,3.8,25.0,408.5,582.35,460.28
2016,9,2,16,30,698.0,79.0,3.7,24.0,358.0,535.53,426.08
2016,9,2,16,45,659.0,73.0,3.65,23.5,306.5,479.23,382.72
2016,9,2,17,0,620.0,67.0,3.6,23.0,255.0,424.63,339.17
2016,9,2,17,15,558.0,60.0,3.45,22.0,204.0,359.59,286.21
2016,9,2,17,30,496.0,53.0,3.3,21.0,153.0,299.0,234.92
2016,9,2,17,45,399.0,42.5,3.2,20.0,107.5,225.38,172.06
2016,9,2,18,0,302.0,32.0,3.1,19.0,62.0,160.69,112.23
2016,9,2,18,15,151.0,16.0,3.05,18.0,31.0,73.49,0.0
2016,9,2,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,5,45,84.0,10.5,3.35,13.5,15.0,10.32,0.0
2016,9,3,6,0,168.0,21.0,3.5,14.0,30.0,16.49,0.0
2016,9,3,6,15,289.5,33.5,3.55,14.0,71.0,26.04,16.24
2016,9,3,6,30,411.0,46.0,3.6,14.0,112.0,34.53,24.7
2016,9,3,6,45,481.0,56.0,3.65,14.5,160.5,40.17,30.08
2016,9,3,7,0,551.0,66.0,3.7,15.0,209.0,45.46,34.94
2016,9,3,7,15,437.5,96.0,3.7,15.5,225.5,95.07,61.39
2016,9,3,7,30,324.0,126.0,3.7,16.0,242.0,137.45,96.2
2016,9,3,7,45,520.5,109.0,3.7,17.0,329.0,168.05,112.03
2016,9,3,8,0,717.0,92.0,3.7,18.0,416.0,222.78,150.72
2016,9,3,8,15,743.0,96.0,3.65,18.5,465.5,271.29,193.03
2016,9,3,8,30,769.0,100.0,3.6,19.0,515.0,324.94,239.54
2016,9,3,8,45,789.0,103.5,3.6,19.5,560.5,374.55,282.45
2016,9,3,9,0,809.0,107.0,3.6,20.0,606.0,425.2,325.23
2016,9,3,9,15,823.5,110.0,3.6,20.5,647.0,473.68,365.29
2016,9,3,9,30,838.0,113.0,3.6,21.0,688.0,522.19,404.22
2016,9,3,9,45,870.0,104.5,3.6,21.5,728.5,572.12,443.3
2016,9,3,10,0,902.0,96.0,3.6,22.0,769.0,619.95,479.94
2016,9,3,10,15,909.0,97.5,3.65,22.0,797.5,661.85,512.2
2016,9,3,10,30,916.0,99.0,3.7,22.0,826.0,702.15,542.69
2016,9,3,10,45,921.5,99.0,3.8,22.5,847.5,738.19,567.59
2016,9,3,11,0,927.0,99.0,3.9,23.0,869.0,772.15,590.23
2016,9,3,11,15,930.0,99.5,4.0,23.0,882.0,802.44,611.34
2016,9,3,11,30,933.0,100.0,4.1,23.0,895.0,830.2,630.69
2016,9,3,11,45,933.0,101.0,4.2,23.5,900.5,853.38,645.63
2016,9,3,12,0,933.0,102.0,4.3,24.0,906.0,873.67,658.6
2016,9,3,12,15,932.0,101.5,4.4,24.0,903.0,888.66,669.27
2016,9,3,12,30,931.0,101.0,4.5,24.0,900.0,900.57,678.01
2016,9,3,12,45,916.5,108.0,4.65,24.0,886.0,905.3,682.52
2016,9,3,13,0,902.0,115.0,4.8,24.0,872.0,906.8,684.97
2016,9,3,13,15,897.5,114.0,4.8,23.5,854.0,905.72,686.12
2016,9,3,13,30,893.0,113.0,4.8,23.0,836.0,901.54,685.25
2016,9,3,13,45,888.0,110.5,4.8,23.0,810.5,892.28,679.63
2016,9,3,14,0,883.0,108.0,4.8,23.0,785.0,880.0,672.03
2016,9,3,14,15,710.0,171.5,4.7,22.5,701.5,799.63,616.91
2016,9,3,14,30,537.0,235.0,4.6,22.0,618.0,710.97,551.72
2016,9,3,14,45,692.5,166.0,4.55,21.5,631.5,760.58,593.73
2016,9,3,15,0,848.0,97.0,4.5,21.0,645.0,793.75,619.79
2016,9,3,15,15,688.0,136.0,4.45,20.5,560.5,696.67,550.95
2016,9,3,15,30,528.0,175.0,4.4,20.0,476.0,598.81,477.09
2016,9,3,15,45,520.5,160.5,4.35,20.0,436.0,563.19,451.27
2016,9,3,16,0,513.0,146.0,4.3,20.0,396.0,526.37,423.8
2016,9,3,16,15,618.0,110.5,4.2,19.5,378.5,541.85,438.54
2016,9,3,16,30,723.0,75.0,4.1,19.0,361.0,540.99,439.78
2016,9,3,16,45,679.0,70.5,4.1,18.5,308.0,484.99,395.3
2016,9,3,17,0,635.0,66.0,4.1,18.0,255.0,428.8,349.38
2016,9,3,17,15,571.5,59.0,3.95,17.0,204.0,362.61,294.17
2016,9,3,17,30,508.0,52.0,3.8,16.0,153.0,300.98,240.72
2016,9,3,17,45,390.0,42.5,3.65,15.5,106.0,219.99,170.23
2016,9,3,18,0,272.0,33.0,3.5,15.0,59.0,149.6,103.7
2016,9,3,18,15,136.0,16.5,3.5,14.5,29.5,67.23,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,5,45,38.5,10.0,3.35,12.5,12.0,9.83,0.0
2016,9,4,6,0,77.0,20.0,3.4,13.0,24.0,16.85,0.0
2016,9,4,6,15,176.5,39.0,3.4,13.0,62.5,30.3,19.76
2016,9,4,6,30,276.0,58.0,3.4,13.0,101.0,44.23,33.28
2016,9,4,6,45,345.0,73.5,3.4,13.5,148.0,54.62,43.01
2016,9,4,7,0,414.0,89.0,3.4,14.0,195.0,64.46,51.98
2016,9,4,7,15,468.5,100.0,3.3,14.5,246.0,98.54,64.06
2016,9,4,7,30,523.0,111.0,3.2,15.0,297.0,139.91,90.29
2016,9,4,7,45,572.5,116.5,3.1,15.5,349.5,181.5,121.38
2016,9,4,8,0,622.0,122.0,3.0,16.0,402.0,227.5,158.85
2016,9,4,8,15,652.0,128.5,2.95,16.5,451.0,274.29,199.0
2016,9,4,8,30,682.0,135.0,2.9,17.0,500.0,323.75,241.46
2016,9,4,8,45,717.0,134.5,2.85,18.0,548.0,371.2,281.34
2016,9,4,9,0,752.0,134.0,2.8,19.0,596.0,421.27,322.4
2016,9,4,9,15,768.5,138.0,2.8,19.5,637.5,469.26,361.64
2016,9,4,9,30,785.0,142.0,2.8,20.0,679.0,520.33,402.0
2016,9,4,9,45,842.5,121.5,2.85,20.5,724.5,568.03,439.53
2016,9,4,10,0,900.0,101.0,2.9,21.0,770.0,621.12,480.25
2016,9,4,10,15,907.5,102.5,2.95,21.5,799.0,663.27,511.53
2016,9,4,10,30,915.0,104.0,3.0,22.0,828.0,703.84,540.97
2016,9,4,10,45,920.5,105.0,3.15,22.5,849.5,740.79,566.85
2016,9,4,11,0,926.0,106.0,3.3,23.0,871.0,775.67,590.22
2016,9,4,11,15,929.0,106.5,3.45,23.0,884.5,805.95,611.43
2016,9,4,11,30,932.0,107.0,3.6,23.0,898.0,833.7,630.92
2016,9,4,11,45,932.0,107.5,3.75,23.5,903.5,856.38,645.7
2016,9,4,12,0,932.0,108.0,3.9,24.0,909.0,876.17,658.54
2016,9,4,12,15,931.5,108.0,3.95,24.0,906.5,892.07,669.57
2016,9,4,12,30,931.0,108.0,4.0,24.0,904.0,904.9,678.63
2016,9,4,12,45,934.0,104.5,4.1,24.5,894.5,914.09,684.27
2016,9,4,13,0,937.0,101.0,4.2,25.0,885.0,920.09,687.86
2016,9,4,13,15,748.5,190.5,4.2,25.0,808.0,858.19,645.9
2016,9,4,13,30,560.0,280.0,4.2,25.0,731.0,786.08,592.95
2016,9,4,13,45,737.0,189.0,4.25,25.0,763.5,847.9,641.27
2016,9,4,14,0,914.0,98.0,4.3,25.0,796.0,892.99,673.2
2016,9,4,14,15,905.5,96.5,4.25,24.5,763.0,875.36,662.88
2016,9,4,14,30,897.0,95.0,4.2,24.0,730.0,854.9,651.04
2016,9,4,14,45,884.0,93.5,4.2,24.0,690.5,828.07,633.7
2016,9,4,15,0,871.0,92.0,4.2,24.0,651.0,798.89,614.69
2016,9,4,15,15,855.0,89.5,4.15,23.5,606.5,764.12,592.56
2016,9,4,15,30,839.0,87.0,4.1,23.0,562.0,731.94,572.08
2016,9,4,15,45,817.0,84.0,4.05,23.0,513.0,688.89,542.28
2016,9,4,16,0,795.0,81.0,4.0,23.0,464.0,644.88,511.39
2016,9,4,16,15,765.5,77.0,3.9,22.5,412.0,594.17,474.17
2016,9,4,16,30,736.0,73.0,3.8,22.0,360.0,543.59,435.91
2016,9,4,16,45,693.5,68.0,3.75,21.5,307.0,487.38,391.98
2016,9,4,17,0,651.0,63.0,3.7,21.0,254.0,430.95,346.35
2016,9,4,17,15,586.5,56.0,3.55,20.0,202.0,363.83,291.01
2016,9,4,17,30,522.0,49.0,3.4,19.0,150.0,301.43,237.45
2016,9,4,17,45,413.0,39.0,3.3,18.0,103.5,223.4,170.21
2016,9,4,18,0,304.0,29.0,3.2,17.0,57.0,155.59,103.61
2016,9,4,18,15,152.0,14.5,3.05,16.0,28.5,59.03,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,82.5,9.5,1.6,11.5,13.5,9.34,0.0
2016,9,5,6,0,165.0,19.0,1.8,12.0,27.0,15.19,0.0
2016,9,5,6,15,288.5,31.5,1.85,12.5,67.5,24.45,14.77
2016,9,5,6,30,412.0,44.0,1.9,13.0,108.0,33.03,23.44
2016,9,5,6,45,491.0,53.0,1.95,14.0,157.5,37.86,28.08
2016,9,5,7,0,570.0,62.0,2.0,15.0,207.0,42.41,32.24
2016,9,5,7,15,620.5,68.5,1.95,15.5,259.0,77.75,42.44
2016,9,5,7,30,671.0,75.0,1.9,16.0,311.0,122.29,69.22
2016,9,5,7,45,709.0,79.0,1.85,17.0,363.5,168.06,103.59
2016,9,5,8,0,747.0,83.0,1.8,18.0,416.0,220.7,146.84
2016,9,5,8,15,772.5,86.5,1.75,18.5,466.0,269.82,189.31
2016,9,5,8,30,798.0,90.0,1.7,19.0,516.0,320.95,233.46
2016,9,5,8,45,819.0,92.0,1.7,20.0,562.5,370.91,275.68
2016,9,5,9,0,840.0,94.0,1.7,21.0,609.0,421.94,317.52
2016,9,5,9,15,854.0,96.5,1.75,21.5,650.0,474.4,359.86
2016,9,5,9,30,868.0,99.0,1.8,22.0,691.0,523.14,398.26
2016,9,5,9,45,886.0,97.0,1.85,23.0,728.0,569.56,433.13
2016,9,5,10,0,904.0,95.0,1.9,24.0,765.0,615.64,466.63
2016,9,5,10,15,911.5,96.5,2.0,24.5,793.5,657.86,497.52
2016,9,5,10,30,919.0,98.0,2.1,25.0,822.0,698.49,526.59
2016,9,5,10,45,925.0,98.5,2.25,26.0,844.0,735.37,550.81
2016,9,5,11,0,931.0,99.0,2.4,27.0,866.0,770.18,572.56
2016,9,5,11,15,934.5,99.5,2.5,27.5,879.5,800.87,592.15
2016,9,5,11,30,938.0,100.0,2.6,28.0,893.0,829.03,609.98
2016,9,5,11,45,939.0,100.0,2.75,28.5,898.5,852.05,624.68
2016,9,5,12,0,940.0,100.0,2.9,29.0,904.0,872.18,637.5
2016,9,5,12,15,940.0,100.0,2.95,29.0,902.0,888.5,648.49
2016,9,5,12,30,940.0,100.0,3.0,29.0,900.0,901.73,657.58
2016,9,5,12,45,924.0,108.0,3.15,29.5,886.0,906.23,660.38
2016,9,5,13,0,908.0,116.0,3.3,30.0,872.0,907.47,661.19
2016,9,5,13,15,903.5,115.0,3.35,30.0,853.5,906.31,661.25
2016,9,5,13,30,899.0,114.0,3.4,30.0,835.0,902.02,659.37
2016,9,5,13,45,890.5,113.5,3.5,30.0,808.5,891.72,653.93
2016,9,5,14,0,882.0,113.0,3.6,30.0,782.0,878.47,646.62
2016,9,5,14,15,872.5,111.0,3.65,29.5,749.0,859.92,636.83
2016,9,5,14,30,863.0,109.0,3.7,29.0,716.0,843.13,628.25
2016,9,5,14,45,848.5,107.0,3.75,29.0,676.0,815.31,610.85
2016,9,5,15,0,834.0,105.0,3.8,29.0,636.0,785.24,591.86
2016,9,5,15,15,816.0,102.0,3.8,28.5,591.5,749.34,569.59
2016,9,5,15,30,798.0,99.0,3.8,28.0,547.0,711.79,545.85
2016,9,5,15,45,774.5,95.0,3.8,27.5,498.5,667.82,517.06
2016,9,5,16,0,751.0,91.0,3.8,27.0,450.0,623.03,486.4
2016,9,5,16,15,719.5,86.5,3.6,26.0,398.5,574.62,451.85
2016,9,5,16,30,688.0,82.0,3.4,25.0,347.0,524.28,414.8
2016,9,5,16,45,646.5,75.0,3.25,24.5,295.0,466.13,369.84
2016,9,5,17,0,605.0,68.0,3.1,24.0,243.0,409.92,324.84
2016,9,5,17,15,538.5,60.0,2.65,23.0,192.0,342.88,269.94
2016,9,5,17,30,472.0,52.0,2.2,22.0,141.0,280.72,217.23
2016,9,5,17,45,370.5,40.0,1.8,21.0,96.0,206.13,153.76
2016,9,5,18,0,269.0,28.0,1.4,20.0,51.0,140.09,87.64
2016,9,5,18,15,134.5,14.0,1.3,19.0,25.5,52.78,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.5,1.3,12.5,13.0,8.36,0.0
2016,9,6,6,0,181.0,17.0,1.4,13.0,26.0,13.35,0.0
2016,9,6,6,15,309.0,29.0,1.45,13.5,66.5,22.2,12.69
2016,9,6,6,30,437.0,41.0,1.5,14.0,107.0,30.41,21.02
2016,9,6,6,45,517.0,48.5,1.55,15.0,157.0,34.08,24.61
2016,9,6,7,0,597.0,56.0,1.6,16.0,207.0,37.57,27.82
2016,9,6,7,15,646.5,62.0,1.45,17.0,259.5,71.82,37.18
2016,9,6,7,30,696.0,68.0,1.3,18.0,312.0,120.4,66.27
2016,9,6,7,45,732.5,71.5,1.2,19.5,364.5,166.45,100.04
2016,9,6,8,0,769.0,75.0,1.1,21.0,417.0,216.09,140.02
2016,9,6,8,15,793.5,78.5,1.15,22.0,466.5,266.04,182.31
2016,9,6,8,30,818.0,82.0,1.2,23.0,516.0,317.86,226.02
2016,9,6,8,45,837.5,84.5,1.25,24.0,562.5,368.66,268.26
2016,9,6,9,0,857.0,87.0,1.3,25.0,609.0,424.0,312.59
2016,9,6,9,15,870.5,89.0,1.5,26.0,650.0,472.91,351.47
2016,9,6,9,30,884.0,91.0,1.7,27.0,691.0,521.59,389.03
2016,9,6,9,45,891.0,94.5,1.9,28.5,725.5,567.7,422.73
2016,9,6,10,0,898.0,98.0,2.1,30.0,760.0,612.61,454.4
2016,9,6,10,15,905.5,99.5,2.15,30.5,789.0,654.58,484.24
2016,9,6,10,30,913.0,101.0,2.2,31.0,818.0,694.97,512.25
2016,9,6,10,45,919.0,101.5,2.3,31.5,839.5,731.62,536.78
2016,9,6,11,0,925.0,102.0,2.4,32.0,861.0,766.22,558.71
2016,9,6,11,15,928.5,102.5,2.4,32.0,874.5,796.72,578.31
2016,9,6,11,30,932.0,103.0,2.4,32.0,888.0,824.7,596.2
2016,9,6,11,45,933.5,103.0,2.4,32.5,893.5,847.95,609.75
2016,9,6,12,0,935.0,103.0,2.4,33.0,899.0,868.36,621.44
2016,9,6,12,15,934.5,103.0,2.45,33.0,896.5,884.15,631.86
2016,9,6,12,30,934.0,103.0,2.5,33.0,894.0,896.85,640.44
2016,9,6,12,45,924.5,106.5,2.6,33.5,881.5,902.29,643.55
2016,9,6,13,0,915.0,110.0,2.7,34.0,869.0,904.51,644.76
2016,9,6,13,15,910.5,109.0,2.8,34.0,850.5,903.26,645.18
2016,9,6,13,30,906.0,108.0,2.9,34.0,832.0,898.85,643.69
2016,9,6,13,45,899.5,106.5,3.0,34.0,805.5,889.08,638.84
2016,9,6,14,0,893.0,105.0,3.1,34.0,779.0,876.28,632.11
2016,9,6,14,15,884.0,103.5,3.15,33.5,746.0,858.45,623.1
2016,9,6,14,30,875.0,102.0,3.2,33.0,713.0,837.86,612.29
2016,9,6,14,45,862.0,99.5,3.25,33.0,673.5,810.35,595.55
2016,9,6,15,0,849.0,97.0,3.3,33.0,634.0,784.95,580.2
2016,9,6,15,15,832.0,94.5,3.25,32.5,590.0,749.97,558.87
2016,9,6,15,30,815.0,92.0,3.2,32.0,546.0,713.27,536.12
2016,9,6,15,45,792.0,88.5,3.15,31.5,497.0,669.72,508.18
2016,9,6,16,0,769.0,85.0,3.1,31.0,448.0,625.31,478.54
2016,9,6,16,15,738.0,80.5,2.95,30.5,396.5,574.09,442.0
2016,9,6,16,30,707.0,76.0,2.8,30.0,345.0,525.68,406.41
2016,9,6,16,45,663.0,70.0,2.65,29.5,292.5,466.68,361.77
2016,9,6,17,0,619.0,64.0,2.5,29.0,240.0,409.83,317.21
2016,9,6,17,15,552.0,56.0,2.15,27.5,188.5,342.24,263.63
2016,9,6,17,30,485.0,48.0,1.8,26.0,137.0,279.67,211.97
2016,9,6,17,45,379.0,37.0,1.45,24.5,92.5,204.41,149.17
2016,9,6,18,0,273.0,26.0,1.1,23.0,48.0,136.64,78.89
2016,9,6,18,15,136.5,13.0,1.05,22.0,24.0,51.76,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,86.5,8.0,0.4,16.5,12.0,7.86,0.0
2016,9,7,6,0,173.0,16.0,0.4,17.0,24.0,12.51,0.0
2016,9,7,6,15,299.5,28.5,0.5,17.5,64.5,21.89,12.03
2016,9,7,6,30,426.0,41.0,0.6,18.0,105.0,30.58,20.78
2016,9,7,6,45,503.0,50.0,0.7,19.0,154.5,35.55,25.46
2016,9,7,7,0,580.0,59.0,0.8,20.0,204.0,40.23,29.66
2016,9,7,7,15,630.5,65.5,0.95,21.0,256.5,72.23,38.04
2016,9,7,7,30,681.0,72.0,1.1,22.0,309.0,117.08,63.32
2016,9,7,7,45,716.0,77.0,1.25,23.0,361.0,166.98,99.75
2016,9,7,8,0,751.0,82.0,1.4,24.0,413.0,216.7,139.53
2016,9,7,8,15,776.0,86.0,1.45,25.0,463.0,266.25,180.93
2016,9,7,8,30,801.0,90.0,1.5,26.0,513.0,317.75,223.87
2016,9,7,8,45,819.0,93.5,1.6,27.0,559.0,368.07,265.44
2016,9,7,9,0,837.0,97.0,1.7,28.0,605.0,419.16,306.47
2016,9,7,9,15,851.0,99.5,1.65,28.5,646.0,468.09,344.93
2016,9,7,9,30,865.0,102.0,1.6,29.0,687.0,519.92,384.07
2016,9,7,9,45,879.0,102.5,1.6,30.0,723.0,566.28,417.52
2016,9,7,10,0,893.0,103.0,1.6,31.0,759.0,612.0,449.37
2016,9,7,10,15,900.0,104.5,1.6,31.5,787.5,653.46,478.14
2016,9,7,10,30,907.0,106.0,1.6,32.0,816.0,693.32,505.05
2016,9,7,10,45,912.5,107.0,1.6,33.0,837.0,729.89,527.7
2016,9,7,11,0,918.0,108.0,1.6,34.0,858.0,764.39,547.3
2016,9,7,11,15,921.0,108.5,1.6,34.0,871.5,794.32,565.96
2016,9,7,11,30,924.0,109.0,1.6,34.0,885.0,821.72,582.96
2016,9,7,11,45,925.0,109.5,1.6,34.5,890.0,844.88,596.02
2016,9,7,12,0,926.0,110.0,1.6,35.0,895.0,865.21,607.29
2016,9,7,12,15,925.5,110.0,1.6,35.0,892.5,880.86,616.92
2016,9,7,12,30,925.0,110.0,1.6,35.0,890.0,893.46,624.77
2016,9,7,12,45,903.5,120.0,1.65,35.5,874.0,895.17,625.24
2016,9,7,13,0,882.0,130.0,1.7,36.0,858.0,893.61,623.89
2016,9,7,13,15,877.0,128.5,1.75,36.0,839.0,891.47,623.61
2016,9,7,13,30,872.0,127.0,1.8,36.0,820.0,886.28,621.53
2016,9,7,13,45,863.5,126.0,1.9,36.0,793.5,879.86,619.29
2016,9,7,14,0,855.0,125.0,2.0,36.0,767.0,866.5,612.72
2016,9,7,14,15,844.5,122.5,2.1,36.0,733.5,847.04,602.29
2016,9,7,14,30,834.0,120.0,2.2,36.0,700.0,824.92,590.13
2016,9,7,14,45,818.0,118.0,2.3,36.0,660.0,796.42,573.71
2016,9,7,15,0,802.0,116.0,2.4,36.0,620.0,765.81,555.73
2016,9,7,15,15,783.0,112.5,2.45,35.5,575.5,729.39,534.44
2016,9,7,15,30,764.0,109.0,2.5,35.0,531.0,694.04,513.51
2016,9,7,15,45,736.0,105.0,2.65,34.5,481.5,648.17,484.82
2016,9,7,16,0,708.0,101.0,2.8,34.0,432.0,601.91,454.23
2016,9,7,16,15,672.5,95.5,2.75,33.0,380.5,549.1,418.09
2016,9,7,16,30,637.0,90.0,2.7,32.0,329.0,497.1,381.24
2016,9,7,16,45,585.0,83.0,2.7,31.5,277.0,435.35,335.07
2016,9,7,17,0,533.0,76.0,2.7,31.0,225.0,376.42,289.41
2016,9,7,17,15,461.0,66.0,2.4,29.5,175.0,308.05,235.61
2016,9,7,17,30,389.0,56.0,2.1,28.0,125.0,245.05,184.23
2016,9,7,17,45,279.5,41.5,1.85,27.0,82.5,169.65,121.97
2016,9,7,18,0,170.0,27.0,1.6,26.0,40.0,101.35,51.72
2016,9,7,18,15,85.0,13.5,1.55,25.0,20.0,37.16,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,42.0,7.5,2.1,14.5,9.0,7.37,0.0
2016,9,8,6,0,84.0,15.0,2.3,15.0,18.0,11.71,0.0
2016,9,8,6,15,192.0,32.0,2.35,15.5,55.0,24.79,14.23
2016,9,8,6,30,300.0,49.0,2.4,16.0,92.0,37.26,26.64
2016,9,8,6,45,381.5,61.0,2.5,16.5,140.0,45.1,34.05
2016,9,8,7,0,463.0,73.0,2.6,17.0,188.0,52.79,41.06
2016,9,8,7,15,517.5,82.5,2.5,17.5,238.5,80.77,49.36
2016,9,8,7,30,572.0,92.0,2.4,18.0,289.0,122.42,73.55
2016,9,8,7,45,613.5,98.5,2.35,19.0,340.5,165.31,104.62
2016,9,8,8,0,655.0,105.0,2.3,20.0,392.0,212.44,142.3
2016,9,8,8,15,683.5,110.5,2.25,20.5,440.5,259.46,182.13
2016,9,8,8,30,712.0,116.0,2.2,21.0,489.0,308.9,224.15
2016,9,8,8,45,735.5,119.5,2.15,22.0,535.0,357.03,264.31
2016,9,8,9,0,759.0,123.0,2.1,23.0,581.0,406.6,304.53
2016,9,8,9,15,775.0,126.5,2.15,23.5,621.5,456.86,344.93
2016,9,8,9,30,791.0,130.0,2.2,24.0,662.0,504.24,382.13
2016,9,8,9,45,800.5,133.5,2.25,25.0,696.0,548.18,415.02
2016,9,8,10,0,810.0,137.0,2.3,26.0,730.0,591.36,446.31
2016,9,8,10,15,819.0,139.0,2.35,26.5,758.0,631.88,475.72
2016,9,8,10,30,828.0,141.0,2.4,27.0,786.0,671.19,503.58
2016,9,8,10,45,836.0,141.5,2.5,27.5,807.5,706.98,528.7
2016,9,8,11,0,844.0,142.0,2.6,28.0,829.0,741.1,552.16
2016,9,8,11,15,847.5,143.0,2.7,28.0,842.0,770.5,572.16
2016,9,8,11,30,851.0,144.0,2.8,28.0,855.0,797.63,590.64
2016,9,8,11,45,854.0,143.0,2.9,28.5,860.5,820.01,604.76
2016,9,8,12,0,857.0,142.0,3.0,29.0,866.0,839.83,617.18
2016,9,8,12,15,856.5,142.0,3.05,29.0,863.5,855.07,627.56
2016,9,8,12,30,856.0,142.0,3.1,29.0,861.0,867.46,636.16
2016,9,8,12,45,858.0,138.5,3.2,29.5,851.0,875.5,641.02
2016,9,8,13,0,860.0,135.0,3.3,30.0,841.0,880.56,644.02
2016,9,8,13,15,854.5,134.0,3.3,30.0,822.5,878.75,643.31
2016,9,8,13,30,849.0,133.0,3.3,30.0,804.0,873.93,640.77
2016,9,8,13,45,843.0,130.5,3.35,30.0,778.0,864.14,635.34
2016,9,8,14,0,837.0,128.0,3.4,30.0,752.0,851.44,628.07
2016,9,8,14,15,826.5,125.5,3.4,29.5,719.0,832.17,617.43
2016,9,8,14,30,816.0,123.0,3.4,29.0,686.0,810.3,605.04
2016,9,8,14,45,803.0,119.5,3.4,29.0,647.5,782.89,587.63
2016,9,8,15,0,790.0,116.0,3.4,29.0,609.0,753.3,568.66
2016,9,8,15,15,771.0,112.5,3.35,28.5,565.0,717.18,545.85
2016,9,8,15,30,752.0,109.0,3.3,28.0,521.0,682.19,523.6
2016,9,8,15,45,728.0,104.0,3.3,27.5,473.0,638.38,494.14
2016,9,8,16,0,704.0,99.0,3.3,27.0,425.0,593.96,463.03
2016,9,8,16,15,669.5,93.0,3.2,26.0,374.0,541.45,425.52
2016,9,8,16,30,635.0,87.0,3.1,25.0,323.0,489.7,387.32
2016,9,8,16,45,588.0,79.5,3.05,24.5,271.5,430.44,341.29
2016,9,8,17,0,541.0,72.0,3.0,24.0,220.0,373.64,295.58
2016,9,8,17,15,470.5,62.0,2.85,23.0,170.5,305.99,240.18
2016,9,8,17,30,400.0,52.0,2.7,22.0,121.0,243.69,187.38
2016,9,8,17,45,294.0,38.0,2.55,21.0,79.0,170.12,124.45
2016,9,8,18,0,188.0,24.0,2.4,20.0,37.0,101.32,45.01
2016,9,8,18,15,94.0,12.0,2.35,19.5,18.5,37.81,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,64.0,7.5,1.45,12.5,10.0,0.0,0.0
