Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,0,128.0,15.0,1.6,13.0,20.0,14.74,0.0
2016,9,9,6,15,256.0,28.5,1.65,13.5,58.5,22.22,12.07
2016,9,9,6,30,384.0,42.0,1.7,14.0,97.0,31.9,22.19
2016,9,9,6,45,465.5,51.0,1.75,15.0,145.5,36.78,26.93
2016,9,9,7,0,547.0,60.0,1.8,16.0,194.0,41.41,31.18
2016,9,9,7,15,368.0,96.5,1.75,16.5,196.0,85.25,57.56
2016,9,9,7,30,189.0,133.0,1.7,17.0,198.0,129.3,95.03
2016,9,9,7,45,459.0,108.0,1.65,18.0,299.5,150.69,99.56
2016,9,9,8,0,729.0,83.0,1.6,19.0,401.0,209.39,137.12
2016,9,9,8,15,543.0,141.5,1.55,20.0,394.0,250.83,179.39
2016,9,9,8,30,357.0,200.0,1.5,21.0,387.0,279.19,208.48
2016,9,9,8,45,383.5,214.0,1.5,22.0,431.0,320.41,240.7
2016,9,9,9,0,410.0,228.0,1.5,23.0,475.0,360.37,271.4
2016,9,9,9,15,409.5,247.0,1.55,23.5,507.5,398.61,300.96
2016,9,9,9,30,409.0,266.0,1.6,24.0,540.0,439.18,331.41
2016,9,9,9,45,417.0,277.0,1.65,25.0,569.0,470.99,354.26
2016,9,9,10,0,425.0,288.0,1.7,26.0,598.0,505.6,378.55
2016,9,9,10,15,431.5,295.5,1.75,27.0,620.5,536.03,399.3
2016,9,9,10,30,438.0,303.0,1.8,28.0,643.0,566.07,419.34
2016,9,9,10,45,442.5,309.0,1.85,29.0,660.5,592.88,436.7
2016,9,9,11,0,447.0,315.0,1.9,30.0,678.0,618.93,453.22
2016,9,9,11,15,449.0,319.0,1.9,30.5,688.5,640.4,466.99
2016,9,9,11,30,451.0,323.0,1.9,31.0,699.0,660.75,479.85
2016,9,9,11,45,452.5,324.5,1.9,31.5,703.5,677.1,489.94
2016,9,9,12,0,454.0,326.0,1.9,32.0,708.0,692.11,499.06
2016,9,9,12,15,454.0,325.0,1.95,32.5,706.0,702.03,505.11
2016,9,9,12,30,454.0,324.0,2.0,33.0,704.0,710.37,510.13
2016,9,9,12,45,670.5,223.0,2.1,33.5,775.5,801.48,575.76
2016,9,9,13,0,887.0,122.0,2.2,34.0,847.0,884.0,628.94
2016,9,9,13,15,882.0,121.0,2.3,34.0,828.0,882.2,628.41
2016,9,9,13,30,877.0,120.0,2.4,34.0,809.0,877.34,626.76
2016,9,9,13,45,871.0,117.5,2.5,34.0,783.0,867.04,621.69
2016,9,9,14,0,865.0,115.0,2.6,34.0,757.0,853.79,614.79
2016,9,9,14,15,854.5,113.0,2.65,33.5,723.5,838.8,607.7
2016,9,9,14,30,844.0,111.0,2.7,33.0,690.0,816.95,596.08
2016,9,9,14,45,831.0,108.0,2.8,33.0,651.0,789.5,579.77
2016,9,9,15,0,818.0,105.0,2.9,33.0,612.0,759.8,561.8
2016,9,9,15,15,799.0,102.0,2.95,32.0,567.0,723.53,541.07
2016,9,9,15,30,780.0,99.0,3.0,31.0,522.0,685.72,518.82
2016,9,9,15,45,755.5,94.5,3.05,30.5,473.5,641.15,489.98
2016,9,9,16,0,731.0,90.0,3.1,30.0,425.0,598.37,460.58
2016,9,9,16,15,696.5,85.0,3.1,29.0,373.5,546.16,424.02
2016,9,9,16,30,662.0,80.0,3.1,28.0,322.0,494.67,386.65
2016,9,9,16,45,613.0,73.5,3.15,27.5,270.0,434.59,340.57
2016,9,9,17,0,564.0,67.0,3.2,27.0,218.0,377.13,294.78
2016,9,9,17,15,489.5,58.0,3.1,25.5,168.5,308.11,239.21
2016,9,9,17,30,415.0,49.0,3.0,24.0,119.0,244.81,186.24
2016,9,9,17,45,297.5,36.0,2.9,22.5,77.0,167.91,120.98
2016,9,9,18,0,180.0,23.0,2.8,21.0,35.0,95.67,31.16
2016,9,9,18,15,90.0,11.5,2.7,20.0,17.5,35.81,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,32.5,6.5,2.2,13.5,8.0,0.0,0.0
2016,9,10,6,0,65.0,13.0,2.4,14.0,16.0,12.78,0.0
2016,9,10,6,15,178.0,30.0,2.45,14.5,51.5,23.27,12.52
2016,9,10,6,30,291.0,47.0,2.5,15.0,87.0,35.81,25.4
2016,9,10,6,45,372.5,59.0,2.55,15.5,134.0,43.72,32.93
2016,9,10,7,0,454.0,71.0,2.6,16.0,181.0,51.42,40.0
2016,9,10,7,15,319.0,102.0,2.55,16.5,188.0,86.87,60.51
2016,9,10,7,30,184.0,133.0,2.5,17.0,195.0,128.16,94.47
2016,9,10,7,45,415.0,118.0,2.45,18.0,288.5,151.46,102.25
2016,9,10,8,0,646.0,103.0,2.4,19.0,382.0,205.49,137.39
2016,9,10,8,15,491.0,153.0,2.4,19.5,380.0,246.46,178.41
2016,9,10,8,30,336.0,203.0,2.4,20.0,378.0,274.52,206.95
2016,9,10,8,45,369.0,216.0,2.4,21.0,424.0,316.06,239.64
2016,9,10,9,0,402.0,229.0,2.4,22.0,470.0,357.02,271.46
2016,9,10,9,15,401.0,249.0,2.45,22.5,503.0,398.64,303.95
2016,9,10,9,30,400.0,269.0,2.5,23.0,536.0,436.35,332.74
2016,9,10,9,45,405.0,282.0,2.6,24.0,564.5,470.45,357.71
2016,9,10,10,0,410.0,295.0,2.7,25.0,593.0,504.32,381.91
2016,9,10,10,15,419.0,301.5,2.8,25.5,616.0,532.74,402.58
2016,9,10,10,30,428.0,308.0,2.9,26.0,639.0,563.03,424.26
2016,9,10,10,45,433.5,313.5,3.0,27.0,656.0,589.73,442.16
2016,9,10,11,0,439.0,319.0,3.1,28.0,673.0,615.75,459.27
2016,9,10,11,15,442.0,322.5,3.15,28.0,684.0,637.27,474.66
2016,9,10,11,30,445.0,326.0,3.2,28.0,695.0,657.72,489.25
2016,9,10,11,45,446.0,327.5,3.3,28.5,699.0,673.55,499.74
2016,9,10,12,0,447.0,329.0,3.4,29.0,703.0,688.02,509.25
2016,9,10,12,15,446.5,328.0,3.45,29.0,700.5,697.41,516.1
2016,9,10,12,30,446.0,327.0,3.5,29.0,698.0,705.23,521.93
2016,9,10,12,45,645.5,232.5,3.6,29.5,762.0,787.73,583.84
2016,9,10,13,0,845.0,138.0,3.7,30.0,826.0,865.2,636.85
2016,9,10,13,15,839.5,137.0,3.75,30.0,807.0,863.28,635.81
2016,9,10,13,30,834.0,136.0,3.8,30.0,788.0,858.4,633.43
2016,9,10,13,45,826.5,134.0,3.85,30.0,762.0,847.86,627.37
2016,9,10,14,0,819.0,132.0,3.9,30.0,736.0,834.49,619.51
2016,9,10,14,15,808.0,129.5,3.9,29.5,703.0,814.97,608.52
2016,9,10,14,30,797.0,127.0,3.9,29.0,670.0,792.92,595.8
2016,9,10,14,45,783.0,123.5,3.9,29.0,631.0,765.04,577.82
2016,9,10,15,0,769.0,120.0,3.9,29.0,592.0,735.07,558.31
2016,9,10,15,15,749.0,116.0,3.85,28.5,548.0,700.84,536.56
2016,9,10,15,30,729.0,112.0,3.8,28.0,504.0,662.78,511.66
2016,9,10,15,45,703.5,106.5,3.75,27.5,456.0,618.16,480.6
2016,9,10,16,0,678.0,101.0,3.7,27.0,408.0,573.08,448.46
2016,9,10,16,15,641.5,95.0,3.6,26.0,358.0,520.45,410.37
2016,9,10,16,30,605.0,89.0,3.5,25.0,308.0,468.77,371.74
2016,9,10,16,45,555.0,81.0,3.45,24.5,257.0,408.82,324.68
2016,9,10,17,0,505.0,73.0,3.4,24.0,206.0,351.63,278.21
2016,9,10,17,15,430.5,62.0,3.2,23.0,157.5,283.18,221.76
2016,9,10,17,30,356.0,51.0,3.0,22.0,109.0,219.95,168.05
2016,9,10,17,45,245.0,36.0,2.9,21.0,69.0,147.13,105.24
2016,9,10,18,0,134.0,21.0,2.8,20.0,29.0,76.81,11.29
2016,9,10,18,15,67.0,10.5,2.75,19.0,14.5,28.28,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.5,5.5,2.4,13.5,6.5,0.0,0.0
2016,9,11,6,0,43.0,11.0,2.6,14.0,13.0,10.81,0.0
2016,9,11,6,15,134.0,30.5,2.7,14.5,46.5,23.75,12.52
2016,9,11,6,30,225.0,50.0,2.8,15.0,80.0,38.36,27.55
2016,9,11,6,45,303.5,65.0,2.9,15.5,125.5,48.61,37.18
2016,9,11,7,0,382.0,80.0,3.0,16.0,171.0,58.33,46.07
2016,9,11,7,15,239.5,106.5,2.95,16.5,168.5,91.5,66.51
2016,9,11,7,30,97.0,133.0,2.9,17.0,166.0,120.14,91.37
2016,9,11,7,45,340.0,125.5,2.85,17.5,267.0,146.22,101.46
2016,9,11,8,0,583.0,118.0,2.8,18.0,368.0,205.18,140.16
2016,9,11,8,15,458.5,160.0,2.8,18.5,371.5,243.24,177.65
2016,9,11,8,30,334.0,202.0,2.8,19.0,375.0,272.13,206.12
2016,9,11,8,45,348.5,219.5,2.8,20.0,414.5,311.0,237.26
2016,9,11,9,0,363.0,237.0,2.8,21.0,454.0,351.01,268.66
2016,9,11,9,15,363.0,256.0,2.8,21.5,485.0,387.05,296.97
2016,9,11,9,30,363.0,275.0,2.8,22.0,516.0,422.71,324.3
2016,9,11,9,45,376.0,286.5,2.85,23.0,547.5,458.13,350.36
2016,9,11,10,0,389.0,298.0,2.9,24.0,579.0,494.02,376.17
2016,9,11,10,15,389.0,311.5,2.95,24.5,601.5,524.19,397.89
2016,9,11,10,30,389.0,325.0,3.0,25.0,624.0,553.66,418.7
2016,9,11,10,45,397.0,328.5,3.1,25.5,641.0,578.5,436.3
2016,9,11,11,0,405.0,332.0,3.2,26.0,658.0,602.63,453.2
2016,9,11,11,15,409.0,335.0,3.3,26.0,668.5,623.52,468.49
2016,9,11,11,30,413.0,338.0,3.4,26.0,679.0,643.5,483.07
2016,9,11,11,45,415.5,338.5,3.5,26.5,683.5,658.9,493.44
2016,9,11,12,0,418.0,339.0,3.6,27.0,688.0,673.08,502.92
2016,9,11,12,15,417.5,338.0,3.7,27.0,685.5,682.06,509.72
2016,9,11,12,30,417.0,337.0,3.8,27.0,683.0,689.57,515.53
2016,9,11,12,45,634.5,233.0,3.9,27.0,750.5,776.86,583.38
2016,9,11,13,0,852.0,129.0,4.0,27.0,818.0,855.57,639.59
2016,9,11,13,15,846.5,127.5,4.1,27.0,799.5,856.38,640.61
2016,9,11,13,30,841.0,126.0,4.2,27.0,781.0,850.83,637.91
2016,9,11,13,45,834.5,123.5,4.35,27.0,755.0,840.44,632.21
2016,9,11,14,0,828.0,121.0,4.5,27.0,729.0,827.19,624.61
2016,9,11,14,15,817.5,119.0,4.5,26.5,696.0,808.41,613.8
2016,9,11,14,30,807.0,117.0,4.5,26.0,663.0,787.08,601.31
2016,9,11,14,45,793.0,114.0,4.55,25.5,624.5,759.5,584.59
2016,9,11,15,0,779.0,111.0,4.6,25.0,586.0,729.82,566.2
2016,9,11,15,15,759.5,107.5,4.55,24.0,542.0,693.61,543.43
2016,9,11,15,30,740.0,104.0,4.5,23.0,498.0,658.45,521.05
2016,9,11,15,45,713.5,99.5,4.5,22.5,450.5,613.98,489.34
2016,9,11,16,0,687.0,95.0,4.5,22.0,403.0,569.11,456.42
2016,9,11,16,15,651.5,89.0,4.4,21.0,353.0,516.89,417.41
2016,9,11,16,30,616.0,83.0,4.3,20.0,303.0,465.57,377.82
2016,9,11,16,45,565.5,76.0,4.2,19.5,252.5,406.28,329.76
2016,9,11,17,0,515.0,69.0,4.1,19.0,202.0,349.8,282.48
2016,9,11,17,15,440.5,58.5,3.95,18.0,154.0,281.85,224.95
2016,9,11,17,30,366.0,48.0,3.8,17.0,106.0,219.74,170.72
2016,9,11,17,45,253.0,34.0,3.7,16.5,66.5,146.57,105.24
2016,9,11,18,0,140.0,20.0,3.6,16.0,27.0,75.96,0.0
2016,9,11,18,15,70.0,10.0,3.5,15.5,13.5,28.3,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,52.0,7.0,3.6,11.5,8.5,0.0,0.0
2016,9,12,6,0,104.0,14.0,3.7,12.0,17.0,13.76,0.0
2016,9,12,6,15,247.0,27.5,3.75,12.5,55.0,21.78,10.71
2016,9,12,6,30,390.0,41.0,3.8,13.0,93.0,31.55,21.8
2016,9,12,6,45,484.0,48.5,3.85,13.5,142.5,35.09,25.51
2016,9,12,7,0,578.0,56.0,3.9,14.0,192.0,38.54,28.83
2016,9,12,7,15,631.5,62.0,3.9,14.5,244.5,60.61,33.51
2016,9,12,7,30,685.0,68.0,3.9,15.0,297.0,104.78,56.42
2016,9,12,7,45,725.0,71.5,3.9,16.0,349.5,153.72,91.66
2016,9,12,8,0,765.0,75.0,3.9,17.0,402.0,203.13,131.83
2016,9,12,8,15,568.5,134.0,3.9,17.5,393.0,245.86,177.05
2016,9,12,8,30,372.0,193.0,3.9,18.0,384.0,274.62,208.39
2016,9,12,8,45,387.5,209.5,3.95,18.5,424.5,314.72,241.58
2016,9,12,9,0,403.0,226.0,4.0,19.0,465.0,352.61,272.61
2016,9,12,9,15,412.5,242.5,4.0,19.5,501.5,392.65,304.73
2016,9,12,9,30,422.0,259.0,4.0,20.0,538.0,433.11,336.47
2016,9,12,9,45,432.5,267.5,4.0,20.5,566.5,467.22,362.85
2016,9,12,10,0,443.0,276.0,4.0,21.0,595.0,501.47,388.83
2016,9,12,10,15,448.0,284.5,4.05,21.0,617.5,532.43,412.7
2016,9,12,10,30,453.0,293.0,4.1,21.0,640.0,562.87,435.85
2016,9,12,10,45,456.5,299.0,4.15,21.5,657.0,589.35,454.97
2016,9,12,11,0,460.0,305.0,4.2,22.0,674.0,614.96,473.18
2016,9,12,11,15,461.5,309.5,4.25,22.0,684.5,636.74,489.31
2016,9,12,11,30,463.0,314.0,4.3,22.0,695.0,657.32,504.48
2016,9,12,11,45,463.5,316.0,4.35,22.5,699.0,673.47,515.42
2016,9,12,12,0,464.0,318.0,4.4,23.0,703.0,688.19,525.3
2016,9,12,12,15,464.5,316.5,4.45,23.0,700.5,698.0,532.8
2016,9,12,12,30,465.0,315.0,4.5,23.0,698.0,706.21,539.2
2016,9,12,12,45,700.0,207.5,4.6,23.0,775.5,803.89,616.24
2016,9,12,13,0,935.0,100.0,4.7,23.0,853.0,892.78,679.28
2016,9,12,13,15,931.5,99.0,4.7,22.5,834.5,891.97,680.07
2016,9,12,13,30,928.0,98.0,4.7,22.0,816.0,887.92,679.31
2016,9,12,13,45,923.5,96.0,4.7,22.0,790.0,878.77,673.77
2016,9,12,14,0,919.0,94.0,4.7,22.0,764.0,866.48,666.17
2016,9,12,14,15,910.5,92.5,4.65,21.5,731.0,848.4,655.56
2016,9,12,14,30,902.0,91.0,4.6,21.0,698.0,827.47,642.98
2016,9,12,14,45,892.5,88.5,4.6,20.5,659.0,801.96,627.38
2016,9,12,15,0,883.0,86.0,4.6,20.0,620.0,773.93,609.87
2016,9,12,15,15,867.5,83.0,4.55,19.5,575.5,738.57,586.51
2016,9,12,15,30,852.0,80.0,4.5,19.0,531.0,705.53,564.65
2016,9,12,15,45,831.5,76.5,4.45,18.5,482.0,662.7,535.04
2016,9,12,16,0,811.0,73.0,4.4,18.0,433.0,618.82,502.84
2016,9,12,16,15,779.5,69.0,4.3,17.5,380.5,566.84,462.8
2016,9,12,16,30,748.0,65.0,4.2,17.0,328.0,515.18,421.76
2016,9,12,16,45,699.0,60.0,4.15,16.5,274.0,453.68,371.51
2016,9,12,17,0,650.0,55.0,4.1,16.0,220.0,397.46,323.58
2016,9,12,17,15,573.5,48.0,3.9,15.0,168.0,327.21,263.01
2016,9,12,17,30,497.0,41.0,3.7,14.0,116.0,262.9,205.38
2016,9,12,17,45,350.5,30.0,3.5,13.5,72.5,176.08,125.67
2016,9,12,18,0,204.0,19.0,3.3,13.0,29.0,92.82,0.0
2016,9,12,18,15,102.0,9.5,3.35,12.5,14.5,35.82,0.0
2016,9,12,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,30.5,6.0,1.7,12.0,7.0,0.0,0.0
2016,9,13,6,0,61.0,12.0,1.8,12.0,14.0,11.8,0.0
2016,9,13,6,15,184.5,28.5,1.9,12.5,50.0,22.24,10.57
2016,9,13,6,30,308.0,45.0,2.0,13.0,86.0,34.46,24.29
2016,9,13,6,45,389.0,58.0,2.15,13.5,133.0,43.24,32.71
2016,9,13,7,0,470.0,71.0,2.3,14.0,180.0,52.21,40.99
2016,9,13,7,15,380.5,95.0,2.35,14.5,197.5,79.98,55.46
2016,9,13,7,30,291.0,119.0,2.4,15.0,215.0,119.44,84.15
2016,9,13,7,45,317.5,137.0,2.45,15.5,258.0,155.28,110.71
2016,9,13,8,0,344.0,155.0,2.5,16.0,301.0,193.9,141.39
2016,9,13,8,15,362.0,172.5,2.45,16.5,343.0,232.78,173.46
2016,9,13,8,30,380.0,190.0,2.4,17.0,385.0,273.33,207.03
2016,9,13,8,45,391.5,207.5,2.4,17.5,424.0,313.27,240.0
2016,9,13,9,0,403.0,225.0,2.4,18.0,463.0,350.64,270.44
2016,9,13,9,15,374.0,251.0,2.35,18.5,484.0,385.4,298.3
2016,9,13,9,30,345.0,277.0,2.3,19.0,505.0,413.87,320.33
2016,9,13,9,45,309.5,302.5,2.3,19.5,514.5,435.7,336.63
2016,9,13,10,0,274.0,328.0,2.3,20.0,524.0,454.31,349.85
2016,9,13,10,15,343.5,320.5,2.3,20.0,576.5,502.93,387.02
2016,9,13,10,30,413.0,313.0,2.3,20.0,629.0,554.54,425.99
2016,9,13,10,45,422.5,317.0,2.35,20.5,647.0,581.96,445.44
2016,9,13,11,0,432.0,321.0,2.4,21.0,665.0,608.96,464.48
2016,9,13,11,15,434.0,325.0,2.35,21.5,675.5,629.95,478.44
2016,9,13,11,30,436.0,329.0,2.3,22.0,686.0,649.84,491.46
2016,9,13,11,45,441.5,328.0,2.3,22.5,691.0,666.49,502.45
2016,9,13,12,0,447.0,327.0,2.3,23.0,696.0,681.93,512.54
2016,9,13,12,15,446.0,326.0,2.2,23.0,693.0,690.79,518.32
2016,9,13,12,30,445.0,325.0,2.1,23.0,690.0,698.07,523.02
2016,9,13,12,45,441.0,322.0,2.05,23.5,680.0,699.25,522.8
2016,9,13,13,0,437.0,319.0,2.0,24.0,670.0,698.71,521.47
2016,9,13,13,15,656.5,219.5,1.95,24.0,731.5,787.81,588.74
2016,9,13,13,30,876.0,120.0,1.9,24.0,793.0,863.93,640.42
2016,9,13,13,45,869.5,117.0,1.85,24.0,766.5,852.5,632.34
2016,9,13,14,0,863.0,114.0,1.8,24.0,740.0,842.21,626.03
2016,9,13,14,15,852.0,112.0,1.8,24.0,706.0,822.5,613.98
2016,9,13,14,30,841.0,110.0,1.8,24.0,672.0,800.16,600.25
2016,9,13,14,45,828.0,106.5,1.8,24.0,632.5,772.12,582.64
2016,9,13,15,0,815.0,103.0,1.8,24.0,593.0,741.85,563.43
2016,9,13,15,15,795.0,99.5,1.8,23.5,547.5,704.4,540.07
2016,9,13,15,30,775.0,96.0,1.8,23.0,502.0,665.48,515.32
2016,9,13,15,45,748.5,92.0,1.8,23.0,453.5,620.42,483.82
2016,9,13,16,0,722.0,88.0,1.8,23.0,405.0,577.39,452.58
2016,9,13,16,15,685.5,82.5,1.75,22.5,353.5,524.11,413.45
2016,9,13,16,30,649.0,77.0,1.7,22.0,302.0,471.76,373.74
2016,9,13,16,45,594.5,70.5,1.7,22.0,250.0,410.03,324.84
2016,9,13,17,0,540.0,64.0,1.7,22.0,198.0,351.43,276.72
2016,9,13,17,15,461.0,54.0,1.5,21.0,149.5,281.67,218.99
2016,9,13,17,30,382.0,44.0,1.3,20.0,101.0,218.18,164.67
2016,9,13,17,45,256.5,30.0,1.15,19.0,61.5,141.65,95.76
2016,9,13,18,0,131.0,16.0,1.0,18.0,22.0,55.03,0.0
2016,9,13,18,15,65.5,8.0,1.05,17.5,11.0,7.86,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,45,24.5,5.0,0.6,12.0,5.5,0.0,0.0
2016,9,14,6,0,49.0,10.0,0.6,12.0,11.0,9.83,0.0
2016,9,14,6,15,160.0,27.5,0.7,12.5,45.5,21.47,9.44
2016,9,14,6,30,271.0,45.0,0.8,13.0,80.0,34.54,24.34
2016,9,14,6,45,356.5,58.0,0.95,14.0,126.5,43.33,32.72
2016,9,14,7,0,442.0,71.0,1.1,15.0,173.0,51.68,40.36
2016,9,14,7,15,499.5,81.0,1.05,15.5,223.5,70.59,45.96
2016,9,14,7,30,557.0,91.0,1.0,16.0,274.0,111.14,66.98
2016,9,14,7,45,602.0,97.5,1.0,17.0,325.0,153.06,95.67
2016,9,14,8,0,647.0,104.0,1.0,18.0,376.0,199.61,131.9
2016,9,14,8,15,508.0,147.5,0.95,18.5,377.5,240.33,171.87
2016,9,14,8,30,369.0,191.0,0.9,19.0,379.0,269.95,201.22
2016,9,14,8,45,389.0,206.5,0.85,20.0,420.0,310.47,233.04
2016,9,14,9,0,409.0,222.0,0.8,21.0,461.0,349.19,262.77
2016,9,14,9,15,402.5,245.0,0.75,21.5,494.0,391.32,294.82
2016,9,14,9,30,396.0,268.0,0.7,22.0,527.0,429.1,322.59
2016,9,14,9,45,432.0,265.0,0.65,22.5,562.0,462.34,346.69
2016,9,14,10,0,468.0,262.0,0.6,23.0,597.0,500.29,373.65
2016,9,14,10,15,473.0,270.5,0.6,23.5,619.5,532.06,395.68
2016,9,14,10,30,478.0,279.0,0.6,24.0,642.0,563.24,416.84
2016,9,14,10,45,481.5,285.5,0.65,25.0,659.5,590.86,434.79
2016,9,14,11,0,485.0,292.0,0.7,26.0,677.0,617.54,451.76
2016,9,14,11,15,486.0,296.5,0.85,26.0,687.5,639.48,468.1
2016,9,14,11,30,487.0,301.0,1.0,26.0,698.0,660.14,483.49
2016,9,14,11,45,488.5,302.5,1.2,26.5,702.5,676.92,495.76
2016,9,14,12,0,490.0,304.0,1.4,27.0,707.0,692.24,506.9
2016,9,14,12,15,490.0,302.5,1.6,27.0,704.5,701.85,515.16
2016,9,14,12,30,490.0,301.0,1.8,27.0,702.0,709.75,522.24
2016,9,14,12,45,700.0,204.5,2.0,27.5,768.0,796.05,586.65
2016,9,14,13,0,910.0,108.0,2.2,28.0,834.0,873.58,638.33
2016,9,14,13,15,905.5,107.0,2.3,28.0,815.0,871.83,637.86
2016,9,14,13,30,901.0,106.0,2.4,28.0,796.0,866.94,636.14
2016,9,14,13,45,894.5,104.5,2.5,28.0,769.5,856.77,631.01
2016,9,14,14,0,888.0,103.0,2.6,28.0,743.0,843.58,623.96
2016,9,14,14,15,878.0,101.0,2.7,28.0,709.0,824.12,612.71
2016,9,14,14,30,868.0,99.0,2.8,28.0,675.0,801.95,599.62
2016,9,14,14,45,855.0,96.5,2.9,28.0,635.0,778.56,585.62
2016,9,14,15,0,842.0,94.0,3.0,28.0,595.0,748.75,567.05
2016,9,14,15,15,823.5,91.0,3.0,27.5,550.0,712.27,544.21
2016,9,14,15,30,805.0,88.0,3.0,27.0,505.0,674.19,519.89
2016,9,14,15,45,780.0,84.0,3.05,26.5,456.0,629.28,489.72
2016,9,14,16,0,755.0,80.0,3.1,26.0,407.0,583.71,457.43
2016,9,14,16,15,719.5,75.0,3.05,25.5,355.5,530.33,417.9
2016,9,14,16,30,684.0,70.0,3.0,25.0,304.0,480.26,379.52
2016,9,14,16,45,632.5,64.0,3.0,24.5,251.5,419.54,331.58
2016,9,14,17,0,581.0,58.0,3.0,24.0,199.0,361.7,284.07
2016,9,14,17,15,500.0,49.5,2.65,22.5,149.5,291.41,225.81
2016,9,14,17,30,419.0,41.0,2.3,21.0,100.0,227.55,170.84
2016,9,14,17,45,283.5,28.0,2.0,20.0,60.5,147.64,96.33
2016,9,14,18,0,148.0,15.0,1.7,19.0,21.0,58.44,0.0
2016,9,14,18,15,74.0,7.5,1.6,18.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,54.0,5.0,1.25,11.5,6.5,0.0,0.0
2016,9,15,6,0,108.0,10.0,1.3,12.0,13.0,9.83,0.0
2016,9,15,6,15,254.0,23.0,1.45,12.5,49.5,17.86,6.27
2016,9,15,6,30,400.0,36.0,1.6,13.0,86.0,27.31,18.0
2016,9,15,6,45,487.0,44.5,1.8,14.0,134.5,32.03,22.71
2016,9,15,7,0,574.0,53.0,2.0,15.0,183.0,36.5,26.89
2016,9,15,7,15,628.0,59.0,2.0,15.5,235.0,52.76,29.85
2016,9,15,7,30,682.0,65.0,2.0,16.0,287.0,99.77,53.33
2016,9,15,7,45,720.0,69.5,2.0,17.0,339.0,145.41,84.62
2016,9,15,8,0,758.0,74.0,2.0,18.0,391.0,194.79,123.92
2016,9,15,8,15,560.0,132.5,2.0,19.0,382.5,238.19,168.88
2016,9,15,8,30,362.0,191.0,2.0,20.0,374.0,266.91,199.55
2016,9,15,8,45,384.5,206.0,2.0,21.0,416.0,307.44,231.81
2016,9,15,9,0,407.0,221.0,2.0,22.0,458.0,346.42,262.36
2016,9,15,9,15,406.5,239.0,2.0,22.5,490.0,383.61,291.6
2016,9,15,9,30,406.0,257.0,2.0,23.0,522.0,423.01,321.66
2016,9,15,9,45,408.0,272.0,2.0,24.0,550.0,457.42,346.66
2016,9,15,10,0,410.0,287.0,2.0,25.0,578.0,491.37,370.61
2016,9,15,10,15,415.5,295.0,2.0,25.5,600.0,518.94,390.28
2016,9,15,10,30,421.0,303.0,2.0,26.0,622.0,548.04,410.65
2016,9,15,10,45,425.0,309.0,2.0,26.5,638.0,573.77,428.26
2016,9,15,11,0,429.0,315.0,2.0,27.0,654.0,598.74,445.07
2016,9,15,11,15,431.5,319.0,2.05,27.5,664.5,619.89,459.24
2016,9,15,11,30,434.0,323.0,2.1,28.0,675.0,639.97,472.53
2016,9,15,11,45,435.0,324.0,2.2,28.5,678.5,654.88,482.46
2016,9,15,12,0,436.0,325.0,2.3,29.0,682.0,668.45,491.44
2016,9,15,12,15,436.0,323.5,2.35,29.0,679.5,677.38,498.0
2016,9,15,12,30,436.0,322.0,2.4,29.0,677.0,684.77,503.56
2016,9,15,12,45,675.0,213.5,2.5,29.5,753.5,782.03,575.77
2016,9,15,13,0,914.0,105.0,2.6,30.0,830.0,870.54,634.65
2016,9,15,13,15,909.5,104.0,2.65,29.5,811.0,868.71,634.89
2016,9,15,13,30,905.0,103.0,2.7,29.0,792.0,863.73,633.91
2016,9,15,13,45,897.5,102.0,2.8,29.0,765.0,853.15,628.41
2016,9,15,14,0,890.0,101.0,2.9,29.0,738.0,839.59,620.99
2016,9,15,14,15,880.0,99.0,2.9,29.0,704.0,820.04,608.99
2016,9,15,14,30,870.0,97.0,2.9,29.0,670.0,797.79,595.21
2016,9,15,14,45,855.5,95.0,2.95,29.0,630.0,773.69,580.44
2016,9,15,15,0,841.0,93.0,3.0,29.0,590.0,743.28,561.22
2016,9,15,15,15,822.5,90.0,3.0,28.5,545.0,706.83,538.44
2016,9,15,15,30,804.0,87.0,3.0,28.0,500.0,668.79,514.19
2016,9,15,15,45,777.5,83.5,3.0,27.5,450.5,623.52,483.43
2016,9,15,16,0,751.0,80.0,3.0,27.0,401.0,577.7,450.83
2016,9,15,16,15,714.5,75.0,2.95,26.0,349.5,526.32,413.62
2016,9,15,16,30,678.0,70.0,2.9,25.0,298.0,473.72,374.09
2016,9,15,16,45,624.0,64.0,2.85,24.5,245.5,412.15,325.3
2016,9,15,17,0,570.0,58.0,2.8,24.0,193.0,353.68,277.16
2016,9,15,17,15,485.5,49.0,2.5,22.5,144.0,282.15,217.93
2016,9,15,17,30,401.0,40.0,2.2,21.0,95.0,217.44,162.25
2016,9,15,17,45,260.5,27.0,1.95,20.0,56.5,135.96,84.26
2016,9,15,18,0,120.0,14.0,1.7,19.0,18.0,48.63,0.0
2016,9,15,18,15,60.0,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,45,45.5,4.5,1.15,11.5,5.5,0.0,0.0
2016,9,16,6,0,91.0,9.0,1.2,12.0,11.0,8.85,0.0
2016,9,16,6,15,240.0,22.0,1.2,12.5,47.0,17.04,5.02
2016,9,16,6,30,389.0,35.0,1.2,13.0,83.0,26.54,17.28
2016,9,16,6,45,477.5,44.0,1.3,14.0,131.5,31.75,22.45
2016,9,16,7,0,566.0,53.0,1.4,15.0,180.0,36.67,27.03
2016,9,16,7,15,621.0,59.0,1.25,15.5,231.5,50.86,29.48
2016,9,16,7,30,676.0,65.0,1.1,16.0,283.0,94.06,49.2
2016,9,16,7,45,511.0,110.0,1.0,17.0,291.0,149.61,96.92
2016,9,16,8,0,346.0,155.0,0.9,18.0,299.0,191.13,137.08
2016,9,16,8,15,359.5,171.5,0.8,19.0,337.0,228.17,166.64
2016,9,16,8,30,373.0,188.0,0.7,20.0,375.0,266.4,197.04
2016,9,16,8,45,385.5,205.0,0.65,21.0,414.0,305.8,227.92
2016,9,16,9,0,398.0,222.0,0.6,22.0,453.0,346.09,258.64
2016,9,16,9,15,392.5,241.5,0.5,23.0,483.0,381.74,284.87
2016,9,16,9,30,387.0,261.0,0.4,24.0,513.0,416.48,309.3
2016,9,16,9,45,464.5,247.5,0.35,25.0,564.5,460.79,340.41
2016,9,16,10,0,542.0,234.0,0.3,26.0,616.0,513.04,376.33
2016,9,16,10,15,546.5,241.5,0.2,27.0,640.0,546.19,397.02
2016,9,16,10,30,551.0,249.0,0.1,28.0,664.0,578.5,416.64
2016,9,16,10,45,551.0,257.5,0.05,29.0,681.5,607.81,434.13
2016,9,16,11,0,551.0,266.0,0.0,30.0,699.0,635.8,450.41
2016,9,16,11,15,550.5,271.5,0.2,30.5,710.0,659.18,466.28
2016,9,16,11,30,550.0,277.0,0.4,31.0,721.0,681.01,481.92
2016,9,16,11,45,550.5,279.0,0.6,31.5,725.0,698.6,494.94
2016,9,16,12,0,551.0,281.0,0.8,32.0,729.0,714.48,506.73
2016,9,16,12,15,551.5,279.0,1.0,32.0,726.5,724.65,515.81
2016,9,16,12,30,552.0,277.0,1.2,32.0,724.0,732.92,523.56
2016,9,16,12,45,547.5,274.5,1.4,32.5,712.5,734.62,525.8
2016,9,16,13,0,543.0,272.0,1.6,33.0,701.0,734.27,526.6
2016,9,16,13,15,727.0,186.5,1.7,33.0,745.5,805.17,578.42
2016,9,16,13,30,911.0,101.0,1.8,33.0,790.0,863.13,616.75
2016,9,16,13,45,903.0,100.0,1.95,33.0,762.5,852.05,611.28
2016,9,16,14,0,895.0,99.0,2.1,33.0,735.0,837.97,604.49
2016,9,16,14,15,884.5,97.0,2.15,33.0,701.0,817.91,592.96
2016,9,16,14,30,874.0,95.0,2.2,33.0,667.0,795.15,579.67
2016,9,16,14,45,859.5,93.0,2.3,33.0,627.0,766.78,562.91
2016,9,16,15,0,845.0,91.0,2.4,33.0,587.0,740.38,547.33
2016,9,16,15,15,826.0,88.0,2.45,32.5,541.5,703.47,525.1
2016,9,16,15,30,807.0,85.0,2.5,32.0,496.0,665.01,501.41
2016,9,16,15,45,781.0,81.5,2.55,31.5,446.5,620.04,471.67
2016,9,16,16,0,755.0,78.0,2.6,31.0,397.0,574.48,440.1
2016,9,16,16,15,718.0,73.0,2.55,30.0,345.5,520.43,401.68
2016,9,16,16,30,681.0,68.0,2.5,29.0,294.0,469.82,364.24
2016,9,16,16,45,626.0,62.0,2.45,28.5,241.5,407.84,315.95
2016,9,16,17,0,571.0,56.0,2.4,28.0,189.0,349.08,268.33
2016,9,16,17,15,485.0,47.0,2.1,26.5,140.0,277.29,209.82
2016,9,16,17,30,399.0,38.0,1.8,25.0,91.0,212.53,154.83
2016,9,16,17,45,254.0,25.0,1.5,23.5,53.0,128.9,72.89
2016,9,16,18,0,109.0,12.0,1.2,22.0,15.0,42.95,0.0
2016,9,16,18,15,54.5,6.0,1.1,21.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,17.5,0.9,13.5,40.0,12.96,1.78
2016,9,17,6,30,369.0,35.0,1.0,14.0,80.0,26.72,17.28
2016,9,17,6,45,462.0,44.0,1.1,15.0,128.0,31.91,22.47
2016,9,17,7,0,555.0,53.0,1.2,16.0,176.0,36.83,27.05
2016,9,17,7,15,611.0,59.5,1.1,17.0,227.5,49.36,29.4
2016,9,17,7,30,667.0,66.0,1.0,18.0,279.0,92.38,48.21
2016,9,17,7,45,707.0,70.0,0.95,19.0,330.5,140.34,80.34
2016,9,17,8,0,747.0,74.0,0.9,20.0,382.0,188.74,117.77
2016,9,17,8,15,564.0,129.5,0.8,21.0,378.5,233.16,162.09
2016,9,17,8,30,381.0,185.0,0.7,22.0,375.0,264.99,194.09
2016,9,17,8,45,380.5,206.0,0.6,23.5,410.5,303.89,224.11
2016,9,17,9,0,380.0,227.0,0.5,25.0,446.0,342.51,252.69
2016,9,17,9,15,382.5,243.5,0.45,26.0,477.5,378.14,278.67
2016,9,17,9,30,385.0,260.0,0.4,27.0,509.0,413.54,303.57
2016,9,17,9,45,389.0,273.5,0.4,28.0,536.5,446.74,326.43
2016,9,17,10,0,393.0,287.0,0.4,29.0,564.0,479.64,348.4
2016,9,17,10,15,394.0,298.5,0.45,30.0,585.5,508.6,367.49
2016,9,17,10,30,395.0,310.0,0.5,31.0,607.0,536.86,385.66
2016,9,17,10,45,393.5,320.5,0.55,32.0,622.5,561.79,401.2
2016,9,17,11,0,392.0,331.0,0.6,33.0,638.0,585.73,415.78
2016,9,17,11,15,394.5,335.0,0.7,33.5,648.0,605.36,428.82
2016,9,17,11,30,397.0,339.0,0.8,34.0,658.0,624.02,441.14
2016,9,17,11,45,398.0,340.0,0.9,34.5,661.5,637.59,450.08
2016,9,17,12,0,399.0,341.0,1.0,35.0,665.0,649.94,458.21
2016,9,17,12,15,664.5,218.0,1.1,35.0,754.5,753.7,532.93
2016,9,17,12,30,930.0,95.0,1.2,35.0,844.0,851.61,596.6
2016,9,17,12,45,919.5,99.0,1.35,35.5,830.0,856.24,599.34
2016,9,17,13,0,909.0,103.0,1.5,36.0,816.0,857.66,601.08
2016,9,17,13,15,903.5,102.0,1.6,36.0,796.0,854.86,600.93
2016,9,17,13,30,898.0,101.0,1.7,36.0,776.0,848.92,598.9
2016,9,17,13,45,891.0,99.0,1.8,36.0,749.0,837.62,593.53
2016,9,17,14,0,884.0,97.0,1.9,36.0,722.0,823.32,586.29
2016,9,17,14,15,873.5,95.5,1.95,35.5,688.0,803.89,576.52
2016,9,17,14,30,863.0,94.0,2.0,35.0,654.0,781.8,564.98
2016,9,17,14,45,848.5,91.5,2.1,35.0,614.0,757.14,550.86
2016,9,17,15,0,834.0,89.0,2.2,35.0,574.0,726.29,532.43
2016,9,17,15,15,815.0,86.0,2.25,34.5,529.0,689.66,510.6
2016,9,17,15,30,796.0,83.0,2.3,34.0,484.0,651.52,487.29
2016,9,17,15,45,767.5,80.0,2.4,33.5,435.0,605.87,457.27
2016,9,17,16,0,739.0,77.0,2.5,33.0,386.0,559.84,425.66
2016,9,17,16,15,702.0,72.0,2.45,32.0,334.5,506.49,387.89
2016,9,17,16,30,665.0,67.0,2.4,31.0,283.0,456.62,351.13
2016,9,17,16,45,608.0,61.0,2.35,30.0,231.5,394.51,303.57
2016,9,17,17,0,551.0,55.0,2.3,29.0,180.0,335.84,256.69
2016,9,17,17,15,464.0,46.0,2.0,27.5,132.0,264.93,199.0
2016,9,17,17,30,377.0,37.0,1.7,26.0,84.0,201.19,144.84
2016,9,17,17,45,233.5,23.5,1.45,25.0,48.0,117.89,58.78
2016,9,17,18,0,90.0,10.0,1.2,24.0,12.0,35.13,0.0
2016,9,17,18,15,45.0,5.0,1.1,23.0,6.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,197.5,16.5,0.85,17.0,39.5,12.17,0.46
2016,9,18,6,30,395.0,33.0,0.9,18.0,79.0,25.0,15.43
2016,9,18,6,45,484.0,41.5,1.0,19.0,127.0,29.86,20.26
2016,9,18,7,0,573.0,50.0,1.1,20.0,175.0,34.46,24.49
2016,9,18,7,15,628.5,56.0,1.0,20.5,226.5,44.97,26.38
2016,9,18,7,30,684.0,62.0,0.9,21.0,278.0,91.56,46.87
2016,9,18,7,45,720.5,66.5,0.8,22.0,329.5,136.86,76.06
2016,9,18,8,0,757.0,71.0,0.7,23.0,381.0,185.71,113.31
2016,9,18,8,15,570.0,127.0,0.8,24.5,377.0,230.68,157.6
2016,9,18,8,30,383.0,183.0,0.9,26.0,373.0,262.73,189.57
2016,9,18,8,45,382.0,204.0,1.0,27.5,408.0,301.55,219.75
2016,9,18,9,0,381.0,225.0,1.1,29.0,443.0,340.04,248.78
2016,9,18,9,15,383.5,241.5,1.15,30.0,474.5,375.68,275.23
2016,9,18,9,30,386.0,258.0,1.2,31.0,506.0,411.1,300.76
2016,9,18,9,45,393.5,270.0,1.3,32.0,534.5,444.74,324.56
2016,9,18,10,0,401.0,282.0,1.4,33.0,563.0,478.34,347.76
2016,9,18,10,15,401.5,293.5,1.4,33.5,584.5,507.25,367.46
2016,9,18,10,30,402.0,305.0,1.4,34.0,606.0,535.4,386.23
2016,9,18,10,45,401.0,315.0,1.45,34.5,621.5,560.37,402.74
2016,9,18,11,0,400.0,325.0,1.5,35.0,637.0,584.36,418.33
2016,9,18,11,15,402.0,329.0,1.55,35.5,646.5,603.77,430.82
2016,9,18,11,30,404.0,333.0,1.6,36.0,656.0,622.15,442.52
2016,9,18,11,45,538.0,278.0,1.7,36.5,710.5,684.51,486.53
2016,9,18,12,0,672.0,223.0,1.8,37.0,765.0,749.05,531.04
2016,9,18,12,15,672.5,221.5,1.85,37.0,762.0,761.18,539.13
2016,9,18,12,30,673.0,220.0,1.9,37.0,759.0,771.02,546.19
2016,9,18,12,45,667.5,219.0,1.95,37.5,746.5,774.12,547.71
2016,9,18,13,0,662.0,218.0,2.0,38.0,734.0,774.76,547.73
2016,9,18,13,15,662.5,210.5,2.0,38.0,716.5,771.29,546.2
2016,9,18,13,30,663.0,203.0,2.0,38.0,699.0,765.3,543.11
2016,9,18,13,45,663.5,193.5,2.05,38.0,674.5,754.7,537.5
2016,9,18,14,0,664.0,184.0,2.1,38.0,650.0,741.56,530.25
2016,9,18,14,15,662.5,173.5,2.1,37.5,619.5,723.25,520.37
2016,9,18,14,30,661.0,163.0,2.1,37.0,589.0,702.48,508.77
2016,9,18,14,45,658.5,151.0,2.1,37.0,553.0,676.97,492.84
2016,9,18,15,0,656.0,139.0,2.1,37.0,517.0,649.17,475.2
2016,9,18,15,15,739.0,107.0,2.05,36.5,501.5,657.65,484.16
2016,9,18,15,30,822.0,75.0,2.0,36.0,486.0,656.51,485.58
2016,9,18,15,45,797.0,72.0,2.0,36.0,436.5,612.41,455.69
2016,9,18,16,0,772.0,69.0,2.0,36.0,387.0,567.67,424.33
2016,9,18,16,15,736.0,64.5,1.75,35.0,335.5,514.44,386.58
2016,9,18,16,30,700.0,60.0,1.5,34.0,284.0,462.02,348.05
2016,9,18,16,45,646.0,54.5,1.3,33.0,232.0,400.53,301.51
2016,9,18,17,0,592.0,49.0,1.1,32.0,180.0,344.96,257.42
2016,9,18,17,15,505.0,41.0,1.1,30.5,131.5,273.92,201.18
2016,9,18,17,30,418.0,33.0,1.1,29.0,83.0,210.16,147.55
2016,9,18,17,45,209.0,16.5,1.1,28.0,41.5,99.29,39.34
2016,9,18,18,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
