Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,134.5,18.5,1.25,20.5,33.5,14.29,0.31
2016,9,19,6,30,269.0,37.0,1.4,21.0,67.0,28.39,17.89
2016,9,19,6,45,360.5,49.5,1.6,22.0,113.0,37.41,26.36
2016,9,19,7,0,452.0,62.0,1.8,23.0,159.0,45.25,33.38
2016,9,19,7,15,511.0,71.0,1.75,23.5,209.0,54.78,36.1
2016,9,19,7,30,570.0,80.0,1.7,24.0,259.0,94.49,52.99
2016,9,19,7,45,617.5,85.5,1.65,25.0,310.0,136.02,79.01
2016,9,19,8,0,665.0,91.0,1.6,26.0,361.0,182.35,113.38
2016,9,19,8,15,509.5,139.5,1.6,27.0,361.5,226.7,155.67
2016,9,19,8,30,354.0,188.0,1.6,28.0,362.0,257.93,186.03
2016,9,19,8,45,380.5,201.5,1.65,29.5,405.0,297.81,216.25
2016,9,19,9,0,407.0,215.0,1.7,31.0,448.0,336.54,245.1
2016,9,19,9,15,405.0,235.0,1.7,32.0,480.5,377.79,275.71
2016,9,19,9,30,403.0,255.0,1.7,33.0,513.0,415.1,302.53
2016,9,19,9,45,404.5,270.0,1.75,34.0,540.5,449.07,326.36
2016,9,19,10,0,406.0,285.0,1.8,35.0,568.0,482.53,349.17
2016,9,19,10,15,414.5,292.0,1.9,35.5,590.5,510.76,368.91
2016,9,19,10,30,423.0,299.0,2.0,36.0,613.0,540.6,389.42
2016,9,19,10,45,431.0,302.5,2.1,36.5,630.0,566.52,407.01
2016,9,19,11,0,439.0,306.0,2.2,37.0,647.0,591.87,424.0
2016,9,19,11,15,442.0,309.5,2.3,37.0,657.0,612.96,438.78
2016,9,19,11,30,445.0,313.0,2.4,37.0,667.0,632.97,452.77
2016,9,19,11,45,448.0,313.0,2.5,37.5,671.0,648.44,462.79
2016,9,19,12,0,451.0,313.0,2.6,38.0,675.0,662.59,471.88
2016,9,19,12,15,667.5,215.5,2.7,38.0,748.5,748.94,534.99
2016,9,19,12,30,884.0,118.0,2.8,38.0,822.0,831.29,590.41
2016,9,19,12,45,881.5,117.0,2.9,38.0,810.5,837.05,594.41
2016,9,19,13,0,879.0,116.0,3.0,38.0,799.0,839.74,597.11
2016,9,19,13,15,873.5,115.0,3.05,38.0,779.0,836.92,596.1
2016,9,19,13,30,868.0,114.0,3.1,38.0,759.0,831.07,593.27
2016,9,19,13,45,863.0,111.0,3.2,38.0,732.5,820.54,587.77
2016,9,19,14,0,858.0,108.0,3.3,38.0,706.0,810.93,582.97
2016,9,19,14,15,846.5,106.0,3.35,37.5,672.0,790.68,572.14
2016,9,19,14,30,835.0,104.0,3.4,37.0,638.0,767.84,559.58
2016,9,19,14,45,823.0,100.0,3.45,36.5,598.5,740.0,543.53
2016,9,19,15,0,811.0,96.0,3.5,36.0,559.0,709.91,525.78
2016,9,19,15,15,790.5,92.5,3.5,35.5,514.0,672.31,502.36
2016,9,19,15,30,770.0,89.0,3.5,35.0,469.0,633.33,477.13
2016,9,19,15,45,744.5,84.0,3.5,34.5,420.5,588.32,446.27
2016,9,19,16,0,719.0,79.0,3.5,34.0,372.0,545.07,415.7
2016,9,19,16,15,679.5,74.0,3.4,33.0,321.0,491.49,377.07
2016,9,19,16,30,640.0,69.0,3.3,32.0,270.0,439.15,337.9
2016,9,19,16,45,581.0,62.0,3.25,31.0,219.0,376.36,289.28
2016,9,19,17,0,522.0,55.0,3.2,30.0,168.0,317.21,241.55
2016,9,19,17,15,431.0,45.0,3.0,29.0,121.0,245.63,182.79
2016,9,19,17,30,340.0,35.0,2.8,28.0,74.0,181.71,127.66
2016,9,19,17,45,170.0,17.5,2.6,27.0,37.0,86.17,22.94
2016,9,19,18,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,137.5,18.5,2.35,15.5,34.0,14.34,0.0
2016,9,20,6,30,275.0,37.0,2.5,16.0,68.0,28.48,18.27
2016,9,20,6,45,385.0,47.0,2.65,16.5,115.0,35.25,25.09
2016,9,20,7,0,495.0,57.0,2.8,17.0,162.0,40.91,30.43
2016,9,20,7,15,554.0,64.5,2.8,17.5,212.5,47.97,36.79
2016,9,20,7,30,613.0,72.0,2.8,18.0,263.0,88.54,48.49
2016,9,20,7,45,663.5,75.5,2.85,19.0,315.0,130.9,75.08
2016,9,20,8,0,714.0,79.0,2.9,20.0,367.0,178.29,111.07
2016,9,20,8,15,542.5,131.0,2.9,20.5,365.5,225.18,157.84
2016,9,20,8,30,371.0,183.0,2.9,21.0,364.0,257.22,191.04
2016,9,20,8,45,371.5,204.0,2.95,22.0,400.0,295.94,222.63
2016,9,20,9,0,372.0,225.0,3.0,23.0,436.0,334.47,253.35
2016,9,20,9,15,375.0,241.5,3.0,23.5,467.0,369.89,281.39
2016,9,20,9,30,378.0,258.0,3.0,24.0,498.0,405.13,308.66
2016,9,20,9,45,383.5,270.5,3.05,25.0,525.5,437.83,332.88
2016,9,20,10,0,389.0,283.0,3.1,26.0,553.0,470.33,356.36
2016,9,20,10,15,390.5,294.5,3.15,26.5,574.5,499.35,377.47
2016,9,20,10,30,392.0,306.0,3.2,27.0,596.0,527.7,397.71
2016,9,20,10,45,393.5,314.0,3.25,27.5,611.5,552.08,414.82
2016,9,20,11,0,395.0,322.0,3.3,28.0,627.0,575.61,431.08
2016,9,20,11,15,374.5,334.0,3.35,28.5,627.0,586.51,437.78
2016,9,20,11,30,354.0,346.0,3.4,29.0,627.0,595.44,443.0
2016,9,20,11,45,354.5,348.0,3.5,29.5,630.0,608.66,451.86
2016,9,20,12,0,355.0,350.0,3.6,30.0,633.0,620.79,459.88
2016,9,20,12,15,354.5,348.0,3.65,30.0,630.0,627.05,464.64
2016,9,20,12,30,354.0,346.0,3.7,30.0,627.0,632.05,468.56
2016,9,20,12,45,352.0,341.5,3.8,30.0,617.0,632.04,469.19
2016,9,20,13,0,350.0,337.0,3.9,30.0,607.0,630.68,468.91
2016,9,20,13,15,343.5,332.0,3.95,30.0,591.5,623.81,464.61
2016,9,20,13,30,337.0,327.0,4.0,30.0,576.0,615.64,459.43
2016,9,20,13,45,421.0,284.0,4.05,30.0,583.5,645.38,483.62
2016,9,20,14,0,505.0,241.0,4.1,30.0,591.0,666.41,501.55
2016,9,20,14,15,502.5,228.5,4.1,29.5,562.5,647.35,489.84
2016,9,20,14,30,500.0,216.0,4.1,29.0,534.0,626.4,476.86
2016,9,20,14,45,460.5,213.0,4.15,29.0,491.5,586.11,448.12
2016,9,20,15,0,421.0,210.0,4.2,29.0,449.0,545.84,419.1
2016,9,20,15,15,468.0,179.5,4.15,28.0,425.0,536.92,416.23
2016,9,20,15,30,515.0,149.0,4.1,27.0,401.0,523.36,409.47
2016,9,20,15,45,486.5,137.0,4.05,26.5,355.5,477.16,375.58
2016,9,20,16,0,458.0,125.0,4.0,26.0,310.0,431.35,341.28
2016,9,20,16,15,428.5,112.5,3.9,25.0,267.0,385.09,306.26
2016,9,20,16,30,399.0,100.0,3.8,24.0,224.0,339.93,270.9
2016,9,20,16,45,361.0,84.5,3.7,23.5,181.0,288.45,228.83
2016,9,20,17,0,323.0,69.0,3.6,23.0,138.0,239.37,187.41
2016,9,20,17,15,264.5,53.0,3.45,22.0,98.5,184.11,140.4
2016,9,20,17,30,206.0,37.0,3.3,21.0,59.0,134.01,95.37
2016,9,20,17,45,103.0,18.5,3.2,20.5,29.5,63.16,4.0
2016,9,20,18,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,114.5,19.0,3.65,14.0,31.0,14.8,0.0
2016,9,21,6,30,229.0,38.0,3.8,14.0,62.0,29.38,19.06
2016,9,21,6,45,317.0,51.0,4.0,14.5,105.5,38.4,28.02
2016,9,21,7,0,405.0,64.0,4.2,15.0,149.0,46.98,36.03
2016,9,21,7,15,453.0,76.0,4.25,15.5,195.5,56.14,44.32
2016,9,21,7,30,501.0,88.0,4.3,16.0,242.0,94.56,58.15
2016,9,21,7,45,554.0,90.5,4.4,16.5,289.0,129.99,79.97
2016,9,21,8,0,607.0,93.0,4.5,17.0,336.0,170.97,111.05
2016,9,21,8,15,479.0,139.0,4.55,17.5,346.0,216.83,155.61
2016,9,21,8,30,351.0,185.0,4.6,18.0,356.0,252.48,190.7
2016,9,21,8,45,373.0,200.0,4.65,18.5,397.0,291.9,223.37
2016,9,21,9,0,395.0,215.0,4.7,19.0,438.0,333.08,257.19
2016,9,21,9,15,427.0,223.5,4.75,19.0,480.0,371.28,288.82
2016,9,21,9,30,459.0,232.0,4.8,19.0,522.0,415.03,324.51
2016,9,21,9,45,480.5,236.5,4.85,19.5,554.5,452.03,354.04
2016,9,21,10,0,502.0,241.0,4.9,20.0,587.0,489.9,383.75
2016,9,21,10,15,509.0,247.5,4.9,20.0,610.0,521.91,409.11
2016,9,21,10,30,516.0,254.0,4.9,20.0,633.0,553.33,433.65
2016,9,21,10,45,719.0,174.0,4.9,20.5,718.0,629.14,493.84
2016,9,21,11,0,922.0,94.0,4.9,21.0,803.0,714.92,560.29
2016,9,21,11,15,926.0,95.0,4.85,21.0,815.5,745.17,581.36
2016,9,21,11,30,930.0,96.0,4.8,21.0,828.0,772.88,600.78
2016,9,21,11,45,737.0,184.0,4.75,21.5,766.5,737.36,572.29
2016,9,21,12,0,544.0,272.0,4.7,22.0,705.0,690.84,533.04
2016,9,21,12,15,536.5,277.5,4.75,22.0,702.5,701.73,541.49
2016,9,21,12,30,529.0,283.0,4.8,22.0,700.0,710.67,548.24
2016,9,21,12,45,537.5,271.5,4.85,22.0,690.0,713.48,551.31
2016,9,21,13,0,546.0,260.0,4.9,22.0,680.0,714.26,552.98
2016,9,21,13,15,549.5,251.5,5.0,21.5,664.5,711.94,553.59
2016,9,21,13,30,553.0,243.0,5.1,21.0,649.0,707.49,552.67
2016,9,21,13,45,531.0,240.0,5.2,21.0,618.5,686.2,537.72
2016,9,21,14,0,509.0,237.0,5.3,21.0,588.0,663.26,521.52
2016,9,21,14,15,508.5,225.0,5.3,20.5,560.5,646.17,510.85
2016,9,21,14,30,508.0,213.0,5.3,20.0,533.0,627.14,498.58
2016,9,21,14,45,512.0,196.0,5.35,20.0,501.0,604.16,482.59
2016,9,21,15,0,516.0,179.0,5.4,20.0,469.0,579.06,464.78
2016,9,21,15,15,501.5,169.0,5.3,19.5,432.0,546.66,441.15
2016,9,21,15,30,487.0,159.0,5.2,19.0,395.0,513.39,416.45
2016,9,21,15,45,641.0,114.0,5.15,19.0,390.0,551.33,448.79
2016,9,21,16,0,795.0,69.0,5.1,19.0,385.0,570.61,465.37
2016,9,21,16,15,757.0,64.5,4.95,18.5,332.0,515.78,421.39
2016,9,21,16,30,719.0,60.0,4.8,18.0,279.0,461.85,376.96
2016,9,21,16,45,664.5,54.0,4.7,17.5,226.5,399.41,324.18
2016,9,21,17,0,610.0,48.0,4.6,17.0,174.0,343.22,274.48
2016,9,21,17,15,510.5,39.5,4.35,16.5,124.0,267.05,207.38
2016,9,21,17,30,411.0,31.0,4.1,16.0,74.0,199.35,142.96
2016,9,21,17,45,205.5,15.5,3.95,15.5,37.0,91.06,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,6,15,140.0,18.5,3.7,12.0,33.0,14.44,0.0
2016,9,22,6,30,280.0,37.0,3.8,12.0,66.0,28.66,18.47
2016,9,22,6,45,382.0,48.0,3.95,12.5,112.5,36.67,26.7
2016,9,22,7,0,484.0,59.0,4.1,13.0,159.0,43.19,32.93
2016,9,22,7,15,547.5,66.5,4.05,13.5,209.5,46.56,36.13
2016,9,22,7,30,611.0,74.0,4.0,14.0,260.0,86.67,48.97
2016,9,22,7,45,450.5,112.5,4.0,15.0,263.0,136.27,90.21
2016,9,22,8,0,290.0,151.0,4.0,16.0,266.0,172.56,126.16
2016,9,22,8,15,528.5,121.5,3.95,16.5,364.0,211.09,149.38
2016,9,22,8,30,767.0,92.0,3.9,17.0,462.0,278.07,199.14
2016,9,22,8,45,595.0,149.5,3.85,17.5,453.0,312.27,234.88
2016,9,22,9,0,423.0,207.0,3.8,18.0,444.0,331.7,255.81
2016,9,22,9,15,419.0,227.0,3.8,18.5,476.0,369.87,287.21
2016,9,22,9,30,415.0,247.0,3.8,19.0,508.0,407.23,317.11
2016,9,22,9,45,431.5,254.0,3.85,19.5,538.0,442.17,344.62
2016,9,22,10,0,448.0,261.0,3.9,20.0,568.0,477.7,372.11
2016,9,22,10,15,453.5,269.0,3.9,20.0,590.0,508.27,395.99
2016,9,22,10,30,459.0,277.0,3.9,20.0,612.0,538.29,419.11
2016,9,22,10,45,463.0,282.5,3.95,20.5,628.5,564.38,438.3
2016,9,22,11,0,467.0,288.0,4.0,21.0,645.0,589.57,456.53
2016,9,22,11,15,468.5,292.0,4.0,21.5,655.0,610.59,471.35
2016,9,22,11,30,470.0,296.0,4.0,22.0,665.0,630.37,485.08
2016,9,22,11,45,471.5,296.5,4.05,22.5,668.0,645.45,495.48
2016,9,22,12,0,473.0,297.0,4.1,23.0,671.0,659.08,504.77
2016,9,22,12,15,708.0,195.0,4.1,23.0,751.5,752.89,578.31
2016,9,22,12,30,943.0,93.0,4.1,23.0,832.0,842.77,642.37
2016,9,22,12,45,939.5,92.5,4.1,23.0,819.0,848.28,645.96
2016,9,22,13,0,936.0,92.0,4.1,23.0,806.0,850.54,647.97
2016,9,22,13,15,931.0,91.5,4.05,23.0,786.0,848.33,646.8
2016,9,22,13,30,926.0,91.0,4.0,23.0,766.0,842.9,643.53
2016,9,22,13,45,917.5,90.0,4.0,23.0,738.0,830.98,636.1
2016,9,22,14,0,909.0,89.0,4.0,23.0,710.0,816.04,626.67
2016,9,22,14,15,898.5,87.0,4.0,23.0,675.0,795.54,613.38
2016,9,22,14,30,888.0,85.0,4.0,23.0,640.0,772.32,598.2
2016,9,22,14,45,872.5,83.5,4.0,23.0,599.5,743.39,578.9
2016,9,22,15,0,857.0,82.0,4.0,23.0,559.0,712.31,557.95
2016,9,22,15,15,837.0,79.0,4.05,22.5,513.0,678.43,535.95
2016,9,22,15,30,817.0,76.0,4.1,22.0,467.0,639.13,509.11
2016,9,22,15,45,786.0,73.5,4.15,22.0,417.0,592.21,473.81
2016,9,22,16,0,755.0,71.0,4.2,22.0,367.0,545.06,437.42
2016,9,22,16,15,715.0,66.0,4.15,21.0,315.0,490.11,395.29
2016,9,22,16,30,675.0,61.0,4.1,20.0,263.0,436.3,352.39
2016,9,22,16,45,608.0,55.5,4.1,19.5,211.0,373.3,299.76
2016,9,22,17,0,541.0,50.0,4.1,19.0,159.0,312.13,246.9
2016,9,22,17,15,439.5,40.5,3.9,18.0,112.0,237.53,182.44
2016,9,22,17,30,338.0,31.0,3.7,17.0,65.0,171.68,119.95
2016,9,22,17,45,169.0,15.5,3.55,16.5,32.5,78.0,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,15,188.0,14.5,1.05,11.5,34.0,10.87,0.0
2016,9,23,6,30,376.0,29.0,1.2,12.0,68.0,22.07,12.84
2016,9,23,6,45,474.0,37.5,1.35,13.0,115.0,27.11,18.25
2016,9,23,7,0,572.0,46.0,1.5,14.0,162.0,31.87,22.78
2016,9,23,7,15,629.0,51.5,1.6,15.0,213.0,37.18,27.59
2016,9,23,7,30,686.0,57.0,1.7,16.0,264.0,77.62,39.32
2016,9,23,7,45,723.0,61.5,1.8,17.0,315.0,122.58,66.73
2016,9,23,8,0,760.0,66.0,1.9,18.0,366.0,171.1,103.67
2016,9,23,8,15,786.0,69.5,2.1,18.5,414.5,219.78,144.88
2016,9,23,8,30,812.0,73.0,2.3,19.0,463.0,270.42,189.1
2016,9,23,8,45,831.0,75.5,2.55,20.0,507.5,319.7,232.24
2016,9,23,9,0,850.0,78.0,2.8,21.0,552.0,373.32,278.0
2016,9,23,9,15,863.5,80.0,2.85,21.5,591.5,420.94,318.51
2016,9,23,9,30,877.0,82.0,2.9,22.0,631.0,468.26,357.68
2016,9,23,9,45,889.0,83.0,3.0,22.5,664.5,513.39,394.24
2016,9,23,10,0,901.0,84.0,3.1,23.0,698.0,557.62,429.12
2016,9,23,10,15,907.5,85.0,3.15,23.5,725.0,597.59,459.84
2016,9,23,10,30,914.0,86.0,3.2,24.0,752.0,635.82,488.5
2016,9,23,10,45,918.5,87.0,3.3,24.5,771.0,670.84,514.35
2016,9,23,11,0,923.0,88.0,3.4,25.0,790.0,703.64,538.05
2016,9,23,11,15,925.5,88.5,3.45,25.0,801.5,732.18,557.9
2016,9,23,11,30,928.0,89.0,3.5,25.0,813.0,758.09,575.9
2016,9,23,11,45,927.5,89.5,3.6,25.5,816.0,779.02,589.52
2016,9,23,12,0,927.0,90.0,3.7,26.0,819.0,796.99,601.12
2016,9,23,12,15,925.5,89.5,3.75,26.0,814.0,810.14,610.42
2016,9,23,12,30,924.0,89.0,3.8,26.0,809.0,820.15,617.7
2016,9,23,12,45,916.5,90.5,3.85,26.5,795.5,824.31,619.84
2016,9,23,13,0,909.0,92.0,3.9,27.0,782.0,825.25,619.93
2016,9,23,13,15,903.0,91.5,3.9,26.5,761.5,822.16,619.6
2016,9,23,13,30,897.0,91.0,3.9,26.0,741.0,815.94,617.24
2016,9,23,13,45,888.0,90.0,3.95,26.0,713.0,803.76,609.86
2016,9,23,14,0,879.0,89.0,4.0,26.0,685.0,788.65,600.54
2016,9,23,14,15,685.5,151.0,4.0,25.5,602.0,702.76,541.52
2016,9,23,14,30,492.0,213.0,4.0,25.0,519.0,610.58,472.49
2016,9,23,14,45,531.5,184.5,4.05,25.0,495.5,601.49,468.37
2016,9,23,15,0,571.0,156.0,4.1,25.0,472.0,591.71,463.1
2016,9,23,15,15,680.5,115.0,4.1,24.5,460.0,609.46,480.03
2016,9,23,15,30,790.0,74.0,4.1,24.0,448.0,615.16,487.56
2016,9,23,15,45,763.5,70.5,4.15,24.0,400.0,570.86,454.09
2016,9,23,16,0,737.0,67.0,4.2,24.0,352.0,526.12,419.62
2016,9,23,16,15,697.5,62.5,4.1,23.0,301.5,472.85,378.74
2016,9,23,16,30,658.0,58.0,4.0,22.0,251.0,420.75,337.18
2016,9,23,16,45,594.5,52.0,3.9,21.5,200.5,359.65,286.19
2016,9,23,17,0,531.0,46.0,3.8,21.0,150.0,300.42,235.08
2016,9,23,17,15,430.5,37.0,3.65,20.0,104.5,227.85,172.64
2016,9,23,17,30,330.0,28.0,3.5,19.0,59.0,164.17,110.49
2016,9,23,17,45,165.0,14.0,3.4,18.5,29.5,62.97,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,203.0,13.5,1.1,14.5,33.5,10.07,0.0
2016,9,24,6,30,406.0,27.0,1.3,15.0,67.0,20.36,11.07
2016,9,24,6,45,501.5,34.5,1.5,16.0,114.5,26.84,17.72
2016,9,24,7,0,597.0,42.0,1.7,17.0,162.0,31.32,21.96
2016,9,24,7,15,654.0,47.0,1.85,17.5,213.5,33.37,23.91
2016,9,24,7,30,711.0,52.0,2.0,18.0,265.0,72.51,34.75
2016,9,24,7,45,748.0,56.0,2.15,19.0,316.0,118.25,61.86
2016,9,24,8,0,785.0,60.0,2.3,20.0,367.0,167.51,98.91
2016,9,24,8,15,811.0,63.0,2.35,20.5,416.0,216.93,140.42
2016,9,24,8,30,837.0,66.0,2.4,21.0,465.0,272.2,188.05
2016,9,24,8,45,856.0,68.5,2.45,22.0,510.5,322.44,231.56
2016,9,24,9,0,875.0,71.0,2.5,23.0,556.0,373.32,274.78
2016,9,24,9,15,889.0,72.5,2.6,24.0,596.0,421.71,315.12
2016,9,24,9,30,903.0,74.0,2.7,25.0,636.0,469.78,353.95
2016,9,24,9,45,917.0,73.5,2.85,26.0,670.5,515.44,389.92
2016,9,24,10,0,931.0,73.0,3.0,27.0,705.0,560.28,424.17
2016,9,24,10,15,938.0,74.0,3.05,27.5,732.5,601.51,455.36
2016,9,24,10,30,945.0,75.0,3.1,28.0,760.0,640.96,484.46
2016,9,24,10,45,950.0,75.5,3.15,28.5,779.5,676.68,510.23
2016,9,24,11,0,955.0,76.0,3.2,29.0,799.0,710.1,533.46
2016,9,24,11,15,958.0,76.5,3.15,29.5,811.0,739.69,552.1
2016,9,24,11,30,961.0,77.0,3.1,30.0,823.0,766.56,568.74
2016,9,24,11,45,962.0,77.5,3.1,30.5,827.0,789.13,582.59
2016,9,24,12,0,963.0,78.0,3.1,31.0,831.0,808.68,594.41
2016,9,24,12,15,962.0,77.5,3.1,31.0,826.5,822.56,603.67
2016,9,24,12,30,961.0,77.0,3.1,31.0,822.0,833.19,610.9
2016,9,24,12,45,948.5,82.5,3.1,31.5,807.5,837.71,612.93
2016,9,24,13,0,936.0,88.0,3.1,32.0,793.0,838.9,612.91
2016,9,24,13,15,930.5,87.0,3.1,32.0,772.5,835.62,611.31
2016,9,24,13,30,925.0,86.0,3.1,32.0,752.0,829.11,607.7
2016,9,24,13,45,917.0,84.5,3.15,32.0,724.0,816.93,600.71
2016,9,24,14,0,909.0,83.0,3.2,32.0,696.0,801.71,591.78
2016,9,24,14,15,898.5,81.5,3.2,32.0,661.5,781.65,579.37
2016,9,24,14,30,888.0,80.0,3.2,32.0,627.0,758.89,565.16
2016,9,24,14,45,873.0,78.0,3.2,32.0,586.0,729.73,546.51
2016,9,24,15,0,858.0,76.0,3.2,32.0,545.0,698.4,526.26
2016,9,24,15,15,838.0,73.5,3.15,31.5,499.5,661.15,502.46
2016,9,24,15,30,818.0,71.0,3.1,31.0,454.0,626.3,479.38
2016,9,24,15,45,790.0,67.5,3.1,31.0,404.5,580.26,446.05
2016,9,24,16,0,762.0,64.0,3.1,31.0,355.0,533.83,411.55
2016,9,24,16,15,721.5,59.5,2.8,30.0,303.5,479.26,370.74
2016,9,24,16,30,681.0,55.0,2.5,29.0,252.0,425.91,329.34
2016,9,24,16,45,619.5,49.0,2.2,28.0,201.0,362.5,278.65
2016,9,24,17,0,558.0,43.0,1.9,27.0,150.0,305.84,231.26
2016,9,24,17,15,453.0,34.5,1.75,25.5,103.5,231.49,169.61
2016,9,24,17,30,348.0,26.0,1.6,24.0,57.0,166.1,104.86
2016,9,24,17,45,174.0,13.0,1.5,23.0,28.5,63.82,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,204.5,13.5,1.25,15.0,33.0,10.17,0.0
2016,9,25,6,30,409.0,27.0,1.5,16.0,66.0,20.52,10.96
2016,9,25,6,45,508.0,34.5,1.75,17.0,114.0,27.02,17.75
2016,9,25,7,0,607.0,42.0,2.0,18.0,162.0,31.49,21.98
2016,9,25,7,15,664.5,47.5,2.0,19.0,214.0,33.97,24.26
2016,9,25,7,30,722.0,53.0,2.0,20.0,266.0,71.82,34.39
2016,9,25,7,45,759.0,56.5,2.05,21.0,317.5,117.59,60.63
2016,9,25,8,0,796.0,60.0,2.1,22.0,369.0,166.88,97.05
2016,9,25,8,15,821.5,63.0,2.25,23.0,418.0,220.7,141.35
2016,9,25,8,30,847.0,66.0,2.4,24.0,467.0,272.24,185.24
2016,9,25,8,45,864.5,69.0,2.55,25.5,512.0,322.88,228.3
2016,9,25,9,0,882.0,72.0,2.7,27.0,557.0,374.01,270.82
2016,9,25,9,15,895.0,73.5,2.75,28.0,597.0,422.26,310.47
2016,9,25,9,30,908.0,75.0,2.8,29.0,637.0,470.09,348.52
2016,9,25,9,45,921.0,75.0,2.85,30.0,671.0,515.87,383.82
2016,9,25,10,0,934.0,75.0,2.9,31.0,705.0,560.74,417.28
2016,9,25,10,15,940.5,76.0,2.85,31.5,732.0,601.75,447.49
2016,9,25,10,30,947.0,77.0,2.8,32.0,759.0,640.93,475.5
2016,9,25,10,45,949.5,78.5,2.75,32.5,778.0,676.04,499.9
2016,9,25,11,0,952.0,80.0,2.7,33.0,797.0,708.72,521.96
2016,9,25,11,15,954.5,80.5,2.55,33.5,808.5,737.84,539.24
2016,9,25,11,30,957.0,81.0,2.4,34.0,820.0,764.23,554.43
2016,9,25,11,45,954.5,83.0,2.25,34.5,822.5,785.61,566.08
2016,9,25,12,0,952.0,85.0,2.1,35.0,825.0,803.88,575.56
2016,9,25,12,15,951.0,84.5,1.9,35.0,820.5,817.6,582.76
2016,9,25,12,30,950.0,84.0,1.7,35.0,816.0,828.11,587.78
2016,9,25,12,45,934.5,89.5,1.5,35.5,800.0,830.2,586.12
2016,9,25,13,0,919.0,95.0,1.3,36.0,784.0,828.98,582.35
2016,9,25,13,15,913.5,94.0,1.1,36.0,763.5,825.7,578.42
2016,9,25,13,30,908.0,93.0,0.9,36.0,743.0,819.26,572.41
2016,9,25,13,45,895.0,94.0,0.75,36.5,713.5,805.98,561.67
2016,9,25,14,0,882.0,95.0,0.6,37.0,684.0,789.86,549.29
2016,9,25,14,15,870.5,93.0,0.55,36.5,649.5,768.94,537.82
2016,9,25,14,30,859.0,91.0,0.5,36.0,615.0,745.43,524.76
2016,9,25,14,45,839.0,89.5,0.5,36.0,573.5,717.76,508.67
2016,9,25,15,0,819.0,88.0,0.5,36.0,532.0,684.39,488.81
2016,9,25,15,15,797.0,85.0,0.65,35.5,486.0,646.33,468.25
2016,9,25,15,30,775.0,82.0,0.8,35.0,440.0,606.99,444.9
2016,9,25,15,45,741.5,78.5,0.95,35.0,390.5,558.96,413.41
2016,9,25,16,0,708.0,75.0,1.1,35.0,341.0,513.32,382.16
2016,9,25,16,15,664.0,69.0,1.05,34.0,290.0,457.43,342.65
2016,9,25,16,30,620.0,63.0,1.0,33.0,239.0,403.2,302.69
2016,9,25,16,45,553.0,56.0,0.95,32.0,188.5,339.1,253.65
2016,9,25,17,0,486.0,49.0,0.9,31.0,138.0,279.42,206.0
2016,9,25,17,15,378.5,38.0,0.95,30.0,93.5,204.86,145.96
2016,9,25,17,30,271.0,27.0,1.0,29.0,49.0,137.92,80.13
2016,9,25,17,45,135.5,13.5,1.05,28.0,24.5,52.35,0.0
2016,9,25,18,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,6,15,127.0,15.5,1.05,20.0,27.5,15.24,0.0
2016,9,26,6,30,254.0,31.0,1.0,21.0,55.0,24.58,13.62
2016,9,26,6,45,355.0,43.5,1.0,22.0,99.5,33.22,22.53
2016,9,26,7,0,456.0,56.0,1.0,23.0,144.0,41.34,29.89
2016,9,26,7,15,521.0,65.0,1.1,23.5,194.5,45.79,33.94
2016,9,26,7,30,586.0,74.0,1.2,24.0,245.0,78.58,43.69
2016,9,26,7,45,630.5,80.5,1.3,25.0,295.5,120.58,67.34
2016,9,26,8,0,675.0,87.0,1.4,26.0,346.0,167.01,100.38
2016,9,26,8,15,707.0,92.0,1.4,27.0,395.0,213.85,137.38
2016,9,26,8,30,739.0,97.0,1.4,28.0,444.0,263.34,177.66
2016,9,26,8,45,762.0,101.0,1.4,29.5,489.0,311.67,216.9
2016,9,26,9,0,785.0,105.0,1.4,31.0,534.0,364.09,258.23
2016,9,26,9,15,802.0,108.0,1.35,32.0,574.0,411.14,294.92
2016,9,26,9,30,819.0,111.0,1.3,33.0,614.0,458.39,330.47
2016,9,26,9,45,832.5,113.0,1.3,34.0,648.5,502.98,363.08
2016,9,26,10,0,846.0,115.0,1.3,35.0,683.0,546.97,394.11
2016,9,26,10,15,855.0,117.0,1.35,35.5,710.5,587.6,422.96
2016,9,26,10,30,864.0,119.0,1.4,36.0,738.0,626.84,450.12
2016,9,26,10,45,870.5,120.0,1.45,36.5,757.5,661.96,473.91
2016,9,26,11,0,877.0,121.0,1.5,37.0,777.0,695.12,495.9
2016,9,26,11,15,880.5,121.5,1.6,37.0,789.0,723.5,515.84
2016,9,26,11,30,884.0,122.0,1.7,37.0,801.0,749.1,533.17
2016,9,26,11,45,885.5,122.5,1.85,37.5,805.0,770.67,546.82
2016,9,26,12,0,887.0,123.0,2.0,38.0,809.0,789.49,558.71
2016,9,26,12,15,885.5,122.5,2.15,38.0,804.0,802.18,567.91
2016,9,26,12,30,884.0,122.0,2.3,38.0,799.0,811.87,575.31
2016,9,26,12,45,903.5,110.0,2.5,38.5,792.5,823.28,583.05
2016,9,26,13,0,923.0,98.0,2.7,39.0,786.0,831.5,588.76
2016,9,26,13,15,918.0,97.0,2.8,38.5,765.5,828.6,589.26
2016,9,26,13,30,913.0,96.0,2.9,38.0,745.0,822.52,587.87
2016,9,26,13,45,905.0,94.5,3.0,38.0,716.5,810.46,581.43
2016,9,26,14,0,897.0,93.0,3.1,38.0,688.0,795.39,573.1
2016,9,26,14,15,885.5,91.0,3.15,37.5,653.0,774.26,561.69
2016,9,26,14,30,874.0,89.0,3.2,37.0,618.0,750.48,548.46
2016,9,26,14,45,859.5,86.5,3.3,37.0,577.5,725.34,533.3
2016,9,26,15,0,845.0,84.0,3.4,37.0,537.0,694.25,513.91
2016,9,26,15,15,824.0,80.5,3.35,36.5,491.0,655.68,489.48
2016,9,26,15,30,803.0,77.0,3.3,36.0,445.0,615.7,462.49
2016,9,26,15,45,766.5,74.5,3.3,35.5,394.0,566.22,427.95
2016,9,26,16,0,730.0,72.0,3.3,35.0,343.0,516.91,392.46
2016,9,26,16,15,686.5,66.5,2.9,33.5,291.5,463.46,353.35
2016,9,26,16,30,643.0,61.0,2.5,32.0,240.0,409.41,312.2
2016,9,26,16,45,568.0,54.5,2.15,31.0,188.5,341.57,258.54
2016,9,26,17,0,493.0,48.0,1.8,30.0,137.0,278.79,207.1
2016,9,26,17,15,384.5,36.5,1.65,28.5,92.0,203.57,145.49
2016,9,26,17,30,276.0,25.0,1.5,27.0,47.0,134.69,72.49
2016,9,26,17,45,138.0,12.5,1.35,26.0,23.5,51.44,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,97.0,15.0,1.25,19.5,24.0,14.74,0.0
2016,9,27,6,30,194.0,30.0,1.2,20.0,48.0,23.23,12.34
2016,9,27,6,45,270.5,47.0,1.15,21.0,89.5,35.75,24.73
2016,9,27,7,0,347.0,64.0,1.1,22.0,131.0,47.68,35.43
2016,9,27,7,15,409.5,77.5,1.2,23.0,179.0,56.28,43.0
2016,9,27,7,30,472.0,91.0,1.3,24.0,227.0,86.81,53.92
2016,9,27,7,45,508.5,103.0,1.45,25.0,275.0,127.04,77.58
2016,9,27,8,0,545.0,115.0,1.6,26.0,323.0,170.87,108.84
2016,9,27,8,15,579.0,123.0,1.5,27.0,370.0,214.32,142.38
2016,9,27,8,30,613.0,131.0,1.4,28.0,417.0,260.42,178.99
2016,9,27,8,45,635.5,138.5,1.35,29.0,460.5,305.51,215.23
2016,9,27,9,0,658.0,146.0,1.3,30.0,504.0,352.07,251.9
2016,9,27,9,15,677.5,151.5,1.4,30.5,543.5,396.87,287.38
2016,9,27,9,30,697.0,157.0,1.5,31.0,583.0,442.37,322.59
2016,9,27,9,45,781.0,131.5,1.6,32.0,633.0,490.62,358.47
2016,9,27,10,0,865.0,106.0,1.7,33.0,683.0,545.61,398.47
2016,9,27,10,15,873.0,107.5,1.8,33.5,710.0,587.58,428.94
2016,9,27,10,30,881.0,109.0,1.9,34.0,737.0,625.83,456.25
2016,9,27,10,45,863.0,121.5,2.05,35.0,750.0,655.73,476.23
2016,9,27,11,0,845.0,134.0,2.2,36.0,763.0,683.69,494.32
2016,9,27,11,15,848.5,134.5,2.3,36.0,774.5,711.35,514.04
2016,9,27,11,30,852.0,135.0,2.4,36.0,786.0,736.66,531.98
2016,9,27,11,45,833.5,145.0,2.55,36.5,784.0,752.9,542.28
2016,9,27,12,0,815.0,155.0,2.7,37.0,782.0,765.86,550.38
2016,9,27,12,15,813.5,154.5,2.75,37.0,777.0,778.12,558.72
2016,9,27,12,30,812.0,154.0,2.8,37.0,772.0,787.6,565.34
2016,9,27,12,45,834.5,140.0,2.9,37.0,766.5,799.23,573.78
2016,9,27,13,0,857.0,126.0,3.0,37.0,761.0,807.89,580.39
2016,9,27,13,15,850.5,124.5,3.05,37.0,740.0,803.74,578.44
2016,9,27,13,30,844.0,123.0,3.1,37.0,719.0,796.59,574.71
2016,9,27,13,45,815.0,129.0,3.15,37.0,686.0,777.0,562.83
2016,9,27,14,0,786.0,135.0,3.2,37.0,653.0,754.98,549.4
2016,9,27,14,15,771.5,131.5,3.2,36.5,618.0,734.19,537.7
2016,9,27,14,30,757.0,128.0,3.2,36.0,583.0,708.91,522.87
2016,9,27,14,45,737.5,124.0,3.2,36.0,542.5,677.43,502.1
2016,9,27,15,0,718.0,120.0,3.2,36.0,502.0,644.28,479.73
2016,9,27,15,15,692.0,115.0,3.15,35.5,456.5,604.27,452.92
2016,9,27,15,30,666.0,110.0,3.1,35.0,411.0,563.45,424.94
2016,9,27,15,45,644.0,100.5,3.05,34.5,364.5,519.59,394.15
2016,9,27,16,0,622.0,91.0,3.0,34.0,318.0,475.25,362.06
2016,9,27,16,15,574.0,83.0,2.8,32.5,268.0,418.38,320.46
2016,9,27,16,30,526.0,75.0,2.6,31.0,218.0,363.56,278.77
2016,9,27,16,45,473.0,63.0,2.4,30.0,171.0,304.63,231.77
2016,9,27,17,0,420.0,51.0,2.2,29.0,124.0,249.12,185.79
2016,9,27,17,15,313.5,37.5,1.95,27.5,81.5,176.28,125.64
2016,9,27,17,30,207.0,24.0,1.7,26.0,39.0,108.4,50.64
2016,9,27,17,45,103.5,12.0,1.5,25.0,19.5,40.68,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,100.5,15.0,2.05,15.5,23.5,14.74,0.0
2016,9,28,6,30,201.0,30.0,2.2,16.0,47.0,23.31,12.3
2016,9,28,6,45,297.0,44.5,2.4,16.5,90.0,33.82,23.5
2016,9,28,7,0,393.0,59.0,2.6,17.0,133.0,43.83,32.79
2016,9,28,7,15,457.5,69.5,2.55,17.5,181.0,50.36,38.8
2016,9,28,7,30,522.0,80.0,2.5,18.0,229.0,78.19,47.58
2016,9,28,7,45,575.0,86.0,2.45,19.0,279.5,116.77,68.74
2016,9,28,8,0,628.0,92.0,2.4,20.0,330.0,160.76,99.97
2016,9,28,8,15,660.5,98.0,2.35,21.0,377.5,205.93,136.29
2016,9,28,8,30,693.0,104.0,2.3,22.0,425.0,253.87,176.22
2016,9,28,8,45,717.0,108.5,2.3,23.0,469.0,300.51,215.63
2016,9,28,9,0,741.0,113.0,2.3,24.0,513.0,348.57,255.6
2016,9,28,9,15,758.5,116.0,2.3,25.0,552.0,393.94,292.71
2016,9,28,9,30,776.0,119.0,2.3,26.0,591.0,442.14,330.77
2016,9,28,9,45,793.0,120.5,2.3,27.0,625.5,485.95,364.47
2016,9,28,10,0,810.0,122.0,2.3,28.0,660.0,529.53,396.92
2016,9,28,10,15,819.5,123.5,2.35,28.5,686.5,568.48,426.08
2016,9,28,10,30,829.0,125.0,2.4,29.0,713.0,606.15,453.6
2016,9,28,10,45,819.5,134.0,2.5,30.0,728.0,637.75,475.22
2016,9,28,11,0,810.0,143.0,2.6,31.0,743.0,666.62,494.38
2016,9,28,11,15,814.0,144.0,2.7,31.0,754.5,694.15,514.51
2016,9,28,11,30,818.0,145.0,2.8,31.0,766.0,719.47,532.91
2016,9,28,11,45,806.0,152.0,2.95,31.5,766.0,736.78,544.54
2016,9,28,12,0,794.0,159.0,3.1,32.0,766.0,751.14,554.05
2016,9,28,12,15,792.0,158.5,3.25,32.0,761.5,762.68,562.64
2016,9,28,12,30,790.0,158.0,3.4,32.0,757.0,771.5,569.44
2016,9,28,12,45,793.0,153.5,3.55,32.0,746.0,777.4,574.37
2016,9,28,13,0,796.0,149.0,3.7,32.0,735.0,780.49,577.54
2016,9,28,13,15,788.5,147.5,3.75,31.5,714.5,775.63,576.14
2016,9,28,13,30,781.0,146.0,3.8,31.0,694.0,769.97,574.34
2016,9,28,13,45,763.0,146.5,3.9,31.0,664.0,753.89,564.47
2016,9,28,14,0,745.0,147.0,4.0,31.0,634.0,735.4,553.0
2016,9,28,14,15,730.0,143.5,4.0,30.5,600.0,712.64,539.08
2016,9,28,14,30,715.0,140.0,4.0,30.0,566.0,687.75,523.25
2016,9,28,14,45,698.0,134.0,4.0,30.0,526.5,656.77,501.87
2016,9,28,15,0,681.0,128.0,4.0,30.0,487.0,624.12,479.01
2016,9,28,15,15,654.0,122.5,3.9,29.0,442.5,583.92,451.74
2016,9,28,15,30,627.0,117.0,3.8,28.0,398.0,543.06,423.28
2016,9,28,15,45,603.0,107.0,3.75,27.5,352.0,498.76,390.85
2016,9,28,16,0,579.0,97.0,3.7,27.0,306.0,454.21,357.25
2016,9,28,16,15,529.5,88.0,3.6,25.5,257.0,397.15,313.96
2016,9,28,16,30,480.0,79.0,3.5,24.0,208.0,342.32,270.72
2016,9,28,16,45,421.5,66.5,3.4,23.0,161.5,281.16,220.39
2016,9,28,17,0,363.0,54.0,3.3,22.0,115.0,226.17,173.43
2016,9,28,17,15,257.5,38.5,3.25,21.0,74.5,155.01,112.56
2016,9,28,17,30,152.0,23.0,3.2,20.0,34.0,87.04,32.38
2016,9,28,17,45,76.0,11.5,3.2,19.0,17.0,32.17,0.0
2016,9,28,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,135.0,14.0,2.1,12.5,25.5,13.76,0.0
2016,9,29,6,30,270.0,28.0,2.3,13.0,51.0,22.2,11.22
