Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,45,377.0,39.0,2.5,13.5,95.5,29.55,20.05
2016,9,29,7,0,484.0,50.0,2.7,14.0,140.0,36.47,26.68
2016,9,29,7,15,550.0,57.5,2.7,14.5,189.5,39.9,29.98
2016,9,29,7,30,616.0,65.0,2.7,15.0,239.0,66.74,37.11
2016,9,29,7,45,660.5,70.5,2.7,16.0,289.5,109.08,60.07
2016,9,29,8,0,705.0,76.0,2.7,17.0,340.0,155.77,93.77
2016,9,29,8,15,735.0,80.0,2.7,17.5,388.0,205.6,134.88
2016,9,29,8,30,765.0,84.0,2.7,18.0,436.0,254.49,177.06
2016,9,29,8,45,787.5,87.0,2.7,19.0,480.5,302.46,218.82
2016,9,29,9,0,810.0,90.0,2.7,20.0,525.0,351.57,260.92
2016,9,29,9,15,826.0,93.0,2.7,20.5,564.5,399.07,301.47
2016,9,29,9,30,842.0,96.0,2.7,21.0,604.0,446.6,340.96
2016,9,29,9,45,859.5,95.5,2.7,22.0,639.0,491.36,376.6
2016,9,29,10,0,877.0,95.0,2.7,23.0,674.0,538.02,412.42
2016,9,29,10,15,885.0,96.5,2.7,23.5,700.5,578.04,443.12
2016,9,29,10,30,893.0,98.0,2.7,24.0,727.0,616.46,471.84
2016,9,29,10,45,898.0,99.0,2.75,24.5,746.0,650.77,497.09
2016,9,29,11,0,903.0,100.0,2.8,25.0,765.0,682.92,520.26
2016,9,29,11,15,906.0,100.5,2.85,25.5,776.5,710.92,540.06
2016,9,29,11,30,909.0,101.0,2.9,26.0,788.0,736.37,556.76
2016,9,29,11,45,910.5,100.5,2.95,26.5,791.0,757.07,569.98
2016,9,29,12,0,912.0,100.0,3.0,27.0,794.0,774.91,581.26
2016,9,29,12,15,911.0,100.0,3.1,27.0,789.0,788.43,591.06
2016,9,29,12,30,910.0,100.0,3.2,27.0,784.0,798.89,598.9
2016,9,29,12,45,909.5,98.0,3.3,27.0,772.0,804.58,603.59
2016,9,29,13,0,909.0,96.0,3.4,27.0,760.0,807.11,606.27
2016,9,29,13,15,903.0,95.0,3.45,27.0,739.0,803.26,604.46
2016,9,29,13,30,897.0,94.0,3.5,27.0,718.0,796.29,600.64
2016,9,29,13,45,888.5,92.0,3.55,27.0,690.0,783.29,592.75
2016,9,29,14,0,880.0,90.0,3.6,27.0,662.0,767.35,582.91
2016,9,29,14,15,868.0,88.5,3.6,26.5,627.0,746.55,570.62
2016,9,29,14,30,856.0,87.0,3.6,26.0,592.0,723.21,556.49
2016,9,29,14,45,840.5,84.0,3.6,26.0,551.5,697.08,539.2
2016,9,29,15,0,825.0,81.0,3.6,26.0,511.0,665.21,517.65
2016,9,29,15,15,802.5,78.0,3.6,25.0,465.5,626.86,492.28
2016,9,29,15,30,780.0,75.0,3.6,24.0,420.0,587.29,464.79
2016,9,29,15,45,750.0,70.5,3.6,23.5,371.0,540.57,430.08
2016,9,29,16,0,720.0,66.0,3.6,23.0,322.0,493.69,394.13
2016,9,29,16,15,674.5,61.0,3.55,22.0,271.5,438.23,350.75
2016,9,29,16,30,629.0,56.0,3.5,21.0,221.0,387.12,308.98
2016,9,29,16,45,558.5,49.0,3.45,20.5,171.5,322.42,254.29
2016,9,29,17,0,488.0,42.0,3.4,20.0,122.0,262.58,201.88
2016,9,29,17,15,368.0,31.5,3.3,19.0,79.0,186.41,134.95
2016,9,29,17,30,248.0,21.0,3.2,18.0,36.0,113.56,27.35
2016,9,29,17,45,124.0,10.5,3.1,17.0,18.0,43.81,0.0
2016,9,29,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,15,148.0,13.0,2.9,11.0,25.0,12.78,0.0
2016,9,30,6,30,296.0,26.0,3.0,11.0,50.0,20.41,9.5
2016,9,30,6,45,406.0,36.0,3.15,11.5,95.0,26.93,17.88
2016,9,30,7,0,516.0,46.0,3.3,12.0,140.0,33.07,23.86
2016,9,30,7,15,581.0,52.5,3.35,12.5,190.0,35.85,26.6
2016,9,30,7,30,646.0,59.0,3.4,13.0,240.0,60.85,32.69
2016,9,30,7,45,449.0,101.5,3.45,14.0,238.5,116.16,75.28
2016,9,30,8,0,252.0,144.0,3.5,15.0,237.0,154.05,112.94
2016,9,30,8,15,523.0,110.0,3.55,15.5,337.5,186.97,129.23
2016,9,30,8,30,794.0,76.0,3.6,16.0,438.0,251.84,175.43
2016,9,30,8,45,815.5,78.5,3.65,16.5,482.5,300.37,218.83
2016,9,30,9,0,837.0,81.0,3.7,17.0,527.0,349.89,262.73
2016,9,30,9,15,611.0,159.5,3.75,17.5,498.0,372.6,287.5
2016,9,30,9,30,385.0,238.0,3.8,18.0,469.0,378.43,295.47
2016,9,30,9,45,639.0,162.5,3.85,18.5,571.5,445.25,348.46
2016,9,30,10,0,893.0,87.0,3.9,19.0,674.0,535.77,420.03
2016,9,30,10,15,901.0,88.5,3.95,19.5,700.5,576.24,452.02
2016,9,30,10,30,909.0,90.0,4.0,20.0,727.0,615.07,482.19
2016,9,30,10,45,913.5,91.0,4.1,20.5,746.0,649.44,508.5
2016,9,30,11,0,918.0,92.0,4.2,21.0,765.0,681.59,532.62
2016,9,30,11,15,921.5,92.5,4.25,21.0,776.5,710.19,554.63
2016,9,30,11,30,925.0,93.0,4.3,21.0,788.0,736.2,573.31
2016,9,30,11,45,925.5,93.5,4.35,21.5,791.0,757.36,587.37
2016,9,30,12,0,926.0,94.0,4.4,22.0,794.0,775.59,599.36
2016,9,30,12,15,924.5,94.0,4.45,22.0,789.0,788.82,609.1
2016,9,30,12,30,923.0,94.0,4.5,22.0,784.0,798.93,616.76
2016,9,30,12,45,914.5,95.5,4.55,22.0,769.5,802.07,619.59
2016,9,30,13,0,906.0,97.0,4.6,22.0,755.0,802.02,620.32
2016,9,30,13,15,899.5,96.0,4.6,21.5,734.0,797.75,619.11
2016,9,30,13,30,893.0,95.0,4.6,21.0,713.0,790.38,615.82
2016,9,30,13,45,883.5,94.0,4.6,21.0,684.5,777.7,607.59
2016,9,30,14,0,874.0,93.0,4.6,21.0,656.0,762.14,597.39
2016,9,30,14,15,861.5,91.0,4.55,20.5,620.5,740.53,583.73
2016,9,30,14,30,849.0,89.0,4.5,20.0,585.0,720.08,570.92
2016,9,30,14,45,832.5,86.0,4.5,20.0,544.5,689.76,549.84
2016,9,30,15,0,816.0,83.0,4.5,20.0,504.0,657.43,527.13
2016,9,30,15,15,792.5,79.5,4.45,19.5,458.5,618.16,498.57
2016,9,30,15,30,769.0,76.0,4.4,19.0,413.0,577.75,468.37
2016,9,30,15,45,738.0,72.0,4.35,18.5,364.0,531.46,432.71
2016,9,30,16,0,707.0,68.0,4.3,18.0,315.0,485.09,395.91
2016,9,30,16,15,660.0,62.5,4.15,17.5,264.5,431.38,351.75
2016,9,30,16,30,613.0,57.0,4.0,17.0,214.0,377.47,306.06
2016,9,30,16,45,542.0,49.5,3.85,16.5,165.0,312.95,250.33
2016,9,30,17,0,471.0,42.0,3.7,16.0,116.0,253.34,197.1
2016,9,30,17,15,348.0,30.5,3.45,15.5,74.0,176.41,127.64
2016,9,30,17,30,225.0,19.0,3.2,15.0,32.0,101.99,2.72
2016,9,30,17,45,112.5,9.5,2.95,14.5,16.0,39.23,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,15,155.5,12.5,1.65,10.0,25.0,12.29,0.0
2016,10,1,6,30,311.0,25.0,2.0,11.0,50.0,19.61,8.37
2016,10,1,6,45,425.0,35.0,2.35,12.0,95.5,26.19,17.15
2016,10,1,7,0,539.0,45.0,2.7,13.0,141.0,32.38,23.13
2016,10,1,7,15,605.5,51.5,2.9,13.5,192.0,35.21,25.9
2016,10,1,7,30,672.0,58.0,3.1,14.0,243.0,62.29,34.31
2016,10,1,7,45,717.5,62.0,3.3,15.0,295.0,105.72,56.05
2016,10,1,8,0,763.0,66.0,3.5,16.0,347.0,153.62,89.97
2016,10,1,8,15,792.5,69.5,3.5,16.5,396.0,202.31,130.2
2016,10,1,8,30,822.0,73.0,3.5,17.0,445.0,253.27,174.58
2016,10,1,8,45,844.5,75.0,3.5,17.5,490.5,302.9,218.79
2016,10,1,9,0,867.0,77.0,3.5,18.0,536.0,357.04,266.22
2016,10,1,9,15,882.5,79.0,3.45,18.5,576.5,405.57,308.45
2016,10,1,9,30,898.0,81.0,3.4,19.0,617.0,453.91,349.41
2016,10,1,9,45,913.0,80.5,3.4,20.0,651.5,499.26,386.33
2016,10,1,10,0,928.0,80.0,3.4,21.0,686.0,543.83,421.44
2016,10,1,10,15,936.0,81.5,3.4,21.0,713.0,585.47,454.94
2016,10,1,10,30,944.0,83.0,3.4,21.0,740.0,625.39,486.39
2016,10,1,10,45,949.5,83.5,3.4,21.5,759.5,660.9,512.98
2016,10,1,11,0,955.0,84.0,3.4,22.0,779.0,694.12,537.31
2016,10,1,11,15,958.0,84.5,3.4,22.5,790.5,723.24,557.96
2016,10,1,11,30,961.0,85.0,3.4,23.0,802.0,749.63,575.23
2016,10,1,11,45,961.5,85.0,3.4,23.5,805.5,770.89,588.82
2016,10,1,12,0,962.0,85.0,3.4,24.0,809.0,789.1,600.29
2016,10,1,12,15,961.0,85.0,3.45,24.0,804.0,803.06,610.26
2016,10,1,12,30,960.0,85.0,3.5,24.0,799.0,813.79,618.13
2016,10,1,12,45,955.5,85.0,3.6,24.0,785.5,818.59,622.25
2016,10,1,13,0,951.0,85.0,3.7,24.0,772.0,820.07,624.23
2016,10,1,13,15,945.5,84.5,3.75,24.0,750.5,816.97,622.93
2016,10,1,13,30,940.0,84.0,3.8,24.0,729.0,810.61,619.5
2016,10,1,13,45,930.5,83.0,3.85,24.0,700.0,797.5,611.44
2016,10,1,14,0,921.0,82.0,3.9,24.0,671.0,781.36,601.34
2016,10,1,14,15,909.5,80.5,3.9,23.5,635.5,760.31,588.74
2016,10,1,14,30,898.0,79.0,3.9,23.0,600.0,736.57,574.18
2016,10,1,14,45,880.5,77.0,3.95,23.0,558.0,705.58,553.3
2016,10,1,15,0,863.0,75.0,4.0,23.0,516.0,672.54,530.76
2016,10,1,15,15,840.5,72.5,4.0,22.5,469.5,637.56,506.42
2016,10,1,15,30,818.0,70.0,4.0,22.0,423.0,597.6,477.24
2016,10,1,15,45,784.0,66.5,4.05,22.0,372.5,548.69,439.56
2016,10,1,16,0,750.0,63.0,4.1,22.0,322.0,499.81,400.81
2016,10,1,16,15,703.0,58.5,3.95,21.0,270.5,443.45,356.03
2016,10,1,16,30,656.0,54.0,3.8,20.0,219.0,388.8,310.8
2016,10,1,16,45,577.5,47.0,3.7,19.5,168.0,322.88,254.41
2016,10,1,17,0,499.0,40.0,3.6,19.0,117.0,259.79,198.77
2016,10,1,17,15,364.0,29.5,3.3,18.0,73.5,179.23,126.18
2016,10,1,17,30,229.0,19.0,3.0,17.0,30.0,100.86,0.0
2016,10,1,17,45,114.5,9.5,2.75,16.0,15.0,39.25,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,146.0,12.5,1.7,10.5,23.0,12.29,0.0
2016,10,2,6,30,292.0,25.0,2.0,11.0,46.0,19.8,7.8
2016,10,2,6,45,403.5,35.0,2.4,12.0,90.5,26.37,17.24
2016,10,2,7,0,515.0,45.0,2.8,13.0,135.0,32.56,23.25
2016,10,2,7,15,581.5,51.5,2.9,13.5,185.0,35.38,26.03
2016,10,2,7,30,648.0,58.0,3.0,14.0,235.0,56.2,30.69
2016,10,2,7,45,335.5,96.5,3.15,14.5,189.0,100.46,66.83
2016,10,2,8,0,23.0,135.0,3.3,15.0,143.0,127.33,100.82
2016,10,2,8,15,61.0,162.5,3.4,15.5,189.0,156.35,122.81
2016,10,2,8,30,99.0,190.0,3.5,16.0,235.0,193.26,151.4
2016,10,2,8,45,101.0,210.5,3.6,16.5,260.0,218.38,171.62
2016,10,2,9,0,103.0,231.0,3.7,17.0,285.0,243.69,191.8
2016,10,2,9,15,118.0,250.5,3.75,17.5,317.0,270.11,212.44
2016,10,2,9,30,133.0,270.0,3.8,18.0,349.0,301.2,236.62
2016,10,2,9,45,507.0,179.5,3.9,18.5,504.5,395.97,310.65
2016,10,2,10,0,881.0,89.0,4.0,19.0,660.0,525.54,412.23
2016,10,2,10,15,451.0,173.0,4.05,19.0,466.0,403.76,318.84
2016,10,2,10,30,21.0,257.0,4.1,19.0,272.0,257.66,200.93
2016,10,2,10,45,21.5,262.5,4.2,19.0,278.0,264.59,206.56
2016,10,2,11,0,22.0,268.0,4.3,19.0,284.0,271.5,211.86
2016,10,2,11,15,26.5,282.5,4.35,19.0,302.0,289.89,226.17
2016,10,2,11,30,31.0,297.0,4.4,19.0,320.0,308.96,240.97
2016,10,2,11,45,31.0,297.5,4.45,19.0,321.0,311.58,242.98
2016,10,2,12,0,31.0,298.0,4.5,19.0,322.0,314.1,244.99
2016,10,2,12,15,31.0,296.5,4.55,19.0,320.5,314.54,245.45
2016,10,2,12,30,31.0,295.0,4.6,19.0,319.0,314.87,245.87
2016,10,2,12,45,31.0,290.5,4.65,19.5,314.0,312.06,243.45
2016,10,2,13,0,31.0,286.0,4.7,20.0,309.0,309.12,240.98
2016,10,2,13,15,453.5,194.5,4.7,20.0,504.5,554.61,441.12
2016,10,2,13,30,876.0,103.0,4.7,20.0,700.0,778.09,611.65
2016,10,2,13,45,874.5,98.5,4.75,20.0,674.0,767.85,604.06
2016,10,2,14,0,873.0,94.0,4.8,20.0,648.0,754.57,595.67
2016,10,2,14,15,861.0,92.0,4.8,19.5,613.0,736.89,585.0
2016,10,2,14,30,849.0,90.0,4.8,19.0,578.0,713.27,569.9
2016,10,2,14,45,834.5,86.5,4.8,19.0,538.0,683.84,549.26
2016,10,2,15,0,820.0,83.0,4.8,19.0,498.0,652.31,526.54
2016,10,2,15,15,796.5,80.0,4.7,18.5,452.5,613.65,497.8
2016,10,2,15,30,773.0,77.0,4.6,18.0,407.0,573.84,467.52
2016,10,2,15,45,738.5,73.0,4.6,18.0,357.5,525.59,429.23
2016,10,2,16,0,704.0,69.0,4.6,18.0,308.0,479.86,391.83
2016,10,2,16,15,653.5,63.5,4.45,17.0,257.0,422.73,345.26
2016,10,2,16,30,603.0,58.0,4.3,16.0,206.0,367.83,298.79
2016,10,2,16,45,518.0,50.5,4.15,15.5,156.5,298.31,238.49
2016,10,2,17,0,433.0,43.0,4.0,15.0,107.0,234.78,181.79
2016,10,2,17,15,296.5,30.5,3.65,14.5,66.5,155.11,108.17
2016,10,2,17,30,160.0,18.0,3.3,14.0,26.0,76.92,0.0
2016,10,2,17,45,80.0,9.0,2.95,13.5,13.0,8.85,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,10.5,1.2,10.0,10.5,10.32,0.0
2016,10,3,6,30,0.0,21.0,1.4,11.0,21.0,20.12,7.15
2016,10,3,6,45,11.0,40.5,1.65,12.0,42.5,36.79,26.17
2016,10,3,7,0,22.0,60.0,1.9,13.0,64.0,53.34,41.55
2016,10,3,7,15,32.0,81.0,1.85,13.0,88.5,70.61,57.4
2016,10,3,7,30,42.0,102.0,1.8,13.0,113.0,89.4,70.0
2016,10,3,7,45,48.5,122.0,1.8,13.5,137.5,110.69,86.66
2016,10,3,8,0,55.0,142.0,1.8,14.0,162.0,132.8,104.18
2016,10,3,8,15,68.5,164.5,1.8,14.5,193.0,158.88,124.75
2016,10,3,8,30,82.0,187.0,1.8,15.0,224.0,186.49,146.53
2016,10,3,8,45,99.0,208.5,1.85,15.5,257.5,215.69,169.46
2016,10,3,9,0,116.0,230.0,1.9,16.0,291.0,243.28,191.01
2016,10,3,9,15,58.0,168.0,1.9,16.5,198.5,178.7,140.28
2016,10,3,9,30,0.0,106.0,1.9,17.0,106.0,102.29,78.83
2016,10,3,9,45,11.0,173.0,1.95,17.5,180.5,170.4,133.54
2016,10,3,10,0,22.0,240.0,2.0,18.0,255.0,239.0,187.09
2016,10,3,10,15,11.0,193.5,2.0,18.0,201.0,191.32,149.15
2016,10,3,10,30,0.0,147.0,2.0,18.0,147.0,141.72,109.56
2016,10,3,10,45,6.0,190.5,2.05,18.5,195.0,186.98,145.31
2016,10,3,11,0,12.0,234.0,2.1,19.0,243.0,232.76,180.7
2016,10,3,11,15,10.5,227.0,2.15,19.0,235.0,225.88,175.12
2016,10,3,11,30,9.0,220.0,2.2,19.0,227.0,218.8,169.56
2016,10,3,11,45,25.5,267.5,2.25,19.5,286.5,278.44,215.76
2016,10,3,12,0,42.0,315.0,2.3,20.0,346.0,338.62,261.34
2016,10,3,12,15,30.0,288.5,2.3,20.0,311.0,305.79,236.01
2016,10,3,12,30,18.0,262.0,2.3,20.0,276.0,268.9,207.74
2016,10,3,12,45,13.5,240.5,2.3,20.0,251.0,244.98,189.46
2016,10,3,13,0,9.0,219.0,2.3,20.0,226.0,220.8,170.82
2016,10,3,13,15,8.5,214.5,2.3,20.0,221.0,216.39,167.63
2016,10,3,13,30,8.0,210.0,2.3,20.0,216.0,211.96,164.39
2016,10,3,13,45,4.5,188.5,2.3,20.0,191.5,188.16,145.88
2016,10,3,14,0,1.0,167.0,2.3,20.0,167.0,164.31,127.24
2016,10,3,14,15,0.5,133.5,2.25,19.5,133.5,130.6,100.85
2016,10,3,14,30,0.0,100.0,2.2,19.0,100.0,96.98,74.11
2016,10,3,14,45,0.0,108.5,2.2,19.0,108.5,105.58,81.35
2016,10,3,15,0,0.0,117.0,2.2,19.0,117.0,114.43,88.78
2016,10,3,15,15,0.0,86.5,2.15,18.5,86.5,83.84,64.1
2016,10,3,15,30,0.0,56.0,2.1,18.0,56.0,54.11,39.76
2016,10,3,15,45,0.0,49.0,2.1,18.0,49.0,47.33,34.22
2016,10,3,16,0,0.0,42.0,2.1,18.0,42.0,40.56,28.6
2016,10,3,16,15,296.0,48.0,1.95,17.5,119.0,218.67,178.68
2016,10,3,16,30,592.0,54.0,1.8,17.0,196.0,354.98,284.81
2016,10,3,16,45,515.0,46.0,1.7,17.0,148.5,289.25,227.25
2016,10,3,17,0,438.0,38.0,1.6,17.0,101.0,229.08,173.79
2016,10,3,17,15,302.5,27.0,1.35,16.5,62.0,152.08,101.47
2016,10,3,17,30,167.0,16.0,1.1,16.0,23.0,65.03,0.0
2016,10,3,17,45,83.5,8.0,0.9,16.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,84.0,13.0,1.0,12.0,19.0,12.78,0.0
2016,10,4,6,30,168.0,26.0,1.2,12.0,38.0,20.43,6.17
2016,10,4,6,45,264.5,42.0,1.4,12.5,78.5,32.37,22.22
2016,10,4,7,0,361.0,58.0,1.6,13.0,119.0,43.74,33.07
2016,10,4,7,15,434.5,68.5,1.7,13.5,166.5,50.21,39.21
2016,10,4,7,30,508.0,79.0,1.8,14.0,214.0,67.99,45.06
2016,10,4,7,45,261.5,104.0,1.9,14.5,174.0,103.74,72.74
2016,10,4,8,0,15.0,129.0,2.0,15.0,134.0,120.94,95.76
2016,10,4,8,15,56.0,158.0,2.0,15.5,182.0,151.16,118.55
2016,10,4,8,30,97.0,187.0,2.0,16.0,230.0,189.41,147.91
2016,10,4,8,45,70.0,198.0,2.05,16.5,231.0,198.65,156.05
2016,10,4,9,0,43.0,209.0,2.1,17.0,232.0,205.0,161.48
2016,10,4,9,15,48.0,227.5,2.1,17.5,254.5,226.86,178.34
2016,10,4,9,30,53.0,246.0,2.1,18.0,277.0,249.22,195.38
2016,10,4,9,45,146.5,269.0,2.1,18.5,361.5,313.78,244.96
2016,10,4,10,0,240.0,292.0,2.1,19.0,446.0,388.68,301.94
2016,10,4,10,15,552.0,202.5,2.1,19.0,575.0,481.36,374.61
2016,10,4,10,30,864.0,113.0,2.1,19.0,704.0,597.02,463.86
2016,10,4,10,45,875.0,111.5,2.15,19.5,724.0,631.72,489.39
2016,10,4,11,0,886.0,110.0,2.2,20.0,744.0,665.19,514.05
2016,10,4,11,15,889.5,110.5,2.25,20.5,755.5,692.78,533.98
2016,10,4,11,30,893.0,111.0,2.3,21.0,767.0,717.89,551.82
2016,10,4,11,45,902.0,107.5,2.4,21.5,772.0,740.29,567.19
2016,10,4,12,0,911.0,104.0,2.5,22.0,777.0,760.06,580.39
2016,10,4,12,15,910.0,103.5,2.65,22.0,771.5,772.79,590.17
2016,10,4,12,30,909.0,103.0,2.8,22.0,766.0,782.45,597.95
2016,10,4,12,45,908.0,101.0,2.95,22.0,753.0,787.46,602.62
2016,10,4,13,0,907.0,99.0,3.1,22.0,740.0,789.33,605.21
2016,10,4,13,15,901.0,97.5,3.2,22.0,718.5,784.79,603.16
2016,10,4,13,30,895.0,96.0,3.3,22.0,697.0,777.15,599.05
2016,10,4,13,45,887.5,93.5,3.4,22.0,669.0,764.28,591.32
2016,10,4,14,0,880.0,91.0,3.5,22.0,641.0,748.48,581.56
2016,10,4,14,15,867.0,89.0,3.55,22.0,605.5,726.44,567.11
2016,10,4,14,30,854.0,87.0,3.6,22.0,570.0,705.45,553.43
2016,10,4,14,45,839.0,84.0,3.7,22.0,529.5,676.18,533.74
2016,10,4,15,0,824.0,81.0,3.8,22.0,489.0,644.82,511.59
2016,10,4,15,15,799.5,77.5,3.8,21.5,443.0,605.0,482.86
2016,10,4,15,30,775.0,74.0,3.8,21.0,397.0,564.09,452.53
2016,10,4,15,45,742.5,69.5,3.85,20.5,348.0,516.65,416.3
2016,10,4,16,0,710.0,65.0,3.9,20.0,299.0,469.25,378.84
2016,10,4,16,15,658.5,59.5,3.8,19.5,248.0,414.07,333.54
2016,10,4,16,30,607.0,54.0,3.7,19.0,197.0,359.03,286.8
2016,10,4,16,45,523.0,46.5,3.6,18.5,148.0,290.68,228.05
2016,10,4,17,0,439.0,39.0,3.5,18.0,99.0,228.35,172.64
2016,10,4,17,15,293.0,27.0,3.3,17.0,59.5,146.55,93.94
2016,10,4,17,30,147.0,15.0,3.1,16.0,20.0,57.45,0.0
2016,10,4,17,45,73.5,7.5,2.95,15.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,113.0,12.0,1.4,9.5,19.5,11.8,0.0
2016,10,5,6,30,226.0,24.0,1.6,10.0,39.0,19.4,4.31
2016,10,5,6,45,359.0,34.5,1.8,11.0,83.0,26.49,17.19
2016,10,5,7,0,492.0,45.0,2.0,12.0,127.0,33.17,23.81
2016,10,5,7,15,566.0,52.5,2.25,12.5,177.5,36.81,27.39
2016,10,5,7,30,640.0,60.0,2.5,13.0,228.0,51.84,30.93
2016,10,5,7,45,693.0,64.0,2.75,14.0,280.0,97.25,52.07
2016,10,5,8,0,746.0,68.0,3.0,15.0,332.0,144.09,83.39
2016,10,5,8,15,777.5,71.5,3.1,15.5,381.5,191.75,121.87
2016,10,5,8,30,809.0,75.0,3.2,16.0,431.0,241.89,165.16
2016,10,5,8,45,836.0,76.5,3.3,17.0,477.0,291.21,208.58
2016,10,5,9,0,863.0,78.0,3.4,18.0,523.0,341.97,252.96
2016,10,5,9,15,879.0,80.5,3.4,18.5,563.0,394.01,298.12
2016,10,5,9,30,895.0,83.0,3.4,19.0,603.0,442.47,339.43
2016,10,5,9,45,910.5,83.0,3.4,20.0,638.0,487.99,376.71
2016,10,5,10,0,926.0,83.0,3.4,21.0,673.0,532.77,412.22
2016,10,5,10,15,934.0,84.0,3.4,21.0,699.5,573.54,445.31
2016,10,5,10,30,942.0,85.0,3.4,21.0,726.0,612.58,476.34
2016,10,5,10,45,950.5,84.5,3.4,21.5,746.0,648.52,503.51
2016,10,5,11,0,959.0,84.0,3.4,22.0,766.0,682.34,528.5
2016,10,5,11,15,961.5,84.5,3.4,22.0,777.0,710.91,550.19
2016,10,5,11,30,964.0,85.0,3.4,22.0,788.0,736.72,568.96
2016,10,5,11,45,966.5,84.5,3.45,22.5,791.5,758.65,583.4
2016,10,5,12,0,969.0,84.0,3.5,23.0,795.0,777.57,595.73
2016,10,5,12,15,968.0,83.5,3.55,23.0,789.5,790.85,605.31
2016,10,5,12,30,967.0,83.0,3.6,23.0,784.0,800.86,612.75
2016,10,5,12,45,956.5,86.0,3.65,23.5,768.5,804.15,614.41
2016,10,5,13,0,946.0,89.0,3.7,24.0,753.0,804.11,613.92
2016,10,5,13,15,939.5,88.0,3.7,24.0,731.0,799.61,611.4
2016,10,5,13,30,933.0,87.0,3.7,24.0,709.0,791.87,606.77
2016,10,5,13,45,924.0,85.5,3.75,24.0,680.0,778.61,598.57
2016,10,5,14,0,915.0,84.0,3.8,24.0,651.0,762.33,588.33
2016,10,5,14,15,902.0,82.0,3.8,23.5,614.5,739.76,574.53
2016,10,5,14,30,889.0,80.0,3.8,23.0,578.0,714.58,558.8
2016,10,5,14,45,870.0,78.0,3.8,23.0,535.5,682.92,537.13
2016,10,5,15,0,851.0,76.0,3.8,23.0,493.0,652.91,515.84
2016,10,5,15,15,826.5,73.0,3.8,22.5,446.5,613.02,487.16
2016,10,5,15,30,802.0,70.0,3.8,22.0,400.0,571.99,456.83
2016,10,5,15,45,765.0,66.5,3.8,22.0,349.5,522.4,418.12
2016,10,5,16,0,728.0,63.0,3.8,22.0,299.0,473.11,378.5
2016,10,5,16,15,675.0,57.5,3.6,21.0,247.0,414.24,331.14
2016,10,5,16,30,622.0,52.0,3.4,20.0,195.0,360.57,286.02
2016,10,5,16,45,535.0,44.5,3.2,19.5,145.5,290.79,226.23
2016,10,5,17,0,448.0,37.0,3.0,19.0,96.0,227.35,169.89
2016,10,5,17,15,294.5,25.0,2.8,18.0,57.0,142.03,85.19
2016,10,5,17,30,141.0,13.0,2.6,17.0,18.0,53.07,0.0
2016,10,5,17,45,70.5,6.5,2.4,16.0,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,124.0,11.0,1.4,9.5,18.5,10.81,0.0
2016,10,6,6,30,248.0,22.0,1.6,10.0,37.0,17.56,1.83
2016,10,6,6,45,376.5,32.0,1.8,11.0,81.0,24.3,15.21
2016,10,6,7,0,505.0,42.0,2.0,12.0,125.0,30.63,21.54
2016,10,6,7,15,576.5,49.0,2.15,12.5,174.5,34.0,24.86
2016,10,6,7,30,648.0,56.0,2.3,13.0,224.0,46.67,27.87
2016,10,6,7,45,697.0,60.0,2.45,14.0,275.0,91.79,47.9
2016,10,6,8,0,746.0,64.0,2.6,15.0,326.0,138.21,78.58
2016,10,6,8,15,776.5,68.0,2.6,15.5,374.5,186.03,116.96
2016,10,6,8,30,807.0,72.0,2.6,16.0,423.0,236.2,160.11
2016,10,6,8,45,830.0,74.0,2.6,17.0,467.5,284.66,202.77
2016,10,6,9,0,853.0,76.0,2.6,18.0,512.0,334.19,246.01
2016,10,6,9,15,868.5,78.0,2.6,19.0,551.5,385.03,289.47
2016,10,6,9,30,884.0,80.0,2.6,20.0,591.0,432.23,328.91
2016,10,6,9,45,901.5,79.0,2.65,21.0,625.5,477.11,365.49
2016,10,6,10,0,919.0,78.0,2.7,22.0,660.0,521.41,400.48
2016,10,6,10,15,926.5,79.0,2.7,22.5,686.0,561.53,431.95
2016,10,6,10,30,934.0,80.0,2.7,23.0,712.0,599.88,461.24
2016,10,6,10,45,938.5,81.0,2.75,23.5,730.5,634.5,487.25
2016,10,6,11,0,943.0,82.0,2.8,24.0,749.0,666.81,510.99
2016,10,6,11,15,946.0,82.5,2.75,24.5,760.0,695.18,531.0
2016,10,6,11,30,949.0,83.0,2.7,25.0,771.0,720.87,548.26
2016,10,6,11,45,950.0,83.0,2.7,25.5,773.5,741.85,561.55
2016,10,6,12,0,951.0,83.0,2.7,26.0,776.0,759.84,572.77
2016,10,6,12,15,949.5,82.5,2.7,26.0,770.5,772.43,581.45
2016,10,6,12,30,948.0,82.0,2.7,26.0,765.0,781.8,588.06
2016,10,6,12,45,945.0,81.5,2.7,26.5,751.5,786.82,590.65
2016,10,6,13,0,942.0,81.0,2.7,27.0,738.0,788.58,591.16
2016,10,6,13,15,936.5,80.0,2.7,27.0,716.5,784.7,589.12
2016,10,6,13,30,931.0,79.0,2.7,27.0,695.0,777.6,585.03
2016,10,6,13,45,922.0,78.0,2.7,27.0,666.5,764.79,577.12
2016,10,6,14,0,913.0,77.0,2.7,27.0,638.0,748.99,567.26
2016,10,6,14,15,901.5,75.0,2.7,26.5,602.5,727.44,554.53
2016,10,6,14,30,890.0,73.0,2.7,26.0,567.0,703.25,539.89
2016,10,6,14,45,873.0,71.0,2.7,26.0,525.5,672.89,519.67
2016,10,6,15,0,856.0,69.0,2.7,26.0,484.0,640.51,497.34
2016,10,6,15,15,833.0,66.5,2.65,25.5,438.0,605.59,472.6
2016,10,6,15,30,810.0,64.0,2.6,25.0,392.0,565.92,443.75
2016,10,6,15,45,776.5,60.0,2.6,25.0,342.5,517.65,406.88
2016,10,6,16,0,743.0,56.0,2.6,25.0,293.0,469.46,368.92
2016,10,6,16,15,693.0,51.5,2.25,24.0,242.5,413.0,323.8
2016,10,6,16,30,643.0,47.0,1.9,23.0,192.0,358.58,278.56
2016,10,6,16,45,559.5,40.0,1.6,22.0,142.5,290.0,221.0
2016,10,6,17,0,476.0,33.0,1.3,21.0,93.0,231.02,168.8
2016,10,6,17,15,322.5,22.5,1.25,20.0,54.5,145.63,78.91
2016,10,6,17,30,169.0,12.0,1.2,19.0,16.0,59.31,0.0
2016,10,6,17,45,84.5,6.0,1.2,18.0,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,25.5,10.5,0.8,13.5,12.0,10.32,0.0
2016,10,7,6,30,51.0,21.0,0.8,14.0,24.0,17.68,0.0
2016,10,7,6,45,99.5,39.0,0.85,14.5,52.5,32.03,21.36
2016,10,7,7,0,148.0,57.0,0.9,15.0,81.0,45.89,34.54
2016,10,7,7,15,170.0,77.0,1.0,15.5,114.0,60.7,48.03
2016,10,7,7,30,192.0,97.0,1.1,16.0,147.0,77.72,58.54
2016,10,7,7,45,207.0,116.5,1.2,17.0,180.0,106.99,77.16
2016,10,7,8,0,222.0,136.0,1.3,18.0,213.0,137.9,99.63
2016,10,7,8,15,279.5,149.0,1.5,19.0,260.5,172.16,124.43
2016,10,7,8,30,337.0,162.0,1.7,20.0,308.0,211.89,154.63
2016,10,7,8,45,592.0,118.0,1.9,21.0,406.0,255.68,183.06
2016,10,7,9,0,847.0,74.0,2.1,22.0,504.0,331.12,239.21
2016,10,7,9,15,608.0,151.5,2.2,22.5,472.5,350.32,261.87
2016,10,7,9,30,369.0,229.0,2.3,23.0,441.0,354.75,269.72
2016,10,7,9,45,569.5,176.0,2.45,24.0,523.5,411.7,312.93
2016,10,7,10,0,770.0,123.0,2.6,25.0,606.0,486.2,369.53
2016,10,7,10,15,771.0,130.0,2.55,25.5,630.5,523.67,398.04
2016,10,7,10,30,772.0,137.0,2.5,26.0,655.0,557.86,423.54
2016,10,7,10,45,670.0,181.5,2.5,26.5,640.5,567.28,429.42
2016,10,7,11,0,568.0,226.0,2.5,27.0,626.0,568.27,428.66
2016,10,7,11,15,565.0,232.5,2.4,27.5,635.0,590.34,443.72
2016,10,7,11,30,562.0,239.0,2.3,28.0,644.0,610.67,457.08
2016,10,7,11,45,567.5,238.0,2.25,28.5,648.5,627.75,468.39
2016,10,7,12,0,573.0,237.0,2.2,29.0,653.0,643.18,478.41
2016,10,7,12,15,576.5,232.5,2.15,29.0,648.0,651.93,484.75
2016,10,7,12,30,580.0,228.0,2.1,29.0,643.0,658.72,489.74
2016,10,7,12,45,713.0,174.0,2.05,29.5,674.5,710.64,527.41
2016,10,7,13,0,846.0,120.0,2.0,30.0,706.0,756.75,558.86
2016,10,7,13,15,709.0,162.0,1.95,30.0,643.0,702.63,520.85
2016,10,7,13,30,572.0,204.0,1.9,30.0,580.0,642.53,477.65
2016,10,7,13,45,559.0,201.0,1.85,30.0,555.5,628.3,468.44
2016,10,7,14,0,546.0,198.0,1.8,30.0,531.0,612.29,457.59
2016,10,7,14,15,521.0,191.0,1.75,30.0,494.0,581.91,436.59
2016,10,7,14,30,496.0,184.0,1.7,30.0,457.0,550.4,414.7
2016,10,7,14,45,399.0,188.5,1.7,30.0,397.5,482.24,365.31
2016,10,7,15,0,302.0,193.0,1.7,30.0,338.0,410.32,312.49
2016,10,7,15,15,231.5,180.0,1.55,29.5,285.0,346.53,265.37
2016,10,7,15,30,161.0,167.0,1.4,29.0,232.0,279.04,214.5
2016,10,7,15,45,146.0,148.0,1.25,28.5,201.0,246.52,190.12
2016,10,7,16,0,131.0,129.0,1.1,28.0,170.0,214.52,165.46
2016,10,7,16,15,115.5,107.5,1.05,27.0,139.0,179.81,138.46
2016,10,7,16,30,100.0,86.0,1.0,26.0,108.0,145.75,111.16
2016,10,7,16,45,75.5,64.5,1.0,25.0,78.5,108.64,80.79
2016,10,7,17,0,51.0,43.0,1.0,24.0,49.0,72.71,50.67
2016,10,7,17,15,25.5,24.5,1.0,23.0,27.5,39.34,15.36
2016,10,7,17,30,0.0,6.0,1.0,22.0,6.0,5.9,0.0
2016,10,7,17,45,0.0,3.0,1.05,21.5,3.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,74.0,10.5,1.0,16.5,15.0,10.32,0.0
2016,10,8,6,30,148.0,21.0,0.9,17.0,30.0,16.5,0.0
2016,10,8,6,45,276.5,34.5,0.85,17.5,70.5,27.15,16.86
2016,10,8,7,0,405.0,48.0,0.8,18.0,111.0,36.7,26.14
2016,10,8,7,15,484.0,56.5,0.85,18.5,159.5,41.02,30.31
2016,10,8,7,30,563.0,65.0,0.9,19.0,208.0,49.7,38.07
2016,10,8,7,45,615.5,71.0,1.0,20.0,257.5,88.75,48.12
2016,10,8,8,0,668.0,77.0,1.1,21.0,307.0,132.99,75.88
2016,10,8,8,15,703.0,82.0,1.15,22.0,355.0,178.46,110.31
2016,10,8,8,30,738.0,87.0,1.2,23.0,403.0,226.81,149.56
2016,10,8,8,45,763.5,90.5,1.3,24.0,447.0,276.89,191.38
2016,10,8,9,0,789.0,94.0,1.4,25.0,491.0,325.22,231.67
2016,10,8,9,15,807.0,97.0,1.4,26.0,530.5,371.6,269.73
2016,10,8,9,30,825.0,100.0,1.4,27.0,570.0,418.2,306.83
2016,10,8,9,45,872.5,88.5,1.45,28.0,610.5,466.78,344.31
2016,10,8,10,0,920.0,77.0,1.5,29.0,651.0,514.37,380.16
2016,10,8,10,15,928.0,78.0,1.45,29.5,677.5,554.59,410.03
2016,10,8,10,30,936.0,79.0,1.4,30.0,704.0,593.08,437.73
2016,10,8,10,45,940.5,80.0,1.35,30.5,722.5,627.59,461.82
2016,10,8,11,0,945.0,81.0,1.3,31.0,741.0,659.78,483.61
2016,10,8,11,15,948.0,81.5,1.2,31.5,752.0,688.04,501.71
2016,10,8,11,30,951.0,82.0,1.1,32.0,763.0,713.61,517.41
2016,10,8,11,45,951.5,82.5,1.05,32.5,765.5,734.64,529.24
2016,10,8,12,0,952.0,83.0,1.0,33.0,768.0,752.66,539.07
2016,10,8,12,15,951.0,82.5,0.95,33.0,762.5,765.5,546.66
2016,10,8,12,30,950.0,82.0,0.9,33.0,757.0,775.14,552.3
2016,10,8,12,45,945.0,82.0,0.85,33.0,743.0,779.14,554.43
2016,10,8,13,0,940.0,82.0,0.8,33.0,729.0,779.86,554.63
2016,10,8,13,15,763.5,139.5,0.8,33.0,655.0,715.94,513.93
2016,10,8,13,30,587.0,197.0,0.8,33.0,581.0,643.57,464.36
2016,10,8,13,45,588.0,186.0,0.8,33.0,556.0,633.49,459.17
2016,10,8,14,0,589.0,175.0,0.8,33.0,531.0,618.81,450.28
2016,10,8,14,15,736.5,125.0,0.85,33.0,543.5,663.15,483.85
2016,10,8,14,30,884.0,75.0,0.9,33.0,556.0,692.97,505.96
2016,10,8,14,45,866.0,72.5,1.0,33.0,514.5,661.62,486.91
2016,10,8,15,0,848.0,70.0,1.1,33.0,473.0,628.31,465.71
2016,10,8,15,15,823.5,67.5,1.1,32.5,427.0,592.8,442.18
2016,10,8,15,30,799.0,65.0,1.1,32.0,381.0,552.7,414.73
2016,10,8,15,45,763.5,61.0,1.15,31.5,331.5,503.96,380.42
2016,10,8,16,0,728.0,57.0,1.2,31.0,282.0,455.46,344.82
2016,10,8,16,15,674.5,52.0,1.15,29.5,231.0,397.72,301.62
2016,10,8,16,30,621.0,47.0,1.1,28.0,180.0,342.31,258.04
2016,10,8,16,45,533.5,39.5,1.05,27.0,132.0,276.47,204.32
2016,10,8,17,0,446.0,32.0,1.0,26.0,84.0,214.5,150.73
2016,10,8,17,15,223.0,16.0,1.05,25.0,42.0,100.88,35.52
2016,10,8,17,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,15,128.5,9.0,1.25,15.5,16.0,8.85,0.0
2016,10,9,6,30,257.0,18.0,1.2,16.0,32.0,14.12,0.0
2016,10,9,6,45,383.5,28.5,1.15,17.0,74.5,21.56,12.12
2016,10,9,7,0,510.0,39.0,1.1,18.0,117.0,28.5,19.02
2016,10,9,7,15,582.5,45.5,1.15,18.5,166.5,31.57,22.04
2016,10,9,7,30,655.0,52.0,1.2,19.0,216.0,40.71,30.2
2016,10,9,7,45,700.5,57.0,1.3,20.0,266.0,82.87,41.21
2016,10,9,8,0,746.0,62.0,1.4,21.0,316.0,129.43,69.98
2016,10,9,8,15,777.0,65.5,1.3,22.0,364.0,176.49,105.64
2016,10,9,8,30,808.0,69.0,1.2,23.0,412.0,225.92,146.08
2016,10,9,8,45,829.0,72.0,1.1,24.5,456.0,274.44,186.63
2016,10,9,9,0,850.0,75.0,1.0,26.0,500.0,323.82,227.27
2016,10,9,9,15,866.0,77.5,1.0,27.0,539.5,374.8,268.74
