Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,30,882.0,80.0,1.0,28.0,579.0,422.23,306.34
2016,10,9,9,45,894.5,81.0,1.05,29.0,612.0,466.36,340.57
2016,10,9,10,0,907.0,82.0,1.1,30.0,645.0,509.53,372.98
2016,10,9,10,15,914.5,83.5,1.15,30.5,671.0,549.45,402.84
2016,10,9,10,30,922.0,85.0,1.2,31.0,697.0,587.63,430.66
2016,10,9,10,45,926.0,86.5,1.25,31.5,715.0,621.86,455.06
2016,10,9,11,0,930.0,88.0,1.3,32.0,733.0,653.78,477.32
2016,10,9,11,15,932.5,88.5,1.35,32.0,743.5,681.32,497.2
2016,10,9,11,30,935.0,89.0,1.4,32.0,754.0,706.18,515.03
2016,10,9,11,45,933.5,89.5,1.5,32.5,755.5,725.53,527.82
2016,10,9,12,0,932.0,90.0,1.6,33.0,757.0,741.86,538.21
2016,10,9,12,15,930.0,90.0,1.7,33.0,751.0,754.23,547.19
2016,10,9,12,30,928.0,90.0,1.8,33.0,745.0,763.47,554.22
2016,10,9,12,45,915.5,93.0,1.9,33.5,729.0,765.01,555.17
2016,10,9,13,0,903.0,96.0,2.0,34.0,713.0,763.37,554.17
2016,10,9,13,15,896.0,95.0,2.05,33.5,691.0,758.44,553.01
2016,10,9,13,30,889.0,94.0,2.1,33.0,669.0,750.46,549.92
2016,10,9,13,45,876.0,93.5,2.2,33.0,639.5,735.72,541.58
2016,10,9,14,0,863.0,93.0,2.3,33.0,610.0,721.46,533.61
2016,10,9,14,15,848.5,90.5,2.4,32.5,574.5,698.29,520.56
2016,10,9,14,30,834.0,88.0,2.5,32.0,539.0,672.69,505.66
2016,10,9,14,45,642.5,126.5,2.6,32.0,458.0,575.18,435.2
2016,10,9,15,0,451.0,165.0,2.7,32.0,377.0,478.65,363.96
2016,10,9,15,15,453.5,144.0,2.75,31.0,339.0,446.99,343.26
2016,10,9,15,30,456.0,123.0,2.8,30.0,301.0,413.45,320.04
2016,10,9,15,45,556.0,95.0,2.85,29.5,283.5,426.6,331.01
2016,10,9,16,0,656.0,67.0,2.9,29.0,266.0,428.56,332.11
2016,10,9,16,15,598.0,60.5,2.8,28.0,216.5,370.1,285.93
2016,10,9,16,30,540.0,54.0,2.7,27.0,167.0,314.57,240.5
2016,10,9,16,45,446.0,44.5,2.65,26.0,120.5,244.75,182.83
2016,10,9,17,0,352.0,35.0,2.6,25.0,74.0,182.02,128.01
2016,10,9,17,15,176.0,17.5,2.55,24.0,37.0,86.2,18.1
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.0,1.3,12.5,9.0,8.85,0.0
2016,10,10,6,30,0.0,18.0,1.5,13.0,18.0,17.07,0.0
2016,10,10,6,45,56.0,36.5,1.7,13.5,45.0,31.56,20.4
2016,10,10,7,0,112.0,55.0,1.9,14.0,72.0,44.34,33.13
2016,10,10,7,15,136.0,76.0,1.9,14.5,104.0,63.09,50.2
2016,10,10,7,30,160.0,97.0,1.9,15.0,136.0,79.26,64.75
2016,10,10,7,45,185.5,114.5,1.95,15.5,169.5,101.83,74.66
2016,10,10,8,0,211.0,132.0,2.0,16.0,203.0,131.05,95.56
2016,10,10,8,15,472.0,109.5,1.95,16.5,299.0,162.45,109.58
2016,10,10,8,30,733.0,87.0,1.9,17.0,395.0,220.98,148.61
2016,10,10,8,45,761.5,89.5,1.9,18.0,439.5,270.45,190.88
2016,10,10,9,0,790.0,92.0,1.9,19.0,484.0,318.4,231.91
2016,10,10,9,15,808.0,95.0,1.95,19.5,523.0,364.6,271.74
2016,10,10,9,30,826.0,98.0,2.0,20.0,562.0,410.99,310.85
2016,10,10,9,45,849.5,95.5,2.05,21.0,597.0,454.58,346.24
2016,10,10,10,0,873.0,93.0,2.1,22.0,632.0,500.43,382.23
2016,10,10,10,15,882.0,94.5,2.15,22.5,657.5,539.86,413.24
2016,10,10,10,30,891.0,96.0,2.2,23.0,683.0,577.74,442.31
2016,10,10,10,45,897.5,96.5,2.25,24.0,702.0,611.49,466.79
2016,10,10,11,0,904.0,97.0,2.3,25.0,721.0,643.13,489.11
2016,10,10,11,15,907.5,97.5,2.35,25.5,731.5,670.63,508.91
2016,10,10,11,30,911.0,98.0,2.4,26.0,742.0,695.57,526.57
2016,10,10,11,45,912.0,98.0,2.5,26.5,744.5,715.66,540.83
2016,10,10,12,0,913.0,98.0,2.6,27.0,747.0,732.87,552.16
2016,10,10,12,15,911.5,98.0,2.65,27.0,741.0,745.36,561.09
2016,10,10,12,30,910.0,98.0,2.7,27.0,735.0,754.79,568.04
2016,10,10,12,45,901.5,99.0,2.8,27.0,720.0,757.1,570.49
2016,10,10,13,0,893.0,100.0,2.9,27.0,705.0,756.27,570.92
2016,10,10,13,15,886.0,99.0,2.95,27.0,683.5,751.37,568.41
2016,10,10,13,30,879.0,98.0,3.0,27.0,662.0,743.44,563.91
2016,10,10,13,45,865.5,97.5,3.1,27.0,632.5,731.54,556.97
2016,10,10,14,0,852.0,97.0,3.2,27.0,603.0,714.03,546.11
2016,10,10,14,15,837.5,94.5,3.25,26.5,567.5,691.07,532.22
2016,10,10,14,30,823.0,92.0,3.3,26.0,532.0,665.71,516.04
2016,10,10,14,45,797.0,90.5,3.4,26.0,490.0,631.72,491.98
2016,10,10,15,0,771.0,89.0,3.5,26.0,448.0,596.25,466.36
2016,10,10,15,15,742.5,85.0,3.5,25.0,402.0,557.49,439.15
2016,10,10,15,30,714.0,81.0,3.5,24.0,356.0,516.16,409.11
2016,10,10,15,45,666.0,77.0,3.5,23.5,307.0,463.85,368.74
2016,10,10,16,0,618.0,73.0,3.5,23.0,258.0,412.82,328.08
2016,10,10,16,15,556.5,65.5,3.45,22.0,208.5,353.16,279.81
2016,10,10,16,30,495.0,58.0,3.4,21.0,159.0,296.69,232.36
2016,10,10,16,45,391.5,47.5,3.35,20.0,113.5,224.18,171.14
2016,10,10,17,0,288.0,37.0,3.3,19.0,68.0,159.44,113.38
2016,10,10,17,15,144.0,18.5,3.15,18.0,34.0,74.59,0.62
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,15,62.5,9.5,1.0,11.5,12.0,9.34,0.0
2016,10,11,6,30,125.0,19.0,1.2,12.0,24.0,15.01,0.0
2016,10,11,6,45,244.5,33.5,1.45,12.5,62.5,25.99,15.66
2016,10,11,7,0,364.0,48.0,1.7,13.0,101.0,37.53,27.27
2016,10,11,7,15,443.5,58.0,1.75,13.5,148.0,43.2,32.8
2016,10,11,7,30,523.0,68.0,1.8,14.0,195.0,48.63,37.87
2016,10,11,7,45,261.5,83.0,1.85,14.5,146.5,75.87,51.07
2016,10,11,8,0,0.0,98.0,1.9,15.0,98.0,92.1,72.45
2016,10,11,8,15,6.5,123.5,1.9,15.5,126.0,116.39,92.1
2016,10,11,8,30,13.0,149.0,1.9,16.0,154.0,141.51,112.12
2016,10,11,8,45,57.5,181.5,1.95,16.5,209.0,179.18,140.86
2016,10,11,9,0,102.0,214.0,2.0,17.0,264.0,224.72,176.0
2016,10,11,9,15,456.5,157.0,2.0,17.5,408.0,294.87,225.48
2016,10,11,9,30,811.0,100.0,2.0,18.0,552.0,404.15,308.2
2016,10,11,9,45,843.5,94.5,2.05,18.5,588.5,448.03,344.4
2016,10,11,10,0,876.0,89.0,2.1,19.0,625.0,494.93,382.35
2016,10,11,10,15,884.5,90.5,2.1,19.5,651.0,534.09,413.44
2016,10,11,10,30,893.0,92.0,2.1,20.0,677.0,571.65,442.5
2016,10,11,10,45,900.0,92.5,2.1,20.5,695.5,605.62,468.18
2016,10,11,11,0,907.0,93.0,2.1,21.0,714.0,637.51,491.73
2016,10,11,11,15,910.0,93.5,2.05,21.0,724.5,664.66,512.03
2016,10,11,11,30,913.0,94.0,2.0,21.0,735.0,689.22,530.13
2016,10,11,11,45,914.0,94.0,2.0,21.5,737.5,709.24,544.02
2016,10,11,12,0,915.0,94.0,2.0,22.0,740.0,726.38,554.96
2016,10,11,12,15,913.5,94.0,2.0,22.0,734.5,738.81,563.63
2016,10,11,12,30,912.0,94.0,2.0,22.0,729.0,748.17,570.3
2016,10,11,12,45,682.0,177.5,2.0,22.5,647.0,679.38,518.69
2016,10,11,13,0,452.0,261.0,2.0,23.0,565.0,600.96,458.13
2016,10,11,13,15,452.5,251.0,2.05,23.0,547.5,593.86,454.59
2016,10,11,13,30,453.0,241.0,2.1,23.0,530.0,584.96,449.2
2016,10,11,13,45,496.0,214.0,2.15,23.0,517.0,586.78,452.57
2016,10,11,14,0,539.0,187.0,2.2,23.0,504.0,585.5,453.61
2016,10,11,14,15,508.0,184.0,2.3,22.5,469.0,555.66,433.23
2016,10,11,14,30,477.0,181.0,2.4,22.0,434.0,525.0,412.0
2016,10,11,14,45,456.0,169.5,2.55,22.0,396.0,491.18,387.66
2016,10,11,15,0,435.0,158.0,2.7,22.0,358.0,456.64,362.26
2016,10,11,15,15,477.0,132.5,2.75,21.5,331.5,443.99,354.47
2016,10,11,15,30,519.0,107.0,2.8,21.0,305.0,426.96,342.56
2016,10,11,15,45,469.0,101.5,2.9,20.5,262.5,378.8,304.66
2016,10,11,16,0,419.0,96.0,3.0,20.0,220.0,332.76,267.45
2016,10,11,16,15,374.0,82.0,3.0,19.0,177.0,281.76,225.62
2016,10,11,16,30,329.0,68.0,3.0,18.0,134.0,233.33,184.49
2016,10,11,16,45,257.5,52.0,3.0,17.5,94.5,175.2,134.36
2016,10,11,17,0,186.0,36.0,3.0,17.0,55.0,122.92,86.28
2016,10,11,17,15,93.0,18.0,2.95,16.5,27.5,57.26,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,15,66.0,8.5,1.15,10.5,11.5,8.36,0.0
2016,10,12,6,30,132.0,17.0,1.3,11.0,23.0,13.38,0.0
2016,10,12,6,45,264.5,31.0,1.5,11.5,62.0,24.58,14.3
2016,10,12,7,0,397.0,45.0,1.7,12.0,101.0,34.83,24.96
2016,10,12,7,15,479.0,54.0,1.65,12.5,149.0,39.72,29.82
2016,10,12,7,30,561.0,63.0,1.6,13.0,197.0,44.43,34.27
2016,10,12,7,45,280.5,71.5,1.6,14.0,138.5,66.77,43.24
2016,10,12,8,0,0.0,80.0,1.6,15.0,80.0,76.32,59.22
2016,10,12,8,15,0.0,108.0,1.55,15.5,108.0,101.88,80.34
2016,10,12,8,30,0.0,136.0,1.5,16.0,136.0,127.52,101.11
2016,10,12,8,45,2.5,149.0,1.5,16.5,150.0,140.79,111.35
2016,10,12,9,0,5.0,162.0,1.5,17.0,164.0,154.29,121.7
2016,10,12,9,15,25.5,195.0,1.55,17.5,209.0,192.08,151.12
2016,10,12,9,30,46.0,228.0,1.6,18.0,254.0,228.56,179.19
2016,10,12,9,45,457.0,162.5,1.7,19.0,439.5,341.52,264.58
2016,10,12,10,0,868.0,97.0,1.8,20.0,625.0,493.25,379.03
2016,10,12,10,15,877.0,98.5,1.9,20.0,650.5,532.68,410.52
2016,10,12,10,30,886.0,100.0,2.0,20.0,676.0,572.04,441.98
2016,10,12,10,45,890.5,101.5,2.15,20.5,694.0,605.31,467.77
2016,10,12,11,0,895.0,103.0,2.3,21.0,712.0,636.4,491.47
2016,10,12,11,15,898.0,103.5,2.4,21.0,722.0,663.25,512.45
2016,10,12,11,30,901.0,104.0,2.5,21.0,732.0,687.56,531.34
2016,10,12,11,45,902.5,103.5,2.7,21.0,734.5,707.21,547.24
2016,10,12,12,0,904.0,103.0,2.9,21.0,737.0,724.03,560.84
2016,10,12,12,15,902.5,102.5,2.9,21.0,731.0,735.84,569.3
2016,10,12,12,30,901.0,102.0,2.9,21.0,725.0,744.61,575.72
2016,10,12,12,45,726.0,160.0,2.9,21.5,655.5,689.91,533.97
2016,10,12,13,0,551.0,218.0,2.9,22.0,586.0,626.18,484.36
2016,10,12,13,15,374.5,256.0,2.85,22.0,503.0,535.82,415.62
2016,10,12,13,30,198.0,294.0,2.8,22.0,420.0,445.23,345.15
2016,10,12,13,45,374.5,237.5,2.8,22.5,461.5,517.14,403.22
2016,10,12,14,0,551.0,181.0,2.8,23.0,503.0,584.94,456.2
2016,10,12,14,15,525.0,177.0,2.9,22.5,469.0,557.37,436.87
2016,10,12,14,30,499.0,173.0,3.0,22.0,435.0,528.76,416.99
2016,10,12,14,45,483.5,161.0,3.2,22.0,398.5,497.52,394.47
2016,10,12,15,0,468.0,149.0,3.4,22.0,362.0,465.23,370.65
2016,10,12,15,15,353.5,148.5,3.35,21.5,300.0,378.51,303.22
2016,10,12,15,30,239.0,148.0,3.3,21.0,238.0,305.21,244.89
2016,10,12,15,45,444.0,105.5,3.25,20.5,244.0,367.8,296.51
2016,10,12,16,0,649.0,63.0,3.2,20.0,250.0,410.84,329.77
2016,10,12,16,15,587.5,56.5,2.8,19.0,201.0,351.89,280.41
2016,10,12,16,30,526.0,50.0,2.4,18.0,152.0,296.18,232.49
2016,10,12,16,45,428.0,40.0,2.05,17.0,107.0,226.33,172.38
2016,10,12,17,0,330.0,30.0,1.7,16.0,62.0,164.24,113.16
2016,10,12,17,15,165.0,15.0,1.55,15.5,31.0,74.84,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.15,10.5,9.5,9.34,0.0
2016,10,13,6,30,0.0,19.0,1.2,11.0,19.0,18.68,0.0
2016,10,13,6,45,143.0,32.0,1.25,11.5,52.0,24.89,14.2
2016,10,13,7,0,286.0,45.0,1.3,12.0,85.0,34.18,24.34
2016,10,13,7,15,332.5,60.0,1.5,12.0,124.5,44.6,34.2
2016,10,13,7,30,379.0,75.0,1.7,12.0,164.0,54.54,43.44
2016,10,13,7,45,412.5,88.0,1.95,12.5,205.5,84.73,55.48
2016,10,13,8,0,446.0,101.0,2.2,13.0,247.0,122.06,79.68
2016,10,13,8,15,469.0,112.5,2.25,13.5,286.5,159.76,108.72
2016,10,13,8,30,492.0,124.0,2.3,14.0,326.0,199.37,141.61
2016,10,13,8,45,537.5,127.5,2.35,15.0,370.0,239.33,174.73
2016,10,13,9,0,583.0,131.0,2.4,16.0,414.0,282.58,210.92
2016,10,13,9,15,554.5,153.0,2.4,17.0,439.0,321.02,244.45
2016,10,13,9,30,526.0,175.0,2.4,18.0,464.0,356.08,274.05
2016,10,13,9,45,608.5,158.5,2.4,19.0,512.0,400.06,308.81
2016,10,13,10,0,691.0,142.0,2.4,20.0,560.0,448.62,346.75
2016,10,13,10,15,504.5,212.5,2.4,20.5,524.0,448.63,347.21
2016,10,13,10,30,318.0,283.0,2.4,21.0,488.0,435.12,335.98
2016,10,13,10,45,362.0,280.0,2.4,21.5,520.0,470.06,362.47
2016,10,13,11,0,406.0,277.0,2.4,22.0,552.0,506.54,389.59
2016,10,13,11,15,451.5,263.5,2.45,22.0,573.5,536.09,412.53
2016,10,13,11,30,497.0,250.0,2.5,22.0,595.0,565.81,435.56
2016,10,13,11,45,503.5,246.5,2.6,22.5,596.5,579.56,445.59
2016,10,13,12,0,510.0,243.0,2.7,23.0,598.0,591.83,454.56
2016,10,13,12,15,464.0,261.0,2.8,23.0,582.0,587.47,451.14
2016,10,13,12,30,418.0,279.0,2.9,23.0,566.0,580.63,445.91
2016,10,13,12,45,494.0,244.0,3.0,23.5,577.0,605.26,465.59
2016,10,13,13,0,570.0,209.0,3.1,24.0,588.0,628.0,483.67
2016,10,13,13,15,512.5,222.5,3.15,24.0,555.0,603.26,465.19
2016,10,13,13,30,455.0,236.0,3.2,24.0,522.0,577.02,445.71
2016,10,13,13,45,457.0,223.5,3.25,24.0,499.5,564.67,437.76
2016,10,13,14,0,459.0,211.0,3.3,24.0,477.0,550.47,428.3
2016,10,13,14,15,452.0,198.0,3.3,23.5,446.5,527.79,413.03
2016,10,13,14,30,445.0,185.0,3.3,23.0,416.0,503.59,396.41
2016,10,13,14,45,406.5,176.0,3.3,23.0,374.0,462.11,365.18
2016,10,13,15,0,368.0,167.0,3.3,23.0,332.0,413.89,328.52
2016,10,13,15,15,376.5,147.0,3.3,22.5,300.5,396.06,315.86
2016,10,13,15,30,385.0,127.0,3.3,22.0,269.0,369.33,295.75
2016,10,13,15,45,362.0,112.0,3.3,21.5,231.0,329.62,264.39
2016,10,13,16,0,339.0,97.0,3.3,21.0,193.0,290.33,232.46
2016,10,13,16,15,307.0,80.5,3.05,20.5,155.0,245.85,195.22
2016,10,13,16,30,275.0,64.0,2.8,20.0,117.0,202.98,158.3
2016,10,13,16,45,219.0,47.5,2.55,19.5,81.5,153.0,115.02
2016,10,13,17,0,163.0,31.0,2.3,19.0,46.0,107.54,70.79
2016,10,13,17,15,81.5,15.5,2.05,18.0,23.0,39.06,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,3.65,15.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,3.8,15.0,5.0,4.91,0.0
2016,10,14,6,45,0.0,16.0,3.95,15.0,16.0,15.44,6.22
2016,10,14,7,0,0.0,27.0,4.1,15.0,27.0,26.06,16.9
2016,10,14,7,15,0.0,40.5,4.2,15.5,40.5,39.12,28.82
2016,10,14,7,30,0.0,54.0,4.3,16.0,54.0,51.77,40.24
2016,10,14,7,45,0.0,67.5,4.45,16.5,67.5,64.38,48.85
2016,10,14,8,0,0.0,81.0,4.6,17.0,81.0,77.08,59.42
2016,10,14,8,15,0.0,94.0,4.75,17.0,94.0,89.39,69.63
2016,10,14,8,30,0.0,107.0,4.9,17.0,107.0,101.74,79.74
2016,10,14,8,45,0.0,110.0,5.05,17.5,110.0,105.06,82.12
2016,10,14,9,0,0.0,113.0,5.2,18.0,113.0,108.24,84.36
2016,10,14,9,15,25.5,170.0,5.25,18.5,184.0,166.8,131.26
2016,10,14,9,30,51.0,227.0,5.3,19.0,255.0,229.01,180.48
2016,10,14,9,45,108.5,252.0,5.35,19.5,316.0,279.09,219.42
2016,10,14,10,0,166.0,277.0,5.4,20.0,377.0,332.1,260.67
2016,10,14,10,15,83.0,152.0,5.35,20.0,202.0,185.47,145.24
2016,10,14,10,30,0.0,27.0,5.3,20.0,27.0,26.1,15.78
2016,10,14,10,45,0.0,51.0,5.3,20.5,51.0,49.32,34.71
2016,10,14,11,0,0.0,75.0,5.3,21.0,75.0,72.58,53.44
2016,10,14,11,15,0.0,87.5,5.2,21.0,87.5,84.7,63.18
2016,10,14,11,30,0.0,100.0,5.1,21.0,100.0,96.81,72.88
2016,10,14,11,45,0.0,116.0,5.1,21.0,116.0,112.31,85.3
2016,10,14,12,0,0.0,132.0,5.1,21.0,132.0,127.88,97.74
2016,10,14,12,15,0.0,103.5,5.05,21.0,103.5,100.24,75.61
2016,10,14,12,30,0.0,75.0,5.0,21.0,75.0,72.58,53.38
2016,10,14,12,45,0.0,91.0,5.0,21.0,91.0,88.09,65.96
2016,10,14,13,0,0.0,107.0,5.0,21.0,107.0,103.7,78.58
2016,10,14,13,15,0.5,138.5,4.9,21.0,139.0,135.07,103.86
2016,10,14,13,30,1.0,170.0,4.8,21.0,171.0,166.93,129.42
2016,10,14,13,45,0.5,140.0,4.7,21.0,140.5,136.88,105.56
2016,10,14,14,0,0.0,110.0,4.6,21.0,110.0,106.84,81.58
2016,10,14,14,15,0.0,107.5,4.45,20.5,107.5,104.47,80.01
2016,10,14,14,30,0.0,105.0,4.3,20.0,105.0,102.12,78.45
2016,10,14,14,45,0.0,87.5,4.15,20.0,87.5,84.75,64.44
2016,10,14,15,0,0.0,70.0,4.0,20.0,70.0,67.67,50.56
2016,10,14,15,15,0.0,37.5,3.8,19.5,37.5,36.21,24.66
2016,10,14,15,30,0.0,5.0,3.6,19.0,5.0,4.82,0.0
2016,10,14,15,45,0.0,4.0,3.4,19.0,4.0,3.86,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.89,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.41,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.93,0.0
2016,10,14,16,45,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,58.5,7.0,1.5,12.5,9.0,0.0,0.0
2016,10,15,6,30,117.0,14.0,1.8,13.0,18.0,13.76,0.0
2016,10,15,6,45,259.5,26.0,2.1,14.0,55.0,20.26,9.58
2016,10,15,7,0,402.0,38.0,2.4,15.0,92.0,28.77,19.2
2016,10,15,7,15,484.0,46.0,2.7,15.5,138.0,33.12,23.53
2016,10,15,7,30,566.0,54.0,3.0,16.0,184.0,37.29,27.45
2016,10,15,7,45,618.5,59.5,3.3,16.5,231.5,65.46,34.55
2016,10,15,8,0,671.0,65.0,3.6,17.0,279.0,108.04,58.29
2016,10,15,8,15,705.5,69.5,3.9,17.5,325.0,154.99,93.14
2016,10,15,8,30,740.0,74.0,4.2,18.0,371.0,201.56,131.57
2016,10,15,8,45,765.0,76.5,4.5,18.5,413.5,246.59,171.06
2016,10,15,9,0,790.0,79.0,4.8,19.0,456.0,292.95,212.27
2016,10,15,9,15,807.5,81.5,4.95,19.5,493.5,337.88,252.3
2016,10,15,9,30,825.0,84.0,5.1,20.0,531.0,382.94,291.82
2016,10,15,9,45,461.0,177.0,5.35,21.0,429.5,351.21,272.6
2016,10,15,10,0,97.0,270.0,5.6,22.0,328.0,295.72,230.36
2016,10,15,10,15,256.5,262.0,5.75,22.0,423.5,369.6,288.78
2016,10,15,10,30,416.0,254.0,5.9,22.0,519.0,456.76,357.49
2016,10,15,10,45,409.5,264.0,6.05,22.5,531.0,478.65,374.25
2016,10,15,11,0,403.0,274.0,6.2,23.0,543.0,498.67,389.47
2016,10,15,11,15,338.5,294.5,6.3,23.0,523.0,491.94,384.02
2016,10,15,11,30,274.0,315.0,6.4,23.0,503.0,481.4,375.4
2016,10,15,11,45,314.5,306.5,6.5,23.0,523.0,508.06,396.91
2016,10,15,12,0,355.0,298.0,6.6,23.0,543.0,534.96,418.55
2016,10,15,12,15,359.5,292.0,6.65,23.0,538.0,539.61,422.67
2016,10,15,12,30,364.0,286.0,6.7,23.0,533.0,543.03,425.93
2016,10,15,12,45,291.0,296.0,6.75,23.0,491.0,507.2,397.71
2016,10,15,13,0,218.0,306.0,6.8,23.0,449.0,465.1,364.56
2016,10,15,13,15,154.5,293.5,6.75,22.5,393.0,409.91,322.01
2016,10,15,13,30,91.0,281.0,6.7,22.0,337.0,348.74,274.2
2016,10,15,13,45,65.5,256.5,6.7,22.0,296.0,306.5,241.17
2016,10,15,14,0,40.0,232.0,6.7,22.0,255.0,264.16,207.73
2016,10,15,14,15,28.5,209.0,6.65,21.5,225.0,232.99,183.59
2016,10,15,14,30,17.0,186.0,6.6,21.0,195.0,196.3,154.73
2016,10,15,14,45,34.0,182.0,6.55,21.0,197.5,209.7,166.32
2016,10,15,15,0,51.0,178.0,6.5,21.0,200.0,217.12,172.99
2016,10,15,15,15,25.5,101.5,6.3,20.5,112.5,117.85,92.4
2016,10,15,15,30,0.0,25.0,6.1,20.0,25.0,24.13,14.55
2016,10,15,15,45,0.0,21.5,5.95,19.5,21.5,20.74,11.78
2016,10,15,16,0,0.0,18.0,5.8,19.0,18.0,17.36,8.96
2016,10,15,16,15,0.0,14.0,5.6,18.5,14.0,13.5,5.68
2016,10,15,16,30,0.0,10.0,5.4,18.0,10.0,9.64,2.37
2016,10,15,16,45,0.0,6.5,5.2,18.0,6.5,6.26,0.0
2016,10,15,17,0,0.0,3.0,5.0,18.0,3.0,2.89,0.0
2016,10,15,17,15,0.0,1.5,4.95,17.5,1.5,1.47,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,15.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,15.0,4.0,3.93,0.0
2016,10,16,6,45,0.0,12.5,3.5,15.5,12.5,12.05,3.03
2016,10,16,7,0,0.0,21.0,3.6,16.0,21.0,20.26,11.74
2016,10,16,7,15,0.0,32.0,3.6,16.0,32.0,30.89,21.49
2016,10,16,7,30,0.0,43.0,3.6,16.0,43.0,41.53,31.18
2016,10,16,7,45,0.0,54.5,3.6,16.5,54.5,52.66,38.97
2016,10,16,8,0,0.0,66.0,3.6,17.0,66.0,63.61,48.13
2016,10,16,8,15,0.0,77.0,3.65,17.0,77.0,74.02,56.79
2016,10,16,8,30,0.0,88.0,3.7,17.0,88.0,84.46,65.37
2016,10,16,8,45,0.0,79.5,3.8,17.5,79.5,76.86,58.76
2016,10,16,9,0,0.0,71.0,3.9,18.0,71.0,68.65,51.68
2016,10,16,9,15,0.0,98.0,4.0,18.0,98.0,94.48,72.86
2016,10,16,9,30,0.0,125.0,4.1,18.0,125.0,119.96,93.52
2016,10,16,9,45,0.0,93.5,4.25,18.5,93.5,90.41,69.02
2016,10,16,10,0,0.0,62.0,4.4,19.0,62.0,59.95,43.85
2016,10,16,10,15,0.0,66.0,4.55,19.0,66.0,63.84,46.96
2016,10,16,10,30,0.0,70.0,4.7,19.0,70.0,67.72,50.06
2016,10,16,10,45,0.0,93.5,4.9,19.5,93.5,90.5,68.43
2016,10,16,11,0,0.0,117.0,5.1,20.0,117.0,113.13,86.48
2016,10,16,11,15,0.0,128.0,5.2,20.0,128.0,123.78,94.98
2016,10,16,11,30,0.0,139.0,5.3,20.0,139.0,134.48,103.51
2016,10,16,11,45,2.0,162.0,5.4,20.0,163.5,158.15,122.48
2016,10,16,12,0,4.0,185.0,5.5,20.0,188.0,182.06,141.56
2016,10,16,12,15,2.0,143.0,5.5,20.0,144.5,140.03,107.99
2016,10,16,12,30,0.0,101.0,5.5,20.0,101.0,97.81,74.05
2016,10,16,12,45,0.0,102.0,5.55,20.0,102.0,98.79,74.93
2016,10,16,13,0,0.0,103.0,5.6,20.0,103.0,99.78,75.81
2016,10,16,13,15,0.0,115.0,5.75,20.0,115.0,111.58,85.45
2016,10,16,13,30,0.0,127.0,5.9,20.0,127.0,123.49,95.21
2016,10,16,13,45,0.0,88.5,6.05,20.0,88.5,85.63,64.63
2016,10,16,14,0,0.0,50.0,6.2,20.0,50.0,48.33,34.22
2016,10,16,14,15,0.0,35.0,6.3,20.0,35.0,33.81,22.34
2016,10,16,14,30,0.0,20.0,6.4,20.0,20.0,19.31,10.39
2016,10,16,14,45,0.0,18.0,6.5,20.0,18.0,17.38,8.81
2016,10,16,15,0,0.0,16.0,6.6,20.0,16.0,15.44,7.24
2016,10,16,15,15,0.0,14.0,6.35,19.5,14.0,13.51,5.67
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,11.57,4.09
2016,10,16,15,45,0.0,10.0,5.9,18.5,10.0,9.64,2.48
2016,10,16,16,0,0.0,8.0,5.7,18.0,8.0,7.71,0.86
2016,10,16,16,15,253.5,26.0,5.35,17.5,70.5,153.16,122.38
2016,10,16,16,30,507.0,44.0,5.0,17.0,133.0,271.61,213.4
2016,10,16,16,45,395.0,34.5,4.7,16.5,90.0,200.08,149.94
2016,10,16,17,0,283.0,25.0,4.4,16.0,47.0,134.39,76.41
2016,10,16,17,15,141.5,12.5,4.3,15.5,23.5,51.79,0.0
2016,10,16,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,27.5,6.5,1.15,11.5,7.5,0.0,0.0
2016,10,17,6,30,55.0,13.0,1.2,12.0,15.0,12.78,0.0
2016,10,17,6,45,189.5,28.0,1.3,12.5,49.5,21.91,9.6
2016,10,17,7,0,324.0,43.0,1.4,13.0,84.0,34.23,23.96
2016,10,17,7,15,414.5,53.0,1.5,13.5,129.5,40.11,29.87
2016,10,17,7,30,505.0,63.0,1.6,14.0,175.0,45.77,35.21
2016,10,17,7,45,569.5,68.5,1.75,14.5,223.0,67.67,39.75
2016,10,17,8,0,634.0,74.0,1.9,15.0,271.0,108.28,61.15
2016,10,17,8,15,672.0,79.0,1.9,15.5,317.5,151.07,91.86
2016,10,17,8,30,710.0,84.0,1.9,16.0,364.0,197.01,129.09
2016,10,17,8,45,743.0,85.5,1.9,16.5,407.5,241.62,167.35
2016,10,17,9,0,776.0,87.0,1.9,17.0,451.0,290.87,209.93
2016,10,17,9,15,794.5,90.0,1.9,17.0,488.5,335.76,249.65
2016,10,17,9,30,813.0,93.0,1.9,17.0,526.0,380.9,288.98
2016,10,17,9,45,825.0,95.5,1.9,17.5,557.5,422.91,324.57
2016,10,17,10,0,837.0,98.0,1.9,18.0,589.0,464.14,358.56
2016,10,17,10,15,846.0,99.5,1.9,18.0,614.0,501.98,389.81
2016,10,17,10,30,855.0,101.0,1.9,18.0,639.0,538.37,419.23
2016,10,17,10,45,506.0,206.5,1.9,18.5,527.5,474.39,369.69
2016,10,17,11,0,157.0,312.0,1.9,19.0,416.0,388.97,301.55
2016,10,17,11,15,519.0,206.0,1.95,19.0,555.5,514.4,401.94
2016,10,17,11,30,881.0,100.0,2.0,19.0,695.0,652.45,508.16
2016,10,17,11,45,883.5,99.5,2.1,19.5,697.0,672.0,521.78
2016,10,17,12,0,886.0,99.0,2.2,20.0,699.0,688.82,534.2
2016,10,17,12,15,883.5,98.5,2.3,20.0,692.5,699.44,543.07
2016,10,17,12,30,881.0,98.0,2.4,20.0,686.0,707.08,549.5
2016,10,17,12,45,881.0,95.0,2.55,20.0,673.0,710.85,553.36
2016,10,17,13,0,881.0,92.0,2.7,20.0,660.0,711.58,555.16
2016,10,17,13,15,874.0,91.0,2.75,20.0,638.5,706.52,552.39
2016,10,17,13,30,867.0,90.0,2.8,20.0,617.0,698.5,547.62
2016,10,17,13,45,858.5,87.5,2.85,20.0,588.5,687.79,540.99
2016,10,17,14,0,850.0,85.0,2.9,20.0,560.0,671.66,530.31
2016,10,17,14,15,834.5,82.5,2.95,20.0,525.0,648.24,513.74
2016,10,17,14,30,819.0,80.0,3.0,20.0,490.0,622.51,495.21
2016,10,17,14,45,799.5,77.0,3.05,20.0,449.5,591.65,472.45
2016,10,17,15,0,780.0,74.0,3.1,20.0,409.0,559.09,447.89
2016,10,17,15,15,750.5,70.5,3.05,19.5,364.5,518.79,417.29
2016,10,17,15,30,721.0,67.0,3.0,19.0,320.0,477.86,385.29
2016,10,17,15,45,677.5,62.5,3.0,18.5,272.5,428.35,345.56
2016,10,17,16,0,634.0,58.0,3.0,18.0,225.0,382.41,307.21
2016,10,17,16,15,567.5,51.0,2.65,17.0,177.5,322.75,256.72
2016,10,17,16,30,501.0,44.0,2.3,16.0,130.0,266.84,207.79
2016,10,17,16,45,386.5,34.5,2.0,15.5,87.5,195.2,144.89
2016,10,17,17,0,272.0,25.0,1.7,15.0,45.0,128.26,65.43
2016,10,17,17,15,136.0,12.5,1.6,14.5,22.5,49.68,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,55.0,6.0,1.15,9.5,7.0,0.0,0.0
2016,10,18,6,30,110.0,12.0,1.2,10.0,14.0,11.8,0.0
2016,10,18,6,45,259.5,24.0,1.3,11.0,50.0,18.9,6.77
2016,10,18,7,0,409.0,36.0,1.4,12.0,86.0,27.54,18.2
2016,10,18,7,15,496.0,44.0,1.7,12.5,132.5,31.97,22.75
2016,10,18,7,30,583.0,52.0,2.0,13.0,179.0,36.23,26.83
2016,10,18,7,45,639.5,57.0,2.35,13.5,227.5,57.94,31.25
2016,10,18,8,0,696.0,62.0,2.7,14.0,276.0,103.95,55.82
2016,10,18,8,15,731.0,66.0,2.85,14.5,322.5,148.12,87.36
2016,10,18,8,30,766.0,70.0,3.0,15.0,369.0,195.09,125.83
2016,10,18,8,45,795.0,71.5,3.2,16.0,412.5,240.95,165.63
2016,10,18,9,0,824.0,73.0,3.4,17.0,456.0,288.45,207.42
2016,10,18,9,15,841.0,75.5,3.45,17.0,494.0,334.37,248.88
2016,10,18,9,30,858.0,78.0,3.5,17.0,532.0,383.13,291.99
2016,10,18,9,45,872.5,78.5,3.55,17.5,564.0,425.67,328.92
2016,10,18,10,0,887.0,79.0,3.6,18.0,596.0,467.44,364.32
2016,10,18,10,15,896.0,80.5,3.6,18.5,621.5,506.51,396.66
2016,10,18,10,30,905.0,82.0,3.6,19.0,647.0,543.99,426.91
2016,10,18,10,45,910.0,83.0,3.6,19.5,664.5,577.02,453.05
2016,10,18,11,0,915.0,84.0,3.6,20.0,682.0,607.84,476.89
2016,10,18,11,15,918.0,84.5,3.55,20.0,692.0,634.61,498.0
2016,10,18,11,30,921.0,85.0,3.5,20.0,702.0,658.77,516.82
2016,10,18,11,45,924.0,84.0,3.5,20.0,704.5,678.71,532.47
2016,10,18,12,0,927.0,83.0,3.5,20.0,707.0,695.79,545.86
2016,10,18,12,15,925.5,82.5,3.5,20.0,701.0,707.42,554.8
2016,10,18,12,30,924.0,82.0,3.5,20.0,695.0,715.96,561.21
2016,10,18,12,45,919.5,81.5,3.5,20.5,680.5,719.3,562.91
2016,10,18,13,0,915.0,81.0,3.5,21.0,666.0,719.48,562.47
2016,10,18,13,15,908.0,80.0,3.5,21.0,644.5,714.29,559.35
2016,10,18,13,30,901.0,79.0,3.5,21.0,623.0,706.03,554.14
2016,10,18,13,45,893.5,77.0,3.55,21.0,594.5,693.37,546.0
2016,10,18,14,0,886.0,75.0,3.6,21.0,566.0,677.82,535.81
2016,10,18,14,15,871.0,73.0,3.55,21.0,530.5,654.6,519.17
2016,10,18,14,30,856.0,71.0,3.5,21.0,495.0,629.0,500.29
2016,10,18,14,45,834.0,69.0,3.5,21.0,453.5,600.12,478.63
2016,10,18,15,0,812.0,67.0,3.5,21.0,412.0,566.47,452.97
2016,10,18,15,15,783.0,64.0,3.35,20.5,367.0,526.31,422.2
2016,10,18,15,30,754.0,61.0,3.2,20.0,322.0,485.44,390.0
2016,10,18,15,45,707.5,57.0,3.1,19.5,273.5,434.18,348.7
2016,10,18,16,0,661.0,53.0,3.0,19.0,225.0,384.04,306.9
2016,10,18,16,15,594.5,47.0,2.6,18.0,177.0,327.14,258.48
2016,10,18,16,30,528.0,41.0,2.2,17.0,129.0,271.78,209.85
2016,10,18,16,45,409.5,32.0,1.85,16.5,86.0,198.84,145.61
2016,10,18,17,0,291.0,23.0,1.5,16.0,43.0,129.82,55.83
2016,10,18,17,15,145.5,11.5,1.5,15.5,21.5,50.7,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,74.5,5.0,1.4,8.5,6.5,0.0,0.0
2016,10,19,6,30,149.0,10.0,1.5,9.0,13.0,9.83,0.0
2016,10,19,6,45,304.0,20.5,1.65,9.5,49.5,15.7,3.87
2016,10,19,7,0,459.0,31.0,1.8,10.0,86.0,25.17,16.21
2016,10,19,7,15,542.0,38.0,1.95,10.5,132.5,29.34,20.57
2016,10,19,7,30,625.0,45.0,2.1,11.0,179.0,33.41,24.51
2016,10,19,7,45,676.0,49.5,2.25,12.0,227.0,53.41,28.1
2016,10,19,8,0,727.0,54.0,2.4,13.0,275.0,96.85,49.34
2016,10,19,8,15,760.5,57.5,2.45,13.5,321.5,141.8,81.15
2016,10,19,8,30,794.0,61.0,2.5,14.0,368.0,189.32,120.09
2016,10,19,8,45,817.5,63.5,2.65,15.0,411.0,236.02,160.91
2016,10,19,9,0,841.0,66.0,2.8,16.0,454.0,287.11,205.91
2016,10,19,9,15,857.5,68.0,2.9,16.5,491.5,332.81,246.9
2016,10,19,9,30,874.0,70.0,3.0,17.0,529.0,378.37,287.14
2016,10,19,9,45,886.5,71.5,3.1,18.0,561.0,421.49,324.03
2016,10,19,10,0,899.0,73.0,3.2,19.0,593.0,463.67,359.11
