Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,15,907.0,74.0,3.25,19.5,617.5,502.08,390.94
2016,10,19,10,30,915.0,75.0,3.3,20.0,642.0,538.78,420.63
2016,10,19,10,45,919.5,76.0,3.35,20.5,659.5,571.72,446.74
2016,10,19,11,0,924.0,77.0,3.4,21.0,677.0,602.38,470.54
2016,10,19,11,15,926.5,77.5,3.4,21.5,686.5,628.94,490.65
2016,10,19,11,30,929.0,78.0,3.4,22.0,696.0,652.85,508.39
2016,10,19,11,45,926.5,79.5,3.4,22.5,697.0,671.83,522.15
2016,10,19,12,0,924.0,81.0,3.4,23.0,698.0,687.8,533.5
2016,10,19,12,15,922.0,80.5,3.4,23.0,692.0,699.0,542.21
2016,10,19,12,30,920.0,80.0,3.4,23.0,686.0,707.1,548.24
2016,10,19,12,45,911.5,81.5,3.4,23.0,671.0,709.74,550.48
2016,10,19,13,0,903.0,83.0,3.4,23.0,656.0,709.26,550.64
2016,10,19,13,15,896.0,82.0,3.4,23.0,634.5,704.09,547.55
2016,10,19,13,30,889.0,81.0,3.4,23.0,613.0,695.9,542.41
2016,10,19,13,45,881.5,78.5,3.4,23.0,584.5,682.81,533.82
2016,10,19,14,0,874.0,76.0,3.4,23.0,556.0,666.87,523.17
2016,10,19,14,15,860.0,74.0,3.35,23.0,521.0,644.53,507.02
2016,10,19,14,30,846.0,72.0,3.3,23.0,486.0,619.83,488.92
2016,10,19,14,45,827.5,69.0,3.3,23.0,446.0,592.24,468.4
2016,10,19,15,0,809.0,66.0,3.3,23.0,406.0,559.75,443.83
2016,10,19,15,15,780.5,62.5,2.95,22.5,361.0,519.51,412.69
2016,10,19,15,30,752.0,59.0,2.6,22.0,316.0,478.55,380.18
2016,10,19,15,45,710.0,55.0,2.3,21.5,268.5,429.85,340.81
2016,10,19,16,0,668.0,51.0,2.0,21.0,221.0,381.97,300.82
2016,10,19,16,15,601.0,45.0,1.8,20.0,173.0,322.32,251.08
2016,10,19,16,30,534.0,39.0,1.6,19.0,125.0,269.39,204.98
2016,10,19,16,45,418.5,30.0,1.4,18.0,82.5,197.91,142.34
2016,10,19,17,0,303.0,21.0,1.2,17.0,40.0,129.11,41.75
2016,10,19,17,15,151.5,10.5,1.2,16.5,20.0,50.72,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,45,226.0,16.0,1.2,11.5,42.0,11.7,0.58
2016,10,20,7,0,452.0,32.0,1.2,12.0,84.0,24.18,15.13
2016,10,20,7,15,538.5,39.5,1.35,12.5,131.0,28.38,19.52
2016,10,20,7,30,625.0,47.0,1.5,13.0,178.0,35.5,26.15
2016,10,20,7,45,678.5,51.5,1.65,14.0,227.0,53.07,28.84
2016,10,20,8,0,732.0,56.0,1.8,15.0,276.0,96.57,49.09
2016,10,20,8,15,767.0,60.0,1.75,15.5,323.5,142.24,80.61
2016,10,20,8,30,802.0,64.0,1.7,16.0,371.0,190.63,119.47
2016,10,20,8,45,827.0,66.5,1.7,17.0,414.5,237.91,160.01
2016,10,20,9,0,852.0,69.0,1.7,18.0,458.0,286.39,202.12
2016,10,20,9,15,869.0,71.0,1.8,18.5,496.0,335.95,245.5
2016,10,20,9,30,886.0,73.0,1.9,19.0,534.0,382.1,285.53
2016,10,20,9,45,901.0,73.5,2.05,20.0,567.0,425.71,322.29
2016,10,20,10,0,916.0,74.0,2.2,21.0,600.0,468.51,357.4
2016,10,20,10,15,924.0,75.0,2.25,21.5,625.0,507.47,389.09
2016,10,20,10,30,932.0,76.0,2.3,22.0,650.0,544.67,418.62
2016,10,20,10,45,937.5,77.0,2.35,22.5,668.0,578.61,444.98
2016,10,20,11,0,943.0,78.0,2.4,23.0,686.0,610.28,469.06
2016,10,20,11,15,945.5,78.0,2.45,23.5,695.5,636.78,488.89
2016,10,20,11,30,948.0,78.0,2.5,24.0,705.0,660.57,506.38
2016,10,20,11,45,948.5,78.5,2.65,24.5,706.5,680.76,521.45
2016,10,20,12,0,949.0,79.0,2.8,25.0,708.0,697.97,534.18
2016,10,20,12,15,947.0,78.5,2.85,25.0,702.0,709.44,543.25
2016,10,20,12,30,945.0,78.0,2.9,25.0,696.0,717.73,549.55
2016,10,20,12,45,937.0,79.0,3.0,25.5,681.0,720.33,551.11
2016,10,20,13,0,929.0,80.0,3.1,26.0,666.0,719.72,550.55
2016,10,20,13,15,922.0,79.0,3.05,26.0,644.0,714.51,547.28
2016,10,20,13,30,915.0,78.0,3.0,26.0,622.0,706.2,541.96
2016,10,20,13,45,906.0,76.5,3.0,26.0,592.5,692.99,533.47
2016,10,20,14,0,897.0,75.0,3.0,26.0,563.0,676.9,522.82
2016,10,20,14,15,882.5,73.0,2.9,26.0,527.5,653.96,506.32
2016,10,20,14,30,868.0,71.0,2.8,26.0,492.0,628.61,487.86
2016,10,20,14,45,848.0,68.5,2.7,26.0,451.0,600.28,466.81
2016,10,20,15,0,828.0,66.0,2.6,26.0,410.0,567.09,441.85
2016,10,20,15,15,799.0,62.5,2.25,25.0,364.0,526.2,411.39
2016,10,20,15,30,770.0,59.0,1.9,24.0,318.0,484.58,379.4
2016,10,20,15,45,727.5,54.5,1.55,23.5,269.5,434.68,339.32
2016,10,20,16,0,685.0,50.0,1.2,23.0,221.0,385.61,298.59
2016,10,20,16,15,617.0,44.0,1.15,22.0,172.5,325.24,249.34
2016,10,20,16,30,549.0,38.0,1.1,21.0,124.0,268.4,201.01
2016,10,20,16,45,428.0,29.0,1.1,20.0,81.0,198.24,139.57
2016,10,20,17,0,307.0,20.0,1.1,19.0,38.0,126.91,22.78
2016,10,20,17,15,153.5,10.0,1.1,18.5,19.0,50.14,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,45,215.5,15.5,0.6,13.5,39.5,11.37,0.0
2016,10,21,7,0,431.0,31.0,0.6,14.0,79.0,23.43,14.27
2016,10,21,7,15,518.0,38.5,0.65,14.5,125.0,27.67,18.71
2016,10,21,7,30,605.0,46.0,0.7,15.0,171.0,34.75,25.28
2016,10,21,7,45,659.0,51.0,0.8,15.5,219.0,50.04,27.77
2016,10,21,8,0,713.0,56.0,0.9,16.0,267.0,92.82,47.02
2016,10,21,8,15,747.5,59.5,0.85,17.0,313.5,136.86,76.49
2016,10,21,8,30,782.0,63.0,0.8,18.0,360.0,183.59,113.08
2016,10,21,8,45,807.5,65.5,0.75,19.0,402.5,229.88,151.91
2016,10,21,9,0,833.0,68.0,0.7,20.0,445.0,277.44,192.27
2016,10,21,9,15,849.5,70.5,0.8,20.5,482.5,326.31,234.25
2016,10,21,9,30,866.0,73.0,0.9,21.0,520.0,371.78,272.96
2016,10,21,9,45,877.0,75.0,1.05,22.0,551.5,414.28,308.28
2016,10,21,10,0,888.0,77.0,1.2,23.0,583.0,455.75,341.82
2016,10,21,10,15,896.5,78.0,1.2,23.5,607.5,493.86,371.97
2016,10,21,10,30,905.0,79.0,1.2,24.0,632.0,530.32,400.01
2016,10,21,10,45,909.5,80.0,1.3,24.5,649.0,562.83,425.06
2016,10,21,11,0,914.0,81.0,1.4,25.0,666.0,593.1,447.95
2016,10,21,11,15,916.5,81.5,1.5,25.0,675.5,619.32,468.43
2016,10,21,11,30,919.0,82.0,1.6,25.0,685.0,642.92,486.78
2016,10,21,11,45,917.5,83.0,1.7,25.5,686.5,661.79,500.59
2016,10,21,12,0,916.0,84.0,1.8,26.0,688.0,677.71,512.15
2016,10,21,12,15,914.0,83.5,1.9,26.0,681.5,688.77,521.23
2016,10,21,12,30,912.0,83.0,2.0,26.0,675.0,696.76,528.08
2016,10,21,12,45,903.5,84.0,2.1,26.5,659.5,698.86,529.45
2016,10,21,13,0,895.0,85.0,2.2,27.0,644.0,697.85,528.79
2016,10,21,13,15,887.5,84.0,2.25,27.0,622.5,692.38,525.87
2016,10,21,13,30,880.0,83.0,2.3,27.0,601.0,683.92,520.98
2016,10,21,13,45,868.5,81.5,2.35,27.0,572.0,669.38,511.66
2016,10,21,14,0,857.0,80.0,2.4,27.0,543.0,652.13,500.16
2016,10,21,14,15,797.5,84.5,2.45,26.5,493.5,611.23,471.86
2016,10,21,14,30,738.0,89.0,2.5,26.0,444.0,566.65,440.45
2016,10,21,14,45,673.0,94.5,2.55,26.0,397.0,521.65,407.08
2016,10,21,15,0,608.0,100.0,2.6,26.0,350.0,475.67,372.34
2016,10,21,15,15,575.5,95.0,2.45,25.0,310.0,437.29,343.97
2016,10,21,15,30,543.0,90.0,2.3,24.0,270.0,398.86,314.63
2016,10,21,15,45,586.5,71.5,2.2,23.5,239.0,383.48,301.8
2016,10,21,16,0,630.0,53.0,2.1,23.0,208.0,363.03,283.42
2016,10,21,16,15,559.0,46.5,1.9,22.0,161.0,303.54,233.87
2016,10,21,16,30,488.0,40.0,1.7,21.0,114.0,248.18,186.2
2016,10,21,16,45,364.5,29.5,1.5,20.0,73.5,175.28,122.06
2016,10,21,17,0,241.0,19.0,1.3,19.0,33.0,103.79,0.0
2016,10,21,17,15,120.5,9.5,1.3,18.5,16.5,40.52,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,45,195.5,16.5,1.2,11.5,37.5,12.39,0.0
2016,10,22,7,0,391.0,33.0,1.3,12.0,75.0,25.55,16.05
2016,10,22,7,15,483.5,41.0,1.4,12.5,121.0,30.1,20.96
2016,10,22,7,30,576.0,49.0,1.5,13.0,167.0,34.49,25.21
2016,10,22,7,45,635.5,54.5,1.6,13.5,215.0,47.35,27.52
2016,10,22,8,0,695.0,60.0,1.7,14.0,263.0,92.89,48.78
2016,10,22,8,15,732.0,64.0,1.65,14.5,309.5,136.57,77.98
2016,10,22,8,30,769.0,68.0,1.6,15.0,356.0,183.23,114.9
2016,10,22,8,45,569.5,117.5,1.6,15.5,344.5,220.5,155.67
2016,10,22,9,0,370.0,167.0,1.6,16.0,333.0,243.05,182.76
2016,10,22,9,15,614.5,122.5,1.55,16.5,425.5,293.72,219.02
2016,10,22,9,30,859.0,78.0,1.5,17.0,518.0,367.88,275.73
2016,10,22,9,45,861.0,84.0,1.5,18.0,548.0,410.55,311.5
2016,10,22,10,0,863.0,90.0,1.5,19.0,578.0,451.62,344.93
2016,10,22,10,15,872.5,91.5,1.5,19.5,603.0,490.11,375.98
2016,10,22,10,30,882.0,93.0,1.5,20.0,628.0,528.61,406.09
2016,10,22,10,45,887.5,94.0,1.5,20.5,645.5,561.0,430.97
2016,10,22,11,0,893.0,95.0,1.5,21.0,663.0,591.26,453.67
2016,10,22,11,15,732.0,150.5,1.55,21.0,620.5,574.81,441.61
2016,10,22,11,30,571.0,206.0,1.6,21.0,578.0,549.14,422.31
2016,10,22,11,45,617.0,191.0,1.65,21.5,594.0,578.07,444.28
2016,10,22,12,0,663.0,176.0,1.7,22.0,610.0,605.23,464.41
2016,10,22,12,15,643.5,180.0,1.75,22.0,598.5,607.46,466.48
2016,10,22,12,30,624.0,184.0,1.8,22.0,587.0,607.12,466.82
2016,10,22,12,45,690.5,156.0,1.85,22.5,592.5,629.52,484.14
2016,10,22,13,0,757.0,128.0,1.9,23.0,598.0,649.23,499.28
2016,10,22,13,15,689.0,144.0,1.95,22.5,560.5,621.92,480.32
2016,10,22,13,30,621.0,160.0,2.0,22.0,523.0,592.4,459.79
2016,10,22,13,45,605.5,155.0,2.1,22.0,494.5,574.33,447.73
2016,10,22,14,0,590.0,150.0,2.2,22.0,466.0,554.34,433.95
2016,10,22,14,15,613.0,132.5,2.2,21.5,442.0,543.97,428.2
2016,10,22,14,30,636.0,115.0,2.2,21.0,418.0,530.44,419.78
2016,10,22,14,45,650.5,100.5,2.25,21.0,387.0,511.75,406.42
2016,10,22,15,0,665.0,86.0,2.3,21.0,356.0,490.05,390.32
2016,10,22,15,15,612.5,88.0,2.25,20.0,314.5,447.23,357.89
2016,10,22,15,30,560.0,90.0,2.2,19.0,273.0,405.15,325.16
2016,10,22,15,45,519.0,80.5,2.2,18.5,229.5,357.62,286.81
2016,10,22,16,0,478.0,71.0,2.2,18.0,186.0,311.24,248.08
2016,10,22,16,15,414.5,59.5,2.0,17.0,143.0,254.97,200.49
2016,10,22,16,30,351.0,48.0,1.8,16.0,100.0,202.41,154.69
2016,10,22,16,45,175.5,37.0,1.6,15.5,63.0,118.77,82.85
2016,10,22,17,0,0.0,26.0,1.4,15.0,26.0,29.69,0.0
2016,10,22,17,15,0.0,13.0,1.3,14.5,13.0,12.78,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,187.5,16.0,1.1,10.5,36.0,12.06,0.0
2016,10,23,7,0,375.0,32.0,1.1,11.0,72.0,24.8,15.34
2016,10,23,7,15,468.5,41.0,1.3,11.5,117.0,30.32,21.21
2016,10,23,7,30,562.0,50.0,1.5,12.0,162.0,35.58,26.27
2016,10,23,7,45,620.5,55.5,1.7,13.0,209.5,45.88,28.01
2016,10,23,8,0,679.0,61.0,1.9,14.0,257.0,87.26,45.26
2016,10,23,8,15,716.5,65.5,1.95,15.0,303.5,133.69,76.31
2016,10,23,8,30,754.0,70.0,2.0,16.0,350.0,179.95,112.39
2016,10,23,8,45,780.5,73.0,2.1,17.0,392.5,225.29,150.85
2016,10,23,9,0,807.0,76.0,2.2,18.0,435.0,272.06,191.41
2016,10,23,9,15,825.5,78.5,2.3,18.5,472.5,317.1,231.2
2016,10,23,9,30,844.0,81.0,2.4,19.0,510.0,362.29,270.61
2016,10,23,9,45,862.0,81.0,2.55,19.5,542.5,404.85,307.32
2016,10,23,10,0,880.0,81.0,2.7,20.0,575.0,449.21,344.56
2016,10,23,10,15,889.0,82.5,2.8,20.5,600.0,487.6,376.37
2016,10,23,10,30,898.0,84.0,2.9,21.0,625.0,524.4,406.18
2016,10,23,10,45,903.5,85.0,3.0,22.0,642.5,557.13,431.42
2016,10,23,11,0,909.0,86.0,3.1,23.0,660.0,587.68,454.36
2016,10,23,11,15,911.5,86.5,3.15,23.0,669.0,613.71,475.08
2016,10,23,11,30,914.0,87.0,3.2,23.0,678.0,637.13,493.58
2016,10,23,11,45,786.0,131.5,3.3,23.5,640.5,621.45,480.75
2016,10,23,12,0,658.0,176.0,3.4,24.0,603.0,599.16,462.8
2016,10,23,12,15,656.5,174.0,3.45,24.0,597.0,607.08,469.57
2016,10,23,12,30,655.0,172.0,3.5,24.0,591.0,612.72,474.45
2016,10,23,12,45,767.0,132.0,3.55,24.5,612.0,652.52,505.2
2016,10,23,13,0,879.0,92.0,3.6,25.0,633.0,686.54,531.41
2016,10,23,13,15,870.5,90.5,3.6,24.5,610.5,682.24,529.67
2016,10,23,13,30,862.0,89.0,3.6,24.0,588.0,672.98,524.53
2016,10,23,13,45,849.0,87.5,3.65,24.0,558.5,657.91,514.21
2016,10,23,14,0,836.0,86.0,3.7,24.0,529.0,640.2,501.81
2016,10,23,14,15,818.5,83.5,3.7,23.5,494.0,616.07,485.27
2016,10,23,14,30,801.0,81.0,3.7,23.0,459.0,589.76,466.76
2016,10,23,14,45,776.5,78.0,3.75,23.0,418.0,556.8,442.02
2016,10,23,15,0,752.0,75.0,3.8,23.0,377.0,522.42,415.67
2016,10,23,15,15,718.5,71.0,3.75,22.5,332.5,480.92,383.72
2016,10,23,15,30,685.0,67.0,3.7,22.0,288.0,441.29,352.21
2016,10,23,15,45,632.0,62.0,3.65,21.5,241.0,389.33,309.99
2016,10,23,16,0,579.0,57.0,3.6,21.0,194.0,339.16,267.87
2016,10,23,16,15,502.5,49.0,3.35,20.0,148.5,278.15,216.33
2016,10,23,16,30,426.0,41.0,3.1,19.0,103.0,221.75,167.16
2016,10,23,16,45,213.0,33.0,2.9,18.0,64.0,125.5,85.01
2016,10,23,17,0,0.0,25.0,2.7,17.0,25.0,28.62,0.0
2016,10,23,17,15,0.0,12.5,2.7,16.5,12.5,12.29,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,16.0,2.75,12.5,16.0,15.44,0.0
2016,10,24,7,0,0.0,32.0,3.0,13.0,32.0,30.1,19.34
2016,10,24,7,15,9.0,51.0,3.25,13.5,53.0,47.05,35.52
2016,10,24,7,30,18.0,70.0,3.5,14.0,74.0,61.59,48.94
2016,10,24,7,45,25.5,89.0,3.8,14.5,96.0,77.69,63.47
2016,10,24,8,0,33.0,108.0,4.1,15.0,118.0,97.04,75.55
2016,10,24,8,15,39.5,126.0,4.25,15.0,139.5,116.42,91.21
2016,10,24,8,30,46.0,144.0,4.4,15.0,161.0,136.51,107.54
2016,10,24,8,45,63.5,165.0,4.6,15.5,191.5,161.99,127.72
2016,10,24,9,0,81.0,186.0,4.8,16.0,222.0,189.23,149.4
2016,10,24,9,15,51.0,187.0,4.75,16.0,210.5,187.13,148.6
2016,10,24,9,30,21.0,188.0,4.7,16.0,199.0,184.4,146.91
2016,10,24,9,45,28.5,206.0,4.7,16.5,221.5,203.05,161.49
2016,10,24,10,0,36.0,224.0,4.7,17.0,244.0,224.98,178.62
2016,10,24,10,15,58.5,246.0,4.65,17.0,280.5,258.02,204.88
2016,10,24,10,30,81.0,268.0,4.6,17.0,317.0,292.8,232.44
2016,10,24,10,45,47.0,242.5,4.6,17.5,271.5,255.75,202.41
2016,10,24,11,0,13.0,217.0,4.6,18.0,226.0,215.75,169.88
2016,10,24,11,15,9.5,206.0,4.55,18.5,212.5,204.08,160.19
2016,10,24,11,30,6.0,195.0,4.5,19.0,199.0,192.03,150.2
2016,10,24,11,45,15.0,220.5,4.45,19.5,230.5,222.73,174.39
2016,10,24,12,0,24.0,246.0,4.4,20.0,262.0,254.01,198.76
2016,10,24,12,15,21.5,239.5,4.4,20.0,253.5,246.98,193.22
2016,10,24,12,30,19.0,233.0,4.4,20.0,245.0,239.77,187.63
2016,10,24,12,45,9.5,190.0,4.45,20.0,196.0,191.56,149.52
2016,10,24,13,0,0.0,147.0,4.5,20.0,147.0,143.05,110.77
2016,10,24,13,15,0.0,131.0,4.55,20.0,131.0,127.4,98.37
2016,10,24,13,30,0.0,115.0,4.6,20.0,115.0,111.7,85.84
2016,10,24,13,45,0.0,112.0,4.65,20.0,112.0,108.83,83.69
2016,10,24,14,0,0.0,109.0,4.7,20.0,109.0,105.98,81.54
2016,10,24,14,15,0.0,106.0,4.65,20.0,106.0,103.14,79.41
2016,10,24,14,30,0.0,103.0,4.6,20.0,103.0,100.35,77.31
2016,10,24,14,45,0.0,63.0,4.6,20.0,63.0,60.89,45.0
2016,10,24,15,0,0.0,23.0,4.6,20.0,23.0,22.2,12.92
2016,10,24,15,15,0.0,20.0,4.4,19.5,20.0,19.3,10.56
2016,10,24,15,30,0.0,17.0,4.2,19.0,17.0,16.4,8.17
2016,10,24,15,45,0.0,14.0,4.05,18.5,14.0,13.5,5.74
2016,10,24,16,0,0.0,11.0,3.9,18.0,11.0,10.6,3.28
2016,10,24,16,15,0.0,8.5,3.65,17.5,8.5,8.19,1.2
2016,10,24,16,30,0.0,6.0,3.4,17.0,6.0,5.78,0.0
2016,10,24,16,45,0.0,3.5,3.15,16.5,3.5,3.37,0.0
2016,10,24,17,0,0.0,1.0,2.9,16.0,1.0,0.98,0.0
2016,10,24,17,15,0.0,0.5,2.9,15.5,0.5,0.49,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.3,13.5,10.0,9.64,0.0
2016,10,25,7,0,0.0,20.0,2.5,14.0,20.0,19.3,10.16
2016,10,25,7,15,0.0,34.0,2.7,14.5,34.0,32.83,22.98
2016,10,25,7,30,0.0,48.0,2.9,15.0,48.0,45.83,34.87
2016,10,25,7,45,0.0,63.0,3.1,15.5,63.0,59.57,47.25
2016,10,25,8,0,0.0,78.0,3.3,16.0,78.0,73.58,56.68
2016,10,25,8,15,0.0,92.0,3.45,16.5,92.0,86.81,67.67
2016,10,25,8,30,0.0,106.0,3.6,17.0,106.0,100.09,78.5
2016,10,25,8,45,0.0,77.0,3.75,17.5,77.0,74.37,56.81
2016,10,25,9,0,0.0,48.0,3.9,18.0,48.0,46.37,33.26
2016,10,25,9,15,0.0,73.0,3.95,18.5,73.0,70.58,53.21
2016,10,25,9,30,0.0,98.0,4.0,19.0,98.0,94.49,72.62
2016,10,25,9,45,0.0,80.5,4.1,19.5,80.5,77.86,58.69
2016,10,25,10,0,0.0,63.0,4.2,20.0,63.0,60.91,44.59
2016,10,25,10,15,0.0,80.0,4.15,20.0,80.0,77.39,57.99
2016,10,25,10,30,0.0,97.0,4.1,20.0,97.0,93.82,71.24
2016,10,25,10,45,6.0,156.0,4.1,20.5,160.0,153.33,118.92
2016,10,25,11,0,12.0,215.0,4.1,21.0,223.0,213.23,165.99
2016,10,25,11,15,61.0,256.0,4.05,21.0,295.5,281.49,219.86
2016,10,25,11,30,110.0,297.0,4.0,21.0,368.0,352.64,275.27
2016,10,25,11,45,56.5,240.0,4.0,21.0,277.0,268.38,209.42
2016,10,25,12,0,3.0,183.0,4.0,21.0,186.0,179.35,138.77
2016,10,25,12,15,14.5,214.0,3.95,21.0,224.0,217.39,169.2
2016,10,25,12,30,26.0,245.0,3.9,21.0,262.0,256.13,199.76
2016,10,25,12,45,13.0,165.5,3.85,21.5,174.0,169.62,131.31
2016,10,25,13,0,0.0,86.0,3.8,22.0,86.0,83.22,61.98
2016,10,25,13,15,0.0,67.0,3.7,22.0,67.0,64.8,47.23
2016,10,25,13,30,0.0,48.0,3.6,22.0,48.0,46.4,32.35
2016,10,25,13,45,60.0,140.5,3.55,22.0,171.5,179.19,140.96
2016,10,25,14,0,120.0,233.0,3.5,22.0,295.0,321.49,253.54
2016,10,25,14,15,119.5,217.0,3.4,22.0,275.5,304.5,240.31
2016,10,25,14,30,119.0,201.0,3.3,22.0,256.0,287.0,227.07
2016,10,25,14,45,432.0,134.0,3.25,22.0,307.5,408.62,326.87
2016,10,25,15,0,745.0,67.0,3.2,22.0,359.0,502.76,401.56
2016,10,25,15,15,713.0,63.0,3.0,21.5,316.0,462.57,369.46
2016,10,25,15,30,681.0,59.0,2.8,21.0,273.0,422.05,336.83
2016,10,25,15,45,633.5,54.5,2.6,21.0,228.0,373.59,296.38
2016,10,25,16,0,586.0,50.0,2.4,21.0,183.0,329.01,257.83
2016,10,25,16,15,509.0,43.0,2.1,20.0,138.5,269.5,207.47
2016,10,25,16,30,432.0,36.0,1.8,19.0,94.0,214.76,159.52
2016,10,25,16,45,216.0,28.5,1.5,18.5,57.5,118.67,75.15
2016,10,25,17,0,0.0,21.0,1.2,18.0,21.0,20.64,0.0
2016,10,25,17,15,0.0,10.5,1.2,17.5,10.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,6,45,198.5,13.5,1.25,12.5,32.5,10.14,0.0
2016,10,26,7,0,397.0,27.0,1.3,13.0,65.0,20.63,11.09
2016,10,26,7,15,492.0,34.5,1.5,13.5,109.0,27.33,18.25
2016,10,26,7,30,587.0,42.0,1.7,14.0,153.0,32.0,22.78
2016,10,26,7,45,644.5,47.0,1.9,15.0,200.0,35.57,26.09
2016,10,26,8,0,702.0,52.0,2.1,16.0,247.0,76.68,37.58
2016,10,26,8,15,738.5,55.5,2.2,16.5,292.0,119.55,63.89
2016,10,26,8,30,775.0,59.0,2.3,17.0,337.0,165.28,98.82
2016,10,26,8,45,800.5,61.5,2.4,18.0,379.0,210.5,136.86
2016,10,26,9,0,826.0,64.0,2.5,19.0,421.0,256.98,177.2
2016,10,26,9,15,843.5,66.0,2.6,19.5,458.0,304.73,219.29
2016,10,26,9,30,861.0,68.0,2.7,20.0,495.0,349.2,258.35
2016,10,26,9,45,875.0,69.0,2.8,21.0,526.5,391.15,294.25
2016,10,26,10,0,889.0,70.0,2.9,22.0,558.0,432.29,328.54
2016,10,26,10,15,898.0,71.0,2.95,22.5,582.5,470.15,359.99
2016,10,26,10,30,907.0,72.0,3.0,23.0,607.0,506.4,389.39
2016,10,26,10,45,910.0,74.0,3.15,23.5,623.5,538.76,415.37
2016,10,26,11,0,913.0,76.0,3.3,24.0,640.0,568.81,439.05
2016,10,26,11,15,917.0,76.5,3.35,24.0,650.0,595.52,460.42
2016,10,26,11,30,921.0,77.0,3.4,24.0,660.0,619.68,479.58
2016,10,26,11,45,919.5,78.5,3.5,24.5,662.0,638.86,493.98
2016,10,26,12,0,918.0,80.0,3.6,25.0,664.0,655.12,506.02
2016,10,26,12,15,917.5,79.5,3.65,25.0,658.0,666.98,515.61
2016,10,26,12,30,917.0,79.0,3.7,25.0,652.0,675.81,522.93
2016,10,26,12,45,910.0,80.0,3.8,25.5,638.0,678.92,525.1
2016,10,26,13,0,903.0,81.0,3.9,26.0,624.0,678.95,524.98
2016,10,26,13,15,896.0,80.0,3.9,25.5,602.5,673.82,522.89
2016,10,26,13,30,889.0,79.0,3.9,25.0,581.0,665.71,518.55
2016,10,26,13,45,877.5,77.5,3.95,25.0,552.5,651.26,508.62
2016,10,26,14,0,866.0,76.0,4.0,25.0,524.0,634.1,496.55
2016,10,26,14,15,850.0,74.0,3.95,24.5,488.5,613.9,482.6
2016,10,26,14,30,834.0,72.0,3.9,24.0,453.0,588.71,464.7
2016,10,26,14,45,811.5,69.0,3.85,24.0,412.5,556.55,440.24
2016,10,26,15,0,789.0,66.0,3.8,24.0,372.0,522.82,414.08
2016,10,26,15,15,756.5,62.5,3.6,23.0,327.5,481.94,382.97
2016,10,26,15,30,724.0,59.0,3.4,22.0,283.0,440.62,350.44
2016,10,26,15,45,675.5,54.0,3.25,21.5,236.0,390.0,308.88
2016,10,26,16,0,627.0,49.0,3.1,21.0,189.0,340.69,266.97
2016,10,26,16,15,547.5,42.5,2.7,20.0,143.0,282.16,216.9
2016,10,26,16,30,468.0,36.0,2.3,19.0,97.0,225.93,167.12
2016,10,26,16,45,324.5,25.0,1.9,18.0,58.5,148.31,90.53
2016,10,26,17,0,181.0,14.0,1.5,17.0,20.0,64.33,0.0
2016,10,26,17,15,90.5,7.0,1.4,16.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,13.5,0.5,0.49,0.0
2016,10,27,7,0,0.0,1.0,2.2,14.0,1.0,0.96,0.0
2016,10,27,7,15,0.0,1.5,2.4,14.5,1.5,1.44,0.0
2016,10,27,7,30,0.0,2.0,2.6,15.0,2.0,1.93,0.0
2016,10,27,7,45,0.0,3.0,2.8,15.5,3.0,2.89,0.0
2016,10,27,8,0,0.0,4.0,3.0,16.0,4.0,3.86,0.0
2016,10,27,8,15,0.0,4.5,3.0,16.5,4.5,4.34,0.0
2016,10,27,8,30,0.0,5.0,3.0,17.0,5.0,4.82,0.0
2016,10,27,8,45,31.5,91.0,3.0,18.0,104.5,91.88,70.1
2016,10,27,9,0,63.0,177.0,3.0,19.0,204.0,176.02,137.34
2016,10,27,9,15,31.5,151.0,3.0,19.5,164.5,149.54,116.52
2016,10,27,9,30,0.0,125.0,3.0,20.0,125.0,119.65,92.72
2016,10,27,9,45,19.0,172.5,3.05,20.5,183.0,170.91,133.36
2016,10,27,10,0,38.0,220.0,3.1,21.0,241.0,221.51,172.8
2016,10,27,10,15,23.0,206.5,3.05,21.0,219.5,206.91,161.12
2016,10,27,10,30,8.0,193.0,3.0,21.0,198.0,188.61,146.52
2016,10,27,10,45,4.0,148.5,2.95,21.0,151.0,145.1,111.9
2016,10,27,11,0,0.0,104.0,2.9,21.0,104.0,100.59,76.19
2016,10,27,11,15,3.0,149.5,3.05,21.0,151.5,146.09,112.66
2016,10,27,11,30,6.0,195.0,3.2,21.0,199.0,191.93,148.9
2016,10,27,11,45,6.0,195.0,3.35,21.0,199.0,192.41,149.21
2016,10,27,12,0,6.0,195.0,3.5,21.0,199.0,192.86,149.62
2016,10,27,12,15,10.0,207.0,3.55,20.5,213.5,207.59,161.67
2016,10,27,12,30,14.0,219.0,3.6,20.0,228.0,222.54,173.93
2016,10,27,12,45,7.0,131.5,3.7,19.5,136.0,132.2,102.32
2016,10,27,13,0,0.0,44.0,3.8,19.0,44.0,42.53,29.49
2016,10,27,13,15,0.5,106.0,3.7,18.5,106.5,103.1,79.36
2016,10,27,13,30,1.0,168.0,3.6,18.0,169.0,165.27,130.06
2016,10,27,13,45,0.5,117.0,3.55,18.0,117.5,114.16,88.69
2016,10,27,14,0,0.0,66.0,3.5,18.0,66.0,63.81,47.49
2016,10,27,14,15,0.0,100.0,3.35,18.0,100.0,97.19,75.22
2016,10,27,14,30,0.0,134.0,3.2,18.0,134.0,132.14,104.05
2016,10,27,14,45,0.0,106.0,3.1,18.5,106.0,103.87,80.84
2016,10,27,15,0,0.0,78.0,3.0,19.0,78.0,75.65,57.58
2016,10,27,15,15,0.0,68.5,2.75,18.5,68.5,66.27,50.01
2016,10,27,15,30,0.0,59.0,2.5,18.0,59.0,57.02,42.4
2016,10,27,15,45,0.0,48.5,2.25,18.0,48.5,46.85,33.83
2016,10,27,16,0,0.0,38.0,2.0,18.0,38.0,36.69,25.16
2016,10,27,16,15,0.0,28.5,1.7,17.5,28.5,27.51,17.27
2016,10,27,16,30,0.0,19.0,1.4,17.0,19.0,18.33,9.28
2016,10,27,16,45,0.0,11.0,1.1,17.0,11.0,10.61,1.4
2016,10,27,17,0,0.0,3.0,0.8,17.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,0.8,16.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.0,0.6,14.0,3.0,2.95,0.0
2016,10,28,7,0,0.0,6.0,0.6,14.0,6.0,5.78,0.0
2016,10,28,7,15,0.0,11.0,0.7,14.0,11.0,10.6,3.59
2016,10,28,7,30,0.0,16.0,0.8,14.0,16.0,15.43,8.08
2016,10,28,7,45,0.0,22.0,0.9,14.5,22.0,21.22,13.36
2016,10,28,8,0,0.0,28.0,1.0,15.0,28.0,27.02,17.48
2016,10,28,8,15,0.0,33.5,1.1,15.0,33.5,32.34,22.03
2016,10,28,8,30,0.0,39.0,1.2,15.0,39.0,37.66,26.53
2016,10,28,8,45,21.5,104.5,1.35,15.5,113.5,101.68,79.29
2016,10,28,9,0,43.0,170.0,1.5,16.0,188.0,165.06,130.28
2016,10,28,9,15,168.5,185.5,1.6,16.0,266.5,215.04,167.15
2016,10,28,9,30,294.0,201.0,1.7,16.0,345.0,276.18,214.01
2016,10,28,9,45,209.5,222.5,1.8,16.5,328.5,280.67,219.57
2016,10,28,10,0,125.0,244.0,1.9,17.0,312.0,276.05,217.01
2016,10,28,10,15,66.0,217.0,1.95,17.5,253.0,233.76,183.92
2016,10,28,10,30,7.0,190.0,2.0,18.0,194.0,185.25,145.19
2016,10,28,10,45,3.5,167.5,2.05,18.5,169.5,162.88,127.08
2016,10,28,11,0,0.0,145.0,2.1,19.0,145.0,139.91,108.4
2016,10,28,11,15,6.0,179.5,2.2,19.0,183.0,176.53,137.68
2016,10,28,11,30,12.0,214.0,2.3,19.0,221.0,213.67,167.02
2016,10,28,11,45,416.5,160.5,2.45,19.5,421.5,410.89,326.3
2016,10,28,12,0,821.0,107.0,2.6,20.0,622.0,615.8,483.46
2016,10,28,12,15,451.5,193.0,2.7,20.0,476.0,481.47,378.44
2016,10,28,12,30,82.0,279.0,2.8,20.0,330.0,328.89,256.73
2016,10,28,12,45,41.0,221.5,2.95,20.0,247.0,246.31,192.9
2016,10,28,13,0,0.0,164.0,3.1,20.0,164.0,159.93,124.14
2016,10,28,13,15,51.5,207.5,3.15,20.0,236.0,241.11,190.1
2016,10,28,13,30,103.0,251.0,3.2,20.0,308.0,320.93,253.58
2016,10,28,13,45,206.5,230.5,3.3,20.0,337.5,371.21,294.95
2016,10,28,14,0,310.0,210.0,3.4,20.0,367.0,419.37,334.3
2016,10,28,14,15,155.0,142.5,3.4,20.0,221.0,243.71,195.24
2016,10,28,14,30,0.0,75.0,3.4,20.0,75.0,72.52,54.42
2016,10,28,14,45,39.5,115.5,3.45,20.0,130.5,139.83,110.6
2016,10,28,15,0,79.0,156.0,3.5,20.0,186.0,207.47,165.94
2016,10,28,15,15,73.0,138.0,3.3,19.5,163.0,184.41,147.39
2016,10,28,15,30,67.0,120.0,3.1,19.0,140.0,161.41,128.72
2016,10,28,15,45,59.0,100.5,2.95,18.5,116.0,135.73,107.46
2016,10,28,16,0,51.0,81.0,2.8,18.0,92.0,110.21,85.91
2016,10,28,16,15,37.0,61.5,2.4,17.0,68.5,82.48,62.33
2016,10,28,16,30,23.0,42.0,2.0,16.0,45.0,55.1,38.68
2016,10,28,16,45,11.5,25.0,1.65,15.5,26.5,31.25,13.67
2016,10,28,17,0,0.0,8.0,1.3,15.0,8.0,7.86,0.0
2016,10,28,17,15,0.0,4.0,1.25,14.5,4.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,117.5,15.0,1.8,13.5,25.0,14.74,0.0
2016,10,29,7,0,235.0,30.0,2.0,14.0,50.0,23.42,12.0
2016,10,29,7,15,337.5,41.5,2.2,14.5,90.5,32.27,22.23
2016,10,29,7,30,440.0,53.0,2.4,15.0,131.0,39.86,29.47
2016,10,29,7,45,513.5,59.5,2.65,15.5,176.5,42.49,32.08
2016,10,29,8,0,587.0,66.0,2.9,16.0,222.0,73.72,41.02
2016,10,29,8,15,630.0,71.0,3.05,16.0,266.0,112.55,63.63
2016,10,29,8,30,673.0,76.0,3.2,16.0,310.0,155.01,95.11
2016,10,29,8,45,711.5,77.5,3.35,16.5,352.5,196.88,129.55
2016,10,29,9,0,750.0,79.0,3.5,17.0,395.0,243.84,169.85
2016,10,29,9,15,480.5,144.5,3.6,17.5,353.5,260.05,194.49
2016,10,29,9,30,211.0,210.0,3.7,18.0,312.0,258.41,201.08
2016,10,29,9,45,212.5,225.0,3.85,18.5,333.5,282.99,221.18
2016,10,29,10,0,214.0,240.0,4.0,19.0,355.0,307.38,240.77
2016,10,29,10,15,215.0,251.5,4.0,19.0,371.5,328.2,257.69
2016,10,29,10,30,216.0,263.0,4.0,19.0,388.0,348.66,274.14
2016,10,29,10,45,547.0,174.5,4.0,19.5,502.5,439.83,346.45
2016,10,29,11,0,878.0,86.0,4.0,20.0,617.0,548.83,431.98
2016,10,29,11,15,881.5,86.5,3.95,20.0,626.5,574.31,452.4
