Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,15,666.5,61.0,0.7,23.5,260.5,399.33,308.02
2016,11,8,15,30,627.0,57.0,0.6,23.0,219.0,359.26,275.85
2016,11,8,15,45,567.0,50.5,0.55,22.5,176.0,308.34,234.69
2016,11,8,16,0,507.0,44.0,0.5,22.0,133.0,259.87,194.2
2016,11,8,16,15,409.0,35.5,0.6,21.0,93.0,198.85,143.79
2016,11,8,16,30,311.0,27.0,0.7,20.0,53.0,143.39,87.84
2016,11,8,16,45,155.5,13.5,0.85,19.5,26.5,55.89,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,73.0,8.5,0.8,11.5,12.0,8.36,0.0
2016,11,9,7,0,146.0,17.0,0.8,12.0,24.0,13.52,0.0
2016,11,9,7,15,262.5,30.0,0.95,12.5,59.5,23.71,13.36
2016,11,9,7,30,379.0,43.0,1.1,13.0,95.0,33.31,23.44
2016,11,9,7,45,459.5,51.5,1.25,13.5,138.0,38.15,28.22
2016,11,9,8,0,540.0,60.0,1.4,14.0,181.0,46.09,35.52
2016,11,9,8,15,589.0,66.0,1.4,14.5,223.5,81.69,45.22
2016,11,9,8,30,638.0,72.0,1.4,15.0,266.0,121.53,70.15
2016,11,9,8,45,676.0,75.0,1.45,16.0,306.5,161.0,99.76
2016,11,9,9,0,714.0,78.0,1.5,17.0,347.0,203.03,134.08
2016,11,9,9,15,737.5,81.5,1.55,17.5,382.5,244.34,169.82
2016,11,9,9,30,761.0,85.0,1.6,18.0,418.0,288.67,208.18
2016,11,9,9,45,790.5,83.5,1.7,19.0,450.5,328.18,241.97
2016,11,9,10,0,820.0,82.0,1.8,20.0,483.0,368.3,275.71
2016,11,9,10,15,830.5,83.5,1.7,20.0,507.0,404.12,306.37
2016,11,9,10,30,841.0,85.0,1.6,20.0,531.0,438.66,335.27
2016,11,9,10,45,849.5,85.5,1.55,20.5,548.0,469.85,360.4
2016,11,9,11,0,858.0,86.0,1.5,21.0,565.0,499.25,383.47
2016,11,9,11,15,861.0,86.5,1.4,21.5,574.0,523.89,402.17
2016,11,9,11,30,864.0,87.0,1.3,22.0,583.0,546.17,418.54
2016,11,9,11,45,864.5,87.5,1.25,22.5,584.5,564.6,431.95
2016,11,9,12,0,865.0,88.0,1.2,23.0,586.0,580.37,443.11
2016,11,9,12,15,862.5,87.5,1.15,23.0,579.5,590.67,450.98
2016,11,9,12,30,860.0,87.0,1.1,23.0,573.0,598.12,456.67
2016,11,9,12,45,859.5,84.0,1.05,23.5,560.0,601.26,458.36
2016,11,9,13,0,859.0,81.0,1.0,24.0,547.0,601.5,457.9
2016,11,9,13,15,849.5,80.0,0.9,24.0,525.5,595.64,453.4
2016,11,9,13,30,840.0,79.0,0.8,24.0,504.0,586.98,446.82
2016,11,9,13,45,824.5,77.5,0.75,24.5,475.5,571.6,434.96
2016,11,9,14,0,809.0,76.0,0.7,25.0,447.0,553.77,421.27
2016,11,9,14,15,789.5,73.5,0.65,24.5,413.5,530.32,404.98
2016,11,9,14,30,770.0,71.0,0.6,24.0,380.0,504.91,386.91
2016,11,9,14,45,740.5,68.0,0.6,24.0,341.0,471.99,362.52
2016,11,9,15,0,711.0,65.0,0.6,24.0,302.0,438.01,336.72
2016,11,9,15,15,671.0,61.0,0.55,23.5,260.0,399.12,306.72
2016,11,9,15,30,631.0,57.0,0.5,23.0,218.0,358.88,274.7
2016,11,9,15,45,569.0,50.5,0.5,22.5,174.5,307.25,233.26
2016,11,9,16,0,507.0,44.0,0.5,22.0,131.0,258.18,192.47
2016,11,9,16,15,408.0,35.0,0.6,21.5,91.0,196.62,141.25
2016,11,9,16,30,309.0,26.0,0.7,21.0,51.0,139.95,82.42
2016,11,9,16,45,154.5,13.0,0.8,20.5,25.5,54.67,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,81.0,8.0,0.9,12.5,11.5,7.86,0.0
2016,11,10,7,0,162.0,16.0,0.9,13.0,23.0,15.73,0.0
2016,11,10,7,15,284.5,28.0,1.15,13.5,58.5,21.96,11.51
2016,11,10,7,30,407.0,40.0,1.4,14.0,94.0,30.65,20.95
2016,11,10,7,45,482.0,47.5,1.65,15.0,136.0,34.71,24.97
2016,11,10,8,0,557.0,55.0,1.9,16.0,178.0,39.84,29.68
2016,11,10,8,15,606.0,61.0,1.9,16.5,220.5,76.11,40.4
2016,11,10,8,30,655.0,67.0,1.9,17.0,263.0,116.54,65.06
2016,11,10,8,45,689.5,70.5,1.95,17.5,303.0,156.55,95.03
2016,11,10,9,0,724.0,74.0,2.0,18.0,343.0,201.37,131.82
2016,11,10,9,15,575.0,113.0,2.0,18.5,340.0,232.52,165.21
2016,11,10,9,30,426.0,152.0,2.0,19.0,337.0,251.94,187.6
2016,11,10,9,45,434.0,162.5,2.0,19.5,362.5,283.06,213.84
2016,11,10,10,0,442.0,173.0,2.0,20.0,388.0,314.03,239.5
2016,11,10,10,15,232.0,186.5,1.95,20.5,300.0,263.86,204.03
2016,11,10,10,30,22.0,200.0,1.9,21.0,212.0,199.97,155.46
2016,11,10,10,45,81.0,227.0,1.85,21.5,272.0,252.48,196.23
2016,11,10,11,0,140.0,254.0,1.8,22.0,332.0,309.91,239.98
2016,11,10,11,15,338.0,219.5,1.7,22.0,411.0,383.2,296.65
2016,11,10,11,30,536.0,185.0,1.6,22.0,490.0,464.95,358.98
2016,11,10,11,45,533.5,187.0,1.5,22.5,491.0,477.96,367.83
2016,11,10,12,0,531.0,189.0,1.4,23.0,492.0,489.24,375.62
2016,11,10,12,15,689.5,138.0,1.3,23.0,527.5,539.76,414.3
2016,11,10,12,30,848.0,87.0,1.2,23.0,563.0,587.77,450.37
2016,11,10,12,45,841.0,86.5,1.1,23.5,548.5,589.66,450.38
2016,11,10,13,0,834.0,86.0,1.0,24.0,534.0,588.71,448.63
2016,11,10,13,15,674.0,125.0,0.95,24.0,478.5,537.15,410.29
2016,11,10,13,30,514.0,164.0,0.9,24.0,423.0,480.69,368.27
2016,11,10,13,45,257.0,88.0,0.85,24.5,217.5,248.26,193.86
2016,11,10,14,0,0.0,12.0,0.8,25.0,12.0,11.58,3.79
2016,11,10,14,15,234.5,69.5,0.7,24.5,162.5,211.42,167.46
2016,11,10,14,30,469.0,127.0,0.6,24.0,313.0,399.65,310.59
2016,11,10,14,45,447.5,117.5,0.5,24.0,280.5,370.49,286.34
2016,11,10,15,0,426.0,108.0,0.4,24.0,248.0,340.8,263.13
2016,11,10,15,15,401.5,95.5,0.35,23.5,213.0,306.03,236.3
2016,11,10,15,30,377.0,83.0,0.3,23.0,178.0,271.35,208.72
2016,11,10,15,45,338.5,69.0,0.3,23.0,142.0,229.51,174.61
2016,11,10,16,0,300.0,55.0,0.3,23.0,106.0,189.22,140.87
2016,11,10,16,15,234.0,41.0,0.4,22.0,73.0,141.5,101.25
2016,11,10,16,30,168.0,27.0,0.5,21.0,40.0,95.77,53.59
2016,11,10,16,45,84.0,13.5,0.6,20.5,20.0,35.81,0.0
2016,11,10,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,13.0,8.5,8.36,0.0
2016,11,11,7,0,0.0,17.0,1.1,13.0,17.0,16.71,0.0
2016,11,11,7,15,115.5,30.5,1.35,13.5,46.0,25.31,13.59
2016,11,11,7,30,231.0,44.0,1.6,14.0,75.0,33.66,23.46
2016,11,11,7,45,275.5,59.0,1.85,15.0,109.5,44.33,33.35
2016,11,11,8,0,320.0,74.0,2.1,16.0,144.0,54.58,42.63
2016,11,11,8,15,349.0,88.0,2.05,16.5,179.0,84.81,55.85
2016,11,11,8,30,378.0,102.0,2.0,17.0,214.0,118.22,78.07
2016,11,11,8,45,404.5,111.5,2.0,18.0,247.0,149.82,101.57
2016,11,11,9,0,431.0,121.0,2.0,19.0,280.0,183.32,128.2
2016,11,11,9,15,489.5,123.0,2.05,19.5,320.5,219.31,156.79
2016,11,11,9,30,548.0,125.0,2.1,20.0,361.0,259.33,189.26
2016,11,11,9,45,553.0,133.5,2.2,21.0,386.0,292.23,217.22
2016,11,11,10,0,558.0,142.0,2.3,22.0,411.0,324.47,244.11
2016,11,11,10,15,497.0,167.0,2.35,22.5,415.5,345.82,263.11
2016,11,11,10,30,436.0,192.0,2.4,23.0,420.0,362.21,277.31
2016,11,11,10,45,407.5,206.0,2.5,23.5,424.5,378.25,290.45
2016,11,11,11,0,379.0,220.0,2.6,24.0,429.0,391.19,300.76
2016,11,11,11,15,257.0,240.0,2.65,24.0,383.0,360.94,278.28
2016,11,11,11,30,135.0,260.0,2.7,24.0,337.0,323.21,249.31
2016,11,11,11,45,177.5,259.0,2.75,24.5,360.5,349.83,269.87
2016,11,11,12,0,220.0,258.0,2.8,25.0,384.0,377.33,290.81
2016,11,11,12,15,148.5,252.5,2.75,25.0,337.0,336.04,259.01
2016,11,11,12,30,77.0,247.0,2.7,25.0,290.0,289.38,222.9
2016,11,11,12,45,111.5,245.0,2.7,25.0,305.5,309.54,239.21
2016,11,11,13,0,146.0,243.0,2.7,25.0,321.0,333.72,258.33
2016,11,11,13,15,215.5,227.0,2.6,24.5,337.0,359.83,279.93
2016,11,11,13,30,285.0,211.0,2.5,24.0,353.0,389.53,304.08
2016,11,11,13,45,379.0,180.5,2.45,24.0,358.5,411.34,322.09
2016,11,11,14,0,473.0,150.0,2.4,24.0,364.0,435.63,341.61
2016,11,11,14,15,478.0,136.5,2.3,23.5,338.5,419.32,329.85
2016,11,11,14,30,483.0,123.0,2.2,23.0,313.0,401.1,316.51
2016,11,11,14,45,450.0,117.0,2.15,22.5,280.0,369.66,292.39
2016,11,11,15,0,417.0,111.0,2.1,22.0,247.0,338.23,267.78
2016,11,11,15,15,389.0,98.5,1.9,21.0,211.5,302.23,239.3
2016,11,11,15,30,361.0,86.0,1.7,20.0,176.0,266.54,210.22
2016,11,11,15,45,318.0,71.5,1.55,19.5,139.5,223.03,173.8
2016,11,11,16,0,275.0,57.0,1.4,19.0,103.0,181.41,138.19
2016,11,11,16,15,204.5,42.0,1.3,18.5,70.0,132.2,96.0
2016,11,11,16,30,134.0,27.0,1.2,18.0,37.0,84.49,45.38
2016,11,11,16,45,67.0,13.5,1.15,17.5,18.5,31.07,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,76.5,7.0,0.8,12.5,10.0,0.0,0.0
2016,11,12,7,0,153.0,14.0,0.8,13.0,20.0,13.76,0.0
2016,11,12,7,15,285.0,25.5,0.85,13.5,54.5,19.93,9.0
2016,11,12,7,30,417.0,37.0,0.9,14.0,89.0,28.25,18.75
2016,11,12,7,45,494.5,44.5,1.0,15.0,131.5,32.45,22.93
2016,11,12,8,0,572.0,52.0,1.1,16.0,174.0,36.53,26.74
2016,11,12,8,15,621.5,57.0,1.05,16.5,216.0,69.12,35.76
2016,11,12,8,30,671.0,62.0,1.0,17.0,258.0,109.04,58.75
2016,11,12,8,45,705.5,65.5,1.0,17.5,298.0,152.09,90.41
2016,11,12,9,0,740.0,69.0,1.0,18.0,338.0,194.45,124.64
2016,11,12,9,15,763.0,71.5,0.95,18.5,373.5,235.21,159.46
2016,11,12,9,30,786.0,74.0,0.9,19.0,409.0,276.62,195.12
2016,11,12,9,45,809.0,74.0,0.9,19.5,440.5,316.07,229.07
2016,11,12,10,0,832.0,74.0,0.9,20.0,472.0,355.58,262.52
2016,11,12,10,15,843.0,75.5,0.85,20.5,495.5,391.75,292.64
2016,11,12,10,30,854.0,77.0,0.8,21.0,519.0,426.65,320.91
2016,11,12,10,45,862.0,77.5,0.75,21.5,536.0,459.09,346.5
2016,11,12,11,0,870.0,78.0,0.7,22.0,553.0,488.06,368.76
2016,11,12,11,15,873.5,78.5,0.75,22.0,562.0,512.77,388.82
2016,11,12,11,30,877.0,79.0,0.8,22.0,571.0,535.11,406.81
2016,11,12,11,45,877.5,79.5,0.85,22.5,572.5,553.35,420.75
2016,11,12,12,0,878.0,80.0,0.9,23.0,574.0,568.92,432.51
2016,11,12,12,15,875.5,79.5,1.0,23.0,568.0,579.03,441.44
2016,11,12,12,30,873.0,79.0,1.1,23.0,562.0,586.28,448.21
2016,11,12,12,45,716.0,120.5,1.25,23.5,510.5,546.47,418.93
2016,11,12,13,0,559.0,162.0,1.4,24.0,459.0,499.17,383.83
2016,11,12,13,15,589.0,146.0,1.45,23.5,447.5,504.07,389.66
2016,11,12,13,30,619.0,130.0,1.5,23.0,436.0,504.57,391.86
2016,11,12,13,45,713.5,102.0,1.6,23.0,436.0,526.38,409.7
2016,11,12,14,0,808.0,74.0,1.7,23.0,436.0,542.1,422.66
2016,11,12,14,15,789.0,71.5,1.7,23.0,402.5,519.26,405.49
2016,11,12,14,30,770.0,69.0,1.7,23.0,369.0,494.45,386.72
2016,11,12,14,45,742.0,65.5,1.7,23.0,331.0,462.18,361.85
2016,11,12,15,0,714.0,62.0,1.7,23.0,293.0,428.79,335.46
2016,11,12,15,15,673.0,58.0,1.6,22.0,251.0,387.99,303.54
2016,11,12,15,30,632.0,54.0,1.5,21.0,209.0,349.6,272.27
2016,11,12,15,45,567.5,48.0,1.45,20.5,166.5,298.26,229.55
2016,11,12,16,0,503.0,42.0,1.4,20.0,124.0,249.62,187.8
2016,11,12,16,15,397.5,33.0,1.4,19.0,84.5,187.11,134.49
2016,11,12,16,30,292.0,24.0,1.4,18.0,45.0,127.89,65.67
2016,11,12,16,45,146.0,12.0,1.4,17.0,22.5,50.19,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,45,71.0,6.5,0.55,12.0,9.0,0.0,0.0
2016,11,13,7,0,142.0,13.0,0.6,12.0,18.0,12.78,0.0
2016,11,13,7,15,275.0,25.0,0.65,12.5,52.5,19.65,8.21
2016,11,13,7,30,408.0,37.0,0.7,13.0,87.0,28.5,18.98
2016,11,13,7,45,482.5,45.0,0.75,13.5,128.5,33.13,23.67
2016,11,13,8,0,557.0,53.0,0.8,14.0,170.0,37.63,27.95
2016,11,13,8,15,607.5,58.5,0.75,14.0,212.5,67.71,36.24
2016,11,13,8,30,658.0,64.0,0.7,14.0,255.0,107.29,58.85
2016,11,13,8,45,691.5,68.5,0.65,14.5,294.5,147.69,88.32
2016,11,13,9,0,725.0,73.0,0.6,15.0,334.0,192.85,124.87
2016,11,13,9,15,749.0,76.0,0.55,15.5,369.5,233.54,159.54
2016,11,13,9,30,773.0,79.0,0.5,16.0,405.0,275.0,195.17
2016,11,13,9,45,792.0,80.5,0.5,16.5,435.5,314.03,228.87
2016,11,13,10,0,811.0,82.0,0.5,17.0,466.0,352.9,261.85
2016,11,13,10,15,823.0,83.5,0.55,17.5,490.0,388.71,292.12
2016,11,13,10,30,835.0,85.0,0.6,18.0,514.0,423.37,320.79
2016,11,13,10,45,844.0,85.5,0.65,19.0,531.0,454.4,345.45
2016,11,13,11,0,853.0,86.0,0.7,20.0,548.0,483.69,368.12
2016,11,13,11,15,857.0,86.5,0.75,20.0,557.5,508.63,388.47
2016,11,13,11,30,861.0,87.0,0.8,20.0,567.0,531.26,406.8
2016,11,13,11,45,861.5,87.5,0.85,20.5,568.5,549.63,420.94
2016,11,13,12,0,862.0,88.0,0.9,21.0,570.0,565.37,432.92
2016,11,13,12,15,859.5,87.5,0.95,21.0,564.0,575.7,441.66
2016,11,13,12,30,857.0,87.0,1.0,21.0,558.0,583.21,448.26
2016,11,13,12,45,765.0,106.0,1.05,21.5,519.0,556.51,428.54
2016,11,13,13,0,673.0,125.0,1.1,22.0,480.0,527.41,406.99
2016,11,13,13,15,756.0,101.5,1.1,22.0,485.5,552.25,426.65
2016,11,13,13,30,839.0,78.0,1.1,22.0,491.0,572.83,442.55
2016,11,13,13,45,825.5,76.5,1.1,22.5,463.5,558.95,431.7
2016,11,13,14,0,812.0,75.0,1.1,23.0,436.0,542.58,419.18
2016,11,13,14,15,792.5,72.5,1.05,22.5,402.5,519.53,402.79
2016,11,13,14,30,773.0,70.0,1.0,22.0,369.0,494.51,384.54
2016,11,13,14,45,744.5,66.5,1.0,22.0,330.5,462.06,359.83
2016,11,13,15,0,716.0,63.0,1.0,22.0,292.0,428.5,333.6
2016,11,13,15,15,674.5,58.5,0.9,21.5,250.0,387.04,300.73
2016,11,13,15,30,633.0,54.0,0.8,21.0,208.0,348.06,268.7
2016,11,13,15,45,569.0,48.0,0.7,20.5,165.0,297.14,226.57
2016,11,13,16,0,505.0,42.0,0.6,20.0,122.0,248.86,185.41
2016,11,13,16,15,398.5,32.5,0.7,19.0,83.0,185.75,132.18
2016,11,13,16,30,292.0,23.0,0.8,18.0,44.0,125.44,59.72
2016,11,13,16,45,146.0,11.5,0.9,17.5,22.0,49.33,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,72.5,6.0,0.6,11.0,8.0,0.0,0.0
2016,11,14,7,0,145.0,12.0,0.6,11.0,16.0,11.8,0.0
2016,11,14,7,15,282.0,23.5,0.55,11.5,50.5,18.37,6.6
2016,11,14,7,30,419.0,35.0,0.5,12.0,85.0,26.8,17.52
2016,11,14,7,45,497.5,42.5,0.5,12.5,127.0,31.07,21.94
2016,11,14,8,0,576.0,50.0,0.5,13.0,169.0,35.23,25.93
2016,11,14,8,15,626.5,55.5,0.45,13.5,211.5,63.74,33.45
2016,11,14,8,30,677.0,61.0,0.4,14.0,254.0,104.0,55.7
2016,11,14,8,45,709.5,65.5,0.4,15.0,294.0,147.68,87.27
2016,11,14,9,0,742.0,70.0,0.4,16.0,334.0,190.47,121.34
2016,11,14,9,15,765.5,73.0,0.4,16.5,370.0,231.66,156.25
2016,11,14,9,30,789.0,76.0,0.4,17.0,406.0,273.55,192.17
2016,11,14,9,45,806.5,78.0,0.45,17.5,436.5,313.12,226.4
2016,11,14,10,0,824.0,80.0,0.5,18.0,467.0,352.39,259.86
2016,11,14,10,15,835.0,81.5,0.5,18.5,490.5,388.2,289.85
2016,11,14,10,30,846.0,83.0,0.5,19.0,514.0,422.78,318.11
2016,11,14,10,45,853.0,84.0,0.55,19.5,531.0,453.69,343.25
2016,11,14,11,0,860.0,85.0,0.6,20.0,548.0,482.75,366.41
2016,11,14,11,15,864.0,85.5,0.55,20.0,557.5,507.82,386.06
2016,11,14,11,30,868.0,86.0,0.5,20.0,567.0,530.59,403.54
2016,11,14,11,45,869.5,86.0,0.45,20.5,568.5,549.11,416.77
2016,11,14,12,0,871.0,86.0,0.4,21.0,570.0,565.0,427.77
2016,11,14,12,15,868.5,85.5,0.4,21.5,564.0,575.45,435.21
2016,11,14,12,30,866.0,85.0,0.4,22.0,558.0,583.06,440.5
2016,11,14,12,45,863.0,83.0,0.45,22.5,545.0,585.94,442.95
2016,11,14,13,0,860.0,81.0,0.5,23.0,532.0,585.94,443.29
2016,11,14,13,15,851.0,80.0,0.55,23.0,511.0,580.68,440.64
2016,11,14,13,30,842.0,79.0,0.6,23.0,490.0,572.64,435.91
2016,11,14,13,45,829.0,76.5,0.7,23.0,462.5,558.03,426.82
2016,11,14,14,0,816.0,74.0,0.8,23.0,435.0,540.9,415.61
2016,11,14,14,15,796.0,71.5,0.85,23.0,401.5,517.63,399.11
2016,11,14,14,30,776.0,69.0,0.9,23.0,368.0,492.4,380.73
2016,11,14,14,45,747.5,66.0,0.95,23.0,329.5,460.59,356.88
2016,11,14,15,0,719.0,63.0,1.0,23.0,291.0,427.65,331.42
2016,11,14,15,15,677.0,58.5,0.95,22.0,249.0,386.05,299.32
2016,11,14,15,30,635.0,54.0,0.9,21.0,207.0,347.0,267.9
2016,11,14,15,45,569.0,48.0,0.85,20.5,163.5,295.45,225.34
2016,11,14,16,0,503.0,42.0,0.8,20.0,120.0,246.66,183.76
2016,11,14,16,15,395.0,32.5,0.85,19.0,81.0,183.47,130.01
2016,11,14,16,30,287.0,23.0,0.9,18.0,42.0,122.56,53.41
2016,11,14,16,45,143.5,11.5,0.95,17.0,21.0,48.34,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,97.0,5.5,0.9,9.0,8.0,0.0,0.0
2016,11,15,7,0,194.0,11.0,0.9,9.0,16.0,10.81,0.0
2016,11,15,7,15,336.0,20.5,1.1,10.0,50.5,17.06,4.86
2016,11,15,7,30,478.0,30.0,1.3,11.0,85.0,24.35,15.35
2016,11,15,7,45,552.0,36.5,1.55,12.0,127.0,28.32,19.46
2016,11,15,8,0,626.0,43.0,1.8,13.0,169.0,32.22,23.17
2016,11,15,8,15,672.5,47.0,1.9,13.5,211.0,58.54,28.99
2016,11,15,8,30,719.0,51.0,2.0,14.0,253.0,98.86,50.31
2016,11,15,8,45,749.5,53.5,2.1,14.5,292.5,139.33,79.27
2016,11,15,9,0,780.0,56.0,2.2,15.0,332.0,181.55,113.77
2016,11,15,9,15,426.5,115.0,2.3,15.5,268.0,191.45,138.16
2016,11,15,9,30,73.0,174.0,2.4,16.0,204.0,178.44,140.54
2016,11,15,9,45,131.0,189.0,2.5,16.5,248.0,211.7,166.07
2016,11,15,10,0,189.0,204.0,2.6,17.0,292.0,251.35,196.95
2016,11,15,10,15,187.0,216.0,2.65,17.5,307.0,270.17,212.2
2016,11,15,10,30,185.0,228.0,2.7,18.0,322.0,288.51,226.88
2016,11,15,10,45,507.5,157.5,2.8,18.5,426.0,369.59,289.56
2016,11,15,11,0,830.0,87.0,2.9,19.0,530.0,467.73,365.77
2016,11,15,11,15,833.0,87.5,2.95,19.0,539.0,491.58,385.77
2016,11,15,11,30,836.0,88.0,3.0,19.0,548.0,513.17,404.02
2016,11,15,11,45,836.5,88.0,3.15,19.0,549.0,530.58,419.03
2016,11,15,12,0,837.0,88.0,3.3,19.0,550.0,545.44,431.87
2016,11,15,12,15,834.0,87.5,3.4,19.0,544.0,555.23,440.57
2016,11,15,12,30,831.0,87.0,3.5,19.0,538.0,562.28,447.04
2016,11,15,12,45,563.5,154.0,3.65,19.0,456.5,483.71,385.5
2016,11,15,13,0,296.0,221.0,3.8,19.0,375.0,398.82,317.64
2016,11,15,13,15,169.0,209.0,3.85,18.5,296.5,311.37,249.01
2016,11,15,13,30,42.0,197.0,3.9,18.0,218.0,223.21,177.89
2016,11,15,13,45,39.5,186.5,3.95,18.0,205.0,211.93,169.24
2016,11,15,14,0,37.0,176.0,4.0,18.0,192.0,200.53,160.3
2016,11,15,14,15,48.0,165.5,3.95,17.5,185.0,196.37,157.64
2016,11,15,14,30,59.0,155.0,3.9,17.0,178.0,191.79,154.53
2016,11,15,14,45,55.5,140.0,3.85,17.0,159.5,174.32,140.28
2016,11,15,15,0,52.0,125.0,3.8,17.0,141.0,156.79,125.82
2016,11,15,15,15,46.0,108.0,3.65,16.5,120.5,135.75,108.42
2016,11,15,15,30,40.0,91.0,3.5,16.0,100.0,114.8,90.77
2016,11,15,15,45,31.5,73.0,3.35,15.5,79.0,91.69,71.03
2016,11,15,16,0,23.0,55.0,3.2,15.0,58.0,68.73,51.17
2016,11,15,16,15,11.5,37.5,2.85,14.5,39.0,45.42,30.65
2016,11,15,16,30,0.0,20.0,2.5,14.0,20.0,19.76,3.92
2016,11,15,16,45,0.0,10.0,2.2,13.5,10.0,9.83,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,64.5,6.0,1.55,6.5,7.0,0.0,0.0
2016,11,16,7,0,129.0,12.0,1.6,7.0,14.0,11.8,0.0
2016,11,16,7,15,282.5,23.0,1.95,8.0,48.5,18.29,4.45
2016,11,16,7,30,436.0,34.0,2.3,9.0,83.0,26.3,17.04
2016,11,16,7,45,525.5,41.0,2.65,10.0,126.5,30.15,21.21
2016,11,16,8,0,615.0,48.0,3.0,11.0,170.0,33.94,24.87
2016,11,16,8,15,666.5,53.0,3.25,11.5,213.5,61.67,33.22
2016,11,16,8,30,718.0,58.0,3.5,12.0,257.0,102.75,54.61
2016,11,16,8,45,755.5,60.5,3.75,12.5,298.5,143.85,83.64
2016,11,16,9,0,793.0,63.0,4.0,13.0,340.0,187.39,119.07
2016,11,16,9,15,815.5,65.5,4.05,13.0,376.0,229.85,156.77
2016,11,16,9,30,838.0,68.0,4.1,13.0,412.0,272.83,195.91
2016,11,16,9,45,854.0,70.0,4.15,13.5,443.0,313.68,233.25
2016,11,16,10,0,870.0,72.0,4.2,14.0,474.0,353.99,269.73
2016,11,16,10,15,880.5,73.0,4.2,14.0,498.0,392.51,304.68
2016,11,16,10,30,891.0,74.0,4.2,14.0,522.0,427.43,336.12
2016,11,16,10,45,897.0,75.5,4.2,14.5,539.0,459.31,363.85
2016,11,16,11,0,903.0,77.0,4.2,15.0,556.0,489.14,389.27
2016,11,16,11,15,906.5,77.5,4.2,15.0,565.5,514.61,411.45
2016,11,16,11,30,910.0,78.0,4.2,15.0,575.0,537.63,431.28
2016,11,16,11,45,909.0,78.5,4.25,15.0,576.0,555.74,447.09
2016,11,16,12,0,908.0,79.0,4.3,15.0,577.0,571.04,460.45
2016,11,16,12,15,905.5,78.5,4.25,15.0,571.0,581.64,469.63
2016,11,16,12,30,903.0,78.0,4.2,15.0,565.0,589.29,476.35
2016,11,16,12,45,896.0,77.5,4.2,15.0,551.0,591.45,478.84
2016,11,16,13,0,889.0,77.0,4.2,15.0,537.0,590.63,478.9
2016,11,16,13,15,880.0,76.0,4.15,15.0,515.5,585.23,475.1
2016,11,16,13,30,871.0,75.0,4.1,15.0,494.0,578.91,470.48
2016,11,16,13,45,853.0,74.0,4.1,15.0,465.5,563.09,458.42
2016,11,16,14,0,835.0,73.0,4.1,15.0,437.0,544.8,444.19
2016,11,16,14,15,814.5,71.0,4.0,14.5,403.0,521.78,426.57
2016,11,16,14,30,794.0,69.0,3.9,14.0,369.0,496.77,406.89
2016,11,16,14,45,760.5,66.5,3.85,14.0,329.5,462.94,378.99
2016,11,16,15,0,727.0,64.0,3.8,14.0,290.0,428.13,349.64
2016,11,16,15,15,684.0,59.0,3.5,13.5,247.5,385.67,313.67
2016,11,16,15,30,641.0,54.0,3.2,13.0,205.0,345.89,278.78
2016,11,16,15,45,567.0,48.5,2.95,12.5,161.0,292.04,231.78
2016,11,16,16,0,493.0,43.0,2.7,12.0,117.0,241.36,186.42
2016,11,16,16,15,379.0,33.0,2.4,11.0,78.0,176.65,128.44
2016,11,16,16,30,265.0,23.0,2.1,10.0,39.0,113.6,40.22
2016,11,16,16,45,132.5,11.5,1.85,9.5,19.5,44.92,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,16.5,0.8,4.5,39.0,12.24,0.16
2016,11,17,7,30,418.0,33.0,0.9,5.0,78.0,25.55,16.62
2016,11,17,7,45,511.5,39.5,1.0,6.0,121.0,28.98,20.55
2016,11,17,8,0,605.0,46.0,1.1,7.0,164.0,35.5,26.75
2016,11,17,8,15,657.0,51.0,1.2,7.5,207.0,57.33,31.45
2016,11,17,8,30,709.0,56.0,1.3,8.0,250.0,97.81,52.06
2016,11,17,8,45,748.0,58.5,1.4,8.5,291.5,138.52,80.58
2016,11,17,9,0,787.0,61.0,1.5,9.0,333.0,181.81,115.71
2016,11,17,9,15,810.5,63.5,1.6,9.5,369.5,224.11,152.97
2016,11,17,9,30,834.0,66.0,1.7,10.0,406.0,267.01,191.62
2016,11,17,9,45,854.0,66.5,1.85,11.0,437.0,307.35,228.01
2016,11,17,10,0,874.0,67.0,2.0,12.0,468.0,349.68,265.48
2016,11,17,10,15,885.0,68.5,2.05,12.5,492.5,386.71,298.5
2016,11,17,10,30,896.0,70.0,2.1,13.0,517.0,422.36,329.67
2016,11,17,10,45,904.5,70.5,2.2,13.5,534.0,454.41,357.42
2016,11,17,11,0,913.0,71.0,2.3,14.0,551.0,484.54,383.02
2016,11,17,11,15,916.5,71.0,2.25,14.0,561.0,509.69,404.53
2016,11,17,11,30,920.0,71.0,2.2,14.0,571.0,532.36,423.63
2016,11,17,11,45,922.0,71.0,2.2,14.5,573.0,551.65,439.13
2016,11,17,12,0,924.0,71.0,2.2,15.0,575.0,568.2,452.17
2016,11,17,12,15,921.5,70.5,2.2,15.0,568.5,578.94,461.42
2016,11,17,12,30,919.0,70.0,2.2,15.0,562.0,586.7,468.24
2016,11,17,12,45,914.0,69.5,2.25,15.5,548.5,590.06,470.93
2016,11,17,13,0,909.0,69.0,2.3,16.0,535.0,590.41,471.21
2016,11,17,13,15,900.0,67.5,2.25,16.0,514.0,584.45,467.07
2016,11,17,13,30,891.0,66.0,2.2,16.0,493.0,575.57,460.6
2016,11,17,13,45,878.0,64.5,2.2,16.0,465.5,561.68,450.34
2016,11,17,14,0,865.0,63.0,2.2,16.0,438.0,545.19,437.86
2016,11,17,14,15,846.0,61.0,2.1,15.5,404.0,522.5,420.74
2016,11,17,14,30,827.0,59.0,2.0,15.0,370.0,500.2,403.38
2016,11,17,14,45,800.5,56.5,1.95,15.0,331.0,469.37,378.36
2016,11,17,15,0,774.0,54.0,1.9,15.0,292.0,437.22,351.61
2016,11,17,15,15,733.5,50.0,1.65,14.5,250.0,396.06,317.04
2016,11,17,15,30,693.0,46.0,1.4,14.0,208.0,354.96,281.46
2016,11,17,15,45,630.5,41.0,1.15,13.5,164.0,304.56,237.58
2016,11,17,16,0,568.0,36.0,0.9,13.0,120.0,256.38,194.32
2016,11,17,16,15,456.5,28.0,0.95,12.0,80.0,192.07,136.87
2016,11,17,16,30,345.0,20.0,1.0,11.0,40.0,129.76,38.54
2016,11,17,16,45,172.5,10.0,1.05,10.5,20.0,53.22,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,7,15,213.5,15.5,1.75,5.0,38.0,11.46,0.0
2016,11,18,7,30,427.0,31.0,2.0,6.0,76.0,23.83,14.86
2016,11,18,7,45,518.0,38.0,2.25,7.5,119.0,27.82,19.29
2016,11,18,8,0,609.0,45.0,2.5,9.0,162.0,34.75,25.78
2016,11,18,8,15,663.0,50.5,2.45,9.5,206.0,54.84,30.18
2016,11,18,8,30,717.0,56.0,2.4,10.0,250.0,95.99,50.42
2016,11,18,8,45,754.5,59.5,2.4,11.0,291.5,137.64,79.05
2016,11,18,9,0,792.0,63.0,2.4,12.0,333.0,181.73,114.24
2016,11,18,9,15,816.0,65.5,2.65,13.0,370.0,224.24,151.06
2016,11,18,9,30,840.0,68.0,2.9,14.0,407.0,267.39,189.34
2016,11,18,9,45,858.0,70.0,3.15,15.0,438.5,308.73,226.38
2016,11,18,10,0,876.0,72.0,3.4,16.0,470.0,349.7,262.65
2016,11,18,10,15,886.5,73.0,3.5,16.5,494.0,388.31,296.89
2016,11,18,10,30,897.0,74.0,3.6,17.0,518.0,423.35,327.59
2016,11,18,10,45,902.5,75.5,3.75,17.5,535.0,455.15,355.17
2016,11,18,11,0,908.0,77.0,3.9,18.0,552.0,484.88,380.47
2016,11,18,11,15,910.0,77.5,3.95,18.0,561.0,509.76,402.08
2016,11,18,11,30,912.0,78.0,4.0,18.0,570.0,532.11,421.32
2016,11,18,11,45,909.0,79.0,4.1,18.5,570.5,549.77,435.87
2016,11,18,12,0,906.0,80.0,4.2,19.0,571.0,564.58,447.89
2016,11,18,12,15,901.5,79.5,4.25,19.0,564.0,574.15,456.45
2016,11,18,12,30,897.0,79.0,4.3,19.0,557.0,580.75,462.63
2016,11,18,12,45,888.5,78.5,4.35,19.5,542.0,582.16,463.8
2016,11,18,13,0,880.0,78.0,4.4,20.0,527.0,580.61,462.58
2016,11,18,13,15,870.0,76.5,4.4,20.0,505.5,575.96,459.55
2016,11,18,13,30,860.0,75.0,4.4,20.0,484.0,567.02,453.13
2016,11,18,13,45,844.0,73.5,4.4,20.0,456.0,552.05,441.89
2016,11,18,14,0,828.0,72.0,4.4,20.0,428.0,534.6,428.49
2016,11,18,14,15,808.0,70.0,4.2,19.5,394.5,512.17,411.25
2016,11,18,14,30,788.0,68.0,4.0,19.0,361.0,487.75,392.15
2016,11,18,14,45,759.0,64.5,3.8,18.5,322.5,455.47,366.37
2016,11,18,15,0,730.0,61.0,3.6,18.0,284.0,422.04,338.95
2016,11,18,15,15,687.0,56.5,3.15,17.0,242.5,380.43,304.48
2016,11,18,15,30,644.0,52.0,2.7,16.0,201.0,339.04,269.08
2016,11,18,15,45,577.0,46.0,2.3,15.5,158.0,290.08,226.3
2016,11,18,16,0,510.0,40.0,1.9,15.0,115.0,241.59,182.96
2016,11,18,16,15,392.5,30.5,1.75,14.0,76.0,176.47,124.87
2016,11,18,16,30,275.0,21.0,1.6,13.0,37.0,112.34,25.81
2016,11,18,16,45,137.5,10.5,1.5,12.0,18.5,44.63,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
