Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,207.5,10.5,1.6,2.5,25.0,10.32,0.0
2016,11,29,7,30,415.0,21.0,1.8,3.0,50.0,17.64,5.34
2016,11,29,7,45,517.0,28.0,2.05,4.0,90.5,22.45,14.11
2016,11,29,8,0,619.0,35.0,2.3,5.0,131.0,27.12,18.95
2016,11,29,8,15,676.5,39.5,2.35,5.5,173.0,29.32,21.25
2016,11,29,8,30,734.0,44.0,2.4,6.0,215.0,60.53,29.16
2016,11,29,8,45,770.5,47.0,2.45,6.5,255.5,100.86,51.32
2016,11,29,9,0,807.0,50.0,2.5,7.0,296.0,146.31,85.07
2016,11,29,9,15,831.0,52.0,2.4,7.5,332.0,187.88,120.13
2016,11,29,9,30,855.0,54.0,2.3,8.0,368.0,230.0,157.71
2016,11,29,9,45,871.5,55.5,2.2,8.5,398.5,270.08,194.59
2016,11,29,10,0,888.0,57.0,2.1,9.0,429.0,309.63,230.91
2016,11,29,10,15,898.5,58.5,2.05,9.5,453.5,346.49,264.69
2016,11,29,10,30,909.0,60.0,2.0,10.0,478.0,381.98,296.6
2016,11,29,10,45,915.5,61.0,2.0,11.0,495.0,413.86,324.42
2016,11,29,11,0,922.0,62.0,2.0,12.0,512.0,443.75,349.8
2016,11,29,11,15,925.5,62.0,2.05,12.0,522.0,469.19,372.48
2016,11,29,11,30,929.0,62.0,2.1,12.0,532.0,492.18,392.77
2016,11,29,11,45,928.5,62.5,2.2,12.5,534.5,511.2,409.0
2016,11,29,12,0,928.0,63.0,2.3,13.0,537.0,527.43,422.68
2016,11,29,12,15,925.5,63.0,2.35,13.0,532.0,539.28,433.31
2016,11,29,12,30,923.0,63.0,2.4,13.0,527.0,548.2,441.44
2016,11,29,12,45,904.5,67.5,2.45,13.0,512.5,550.49,444.17
2016,11,29,13,0,886.0,72.0,2.5,13.0,498.0,549.78,444.41
2016,11,29,13,15,876.5,70.5,2.5,13.0,478.0,544.61,441.0
2016,11,29,13,30,867.0,69.0,2.5,13.0,458.0,536.64,435.24
2016,11,29,13,45,851.0,68.0,2.55,13.0,431.5,524.99,426.48
2016,11,29,14,0,835.0,67.0,2.6,13.0,405.0,509.16,414.21
2016,11,29,14,15,815.0,64.5,2.55,12.5,372.5,487.35,397.39
2016,11,29,14,30,795.0,62.0,2.5,12.0,340.0,463.53,378.47
2016,11,29,14,45,766.5,59.0,2.5,12.0,302.5,433.38,353.34
2016,11,29,15,0,738.0,56.0,2.5,12.0,265.0,402.03,326.5
2016,11,29,15,15,693.5,51.5,2.15,11.0,224.5,361.33,291.87
2016,11,29,15,30,649.0,47.0,1.8,10.0,184.0,320.88,256.32
2016,11,29,15,45,578.0,41.0,1.5,9.5,142.5,269.7,210.98
2016,11,29,16,0,507.0,35.0,1.2,9.0,101.0,221.18,166.69
2016,11,29,16,15,378.5,26.0,1.15,8.5,64.0,159.74,106.38
2016,11,29,16,30,250.0,17.0,1.1,8.0,27.0,93.68,0.0
2016,11,29,16,45,125.0,8.5,1.1,7.5,13.5,37.63,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,0.85,6.5,9.5,9.34,0.0
2016,11,30,7,30,0.0,19.0,0.8,7.0,19.0,18.31,4.52
2016,11,30,7,45,4.0,36.0,0.75,7.5,36.5,33.65,23.49
2016,11,30,8,0,8.0,53.0,0.7,8.0,54.0,48.74,37.99
2016,11,30,8,15,16.0,69.5,0.85,8.0,73.0,63.27,51.62
2016,11,30,8,30,24.0,86.0,1.0,8.0,92.0,76.74,60.39
2016,11,30,8,45,29.5,101.5,1.15,8.5,110.0,93.0,73.8
2016,11,30,9,0,35.0,117.0,1.3,9.0,128.0,109.82,87.66
2016,11,30,9,15,39.5,131.0,1.35,9.5,144.5,125.77,100.79
2016,11,30,9,30,44.0,145.0,1.4,10.0,161.0,142.08,114.17
2016,11,30,9,45,110.5,162.0,1.5,10.5,207.0,174.88,139.18
2016,11,30,10,0,177.0,179.0,1.6,11.0,253.0,214.81,170.43
2016,11,30,10,15,233.0,184.0,1.6,11.0,287.0,244.39,194.06
2016,11,30,10,30,289.0,189.0,1.6,11.0,321.0,278.55,221.73
2016,11,30,10,45,343.5,187.0,1.6,11.5,350.0,308.49,245.73
2016,11,30,11,0,398.0,185.0,1.6,12.0,379.0,340.93,271.74
2016,11,30,11,15,388.5,191.5,1.6,12.0,383.5,354.51,283.54
2016,11,30,11,30,379.0,198.0,1.6,12.0,388.0,367.01,294.32
2016,11,30,11,45,603.5,145.0,1.65,12.5,450.0,435.07,348.37
2016,11,30,12,0,828.0,92.0,1.7,13.0,512.0,505.26,403.39
2016,11,30,12,15,444.5,153.0,1.85,13.0,378.0,382.7,308.4
2016,11,30,12,30,61.0,214.0,2.0,13.0,244.0,243.19,195.88
2016,11,30,12,45,30.5,180.5,2.15,13.0,195.5,194.95,157.27
2016,11,30,13,0,0.0,147.0,2.3,13.0,147.0,143.46,114.93
2016,11,30,13,15,0.0,104.0,2.35,12.5,104.0,100.98,79.99
2016,11,30,13,30,0.0,61.0,2.4,12.0,61.0,58.96,44.79
2016,11,30,13,45,0.0,58.0,2.45,12.0,58.0,56.05,42.41
2016,11,30,14,0,0.0,55.0,2.5,12.0,55.0,53.14,40.0
2016,11,30,14,15,0.0,49.0,2.4,11.5,49.0,47.33,35.17
2016,11,30,14,30,0.0,43.0,2.3,11.0,43.0,41.52,30.3
2016,11,30,14,45,0.0,38.0,2.2,11.0,38.0,36.69,26.16
2016,11,30,15,0,0.0,33.0,2.1,11.0,33.0,31.85,21.97
2016,11,30,15,15,0.0,27.5,1.9,10.5,27.5,26.54,17.38
2016,11,30,15,30,0.0,22.0,1.7,10.0,22.0,21.22,12.72
2016,11,30,15,45,0.0,16.5,1.55,10.0,16.5,15.91,7.99
2016,11,30,16,0,0.0,11.0,1.4,10.0,11.0,10.6,3.26
2016,11,30,16,15,0.0,7.0,1.3,9.5,7.0,6.74,0.0
2016,11,30,16,30,0.0,3.0,1.2,9.0,3.0,2.89,0.0
2016,11,30,16,45,0.0,1.5,1.2,9.0,1.5,1.47,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,15,169.5,10.5,1.35,3.5,21.5,10.32,0.0
2016,12,1,7,30,339.0,21.0,1.4,4.0,43.0,17.99,3.15
2016,12,1,7,45,454.5,29.0,1.5,5.0,82.5,23.81,15.03
2016,12,1,8,0,570.0,37.0,1.6,6.0,122.0,29.42,20.88
2016,12,1,8,15,633.0,42.0,1.9,6.5,164.0,31.95,23.51
2016,12,1,8,30,696.0,47.0,2.2,7.0,206.0,57.8,29.69
2016,12,1,8,45,738.5,50.0,2.55,7.5,246.5,96.59,49.64
2016,12,1,9,0,781.0,53.0,2.9,8.0,287.0,138.3,79.26
2016,12,1,9,15,807.5,56.0,2.95,8.5,323.5,179.98,113.84
2016,12,1,9,30,834.0,59.0,3.0,9.0,360.0,222.58,151.46
2016,12,1,9,45,848.5,62.0,3.15,9.5,390.5,262.88,188.56
2016,12,1,10,0,863.0,65.0,3.3,10.0,421.0,302.64,225.29
2016,12,1,10,15,876.0,66.5,3.35,10.5,446.0,341.7,261.02
2016,12,1,10,30,889.0,68.0,3.4,11.0,471.0,377.41,293.43
2016,12,1,10,45,897.5,68.5,3.45,11.5,489.5,409.09,321.99
2016,12,1,11,0,906.0,69.0,3.5,12.0,508.0,438.93,348.42
2016,12,1,11,15,910.5,69.5,3.55,12.0,518.0,465.05,371.96
2016,12,1,11,30,915.0,70.0,3.6,12.0,528.0,488.82,393.16
2016,12,1,11,45,916.0,70.0,3.65,12.5,531.0,507.97,409.57
2016,12,1,12,0,917.0,70.0,3.7,13.0,534.0,524.42,423.46
2016,12,1,12,15,915.0,70.0,3.65,13.0,529.0,536.59,434.25
2016,12,1,12,30,913.0,70.0,3.6,13.0,524.0,545.87,442.53
2016,12,1,12,45,907.5,69.5,3.55,13.0,511.5,549.9,446.5
2016,12,1,13,0,902.0,69.0,3.5,13.0,499.0,550.99,447.98
2016,12,1,13,15,893.0,67.5,3.45,13.0,479.5,546.25,444.76
2016,12,1,13,30,884.0,66.0,3.4,13.0,460.0,538.65,439.1
2016,12,1,13,45,869.5,65.0,3.4,13.0,433.0,526.0,429.35
2016,12,1,14,0,855.0,64.0,3.4,13.0,406.0,512.82,418.83
2016,12,1,14,15,834.5,61.5,3.3,13.0,373.5,490.73,400.81
2016,12,1,14,30,814.0,59.0,3.2,13.0,341.0,466.59,380.72
2016,12,1,14,45,783.5,56.5,3.1,13.0,303.5,435.97,354.91
2016,12,1,15,0,753.0,54.0,3.0,13.0,266.0,404.17,327.46
2016,12,1,15,15,708.5,49.5,2.6,12.0,225.0,363.41,292.74
2016,12,1,15,30,664.0,45.0,2.2,11.0,184.0,322.86,257.07
2016,12,1,15,45,591.0,39.5,1.85,10.5,142.0,271.41,211.48
2016,12,1,16,0,518.0,34.0,1.5,10.0,100.0,222.68,166.97
2016,12,1,16,15,389.5,25.0,1.5,9.0,63.5,157.49,103.39
2016,12,1,16,30,261.0,16.0,1.5,8.0,27.0,94.9,0.0
2016,12,1,16,45,130.5,8.0,1.5,7.5,13.5,38.22,0.0
2016,12,1,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,2,7,15,192.0,10.0,2.3,2.5,21.5,9.83,0.0
2016,12,2,7,30,384.0,20.0,2.5,3.0,43.0,17.08,1.24
2016,12,2,7,45,491.5,27.0,2.75,4.0,82.5,21.91,13.31
2016,12,2,8,0,599.0,34.0,3.0,5.0,122.0,26.61,18.37
2016,12,2,8,15,659.5,38.5,3.15,5.5,163.5,28.82,20.71
2016,12,2,8,30,720.0,43.0,3.3,6.0,205.0,52.84,26.08
2016,12,2,8,45,756.0,47.0,3.45,7.0,245.0,93.04,46.5
2016,12,2,9,0,792.0,51.0,3.6,8.0,285.0,135.54,76.55
2016,12,2,9,15,817.5,53.5,3.75,8.5,321.5,176.99,110.85
2016,12,2,9,30,843.0,56.0,3.9,9.0,358.0,221.86,150.47
2016,12,2,9,45,855.0,59.5,4.1,10.0,388.5,262.14,187.45
2016,12,2,10,0,867.0,63.0,4.3,11.0,419.0,301.65,223.81
2016,12,2,10,15,879.0,64.0,4.25,11.0,443.5,337.84,257.76
2016,12,2,10,30,891.0,65.0,4.2,11.0,468.0,372.79,290.2
2016,12,2,10,45,898.5,66.5,4.2,11.5,486.0,405.1,319.44
2016,12,2,11,0,906.0,68.0,4.2,12.0,504.0,435.54,346.46
2016,12,2,11,15,910.0,68.5,4.15,12.0,514.0,461.46,369.85
2016,12,2,11,30,914.0,69.0,4.1,12.0,524.0,485.02,390.82
2016,12,2,11,45,915.0,69.0,4.1,12.5,527.0,504.19,407.25
2016,12,2,12,0,916.0,69.0,4.1,13.0,530.0,520.67,421.14
2016,12,2,12,15,914.0,69.0,4.1,13.0,525.5,532.89,432.13
2016,12,2,12,30,912.0,69.0,4.1,13.0,521.0,542.23,440.61
2016,12,2,12,45,905.0,68.5,4.2,13.5,508.0,545.54,443.65
2016,12,2,13,0,898.0,68.0,4.3,14.0,495.0,545.9,444.16
2016,12,2,13,15,888.5,67.0,4.35,14.0,475.5,541.52,441.45
2016,12,2,13,30,879.0,66.0,4.4,14.0,456.0,534.31,436.3
2016,12,2,13,45,863.5,65.0,4.45,14.0,429.5,521.28,426.3
2016,12,2,14,0,848.0,64.0,4.5,14.0,403.0,507.73,415.54
2016,12,2,14,15,827.0,61.5,4.3,13.5,370.5,485.59,397.82
2016,12,2,14,30,806.0,59.0,4.1,13.0,338.0,461.44,378.01
2016,12,2,14,45,774.0,56.5,3.95,13.0,300.5,430.39,351.62
2016,12,2,15,0,742.0,54.0,3.8,13.0,263.0,398.24,323.68
2016,12,2,15,15,696.5,50.0,3.35,12.0,222.0,358.0,289.25
2016,12,2,15,30,651.0,46.0,2.9,11.0,181.0,318.01,253.93
2016,12,2,15,45,576.5,40.0,2.45,10.5,139.5,265.97,207.72
2016,12,2,16,0,502.0,34.0,2.0,10.0,98.0,216.8,162.79
2016,12,2,16,15,371.0,25.0,1.9,9.0,62.0,155.16,101.79
2016,12,2,16,30,240.0,16.0,1.8,8.0,26.0,89.03,0.0
2016,12,2,16,45,120.0,8.0,1.7,7.5,13.0,35.7,0.0
2016,12,2,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,159.0,10.0,1.35,3.5,19.0,9.83,0.0
2016,12,3,7,30,318.0,20.0,1.5,4.0,38.0,15.79,0.0
2016,12,3,7,45,430.0,27.5,1.65,5.0,75.5,22.58,13.7
2016,12,3,8,0,542.0,35.0,1.8,6.0,113.0,27.74,19.29
2016,12,3,8,15,605.5,40.5,1.95,6.5,154.0,30.81,22.43
2016,12,3,8,30,669.0,46.0,2.1,7.0,195.0,52.27,27.59
2016,12,3,8,45,710.5,49.5,2.25,7.5,234.0,89.96,45.96
2016,12,3,9,0,752.0,53.0,2.4,8.0,273.0,130.53,74.08
2016,12,3,9,15,779.0,55.5,2.4,8.5,309.0,170.44,106.67
2016,12,3,9,30,806.0,58.0,2.4,9.0,345.0,211.37,142.49
2016,12,3,9,45,821.0,61.0,2.4,9.5,375.0,250.62,178.36
2016,12,3,10,0,836.0,64.0,2.4,10.0,405.0,289.44,213.95
2016,12,3,10,15,849.0,65.5,2.45,10.5,429.5,325.53,247.07
2016,12,3,10,30,862.0,67.0,2.5,11.0,454.0,362.33,280.16
2016,12,3,10,45,872.0,67.5,2.6,11.5,472.0,393.76,308.42
2016,12,3,11,0,882.0,68.0,2.7,12.0,490.0,423.53,334.73
2016,12,3,11,15,886.5,68.5,2.75,12.5,500.5,449.09,357.08
2016,12,3,11,30,891.0,69.0,2.8,13.0,511.0,472.4,377.09
2016,12,3,11,45,893.5,68.5,2.9,13.5,514.0,491.37,393.38
2016,12,3,12,0,896.0,68.0,3.0,14.0,517.0,507.77,407.28
2016,12,3,12,15,894.0,68.0,3.0,14.0,512.5,519.77,417.96
2016,12,3,12,30,892.0,68.0,3.0,14.0,508.0,528.97,426.22
2016,12,3,12,45,885.0,68.0,3.0,14.5,496.0,532.74,429.27
2016,12,3,13,0,878.0,68.0,3.0,15.0,484.0,533.63,429.89
2016,12,3,13,15,869.5,67.0,2.95,15.0,465.0,529.85,427.4
2016,12,3,13,30,861.0,66.0,2.9,15.0,446.0,523.3,422.56
2016,12,3,13,45,848.0,64.5,2.9,15.0,420.5,513.03,414.71
2016,12,3,14,0,835.0,63.0,2.9,15.0,395.0,498.6,403.39
2016,12,3,14,15,815.0,60.5,2.7,14.5,363.5,477.23,386.55
2016,12,3,14,30,795.0,58.0,2.5,14.0,332.0,453.83,367.65
2016,12,3,14,45,765.0,55.5,2.35,14.0,295.5,424.02,342.58
2016,12,3,15,0,735.0,53.0,2.2,14.0,259.0,393.07,315.93
2016,12,3,15,15,690.5,49.0,1.9,13.0,219.0,353.55,282.55
2016,12,3,15,30,646.0,45.0,1.6,12.0,179.0,314.26,248.27
2016,12,3,15,45,571.5,39.5,1.3,11.5,138.0,263.05,203.35
2016,12,3,16,0,497.0,34.0,1.0,11.0,97.0,214.66,159.62
2016,12,3,16,15,368.5,25.0,1.0,10.5,61.5,154.0,99.76
2016,12,3,16,30,240.0,16.0,1.0,10.0,26.0,88.79,0.0
2016,12,3,16,45,120.0,8.0,1.05,9.5,13.0,35.63,0.0
2016,12,3,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,7,15,121.0,10.5,0.45,6.0,17.0,10.32,0.0
2016,12,4,7,30,242.0,21.0,0.4,6.0,34.0,16.95,0.0
2016,12,4,7,45,358.0,30.5,0.4,6.5,70.5,23.71,14.46
2016,12,4,8,0,474.0,40.0,0.4,7.0,107.0,30.14,21.38
2016,12,4,8,15,543.0,46.5,0.45,7.5,147.0,33.57,24.88
2016,12,4,8,30,612.0,53.0,0.5,8.0,187.0,52.49,29.76
2016,12,4,8,45,660.0,56.5,0.6,8.5,226.5,88.22,46.62
2016,12,4,9,0,708.0,60.0,0.7,9.0,266.0,129.99,75.17
2016,12,4,9,15,737.0,63.5,0.8,9.5,302.0,169.19,106.44
2016,12,4,9,30,766.0,67.0,0.9,10.0,338.0,209.68,141.06
2016,12,4,9,45,759.5,76.0,1.05,11.0,364.5,247.99,175.88
2016,12,4,10,0,753.0,85.0,1.2,12.0,391.0,282.31,207.29
2016,12,4,10,15,768.0,87.0,1.2,12.0,415.0,318.83,239.97
2016,12,4,10,30,783.0,89.0,1.2,12.0,439.0,352.53,269.96
2016,12,4,10,45,795.0,90.0,1.25,12.5,457.0,383.24,296.73
2016,12,4,11,0,807.0,91.0,1.3,13.0,475.0,412.64,321.9
2016,12,4,11,15,812.0,91.5,1.3,13.0,485.5,437.06,343.17
2016,12,4,11,30,817.0,92.0,1.3,13.0,496.0,459.48,362.43
2016,12,4,11,45,821.5,91.0,1.3,13.5,499.5,478.02,377.66
2016,12,4,12,0,826.0,90.0,1.3,14.0,503.0,494.26,390.77
2016,12,4,12,15,823.5,90.0,1.4,14.0,498.5,505.65,401.12
2016,12,4,12,30,821.0,90.0,1.5,14.0,494.0,514.41,409.28
2016,12,4,12,45,648.0,126.0,1.6,14.5,440.0,469.79,374.99
2016,12,4,13,0,475.0,162.0,1.7,15.0,386.0,419.02,335.46
2016,12,4,13,15,457.5,158.0,1.75,14.5,367.0,408.22,328.55
2016,12,4,13,30,440.0,154.0,1.8,14.0,348.0,395.88,319.98
2016,12,4,13,45,352.5,157.5,1.9,14.0,307.0,349.35,283.38
2016,12,4,14,0,265.0,161.0,2.0,14.0,266.0,307.82,250.23
2016,12,4,14,15,238.5,154.5,1.8,13.5,243.5,286.67,233.5
2016,12,4,14,30,212.0,148.0,1.6,13.0,221.0,260.7,212.57
2016,12,4,14,45,360.0,119.0,1.45,13.0,226.5,304.92,247.98
2016,12,4,15,0,508.0,90.0,1.3,13.0,232.0,332.52,268.12
2016,12,4,15,15,454.5,82.0,1.2,12.5,194.5,290.98,233.19
2016,12,4,15,30,401.0,74.0,1.1,12.0,157.0,250.88,199.04
2016,12,4,15,45,335.0,61.5,1.0,11.5,120.0,203.04,158.1
2016,12,4,16,0,269.0,49.0,0.9,11.0,83.0,158.48,119.06
2016,12,4,16,15,134.5,34.5,0.9,10.5,51.5,89.79,57.95
2016,12,4,16,30,0.0,20.0,0.9,10.0,20.0,21.11,0.0
2016,12,4,16,45,0.0,10.0,0.95,10.0,10.0,9.83,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,0.9,7.0,4.5,4.42,0.0
2016,12,5,7,30,0.0,9.0,1.0,7.0,9.0,8.68,0.0
2016,12,5,7,45,0.0,19.0,1.15,7.5,19.0,18.34,9.67
2016,12,5,8,0,0.0,29.0,1.3,8.0,29.0,28.0,19.28
2016,12,5,8,15,0.0,40.0,1.3,8.0,40.0,38.64,29.32
2016,12,5,8,30,0.0,51.0,1.3,8.0,51.0,48.95,36.93
2016,12,5,8,45,0.0,62.0,1.3,8.5,62.0,59.3,45.99
2016,12,5,9,0,0.0,73.0,1.3,9.0,73.0,69.69,54.94
2016,12,5,9,15,0.0,83.5,1.3,9.0,83.5,79.68,63.52
2016,12,5,9,30,0.0,94.0,1.3,9.0,94.0,89.69,72.03
2016,12,5,9,45,26.5,129.5,1.3,9.5,140.0,126.94,102.42
2016,12,5,10,0,53.0,165.0,1.3,10.0,186.0,167.54,135.3
2016,12,5,10,15,78.5,179.5,1.3,10.0,213.5,191.64,154.63
2016,12,5,10,30,104.0,194.0,1.3,10.0,241.0,217.45,175.52
2016,12,5,10,45,127.0,203.0,1.35,10.5,262.0,238.53,192.33
2016,12,5,11,0,150.0,212.0,1.4,11.0,283.0,261.46,210.65
2016,12,5,11,15,156.5,216.5,1.45,11.0,292.5,274.12,221.18
2016,12,5,11,30,163.0,221.0,1.5,11.0,302.0,286.68,231.65
2016,12,5,11,45,91.0,204.0,1.6,11.0,249.5,240.4,194.78
2016,12,5,12,0,19.0,187.0,1.7,11.0,197.0,190.35,154.1
2016,12,5,12,15,17.5,184.0,1.7,11.0,193.0,187.45,151.93
2016,12,5,12,30,16.0,181.0,1.7,11.0,189.0,184.43,149.54
2016,12,5,12,45,17.5,179.5,1.75,11.0,188.0,184.38,149.65
2016,12,5,13,0,19.0,178.0,1.8,11.0,187.0,184.33,149.79
2016,12,5,13,15,37.5,180.5,1.75,11.0,197.5,200.56,163.49
2016,12,5,13,30,56.0,183.0,1.7,11.0,208.0,214.03,174.85
2016,12,5,13,45,53.0,172.0,1.65,11.0,194.5,202.05,165.12
2016,12,5,14,0,50.0,161.0,1.6,11.0,181.0,189.88,155.27
2016,12,5,14,15,44.0,149.5,1.55,10.5,166.0,175.57,143.81
2016,12,5,14,30,38.0,138.0,1.5,10.0,151.0,161.28,132.23
2016,12,5,14,45,33.5,123.0,1.45,10.0,133.5,143.8,117.57
2016,12,5,15,0,29.0,108.0,1.4,10.0,116.0,126.32,102.74
2016,12,5,15,15,22.0,92.0,1.25,9.5,97.5,106.64,85.99
2016,12,5,15,30,15.0,76.0,1.1,9.0,79.0,83.68,66.2
2016,12,5,15,45,7.5,58.5,0.95,9.0,60.0,62.71,47.82
2016,12,5,16,0,0.0,41.0,0.8,9.0,41.0,41.81,29.42
2016,12,5,16,15,0.0,25.5,0.75,8.5,25.5,25.5,13.54
2016,12,5,16,30,0.0,10.0,0.7,8.0,10.0,9.65,0.0
2016,12,5,16,45,0.0,5.0,0.65,8.0,5.0,4.91,0.0
2016,12,5,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,127.5,9.5,1.15,2.5,16.0,9.34,0.0
2016,12,6,7,30,255.0,19.0,1.2,3.0,32.0,15.23,0.0
2016,12,6,7,45,381.5,28.0,1.25,4.0,69.0,21.6,12.42
2016,12,6,8,0,508.0,37.0,1.3,5.0,106.0,27.66,19.2
2016,12,6,8,15,577.5,43.5,1.5,5.5,147.0,31.22,22.85
2016,12,6,8,30,647.0,50.0,1.7,6.0,188.0,50.35,29.7
2016,12,6,8,45,589.5,64.0,1.9,6.5,209.0,86.89,49.36
2016,12,6,9,0,532.0,78.0,2.1,7.0,230.0,120.98,76.22
2016,12,6,9,15,560.5,82.5,2.25,7.5,261.5,153.61,102.18
2016,12,6,9,30,589.0,87.0,2.4,8.0,293.0,187.82,131.45
2016,12,6,9,45,567.5,101.0,2.55,9.0,313.5,220.67,162.05
2016,12,6,10,0,546.0,115.0,2.7,10.0,334.0,250.98,190.23
2016,12,6,10,15,591.5,112.0,2.75,10.0,362.5,282.96,218.33
2016,12,6,10,30,637.0,109.0,2.8,10.0,391.0,316.75,247.99
2016,12,6,10,45,675.5,103.5,2.85,10.5,413.5,346.91,274.27
2016,12,6,11,0,714.0,98.0,2.9,11.0,436.0,377.53,300.64
2016,12,6,11,15,805.0,85.5,2.9,11.0,474.0,424.4,339.76
2016,12,6,11,30,896.0,73.0,2.9,11.0,512.0,472.44,379.48
2016,12,6,11,45,896.0,73.5,2.95,11.5,515.0,491.57,395.85
2016,12,6,12,0,896.0,74.0,3.0,12.0,518.0,508.06,409.85
2016,12,6,12,15,893.5,74.0,3.0,12.0,513.5,520.1,420.69
2016,12,6,12,30,891.0,74.0,3.0,12.0,509.0,529.33,429.06
2016,12,6,12,45,885.0,73.0,3.05,12.0,497.0,532.89,432.96
2016,12,6,13,0,879.0,72.0,3.1,12.0,485.0,533.57,434.4
2016,12,6,13,15,869.5,71.0,3.15,12.0,466.0,530.99,433.07
2016,12,6,13,30,860.0,70.0,3.2,12.0,447.0,524.47,428.45
2016,12,6,13,45,843.5,69.0,3.25,12.0,420.5,511.67,418.65
2016,12,6,14,0,827.0,68.0,3.3,12.0,394.0,496.41,406.6
2016,12,6,14,15,805.5,65.5,3.25,11.5,362.5,474.75,389.65
2016,12,6,14,30,784.0,63.0,3.2,11.0,331.0,451.11,370.6
2016,12,6,14,45,748.0,60.5,3.2,11.0,293.5,419.07,343.63
2016,12,6,15,0,712.0,58.0,3.2,11.0,256.0,386.1,315.19
2016,12,6,15,15,665.5,54.0,2.8,10.0,216.5,346.56,281.23
2016,12,6,15,30,619.0,50.0,2.4,9.0,177.0,309.78,248.45
2016,12,6,15,45,539.5,43.5,2.05,8.5,136.0,257.14,201.84
2016,12,6,16,0,460.0,37.0,1.7,8.0,95.0,207.89,157.02
2016,12,6,16,15,328.0,27.0,1.6,7.5,60.0,143.29,93.74
2016,12,6,16,30,196.0,17.0,1.5,7.0,25.0,77.78,0.0
2016,12,6,16,45,98.0,8.5,1.4,6.5,12.5,30.94,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,0.6,3.0,6.0,5.9,0.0
2016,12,7,7,30,0.0,12.0,0.5,3.0,12.0,11.58,0.0
2016,12,7,7,45,0.0,26.5,0.45,3.0,26.5,25.25,15.34
2016,12,7,8,0,0.0,41.0,0.4,3.0,41.0,38.46,29.11
2016,12,7,8,15,0.0,57.5,0.5,3.0,57.5,53.13,43.15
2016,12,7,8,30,0.0,74.0,0.6,3.0,74.0,67.89,54.24
2016,12,7,8,45,5.0,88.5,0.75,3.5,90.0,81.97,66.51
2016,12,7,9,0,10.0,103.0,0.9,4.0,106.0,96.55,78.92
2016,12,7,9,15,13.5,116.0,0.95,4.5,120.5,110.1,90.31
2016,12,7,9,30,17.0,129.0,1.0,5.0,135.0,123.94,101.83
2016,12,7,9,45,148.5,144.5,1.1,5.5,203.5,165.7,132.31
2016,12,7,10,0,280.0,160.0,1.2,6.0,272.0,220.08,174.22
2016,12,7,10,15,289.0,169.5,1.2,6.5,291.0,243.34,194.1
2016,12,7,10,30,298.0,179.0,1.2,7.0,310.0,266.64,213.93
2016,12,7,10,45,450.0,153.5,1.3,7.5,360.5,309.47,247.64
2016,12,7,11,0,602.0,128.0,1.4,8.0,411.0,360.79,288.75
2016,12,7,11,15,412.0,171.5,1.45,8.0,367.5,339.01,274.19
2016,12,7,11,30,222.0,215.0,1.5,8.0,324.0,306.19,249.5
2016,12,7,11,45,127.0,206.0,1.6,8.0,269.0,259.85,212.78
2016,12,7,12,0,32.0,197.0,1.7,8.0,214.0,207.57,170.06
2016,12,7,12,15,31.5,195.5,1.85,8.0,212.0,207.34,170.24
2016,12,7,12,30,31.0,194.0,2.0,8.0,210.0,207.0,170.15
2016,12,7,12,45,28.0,187.5,2.15,8.5,201.5,200.24,164.43
2016,12,7,13,0,25.0,181.0,2.3,9.0,193.0,190.36,156.16
2016,12,7,13,15,15.5,167.0,2.4,9.0,174.5,172.03,141.01
2016,12,7,13,30,6.0,153.0,2.5,9.0,156.0,153.54,125.66
2016,12,7,13,45,45.5,160.0,2.6,9.0,178.0,185.26,152.91
2016,12,7,14,0,85.0,167.0,2.7,9.0,200.0,213.84,177.23
2016,12,7,14,15,82.0,154.0,2.65,9.0,184.0,199.08,164.93
2016,12,7,14,30,79.0,141.0,2.6,9.0,168.0,184.1,152.43
2016,12,7,14,45,74.5,126.0,2.6,9.0,149.0,165.99,137.11
2016,12,7,15,0,70.0,111.0,2.6,9.0,130.0,147.77,121.48
2016,12,7,15,15,62.0,94.5,2.5,8.5,109.5,126.24,102.96
2016,12,7,15,30,54.0,78.0,2.4,8.0,89.0,104.78,84.18
2016,12,7,15,45,42.0,61.0,2.3,7.5,68.5,81.32,63.48
2016,12,7,16,0,30.0,44.0,2.2,7.0,48.0,58.07,42.73
2016,12,7,16,15,15.0,28.0,2.2,7.0,30.0,35.21,20.6
2016,12,7,16,30,0.0,12.0,2.2,7.0,12.0,11.58,0.0
2016,12,7,16,45,0.0,6.0,2.2,7.0,6.0,5.9,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,9.0,4.2,10.0,9.0,8.85,0.0
2016,12,8,7,30,0.0,18.0,4.2,10.0,18.0,16.96,0.0
2016,12,8,7,45,63.0,32.5,4.2,10.5,40.5,28.25,16.77
2016,12,8,8,0,126.0,47.0,4.2,11.0,63.0,38.25,27.76
2016,12,8,8,15,148.5,63.5,4.15,11.0,89.5,50.76,39.56
2016,12,8,8,30,171.0,80.0,4.1,11.0,116.0,65.96,49.26
2016,12,8,8,45,185.5,95.5,4.1,11.5,141.5,89.72,65.14
2016,12,8,9,0,200.0,111.0,4.1,12.0,167.0,114.68,83.95
2016,12,8,9,15,210.5,124.5,4.0,12.0,191.0,138.55,103.33
2016,12,8,9,30,221.0,138.0,3.9,12.0,215.0,163.05,123.95
2016,12,8,9,45,276.5,145.0,3.85,12.5,249.0,192.67,147.29
2016,12,8,10,0,332.0,152.0,3.8,13.0,283.0,225.97,174.15
2016,12,8,10,15,166.0,119.5,3.7,13.0,185.0,160.68,125.96
2016,12,8,10,30,0.0,87.0,3.6,13.0,87.0,84.01,65.77
2016,12,8,10,45,41.0,145.5,3.55,13.5,164.5,153.75,123.31
2016,12,8,11,0,82.0,204.0,3.5,14.0,242.0,226.2,182.02
2016,12,8,11,15,76.5,207.5,3.4,14.0,243.5,230.65,185.65
2016,12,8,11,30,71.0,211.0,3.3,14.0,245.0,234.61,188.98
2016,12,8,11,45,70.5,212.5,3.2,14.5,247.0,238.52,191.88
2016,12,8,12,0,70.0,214.0,3.1,15.0,249.0,242.2,194.58
2016,12,8,12,15,51.0,203.5,3.0,15.0,229.0,224.74,180.5
2016,12,8,12,30,32.0,193.0,2.9,15.0,209.0,206.43,165.68
2016,12,8,12,45,47.5,195.5,2.85,15.0,218.5,218.21,175.53
2016,12,8,13,0,63.0,198.0,2.8,15.0,228.0,230.2,185.51
2016,12,8,13,15,65.5,191.5,2.7,15.0,221.0,226.22,182.45
2016,12,8,13,30,68.0,185.0,2.6,15.0,214.0,222.04,179.28
2016,12,8,13,45,106.0,176.5,2.55,15.0,219.5,237.8,192.6
2016,12,8,14,0,144.0,168.0,2.5,15.0,225.0,248.75,201.86
2016,12,8,14,15,137.5,156.0,2.35,14.5,206.5,232.9,189.3
2016,12,8,14,30,131.0,144.0,2.2,14.0,188.0,216.74,176.38
2016,12,8,14,45,126.5,128.5,2.1,14.0,167.5,197.28,160.24
2016,12,8,15,0,122.0,113.0,2.0,14.0,147.0,177.49,143.55
2016,12,8,15,15,111.0,96.5,1.8,13.5,123.5,153.53,123.32
2016,12,8,15,30,100.0,80.0,1.6,13.0,100.0,129.64,102.77
2016,12,8,15,45,83.0,62.5,1.45,13.0,77.0,102.41,79.02
2016,12,8,16,0,66.0,45.0,1.3,13.0,54.0,75.55,55.31
2016,12,8,16,15,33.0,29.5,1.25,12.5,34.0,46.87,28.33
2016,12,8,16,30,0.0,14.0,1.2,12.0,14.0,13.52,0.0
2016,12,8,16,45,0.0,7.0,1.15,12.0,7.0,6.88,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,1.1,11.0,13.0,12.78,0.0
2016,12,9,7,30,0.0,26.0,1.2,11.0,26.0,22.96,0.0
2016,12,9,7,45,229.5,30.5,1.3,11.5,60.0,23.75,12.88
2016,12,9,8,0,459.0,35.0,1.4,12.0,94.0,26.22,17.19
2016,12,9,8,15,530.5,41.5,1.6,12.5,133.0,29.83,20.85
2016,12,9,8,30,602.0,48.0,1.8,13.0,172.0,40.06,23.96
2016,12,9,8,45,655.0,51.0,2.05,13.5,211.5,77.21,39.11
2016,12,9,9,0,708.0,54.0,2.3,14.0,251.0,115.37,62.51
2016,12,9,9,15,467.0,95.5,2.4,14.5,232.5,147.39,98.33
2016,12,9,9,30,226.0,137.0,2.5,15.0,214.0,162.49,121.61
2016,12,9,9,45,386.5,125.0,2.6,15.5,271.0,197.14,144.99
2016,12,9,10,0,547.0,113.0,2.7,16.0,328.0,245.38,180.99
2016,12,9,10,15,407.5,147.0,2.75,16.0,313.0,255.7,195.47
2016,12,9,10,30,268.0,181.0,2.8,16.0,298.0,257.07,201.13
2016,12,9,10,45,215.5,194.0,2.9,16.5,290.5,260.78,205.6
