Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,11,0,163.0,207.0,3.0,17.0,283.0,260.26,206.07
2016,12,9,11,15,138.0,211.5,2.9,17.0,277.0,260.14,206.53
2016,12,9,11,30,113.0,216.0,2.8,17.0,271.0,258.44,205.5
2016,12,9,11,45,183.5,214.5,2.75,17.0,304.5,293.31,233.49
2016,12,9,12,0,254.0,213.0,2.7,17.0,338.0,332.05,264.45
2016,12,9,12,15,225.5,214.0,2.6,17.0,324.5,322.5,257.09
2016,12,9,12,30,197.0,215.0,2.5,17.0,311.0,313.46,250.15
2016,12,9,12,45,118.0,202.0,2.45,17.0,259.5,263.49,210.45
2016,12,9,13,0,39.0,189.0,2.4,17.0,208.0,208.55,166.2
2016,12,9,13,15,97.0,189.5,2.25,17.0,233.0,240.22,192.44
2016,12,9,13,30,155.0,190.0,2.1,17.0,258.0,275.76,221.24
2016,12,9,13,45,116.0,177.5,2.0,17.0,226.5,243.8,195.49
2016,12,9,14,0,77.0,165.0,1.9,17.0,195.0,207.46,166.24
2016,12,9,14,15,73.5,152.0,1.7,16.5,179.0,192.54,154.59
2016,12,9,14,30,70.0,139.0,1.5,16.0,163.0,177.43,142.55
2016,12,9,14,45,66.0,124.5,1.35,16.0,145.0,160.26,128.42
2016,12,9,15,0,62.0,110.0,1.2,16.0,127.0,142.99,114.01
2016,12,9,15,15,54.5,93.5,1.1,15.5,107.0,121.84,96.39
2016,12,9,15,30,47.0,77.0,1.0,15.0,87.0,100.74,78.51
2016,12,9,15,45,35.0,60.5,0.9,15.0,67.0,78.09,59.0
2016,12,9,16,0,23.0,44.0,0.8,15.0,47.0,55.71,39.57
2016,12,9,16,15,11.5,28.0,0.75,14.5,29.5,34.12,19.28
2016,12,9,16,30,0.0,12.0,0.7,14.0,12.0,11.58,0.0
2016,12,9,16,45,0.0,6.0,0.7,14.0,6.0,5.9,0.0
2016,12,9,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.0,4.1,14.0,5.0,4.91,0.0
2016,12,10,7,30,0.0,10.0,4.1,14.0,10.0,9.83,0.0
2016,12,10,7,45,0.0,25.0,4.1,14.0,25.0,23.81,12.38
2016,12,10,8,0,0.0,40.0,4.1,14.0,40.0,37.42,26.57
2016,12,10,8,15,4.0,56.5,4.05,14.0,57.5,52.07,40.15
2016,12,10,8,30,8.0,73.0,4.0,14.0,75.0,66.75,53.6
2016,12,10,8,45,14.5,88.0,3.95,14.0,92.0,81.68,63.35
2016,12,10,9,0,21.0,103.0,3.9,14.0,109.0,97.24,76.22
2016,12,10,9,15,24.5,117.0,3.95,14.0,124.5,109.83,86.65
2016,12,10,9,30,28.0,131.0,4.0,14.0,140.0,125.1,99.31
2016,12,10,9,45,14.0,113.0,4.1,14.5,117.5,110.4,87.36
2016,12,10,10,0,0.0,95.0,4.2,15.0,95.0,91.21,71.56
2016,12,10,10,15,5.0,126.0,4.15,15.0,128.0,121.75,96.85
2016,12,10,10,30,10.0,157.0,4.1,15.0,161.0,152.71,122.25
2016,12,10,10,45,5.0,150.5,4.05,15.0,152.5,145.77,116.45
2016,12,10,11,0,0.0,144.0,4.0,15.0,144.0,138.29,110.23
2016,12,10,11,15,0.0,76.0,3.85,15.0,76.0,73.49,56.3
2016,12,10,11,30,0.0,8.0,3.7,15.0,8.0,7.72,0.89
2016,12,10,11,45,0.0,34.0,3.6,15.0,34.0,32.84,22.16
2016,12,10,12,0,0.0,60.0,3.5,15.0,60.0,57.99,43.33
2016,12,10,12,15,0.0,59.0,3.35,15.0,59.0,57.03,42.51
2016,12,10,12,30,0.0,58.0,3.2,15.0,58.0,56.06,41.71
2016,12,10,12,45,0.0,32.5,3.05,15.0,32.5,31.39,20.95
2016,12,10,13,0,0.0,7.0,2.9,15.0,7.0,6.75,0.08
2016,12,10,13,15,11.0,86.5,2.8,15.0,91.0,89.38,69.94
2016,12,10,13,30,22.0,166.0,2.7,15.0,175.0,174.95,140.82
2016,12,10,13,45,11.0,140.0,2.6,15.0,144.5,143.38,114.73
2016,12,10,14,0,0.0,114.0,2.5,15.0,114.0,111.79,88.62
2016,12,10,14,15,0.0,104.5,2.35,15.0,104.5,102.55,81.07
2016,12,10,14,30,0.0,95.0,2.2,15.0,95.0,93.29,73.41
2016,12,10,14,45,0.0,84.5,2.05,15.0,84.5,82.98,64.81
2016,12,10,15,0,0.0,74.0,1.9,15.0,74.0,72.66,56.1
2016,12,10,15,15,0.0,62.5,1.8,14.5,62.5,61.25,46.46
2016,12,10,15,30,0.0,51.0,1.7,14.0,51.0,49.79,36.64
2016,12,10,15,45,0.0,39.0,1.6,14.0,39.0,37.73,26.12
2016,12,10,16,0,0.0,27.0,1.5,14.0,27.0,26.07,15.87
2016,12,10,16,15,0.0,17.0,1.45,13.5,17.0,16.4,6.54
2016,12,10,16,30,0.0,7.0,1.4,13.0,7.0,6.75,0.0
2016,12,10,16,45,0.0,3.5,1.35,13.0,3.5,3.44,0.0
2016,12,10,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,0.85,5.0,8.5,8.36,0.0
2016,12,11,7,30,0.0,17.0,0.8,5.0,17.0,16.71,0.0
2016,12,11,7,45,83.5,30.5,0.75,5.5,41.0,25.29,13.76
2016,12,11,8,0,167.0,44.0,0.7,6.0,65.0,35.95,26.23
2016,12,11,8,15,193.5,59.5,0.75,6.0,92.5,47.8,37.67
2016,12,11,8,30,220.0,75.0,0.8,6.0,120.0,60.86,49.99
2016,12,11,8,45,235.0,90.0,0.9,6.5,146.5,86.26,62.24
2016,12,11,9,0,250.0,105.0,1.0,7.0,173.0,112.86,81.8
2016,12,11,9,15,261.5,117.5,1.1,7.0,197.5,138.03,102.12
2016,12,11,9,30,273.0,130.0,1.2,7.0,222.0,163.81,123.99
2016,12,11,9,45,311.0,138.0,1.3,7.5,252.5,192.06,147.16
2016,12,11,10,0,349.0,146.0,1.4,8.0,283.0,222.62,172.64
2016,12,11,10,15,213.0,165.5,1.5,8.5,250.5,214.67,171.03
2016,12,11,10,30,77.0,185.0,1.6,9.0,218.0,198.73,161.31
2016,12,11,10,45,84.5,194.0,1.75,9.5,232.0,213.45,173.4
2016,12,11,11,0,92.0,203.0,1.9,10.0,246.0,228.46,185.58
2016,12,11,11,15,102.0,209.0,1.9,10.5,257.5,241.94,196.36
2016,12,11,11,30,112.0,215.0,1.9,11.0,269.0,255.68,207.3
2016,12,11,11,45,176.0,214.5,1.95,11.5,300.0,289.16,234.2
2016,12,11,12,0,240.0,214.0,2.0,12.0,331.0,323.63,261.78
2016,12,11,12,15,222.0,214.0,1.95,12.0,322.0,320.01,259.09
2016,12,11,12,30,204.0,214.0,1.9,12.0,313.0,315.28,255.58
2016,12,11,12,45,126.5,203.5,1.9,12.0,264.5,268.9,218.32
2016,12,11,13,0,49.0,193.0,1.9,12.0,216.0,217.61,176.54
2016,12,11,13,15,83.0,191.0,1.95,12.0,228.0,234.36,190.92
2016,12,11,13,30,117.0,189.0,2.0,12.0,240.0,254.91,208.12
2016,12,11,13,45,58.5,156.5,2.05,12.0,182.0,187.88,153.05
2016,12,11,14,0,0.0,124.0,2.1,12.0,124.0,122.02,98.12
2016,12,11,14,15,0.0,114.0,2.0,11.5,114.0,112.34,90.39
2016,12,11,14,30,0.0,104.0,1.9,11.0,104.0,102.64,82.47
2016,12,11,14,45,0.0,92.5,1.85,11.0,92.5,91.36,72.95
2016,12,11,15,0,0.0,81.0,1.8,11.0,81.0,80.06,63.31
2016,12,11,15,15,0.0,68.5,1.5,10.5,68.5,67.66,52.7
2016,12,11,15,30,0.0,56.0,1.2,10.0,56.0,55.2,41.88
2016,12,11,15,45,0.0,43.0,0.95,9.5,43.0,42.1,30.38
2016,12,11,16,0,0.0,30.0,0.7,9.0,30.0,28.97,18.73
2016,12,11,16,15,0.0,19.0,0.7,8.5,19.0,18.34,8.3
2016,12,11,16,30,0.0,8.0,0.7,8.0,8.0,7.71,0.0
2016,12,11,16,45,0.0,4.0,0.75,8.0,4.0,3.93,0.0
2016,12,11,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,0.95,4.5,8.0,7.86,0.0
2016,12,12,7,30,0.0,16.0,1.0,5.0,16.0,15.73,0.0
2016,12,12,7,45,88.5,29.5,1.1,5.5,40.0,24.5,12.69
2016,12,12,8,0,177.0,43.0,1.2,6.0,64.0,33.07,23.59
2016,12,12,8,15,206.0,58.5,1.25,6.5,92.5,47.05,36.87
2016,12,12,8,30,235.0,74.0,1.3,7.0,121.0,59.54,48.56
2016,12,12,8,45,255.0,88.0,1.4,7.5,149.0,85.05,60.56
2016,12,12,9,0,275.0,102.0,1.5,8.0,177.0,112.13,79.95
2016,12,12,9,15,291.5,113.5,1.4,8.0,203.0,138.14,100.58
2016,12,12,9,30,308.0,125.0,1.3,8.0,229.0,165.12,123.14
2016,12,12,9,45,436.0,116.0,1.25,8.5,277.5,197.19,146.1
2016,12,12,10,0,564.0,107.0,1.2,9.0,326.0,240.5,179.63
2016,12,12,10,15,589.0,109.0,1.1,9.5,351.0,271.42,206.56
2016,12,12,10,30,614.0,111.0,1.0,10.0,376.0,302.81,233.58
2016,12,12,10,45,577.0,127.0,0.95,10.5,384.5,325.78,254.45
2016,12,12,11,0,540.0,143.0,0.9,11.0,393.0,344.1,270.81
2016,12,12,11,15,506.5,155.0,0.95,11.0,393.5,357.75,283.64
2016,12,12,11,30,473.0,167.0,1.0,11.0,394.0,368.55,293.76
2016,12,12,11,45,407.0,182.0,1.05,11.0,379.0,364.91,292.25
2016,12,12,12,0,341.0,197.0,1.1,11.0,364.0,355.9,286.16
2016,12,12,12,15,328.0,198.0,1.1,11.0,357.5,357.43,288.06
2016,12,12,12,30,315.0,199.0,1.1,11.0,351.0,357.65,288.73
2016,12,12,12,45,230.0,202.5,1.15,11.0,312.5,319.85,259.09
2016,12,12,13,0,145.0,206.0,1.2,11.0,274.0,283.04,229.83
2016,12,12,13,15,156.5,197.5,1.15,11.0,268.0,282.19,229.66
2016,12,12,13,30,168.0,189.0,1.1,11.0,262.0,280.75,228.79
2016,12,12,13,45,157.0,178.5,1.1,11.0,243.5,265.16,216.44
2016,12,12,14,0,146.0,168.0,1.1,11.0,225.0,249.14,203.68
2016,12,12,14,15,139.0,156.0,1.0,10.5,207.0,233.1,191.0
2016,12,12,14,30,132.0,144.0,0.9,10.0,189.0,216.76,177.86
2016,12,12,14,45,126.5,128.5,0.85,10.0,168.0,196.89,161.35
2016,12,12,15,0,121.0,113.0,0.8,10.0,147.0,176.71,144.31
2016,12,12,15,15,110.0,96.5,0.75,9.5,124.0,152.83,124.1
2016,12,12,15,30,99.0,80.0,0.7,9.0,101.0,129.0,103.51
2016,12,12,15,45,83.5,63.0,0.65,9.0,77.5,103.02,80.62
2016,12,12,16,0,68.0,46.0,0.6,9.0,54.0,77.35,57.68
2016,12,12,16,15,34.0,30.0,0.6,8.5,34.0,47.75,29.9
2016,12,12,16,30,0.0,14.0,0.6,8.0,14.0,13.52,0.0
2016,12,12,16,45,0.0,7.0,0.65,8.0,7.0,6.88,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.0,1.0,8.5,7.0,6.88,0.0
2016,12,13,7,30,0.0,14.0,1.1,9.0,14.0,13.76,0.0
2016,12,13,7,45,75.5,28.0,1.2,9.5,37.0,23.31,11.09
2016,12,13,8,0,151.0,42.0,1.3,10.0,60.0,34.4,24.26
2016,12,13,8,15,186.5,57.5,1.35,10.0,88.5,46.29,35.63
2016,12,13,8,30,222.0,73.0,1.4,10.0,117.0,58.12,46.7
2016,12,13,8,45,244.0,87.5,1.5,10.5,145.5,83.47,59.04
2016,12,13,9,0,266.0,102.0,1.6,11.0,174.0,110.62,78.22
2016,12,13,9,15,285.0,113.5,1.55,11.5,200.5,136.57,98.26
2016,12,13,9,30,304.0,125.0,1.5,12.0,227.0,163.7,120.34
2016,12,13,9,45,152.0,117.5,1.45,12.5,168.5,140.72,107.9
2016,12,13,10,0,0.0,110.0,1.4,13.0,110.0,105.02,83.55
2016,12,13,10,15,82.0,148.5,1.4,13.0,184.0,163.17,129.67
2016,12,13,10,30,164.0,187.0,1.4,13.0,258.0,227.29,180.42
2016,12,13,10,45,86.0,175.0,1.4,13.0,212.0,196.23,156.82
2016,12,13,11,0,8.0,163.0,1.4,13.0,166.0,159.17,127.67
2016,12,13,11,15,82.5,189.0,1.4,13.0,228.0,214.8,172.62
2016,12,13,11,30,157.0,215.0,1.4,13.0,290.0,275.43,221.02
2016,12,13,11,45,105.5,210.0,1.4,13.5,261.0,251.12,201.34
2016,12,13,12,0,54.0,205.0,1.4,14.0,232.0,225.18,180.39
2016,12,13,12,15,162.5,205.0,1.3,14.0,284.0,281.69,226.13
2016,12,13,12,30,271.0,205.0,1.2,14.0,336.0,341.48,273.49
2016,12,13,12,45,202.5,205.5,1.15,14.0,302.0,308.77,247.45
2016,12,13,13,0,134.0,206.0,1.1,14.0,268.0,277.26,222.5
2016,12,13,13,15,123.5,197.5,1.05,14.0,253.0,265.18,213.2
2016,12,13,13,30,113.0,189.0,1.0,14.0,238.0,252.61,203.34
2016,12,13,13,45,56.5,158.5,0.95,14.0,183.0,188.87,151.92
2016,12,13,14,0,0.0,128.0,0.9,14.0,128.0,126.12,100.44
2016,12,13,14,15,0.0,117.5,0.8,13.5,117.5,115.95,92.48
2016,12,13,14,30,0.0,107.0,0.7,13.0,107.0,105.76,84.26
2016,12,13,14,45,0.0,95.0,0.65,13.0,95.0,93.98,74.46
2016,12,13,15,0,0.0,83.0,0.6,13.0,83.0,82.17,64.51
2016,12,13,15,15,0.0,70.0,0.55,12.5,70.0,69.25,53.6
2016,12,13,15,30,0.0,57.0,0.5,12.0,57.0,56.26,42.46
2016,12,13,15,45,0.0,43.5,0.45,12.0,43.5,42.62,30.53
2016,12,13,16,0,0.0,30.0,0.4,12.0,30.0,28.97,18.51
2016,12,13,16,15,0.0,19.0,0.4,11.5,19.0,18.34,8.27
2016,12,13,16,30,0.0,8.0,0.4,11.0,8.0,7.71,0.0
2016,12,13,16,45,0.0,4.0,0.45,11.0,4.0,3.93,0.0
2016,12,13,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.5,1.9,9.5,7.5,0.0,0.0
2016,12,14,7,30,0.0,15.0,2.1,10.0,15.0,14.74,0.0
2016,12,14,7,45,110.0,27.5,2.3,11.0,40.5,22.92,10.2
2016,12,14,8,0,220.0,40.0,2.5,12.0,66.0,30.73,20.79
2016,12,14,8,15,262.0,54.0,2.55,12.0,97.0,40.84,30.48
2016,12,14,8,30,304.0,68.0,2.6,12.0,128.0,50.61,39.61
2016,12,14,8,45,331.5,80.5,2.65,12.5,158.5,78.03,51.74
2016,12,14,9,0,359.0,93.0,2.7,13.0,189.0,108.03,71.82
2016,12,14,9,15,383.0,102.0,2.75,13.0,217.5,136.56,93.55
2016,12,14,9,30,407.0,111.0,2.8,13.0,246.0,166.56,118.19
2016,12,14,9,45,241.0,136.0,2.85,13.5,218.0,173.29,131.43
2016,12,14,10,0,75.0,161.0,2.9,14.0,190.0,167.74,133.07
2016,12,14,10,15,37.5,148.0,2.9,14.0,162.5,149.75,119.46
2016,12,14,10,30,0.0,135.0,2.9,14.0,135.0,128.98,103.1
2016,12,14,10,45,85.5,169.0,2.95,14.5,208.5,190.37,152.1
2016,12,14,11,0,171.0,203.0,3.0,15.0,282.0,257.81,205.66
2016,12,14,11,15,216.0,204.5,3.0,15.0,306.5,283.78,226.55
2016,12,14,11,30,261.0,206.0,3.0,15.0,331.0,312.2,249.61
2016,12,14,11,45,268.5,207.0,3.0,15.0,336.5,323.99,259.56
2016,12,14,12,0,276.0,208.0,3.0,15.0,342.0,335.27,269.09
2016,12,14,12,15,184.0,210.0,3.0,15.0,299.0,296.76,238.68
2016,12,14,12,30,92.0,212.0,3.0,15.0,256.0,254.63,204.86
2016,12,14,12,45,138.0,208.0,3.0,15.0,273.0,278.69,224.87
2016,12,14,13,0,184.0,204.0,3.0,15.0,290.0,300.4,242.81
2016,12,14,13,15,92.0,174.0,2.95,15.0,217.0,221.01,178.46
2016,12,14,13,30,0.0,144.0,2.9,15.0,144.0,141.28,112.71
2016,12,14,13,45,0.0,125.5,2.9,15.0,125.5,123.01,97.86
2016,12,14,14,0,0.0,107.0,2.9,15.0,107.0,104.65,82.73
2016,12,14,14,15,0.0,98.5,2.75,14.5,98.5,96.39,76.1
2016,12,14,14,30,0.0,90.0,2.6,14.0,90.0,88.11,69.37
2016,12,14,14,45,0.0,80.0,2.5,14.0,80.0,78.29,61.12
2016,12,14,15,0,0.0,70.0,2.4,14.0,70.0,68.44,52.77
2016,12,14,15,15,0.0,59.0,2.25,13.5,59.0,57.52,43.5
2016,12,14,15,30,0.0,48.0,2.1,13.0,48.0,46.56,34.06
2016,12,14,15,45,0.0,37.0,1.95,13.0,37.0,35.74,24.58
2016,12,14,16,0,0.0,26.0,1.8,13.0,26.0,25.1,15.18
2016,12,14,16,15,0.0,16.5,1.8,12.5,16.5,15.92,6.41
2016,12,14,16,30,0.0,7.0,1.8,12.0,7.0,6.75,0.0
2016,12,14,16,45,0.0,3.5,1.8,12.0,3.5,3.44,0.0
2016,12,14,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.2,12.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.2,12.0,2.0,1.97,0.0
2016,12,15,7,45,0.0,6.5,4.25,12.5,6.5,6.26,0.0
2016,12,15,8,0,0.0,11.0,4.3,13.0,11.0,10.6,3.42
2016,12,15,8,15,0.0,16.5,4.2,13.0,16.5,15.91,8.38
2016,12,15,8,30,0.0,22.0,4.1,13.0,22.0,21.22,13.3
2016,12,15,8,45,0.0,27.5,4.05,13.0,27.5,26.54,17.1
2016,12,15,9,0,0.0,33.0,4.0,13.0,33.0,31.85,21.74
2016,12,15,9,15,0.0,38.0,4.05,13.0,38.0,36.69,25.91
2016,12,15,9,30,0.0,43.0,4.1,13.0,43.0,41.52,30.04
2016,12,15,9,45,0.0,47.5,4.15,13.0,47.5,45.88,33.73
2016,12,15,10,0,0.0,52.0,4.2,13.0,52.0,50.24,37.4
2016,12,15,10,15,0.0,77.0,4.2,13.0,77.0,74.43,57.9
2016,12,15,10,30,0.0,102.0,4.2,13.0,102.0,98.13,77.81
2016,12,15,10,45,0.0,95.5,4.2,13.5,95.5,92.12,72.5
2016,12,15,11,0,0.0,89.0,4.2,14.0,89.0,86.0,67.15
2016,12,15,11,15,0.0,92.5,4.15,14.0,92.5,89.39,69.94
2016,12,15,11,30,0.0,96.0,4.1,14.0,96.0,92.79,72.74
2016,12,15,11,45,0.0,97.0,4.1,14.5,97.0,93.79,73.4
2016,12,15,12,0,0.0,98.0,4.1,15.0,98.0,94.8,74.08
2016,12,15,12,15,0.0,110.5,4.1,15.0,110.5,106.98,84.22
2016,12,15,12,30,0.0,123.0,4.1,15.0,123.0,119.28,94.44
2016,12,15,12,45,0.0,115.0,4.2,15.0,115.0,111.58,88.09
2016,12,15,13,0,0.0,107.0,4.3,15.0,107.0,103.83,81.73
2016,12,15,13,15,0.0,98.0,4.45,15.0,98.0,95.06,74.51
2016,12,15,13,30,0.0,89.0,4.6,15.0,89.0,86.26,67.23
2016,12,15,13,45,0.0,64.0,4.75,15.0,64.0,61.86,46.81
2016,12,15,14,0,0.0,39.0,4.9,15.0,39.0,37.66,26.4
2016,12,15,14,15,0.0,35.5,4.9,15.0,35.5,34.27,23.57
2016,12,15,14,30,0.0,32.0,4.9,15.0,32.0,30.89,20.72
2016,12,15,14,45,0.0,28.5,4.95,15.0,28.5,27.5,17.85
2016,12,15,15,0,0.0,25.0,5.0,15.0,25.0,24.12,14.95
2016,12,15,15,15,0.0,21.0,4.9,14.5,21.0,20.26,11.65
2016,12,15,15,30,0.0,17.0,4.8,14.0,17.0,16.39,8.31
2016,12,15,15,45,0.0,13.0,4.7,14.0,13.0,12.53,4.92
2016,12,15,16,0,0.0,9.0,4.6,14.0,9.0,8.67,1.52
2016,12,15,16,15,0.0,5.5,4.5,14.0,5.5,5.3,0.0
2016,12,15,16,30,0.0,2.0,4.4,14.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,4.3,14.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,7,15,81.5,7.0,3.7,6.0,9.0,0.0,0.0
2016,12,16,7,30,163.0,14.0,3.8,6.0,18.0,13.76,0.0
2016,12,16,7,45,314.5,24.0,3.9,6.5,52.5,18.97,6.74
2016,12,16,8,0,466.0,34.0,4.0,7.0,87.0,26.15,17.14
2016,12,16,8,15,546.5,40.5,4.15,7.0,127.5,29.75,21.1
2016,12,16,8,30,627.0,47.0,4.3,7.0,168.0,36.53,27.61
2016,12,16,8,45,678.5,51.0,4.5,7.5,208.5,68.46,35.73
2016,12,16,9,0,730.0,55.0,4.7,8.0,249.0,107.76,58.16
2016,12,16,9,15,761.5,58.5,4.75,8.0,285.5,147.62,88.05
2016,12,16,9,30,793.0,62.0,4.8,8.0,322.0,189.02,123.05
2016,12,16,9,45,816.5,64.0,4.85,8.5,354.5,228.56,158.58
2016,12,16,10,0,840.0,66.0,4.9,9.0,387.0,268.41,195.16
2016,12,16,10,15,854.5,67.5,4.9,9.0,413.0,305.25,230.0
2016,12,16,10,30,869.0,69.0,4.9,9.0,439.0,341.22,263.87
2016,12,16,10,45,879.0,70.0,4.9,9.5,458.0,374.05,294.26
2016,12,16,11,0,889.0,71.0,4.9,10.0,477.0,406.54,323.7
2016,12,16,11,15,894.5,71.5,4.85,10.0,489.0,433.43,348.58
2016,12,16,11,30,900.0,72.0,4.8,10.0,501.0,458.14,371.15
2016,12,16,11,45,900.5,73.0,4.8,10.0,505.5,478.81,390.1
2016,12,16,12,0,901.0,74.0,4.8,10.0,510.0,496.88,406.55
2016,12,16,12,15,900.0,73.5,4.7,10.0,507.0,510.04,418.52
2016,12,16,12,30,899.0,73.0,4.6,10.0,504.0,520.42,427.93
2016,12,16,12,45,894.0,72.5,4.6,10.0,493.5,525.98,433.48
2016,12,16,13,0,889.0,72.0,4.6,10.0,483.0,528.67,436.5
2016,12,16,13,15,880.5,71.0,4.55,10.0,465.0,527.49,436.05
2016,12,16,13,30,872.0,70.0,4.5,10.0,447.0,522.43,432.3
2016,12,16,13,45,857.0,69.0,4.5,10.0,422.5,511.36,423.6
2016,12,16,14,0,842.0,68.0,4.5,10.0,398.0,497.72,412.56
2016,12,16,14,15,822.0,65.5,4.4,10.0,367.0,477.63,395.74
2016,12,16,14,30,802.0,63.0,4.3,10.0,336.0,455.42,376.79
2016,12,16,14,45,772.0,60.0,4.2,10.0,300.0,426.23,351.67
2016,12,16,15,0,742.0,57.0,4.1,10.0,264.0,395.76,324.83
2016,12,16,15,15,697.5,53.0,3.75,9.0,224.0,357.22,291.54
2016,12,16,15,30,653.0,49.0,3.4,8.0,184.0,318.7,257.27
2016,12,16,15,45,583.0,42.5,3.05,7.5,143.5,268.78,212.48
2016,12,16,16,0,513.0,36.0,2.7,7.0,103.0,224.53,171.29
2016,12,16,16,15,256.5,32.5,2.55,6.5,66.0,127.72,87.39
2016,12,16,16,30,0.0,29.0,2.4,6.0,29.0,33.7,0.0
2016,12,16,16,45,0.0,14.5,2.25,5.5,14.5,14.25,0.0
2016,12,16,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,119.0,6.5,1.2,-0.5,9.5,0.0,0.0
2016,12,17,7,30,238.0,13.0,1.2,0.0,19.0,12.78,0.0
2016,12,17,7,45,385.5,22.0,1.3,0.5,54.5,18.67,6.32
2016,12,17,8,0,533.0,31.0,1.4,1.0,90.0,25.59,17.11
2016,12,17,8,15,609.5,37.0,1.55,1.5,132.0,29.18,21.13
2016,12,17,8,30,686.0,43.0,1.7,2.0,174.0,32.77,24.75
2016,12,17,8,45,733.5,47.0,1.9,2.5,215.5,65.66,33.11
2016,12,17,9,0,781.0,51.0,2.1,3.0,257.0,107.04,56.71
2016,12,17,9,15,811.0,54.0,2.2,3.5,294.5,148.42,87.77
2016,12,17,9,30,841.0,57.0,2.3,4.0,332.0,191.12,123.97
2016,12,17,9,45,861.5,59.0,2.4,5.0,364.5,231.94,160.7
2016,12,17,10,0,882.0,61.0,2.5,6.0,397.0,274.98,199.94
2016,12,17,10,15,895.5,62.5,2.5,6.5,423.5,312.86,235.29
2016,12,17,10,30,909.0,64.0,2.5,7.0,450.0,349.66,269.32
2016,12,17,10,45,917.5,65.0,2.55,7.5,469.5,382.97,300.02
2016,12,17,11,0,926.0,66.0,2.6,8.0,489.0,414.49,328.57
2016,12,17,11,15,931.0,67.0,2.6,8.0,501.0,442.65,354.32
2016,12,17,11,30,936.0,68.0,2.6,8.0,513.0,468.52,377.66
2016,12,17,11,45,936.5,68.5,2.6,8.0,517.5,489.47,396.62
2016,12,17,12,0,937.0,69.0,2.6,8.0,522.0,507.72,413.0
2016,12,17,12,15,935.5,69.0,2.55,8.0,519.0,521.72,425.53
2016,12,17,12,30,934.0,69.0,2.5,8.0,516.0,532.83,435.46
2016,12,17,12,45,923.5,70.0,2.5,8.5,504.5,537.56,439.47
2016,12,17,13,0,913.0,71.0,2.5,9.0,493.0,539.28,440.88
2016,12,17,13,15,904.5,70.0,2.4,9.0,475.0,536.96,439.4
2016,12,17,13,30,896.0,69.0,2.3,9.0,457.0,531.76,435.42
2016,12,17,13,45,882.0,67.5,2.25,9.0,431.5,522.12,427.88
2016,12,17,14,0,868.0,66.0,2.2,9.0,406.0,508.34,416.83
2016,12,17,14,15,848.5,63.5,2.05,8.5,375.0,488.3,400.91
2016,12,17,14,30,829.0,61.0,1.9,8.0,344.0,466.06,382.75
2016,12,17,14,45,799.5,58.5,1.75,8.0,307.0,437.28,358.16
2016,12,17,15,0,770.0,56.0,1.6,8.0,270.0,407.13,331.8
2016,12,17,15,15,726.5,51.5,1.4,7.0,230.0,367.92,298.42
2016,12,17,15,30,683.0,47.0,1.2,6.0,190.0,328.63,263.87
2016,12,17,15,45,612.5,41.5,1.05,5.5,148.0,278.82,219.66
2016,12,17,16,0,542.0,36.0,0.9,5.0,106.0,231.25,176.1
2016,12,17,16,15,271.0,33.5,0.95,4.5,68.5,133.15,92.04
2016,12,17,16,30,0.0,31.0,1.0,4.0,31.0,36.74,0.0
2016,12,17,16,45,0.0,15.5,1.05,4.0,15.5,15.24,0.0
2016,12,17,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,111.0,6.0,1.15,-1.5,8.5,0.0,0.0
2016,12,18,7,30,222.0,12.0,1.3,-1.0,17.0,11.8,0.0
2016,12,18,7,45,371.5,21.0,1.5,-0.5,52.0,17.68,5.19
2016,12,18,8,0,521.0,30.0,1.7,0.0,87.0,24.64,16.27
2016,12,18,8,15,599.5,36.0,1.7,0.5,129.0,28.27,20.37
2016,12,18,8,30,678.0,42.0,1.7,1.0,171.0,31.89,24.04
2016,12,18,8,45,728.0,46.0,1.7,1.5,212.5,63.25,31.87
2016,12,18,9,0,778.0,50.0,1.7,2.0,254.0,104.54,55.11
2016,12,18,9,15,809.5,53.0,1.7,2.5,292.0,145.97,86.0
2016,12,18,9,30,841.0,56.0,1.7,3.0,330.0,188.85,122.19
2016,12,18,9,45,860.5,58.5,1.75,4.0,363.0,229.93,159.13
2016,12,18,10,0,880.0,61.0,1.8,5.0,396.0,273.19,198.48
2016,12,18,10,15,895.0,62.5,1.8,5.5,423.0,311.45,234.02
2016,12,18,10,30,910.0,64.0,1.8,6.0,450.0,348.76,268.31
2016,12,18,10,45,920.0,65.0,1.85,6.5,470.0,382.68,299.4
2016,12,18,11,0,930.0,66.0,1.9,7.0,490.0,414.9,328.41
2016,12,18,11,15,935.5,67.0,1.9,7.0,502.5,443.44,354.33
2016,12,18,11,30,941.0,68.0,1.9,7.0,515.0,469.71,377.85
2016,12,18,11,45,943.5,68.0,1.95,7.5,520.0,491.24,396.62
2016,12,18,12,0,946.0,68.0,2.0,8.0,525.0,510.12,412.82
2016,12,18,12,15,944.5,68.0,2.05,8.0,522.0,524.34,425.76
2016,12,18,12,30,943.0,68.0,2.1,8.0,519.0,535.64,436.13
2016,12,18,12,45,938.5,67.5,2.2,8.0,508.5,541.97,442.58
2016,12,18,13,0,934.0,67.0,2.3,8.0,498.0,545.3,446.46
2016,12,18,13,15,925.0,66.0,2.35,8.0,479.5,542.82,445.39
2016,12,18,13,30,916.0,65.0,2.4,8.0,461.0,537.4,441.79
2016,12,18,13,45,902.5,63.5,2.5,8.5,436.0,526.32,432.85
2016,12,18,14,0,889.0,62.0,2.6,9.0,411.0,512.54,421.47
2016,12,18,14,15,869.5,60.0,2.5,8.5,379.5,492.77,405.9
2016,12,18,14,30,850.0,58.0,2.4,8.0,348.0,472.83,389.65
2016,12,18,14,45,821.0,55.5,2.3,8.0,311.0,444.02,365.06
2016,12,18,15,0,792.0,53.0,2.2,8.0,274.0,413.76,338.64
2016,12,18,15,15,749.5,49.0,1.9,7.0,233.5,375.1,305.36
2016,12,18,15,30,707.0,45.0,1.6,6.0,193.0,336.28,270.82
2016,12,18,15,45,638.5,39.5,1.35,5.0,151.0,286.63,226.72
2016,12,18,16,0,570.0,34.0,1.1,4.0,109.0,239.16,183.1
2016,12,18,16,15,446.5,26.0,1.1,3.5,71.0,175.55,121.78
2016,12,18,16,30,323.0,18.0,1.1,3.0,33.0,112.76,0.0
2016,12,18,16,45,161.5,9.0,1.15,2.5,16.5,46.77,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,15,90.5,6.0,1.15,-0.5,8.0,0.0,0.0
2016,12,19,7,30,181.0,12.0,1.3,0.0,16.0,11.8,0.0
2016,12,19,7,45,326.0,22.0,1.45,0.5,49.0,17.27,4.34
2016,12,19,8,0,471.0,32.0,1.6,1.0,82.0,24.52,16.04
2016,12,19,8,15,551.5,38.5,1.65,1.5,122.5,30.86,22.63
2016,12,19,8,30,632.0,45.0,1.7,2.0,163.0,34.85,26.66
2016,12,19,8,45,683.0,49.0,1.75,2.5,203.5,63.22,33.42
2016,12,19,9,0,734.0,53.0,1.8,3.0,244.0,102.51,55.16
2016,12,19,9,15,766.0,56.0,1.85,3.5,281.0,142.08,84.35
2016,12,19,9,30,798.0,59.0,1.9,4.0,318.0,183.23,118.82
2016,12,19,9,45,816.5,62.0,2.0,4.5,350.0,222.9,154.65
2016,12,19,10,0,835.0,65.0,2.1,5.0,382.0,262.5,191.21
2016,12,19,10,15,850.0,67.0,2.2,5.5,408.0,299.88,226.08
2016,12,19,10,30,865.0,69.0,2.3,6.0,434.0,336.45,259.93
2016,12,19,10,45,873.5,70.5,2.4,7.0,453.5,369.28,289.76
2016,12,19,11,0,882.0,72.0,2.5,8.0,473.0,400.47,317.52
2016,12,19,11,15,888.0,72.5,2.45,8.0,485.5,428.87,343.25
2016,12,19,11,30,894.0,73.0,2.4,8.0,498.0,453.87,365.71
2016,12,19,11,45,895.0,73.5,2.4,8.5,502.5,474.39,383.57
2016,12,19,12,0,896.0,74.0,2.4,9.0,507.0,492.36,398.93
2016,12,19,12,15,805.5,87.0,2.4,9.0,475.0,476.91,388.4
2016,12,19,12,30,715.0,100.0,2.4,9.0,443.0,456.69,373.68
2016,12,19,12,45,760.5,87.0,2.45,9.0,444.5,473.82,388.67
2016,12,19,13,0,806.0,74.0,2.5,9.0,446.0,488.82,401.61
2016,12,19,13,15,836.5,72.5,2.45,9.0,446.0,505.94,415.49
2016,12,19,13,30,867.0,71.0,2.4,9.0,446.0,520.43,427.01
2016,12,19,13,45,852.5,69.5,2.35,9.0,421.5,509.37,418.25
2016,12,19,14,0,838.0,68.0,2.3,9.0,397.0,495.75,407.32
2016,12,19,14,15,817.5,65.5,2.1,8.5,366.5,475.71,391.24
2016,12,19,14,30,797.0,63.0,1.9,8.0,336.0,453.57,373.03
2016,12,19,14,45,767.5,60.0,1.75,8.0,300.0,424.91,348.57
2016,12,19,15,0,738.0,57.0,1.6,8.0,264.0,394.94,322.44
2016,12,19,15,15,693.0,53.0,1.4,7.0,224.5,356.44,289.7
2016,12,19,15,30,648.0,49.0,1.2,6.0,185.0,317.97,255.93
2016,12,19,15,45,576.0,43.0,1.05,5.5,144.5,268.02,211.79
2016,12,19,16,0,504.0,37.0,0.9,5.0,104.0,223.79,171.28
2016,12,19,16,15,252.0,34.0,0.9,4.5,67.5,129.19,90.56
2016,12,19,16,30,0.0,31.0,0.9,4.0,31.0,36.38,0.0
2016,12,19,16,45,0.0,15.5,0.95,4.0,15.5,15.24,0.0
2016,12,19,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
