Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,68.0,5.5,1.2,0.5,7.0,0.0,0.0
2016,12,20,7,30,136.0,11.0,1.3,1.0,14.0,10.81,0.0
2016,12,20,7,45,280.5,21.5,1.4,2.0,45.5,16.85,3.48
2016,12,20,8,0,425.0,32.0,1.5,3.0,77.0,24.6,15.9
2016,12,20,8,15,506.5,38.5,1.5,3.5,116.0,28.25,20.05
2016,12,20,8,30,588.0,45.0,1.5,4.0,155.0,31.85,23.68
2016,12,20,8,45,639.0,49.5,1.55,4.5,194.0,61.09,32.87
2016,12,20,9,0,690.0,54.0,1.6,5.0,233.0,98.83,53.52
2016,12,20,9,15,723.0,57.5,1.55,5.5,269.0,137.06,81.34
2016,12,20,9,30,756.0,61.0,1.5,6.0,305.0,177.06,114.36
2016,12,20,9,45,783.5,62.0,1.5,7.0,337.5,215.04,147.59
2016,12,20,10,0,811.0,63.0,1.5,8.0,370.0,253.72,182.08
2016,12,20,10,15,826.0,64.5,1.55,8.5,395.5,289.78,215.23
2016,12,20,10,30,841.0,66.0,1.6,9.0,421.0,325.08,247.4
2016,12,20,10,45,851.0,67.0,1.65,9.5,440.5,357.22,276.56
2016,12,20,11,0,861.0,68.0,1.7,10.0,460.0,389.18,304.92
2016,12,20,11,15,867.0,69.0,1.7,10.0,472.0,416.27,329.28
2016,12,20,11,30,873.0,70.0,1.7,10.0,484.0,441.31,351.5
2016,12,20,11,45,874.5,70.5,1.75,10.5,489.0,461.67,369.11
2016,12,20,12,0,876.0,71.0,1.8,11.0,494.0,479.55,384.34
2016,12,20,12,15,875.0,71.0,1.85,11.0,491.5,493.17,396.63
2016,12,20,12,30,874.0,71.0,1.9,11.0,489.0,504.1,406.56
2016,12,20,12,45,864.0,72.0,1.95,11.5,478.0,508.87,410.72
2016,12,20,13,0,854.0,73.0,2.0,12.0,467.0,511.82,413.23
2016,12,20,13,15,845.0,72.0,2.05,12.0,450.5,509.64,412.37
2016,12,20,13,30,836.0,71.0,2.1,12.0,434.0,504.73,409.18
2016,12,20,13,45,822.5,69.5,2.15,12.0,410.0,494.38,401.53
2016,12,20,14,0,809.0,68.0,2.2,12.0,386.0,481.55,391.64
2016,12,20,14,15,789.0,65.5,2.05,11.5,356.5,462.12,376.36
2016,12,20,14,30,769.0,63.0,1.9,11.0,327.0,440.67,359.03
2016,12,20,14,45,742.0,59.5,1.75,11.0,292.5,413.11,335.72
2016,12,20,15,0,715.0,56.0,1.6,11.0,258.0,384.24,310.75
2016,12,20,15,15,671.5,52.0,1.45,10.0,219.5,346.91,279.44
2016,12,20,15,30,628.0,48.0,1.3,9.0,181.0,309.62,247.11
2016,12,20,15,45,563.5,42.0,1.15,8.5,142.0,262.99,206.03
2016,12,20,16,0,499.0,36.0,1.0,8.0,103.0,221.46,168.07
2016,12,20,16,15,380.0,27.0,1.0,7.5,67.0,160.67,111.59
2016,12,20,16,30,261.0,18.0,1.0,7.0,31.0,99.48,0.85
2016,12,20,16,45,130.5,9.0,1.05,6.5,15.5,39.75,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,5.0,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,5.0,12.0,11.8,0.0
2016,12,21,7,45,182.5,22.5,1.15,5.5,41.5,17.58,3.13
2016,12,21,8,0,365.0,33.0,1.3,6.0,71.0,25.64,16.53
2016,12,21,8,15,448.0,41.0,1.4,6.5,109.0,30.61,21.89
2016,12,21,8,30,531.0,49.0,1.5,7.0,147.0,35.45,26.62
2016,12,21,8,45,583.5,54.0,1.6,7.5,185.0,59.39,32.73
2016,12,21,9,0,636.0,59.0,1.7,8.0,223.0,95.45,52.31
2016,12,21,9,15,671.0,63.0,1.75,8.5,258.5,132.3,78.75
2016,12,21,9,30,706.0,67.0,1.8,9.0,294.0,173.53,112.35
2016,12,21,9,45,740.0,67.0,1.9,9.5,326.5,209.9,143.78
2016,12,21,10,0,774.0,67.0,2.0,10.0,359.0,247.58,177.25
2016,12,21,10,15,790.0,69.0,2.0,10.5,385.0,283.12,209.65
2016,12,21,10,30,806.0,71.0,2.0,11.0,411.0,318.09,241.24
2016,12,21,10,45,817.0,72.5,2.05,11.5,430.0,350.05,270.04
2016,12,21,11,0,828.0,74.0,2.1,12.0,449.0,380.67,297.18
2016,12,21,11,15,834.5,74.5,2.1,12.0,461.5,407.01,320.86
2016,12,21,11,30,841.0,75.0,2.1,12.0,474.0,431.42,342.52
2016,12,21,11,45,844.0,75.5,2.1,12.5,479.5,452.2,360.24
2016,12,21,12,0,847.0,76.0,2.1,13.0,485.0,470.66,375.7
2016,12,21,12,15,846.5,75.5,2.1,13.0,483.0,484.01,387.54
2016,12,21,12,30,846.0,75.0,2.1,13.0,481.0,494.75,397.1
2016,12,21,12,45,843.0,74.5,2.15,13.0,471.5,501.6,403.58
2016,12,21,13,0,840.0,74.0,2.2,13.0,462.0,505.75,407.76
2016,12,21,13,15,832.0,73.0,2.15,13.0,445.5,504.13,406.97
2016,12,21,13,30,824.0,72.0,2.1,13.0,429.0,499.83,403.91
2016,12,21,13,45,813.5,69.5,2.1,13.0,406.5,490.05,396.58
2016,12,21,14,0,803.0,67.0,2.1,13.0,384.0,477.76,387.02
2016,12,21,14,15,784.0,65.0,2.0,13.0,354.5,459.49,372.16
2016,12,21,14,30,765.0,63.0,1.9,13.0,325.0,439.19,355.32
2016,12,21,14,45,739.0,59.5,1.85,13.0,291.0,412.22,332.92
2016,12,21,15,0,713.0,56.0,1.8,13.0,257.0,383.9,308.82
2016,12,21,15,15,671.0,52.0,1.6,12.0,219.0,347.27,278.15
2016,12,21,15,30,629.0,48.0,1.4,11.0,181.0,310.61,246.45
2016,12,21,15,45,563.0,42.0,1.2,10.5,142.0,263.39,205.13
2016,12,21,16,0,497.0,36.0,1.0,10.0,103.0,221.31,167.0
2016,12,21,16,15,381.0,27.0,1.05,9.5,67.5,161.36,112.0
2016,12,21,16,30,265.0,18.0,1.1,9.0,32.0,101.15,8.08
2016,12,21,16,45,132.5,9.0,1.15,8.5,16.0,40.37,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,15,64.5,5.5,1.55,4.0,6.5,0.0,0.0
2016,12,22,7,30,129.0,11.0,1.5,4.0,13.0,10.81,0.0
2016,12,22,7,45,280.0,21.5,1.5,4.5,45.0,17.01,2.27
2016,12,22,8,0,431.0,32.0,1.5,5.0,77.0,24.76,15.78
2016,12,22,8,15,516.0,39.0,1.45,5.5,117.0,28.86,20.39
2016,12,22,8,30,601.0,46.0,1.4,6.0,157.0,32.87,24.39
2016,12,22,8,45,655.0,50.5,1.35,6.5,197.5,60.72,32.87
2016,12,22,9,0,709.0,55.0,1.3,7.0,238.0,99.3,53.17
2016,12,22,9,15,742.5,58.5,1.25,7.5,274.5,138.39,81.02
2016,12,22,9,30,776.0,62.0,1.2,8.0,311.0,179.28,114.27
2016,12,22,9,45,799.0,64.5,1.15,9.0,343.5,218.59,148.35
2016,12,22,10,0,822.0,67.0,1.1,10.0,376.0,258.25,183.33
2016,12,22,10,15,836.5,68.5,1.15,10.5,402.0,294.69,216.4
2016,12,22,10,30,851.0,70.0,1.2,11.0,428.0,330.34,248.47
2016,12,22,10,45,861.0,71.0,1.25,11.5,448.0,362.95,277.66
2016,12,22,11,0,871.0,72.0,1.3,12.0,468.0,394.06,305.01
2016,12,22,11,15,877.0,73.0,1.35,12.5,480.5,421.89,329.2
2016,12,22,11,30,883.0,74.0,1.4,13.0,493.0,447.66,351.2
2016,12,22,11,45,885.0,74.5,1.5,13.5,498.0,469.38,369.77
2016,12,22,12,0,887.0,75.0,1.6,14.0,503.0,487.9,385.47
2016,12,22,12,15,886.5,74.5,1.65,14.0,501.0,501.65,397.71
2016,12,22,12,30,886.0,74.0,1.7,14.0,499.0,512.67,407.62
2016,12,22,12,45,883.0,73.0,1.75,14.0,489.5,519.18,413.86
2016,12,22,13,0,880.0,72.0,1.8,14.0,480.0,522.86,417.74
2016,12,22,13,15,872.0,71.0,1.7,14.0,463.0,522.42,417.6
2016,12,22,13,30,864.0,70.0,1.6,14.0,446.0,518.18,414.36
2016,12,22,13,45,851.5,68.5,1.55,14.0,422.0,508.4,406.91
2016,12,22,14,0,839.0,67.0,1.5,14.0,398.0,496.03,397.23
2016,12,22,14,15,819.0,64.5,1.3,14.0,368.0,476.45,381.04
2016,12,22,14,30,799.0,62.0,1.1,14.0,338.0,454.74,362.82
2016,12,22,14,45,770.5,59.0,0.95,14.0,302.5,426.69,339.5
2016,12,22,15,0,742.0,56.0,0.8,14.0,267.0,397.27,314.54
2016,12,22,15,15,698.5,52.0,0.75,13.0,228.0,359.42,283.91
2016,12,22,15,30,655.0,48.0,0.7,12.0,189.0,321.52,252.13
2016,12,22,15,45,584.5,42.5,0.7,11.5,148.0,272.46,210.38
2016,12,22,16,0,514.0,37.0,0.7,11.0,107.0,228.76,171.73
2016,12,22,16,15,396.5,28.0,0.7,10.5,70.5,167.67,116.46
2016,12,22,16,30,279.0,19.0,0.7,10.0,34.0,106.68,15.91
2016,12,22,16,45,139.5,9.5,0.75,10.0,17.0,42.7,0.0
2016,12,22,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.0,4.8,6.5,13.0,12.54,0.0
2016,12,23,8,0,0.0,26.0,4.9,7.0,26.0,25.11,15.81
2016,12,23,8,15,0.0,40.0,4.95,7.0,40.0,37.98,28.32
2016,12,23,8,30,0.0,54.0,5.0,7.0,54.0,50.69,40.33
2016,12,23,8,45,0.0,68.0,5.05,7.5,68.0,63.6,49.67
2016,12,23,9,0,0.0,82.0,5.1,8.0,82.0,76.75,61.17
2016,12,23,9,15,0.0,95.0,5.0,8.0,95.0,89.13,71.96
2016,12,23,9,30,0.0,108.0,4.9,8.0,108.0,101.55,82.67
2016,12,23,9,45,0.5,119.0,4.85,8.5,119.0,112.35,91.69
2016,12,23,10,0,1.0,130.0,4.8,9.0,130.0,123.2,100.65
2016,12,23,10,15,0.5,104.5,4.6,9.0,104.5,100.3,80.97
2016,12,23,10,30,0.0,79.0,4.4,9.0,79.0,76.36,60.39
2016,12,23,10,45,0.0,61.0,4.2,9.5,61.0,58.95,45.28
2016,12,23,11,0,0.0,43.0,4.0,10.0,43.0,41.54,30.2
2016,12,23,11,15,101.0,126.5,4.0,10.0,175.0,162.33,132.0
2016,12,23,11,30,202.0,210.0,4.0,10.0,307.0,287.64,235.27
2016,12,23,11,45,101.0,110.0,4.0,10.5,158.5,152.51,123.82
2016,12,23,12,0,0.0,10.0,4.0,11.0,10.0,9.65,2.64
2016,12,23,12,15,0.0,57.0,4.25,11.0,57.0,55.09,41.59
2016,12,23,12,30,0.0,104.0,4.5,11.0,104.0,100.71,80.31
2016,12,23,12,45,0.0,70.0,4.75,11.0,70.0,67.68,52.3
2016,12,23,13,0,0.0,36.0,5.0,11.0,36.0,34.77,24.23
2016,12,23,13,15,40.0,111.5,5.0,10.5,129.0,130.48,106.32
2016,12,23,13,30,80.0,187.0,5.0,10.0,222.0,229.27,189.77
2016,12,23,13,45,40.0,133.5,5.0,10.0,151.0,153.97,126.4
2016,12,23,14,0,0.0,80.0,5.0,10.0,80.0,77.48,61.18
2016,12,23,14,15,0.0,74.0,4.85,10.0,74.0,71.61,56.26
2016,12,23,14,30,0.0,68.0,4.7,10.0,68.0,65.73,51.28
2016,12,23,14,45,0.0,60.5,4.55,10.0,60.5,58.47,45.06
2016,12,23,15,0,0.0,53.0,4.4,10.0,53.0,51.21,38.79
2016,12,23,15,15,0.0,45.5,4.05,9.5,45.5,43.95,32.53
2016,12,23,15,30,0.0,38.0,3.7,9.0,38.0,36.69,26.18
2016,12,23,15,45,0.0,29.5,3.35,8.5,29.5,28.47,18.91
2016,12,23,16,0,0.0,21.0,3.0,8.0,21.0,20.26,11.59
2016,12,23,16,15,0.0,13.5,2.75,7.5,13.5,13.02,4.89
2016,12,23,16,30,0.0,6.0,2.5,7.0,6.0,5.78,0.0
2016,12,23,16,45,0.0,3.0,2.3,7.0,3.0,2.95,0.0
2016,12,23,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,45,218.0,15.0,1.6,3.5,37.0,10.99,0.0
2016,12,24,8,0,436.0,30.0,1.7,4.0,74.0,22.97,14.19
2016,12,24,8,15,521.0,37.0,1.9,4.0,114.0,27.15,18.94
2016,12,24,8,30,606.0,44.0,2.1,4.0,154.0,34.2,25.78
2016,12,24,8,45,661.5,48.0,2.35,4.5,194.5,56.9,30.51
2016,12,24,9,0,717.0,52.0,2.6,5.0,235.0,95.38,50.29
2016,12,24,9,15,750.5,55.0,2.65,5.5,272.0,134.37,78.07
2016,12,24,9,30,784.0,58.0,2.7,6.0,309.0,175.15,111.59
2016,12,24,9,45,812.0,59.0,2.8,6.5,342.5,214.43,146.38
2016,12,24,10,0,840.0,60.0,2.9,7.0,376.0,254.42,182.79
2016,12,24,10,15,855.0,62.0,2.95,7.0,402.5,294.29,220.1
2016,12,24,10,30,870.0,64.0,3.0,7.0,429.0,331.04,254.6
2016,12,24,10,45,882.5,64.5,3.1,7.5,449.5,364.47,285.56
2016,12,24,11,0,895.0,65.0,3.2,8.0,470.0,396.46,314.73
2016,12,24,11,15,901.0,65.5,3.2,8.0,483.0,424.24,340.41
2016,12,24,11,30,907.0,66.0,3.2,8.0,496.0,449.89,363.83
2016,12,24,11,45,911.0,65.5,3.25,8.5,502.0,471.38,382.84
2016,12,24,12,0,915.0,65.0,3.3,9.0,508.0,490.37,399.38
2016,12,24,12,15,914.5,65.0,3.3,9.0,506.0,505.14,412.81
2016,12,24,12,30,914.0,65.0,3.3,9.0,504.0,517.11,423.7
2016,12,24,12,45,902.5,67.0,3.3,9.0,493.5,522.86,429.37
2016,12,24,13,0,891.0,69.0,3.3,9.0,483.0,525.65,432.45
2016,12,24,13,15,883.0,68.0,3.25,9.0,466.0,524.16,431.87
2016,12,24,13,30,875.0,67.0,3.2,9.0,449.0,519.85,428.82
2016,12,24,13,45,864.5,65.0,3.15,9.0,425.5,510.44,421.52
2016,12,24,14,0,854.0,63.0,3.1,9.0,402.0,500.2,413.22
2016,12,24,14,15,835.5,61.0,2.95,8.5,372.5,481.87,398.68
2016,12,24,14,30,817.0,59.0,2.8,8.0,343.0,461.35,381.92
2016,12,24,14,45,791.0,56.0,2.65,8.0,308.0,434.26,358.67
2016,12,24,15,0,765.0,53.0,2.5,8.0,273.0,405.66,333.57
2016,12,24,15,15,724.5,49.5,2.15,7.5,233.5,369.2,301.59
2016,12,24,15,30,684.0,46.0,1.8,7.0,194.0,332.48,268.48
2016,12,24,15,45,620.0,40.5,1.45,6.5,153.5,285.04,225.94
2016,12,24,16,0,556.0,35.0,1.1,6.0,113.0,239.51,184.05
2016,12,24,16,15,440.5,27.5,1.1,5.0,75.5,178.6,128.22
2016,12,24,16,30,325.0,20.0,1.1,4.0,38.0,119.29,33.9
2016,12,24,16,45,162.5,10.0,1.1,3.5,19.0,49.17,0.0
2016,12,24,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,45,162.5,16.5,1.25,1.5,32.5,12.36,0.0
2016,12,25,8,0,325.0,33.0,1.3,2.0,65.0,25.92,16.86
2016,12,25,8,15,387.5,44.0,1.5,2.5,100.5,33.75,25.05
2016,12,25,8,30,450.0,55.0,1.7,3.0,136.0,41.27,32.38
2016,12,25,8,45,503.5,60.5,1.9,3.5,172.0,59.98,36.98
2016,12,25,9,0,557.0,66.0,2.1,4.0,208.0,92.81,54.59
2016,12,25,9,15,583.0,72.5,2.15,4.5,241.0,127.43,79.86
2016,12,25,9,30,609.0,79.0,2.2,5.0,274.0,163.49,109.65
2016,12,25,9,45,639.5,80.0,2.25,6.0,303.0,196.59,138.27
2016,12,25,10,0,670.0,81.0,2.3,7.0,332.0,230.95,168.74
2016,12,25,10,15,761.0,75.0,2.3,7.5,379.0,278.13,208.58
2016,12,25,10,30,852.0,69.0,2.3,8.0,426.0,327.83,250.74
2016,12,25,10,45,863.5,70.0,2.3,8.5,446.5,361.18,281.12
2016,12,25,11,0,875.0,71.0,2.3,9.0,467.0,393.13,309.76
2016,12,25,11,15,880.5,71.5,2.3,9.0,480.0,421.66,335.65
2016,12,25,11,30,886.0,72.0,2.3,9.0,493.0,446.76,358.27
2016,12,25,11,45,888.5,72.5,2.35,9.5,498.5,468.29,377.05
2016,12,25,12,0,891.0,73.0,2.4,10.0,504.0,487.35,393.41
2016,12,25,12,15,889.5,72.5,2.4,10.0,501.5,500.94,405.7
2016,12,25,12,30,888.0,72.0,2.4,10.0,499.0,511.77,415.54
2016,12,25,12,45,882.5,72.0,2.4,10.0,489.5,518.34,421.79
2016,12,25,13,0,877.0,72.0,2.4,10.0,480.0,522.07,425.59
2016,12,25,13,15,868.0,71.0,2.35,10.0,463.0,521.37,425.54
2016,12,25,13,30,859.0,70.0,2.3,10.0,446.0,516.89,422.36
2016,12,25,13,45,845.5,68.5,2.25,10.0,422.0,506.87,414.63
2016,12,25,14,0,832.0,67.0,2.2,10.0,398.0,494.28,404.61
2016,12,25,14,15,812.5,64.5,2.05,9.5,368.0,475.22,389.6
2016,12,25,14,30,793.0,62.0,1.9,9.0,338.0,454.03,372.45
2016,12,25,14,45,766.0,59.0,1.8,9.0,303.5,426.91,349.58
2016,12,25,15,0,739.0,56.0,1.7,9.0,269.0,398.37,324.96
2016,12,25,15,15,697.5,52.0,1.55,8.0,230.5,361.49,293.91
2016,12,25,15,30,656.0,48.0,1.4,7.0,192.0,324.45,261.69
2016,12,25,15,45,593.0,42.5,1.25,6.5,152.0,278.05,220.57
2016,12,25,16,0,530.0,37.0,1.1,6.0,112.0,233.48,179.97
2016,12,25,16,15,418.0,28.5,1.2,5.0,75.0,176.55,127.89
2016,12,25,16,30,306.0,20.0,1.3,4.0,38.0,117.6,39.91
2016,12,25,16,45,153.0,10.0,1.4,3.5,19.0,47.11,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,235.5,14.0,1.35,1.5,37.5,10.95,0.0
2016,12,26,8,0,471.0,28.0,1.5,2.0,75.0,23.12,14.38
2016,12,26,8,15,553.5,34.0,1.55,2.5,115.0,26.78,18.72
2016,12,26,8,30,636.0,40.0,1.6,3.0,155.0,30.43,22.43
2016,12,26,8,45,684.5,44.5,1.65,3.5,195.0,52.84,27.41
2016,12,26,9,0,733.0,49.0,1.7,4.0,235.0,92.3,47.53
2016,12,26,9,15,766.0,52.0,1.7,4.5,272.5,131.97,75.59
2016,12,26,9,30,799.0,55.0,1.7,5.0,310.0,173.36,109.51
2016,12,26,9,45,815.5,59.0,1.75,6.0,342.0,213.8,145.4
2016,12,26,10,0,832.0,63.0,1.8,7.0,374.0,254.09,181.94
2016,12,26,10,15,847.5,64.5,1.8,7.5,401.0,291.36,216.33
2016,12,26,10,30,863.0,66.0,1.8,8.0,428.0,327.91,249.76
2016,12,26,10,45,871.5,67.5,1.85,8.5,448.0,362.76,281.44
2016,12,26,11,0,880.0,69.0,1.9,9.0,468.0,394.1,309.62
2016,12,26,11,15,886.0,70.0,1.8,9.0,481.0,422.19,334.79
2016,12,26,11,30,892.0,71.0,1.7,9.0,494.0,448.19,357.65
2016,12,26,11,45,893.5,71.5,1.65,9.5,500.0,469.49,375.76
2016,12,26,12,0,895.0,72.0,1.6,10.0,506.0,488.27,391.38
2016,12,26,12,15,894.0,72.0,1.55,10.0,504.0,502.75,403.96
2016,12,26,12,30,893.0,72.0,1.5,10.0,502.0,514.48,414.09
2016,12,26,12,45,889.0,71.0,1.45,10.5,492.5,520.9,419.12
2016,12,26,13,0,885.0,70.0,1.4,11.0,483.0,524.46,421.71
2016,12,26,13,15,876.5,69.0,1.35,11.0,466.0,522.89,420.93
2016,12,26,13,30,868.0,68.0,1.3,11.0,449.0,518.51,417.79
2016,12,26,13,45,855.5,66.5,1.3,11.0,425.5,510.45,411.89
2016,12,26,14,0,843.0,65.0,1.3,11.0,402.0,498.36,402.64
2016,12,26,14,15,823.5,63.0,1.2,10.5,372.0,479.79,388.28
2016,12,26,14,30,804.0,61.0,1.1,10.0,342.0,459.07,371.83
2016,12,26,14,45,776.0,58.0,1.05,10.0,307.0,431.36,349.02
2016,12,26,15,0,748.0,55.0,1.0,10.0,272.0,402.23,324.49
2016,12,26,15,15,707.0,51.5,1.0,9.0,233.0,365.94,294.83
2016,12,26,15,30,666.0,48.0,1.0,8.0,194.0,329.42,263.81
2016,12,26,15,45,600.5,42.5,1.0,7.0,154.0,281.78,222.84
2016,12,26,16,0,535.0,37.0,1.0,6.0,114.0,236.11,182.18
2016,12,26,16,15,424.5,28.5,1.05,5.5,76.5,179.22,130.21
2016,12,26,16,30,314.0,20.0,1.1,5.0,39.0,120.75,46.8
2016,12,26,16,45,157.0,10.0,1.15,4.5,19.5,48.34,0.0
2016,12,26,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,196.0,15.5,0.65,2.5,34.5,11.52,0.0
2016,12,27,8,0,392.0,31.0,0.6,3.0,69.0,24.07,15.14
2016,12,27,8,15,478.0,38.5,0.65,3.5,108.0,28.64,20.36
2016,12,27,8,30,564.0,46.0,0.7,4.0,147.0,33.09,24.81
2016,12,27,8,45,623.0,50.0,0.75,4.5,187.0,52.77,28.8
2016,12,27,9,0,682.0,54.0,0.8,5.0,227.0,92.66,49.73
2016,12,27,9,15,716.5,57.5,0.8,5.5,264.0,130.74,76.33
2016,12,27,9,30,751.0,61.0,0.8,6.0,301.0,170.77,108.64
2016,12,27,9,45,777.0,63.0,0.85,7.0,333.5,209.37,142.02
2016,12,27,10,0,803.0,65.0,0.9,8.0,366.0,248.63,176.77
2016,12,27,10,15,819.0,67.0,1.0,8.5,393.0,285.52,210.4
2016,12,27,10,30,835.0,69.0,1.1,9.0,420.0,321.8,243.26
2016,12,27,10,45,844.5,70.5,1.2,9.5,440.0,354.56,272.92
2016,12,27,11,0,854.0,72.0,1.3,10.0,460.0,385.85,300.81
2016,12,27,11,15,860.5,73.0,1.4,10.0,473.0,413.83,326.11
2016,12,27,11,30,867.0,74.0,1.5,10.0,486.0,439.83,349.38
2016,12,27,11,45,868.5,74.5,1.65,10.5,492.0,461.01,368.0
2016,12,27,12,0,870.0,75.0,1.8,11.0,498.0,479.75,384.29
2016,12,27,12,15,869.5,75.0,1.85,11.0,496.0,494.5,397.47
2016,12,27,12,30,869.0,75.0,1.9,11.0,494.0,506.58,408.32
2016,12,27,12,45,859.0,76.5,1.95,11.0,484.0,512.78,414.36
2016,12,27,13,0,849.0,78.0,2.0,11.0,474.0,516.14,417.98
2016,12,27,13,15,840.5,76.5,1.95,11.0,458.0,514.33,417.08
2016,12,27,13,30,832.0,75.0,1.9,11.0,442.0,509.77,413.87
2016,12,27,13,45,820.5,73.0,1.9,11.0,419.0,500.51,406.98
2016,12,27,14,0,809.0,71.0,1.9,11.0,396.0,488.7,397.85
2016,12,27,14,15,789.5,69.0,1.8,11.0,366.5,470.55,383.1
2016,12,27,14,30,770.0,67.0,1.7,11.0,337.0,450.31,366.35
2016,12,27,14,45,740.5,64.0,1.6,11.0,302.5,422.47,343.18
2016,12,27,15,0,711.0,61.0,1.5,11.0,268.0,393.33,318.42
2016,12,27,15,15,669.0,56.5,1.35,10.0,229.5,356.26,287.63
2016,12,27,15,30,627.0,52.0,1.2,9.0,191.0,321.26,257.48
2016,12,27,15,45,560.5,46.0,1.05,8.0,151.5,274.0,216.66
2016,12,27,16,0,494.0,40.0,0.9,7.0,112.0,229.02,176.69
2016,12,27,16,15,382.5,31.0,0.95,6.5,75.5,169.56,123.58
2016,12,27,16,30,271.0,22.0,1.0,6.0,39.0,111.77,48.02
2016,12,27,16,45,135.5,11.0,1.05,6.0,19.5,44.28,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,228.5,14.0,1.7,1.5,36.5,11.0,0.0
2016,12,28,8,0,457.0,28.0,1.9,2.0,73.0,23.2,14.36
2016,12,28,8,15,541.0,34.5,1.95,2.5,113.0,27.35,19.21
2016,12,28,8,30,625.0,41.0,2.0,3.0,153.0,31.44,23.34
2016,12,28,8,45,679.0,45.0,2.05,4.0,194.0,51.96,27.35
2016,12,28,9,0,733.0,49.0,2.1,5.0,235.0,91.1,46.6
2016,12,28,9,15,766.0,52.0,2.1,5.5,272.5,130.81,74.41
2016,12,28,9,30,799.0,55.0,2.1,6.0,310.0,172.26,108.22
2016,12,28,9,45,826.5,56.0,2.15,6.5,343.5,212.2,143.43
2016,12,28,10,0,854.0,57.0,2.2,7.0,377.0,255.19,182.27
2016,12,28,10,15,868.5,58.5,2.25,7.5,404.0,292.88,217.32
2016,12,28,10,30,883.0,60.0,2.3,8.0,431.0,329.7,251.33
2016,12,28,10,45,893.5,60.5,2.35,9.0,451.5,363.12,281.6
2016,12,28,11,0,904.0,61.0,2.4,10.0,472.0,394.97,309.83
2016,12,28,11,15,910.0,61.5,2.4,10.0,485.0,423.3,335.66
2016,12,28,11,30,916.0,62.0,2.4,10.0,498.0,449.48,359.21
2016,12,28,11,45,918.5,62.5,2.4,10.5,504.0,471.83,378.54
2016,12,28,12,0,921.0,63.0,2.4,11.0,510.0,491.64,395.36
2016,12,28,12,15,920.0,63.0,2.4,11.0,508.5,506.62,408.74
2016,12,28,12,30,919.0,63.0,2.4,11.0,507.0,518.78,419.61
2016,12,28,12,45,912.0,63.5,2.45,11.5,497.5,525.61,425.45
2016,12,28,13,0,905.0,64.0,2.5,12.0,488.0,529.48,428.75
2016,12,28,13,15,897.0,63.0,2.5,12.0,471.5,528.34,428.59
2016,12,28,13,30,889.0,62.0,2.5,12.0,455.0,524.31,425.99
2016,12,28,13,45,877.5,60.5,2.5,12.0,431.5,515.16,419.17
2016,12,28,14,0,866.0,59.0,2.5,12.0,408.0,503.33,410.0
2016,12,28,14,15,848.5,57.5,2.35,11.5,378.5,486.02,396.49
2016,12,28,14,30,831.0,56.0,2.2,11.0,349.0,466.47,380.79
2016,12,28,14,45,805.5,53.5,2.1,11.0,314.5,442.18,360.26
2016,12,28,15,0,780.0,51.0,2.0,11.0,280.0,414.26,336.27
2016,12,28,15,15,742.0,47.5,1.75,10.0,241.0,378.58,306.19
2016,12,28,15,30,704.0,44.0,1.5,9.0,202.0,342.49,274.74
2016,12,28,15,45,644.0,39.5,1.25,8.5,161.0,296.97,234.36
2016,12,28,16,0,584.0,35.0,1.0,8.0,120.0,253.05,194.29
2016,12,28,16,15,479.5,27.5,1.05,7.5,82.0,194.13,141.16
2016,12,28,16,30,375.0,20.0,1.1,7.0,44.0,137.5,64.57
2016,12,28,16,45,187.5,10.0,1.15,6.5,22.0,56.48,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,207.5,15.0,2.2,4.5,35.5,11.12,0.0
2016,12,29,8,0,415.0,30.0,2.3,5.0,71.0,23.18,14.09
2016,12,29,8,15,504.0,37.5,2.25,5.0,111.0,27.79,19.37
2016,12,29,8,30,593.0,45.0,2.2,5.0,151.0,32.27,23.88
2016,12,29,8,45,646.5,50.0,2.2,5.5,191.5,55.36,31.03
2016,12,29,9,0,700.0,55.0,2.2,6.0,232.0,93.88,50.19
2016,12,29,9,15,735.5,59.0,2.2,6.5,270.0,133.36,77.71
2016,12,29,9,30,771.0,63.0,2.2,7.0,308.0,174.89,111.29
2016,12,29,9,45,775.5,70.0,2.25,8.0,338.5,214.86,146.91
2016,12,29,10,0,780.0,77.0,2.3,9.0,369.0,253.87,182.4
2016,12,29,10,15,797.5,79.0,2.3,9.5,396.5,290.52,215.82
2016,12,29,10,30,815.0,81.0,2.3,10.0,424.0,326.73,248.6
2016,12,29,10,45,830.0,82.0,2.3,10.5,445.0,360.47,278.91
2016,12,29,11,0,845.0,83.0,2.3,11.0,466.0,393.13,307.73
2016,12,29,11,15,852.0,83.5,2.25,11.5,480.0,420.84,331.98
2016,12,29,11,30,859.0,84.0,2.2,12.0,494.0,446.62,354.07
2016,12,29,11,45,863.5,84.0,2.15,12.5,500.5,468.73,372.72
2016,12,29,12,0,868.0,84.0,2.1,13.0,507.0,488.53,389.07
2016,12,29,12,15,867.0,84.0,2.05,13.0,505.0,503.28,401.84
2016,12,29,12,30,866.0,84.0,2.0,13.0,503.0,515.35,412.25
2016,12,29,12,45,873.5,79.5,1.95,13.5,496.0,524.33,419.31
2016,12,29,13,0,881.0,75.0,1.9,14.0,489.0,530.58,424.06
2016,12,29,13,15,872.5,74.0,1.85,14.0,472.5,529.55,423.75
2016,12,29,13,30,864.0,73.0,1.8,14.0,456.0,525.68,421.1
2016,12,29,13,45,850.0,71.5,1.75,14.0,432.0,515.72,413.6
2016,12,29,14,0,836.0,70.0,1.7,14.0,408.0,503.15,403.86
2016,12,29,14,15,817.0,68.0,1.55,14.0,378.5,485.1,389.2
2016,12,29,14,30,798.0,66.0,1.4,14.0,349.0,464.87,372.51
2016,12,29,14,45,769.0,63.0,1.25,14.0,313.5,436.9,349.42
2016,12,29,15,0,740.0,60.0,1.1,14.0,278.0,407.52,324.7
2016,12,29,15,15,698.5,56.0,1.05,13.0,239.5,370.59,294.94
2016,12,29,15,30,657.0,52.0,1.0,12.0,201.0,333.43,263.91
2016,12,29,15,45,589.5,46.5,1.0,11.0,160.0,287.5,225.1
2016,12,29,16,0,522.0,41.0,1.0,10.0,119.0,241.71,185.21
2016,12,29,16,15,412.0,32.0,1.05,9.5,81.0,181.44,132.2
2016,12,29,16,30,302.0,23.0,1.1,9.0,43.0,123.66,62.1
2016,12,29,16,45,151.0,11.5,1.15,8.5,21.5,49.16,0.0
2016,12,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,45,167.5,16.0,1.05,6.5,32.5,12.03,0.0
2016,12,30,8,0,335.0,32.0,1.0,7.0,65.0,25.15,15.63
2016,12,30,8,15,424.0,41.0,1.25,7.5,103.0,31.06,22.09
2016,12,30,8,30,513.0,50.0,1.5,8.0,141.0,36.77,27.65
2016,12,30,8,45,566.5,56.0,1.75,9.0,180.0,55.24,32.14
2016,12,30,9,0,620.0,62.0,2.0,10.0,219.0,91.34,50.27
2016,12,30,9,15,657.5,66.5,2.0,10.5,255.5,128.3,75.67
2016,12,30,9,30,695.0,71.0,2.0,11.0,292.0,167.59,106.78
2016,12,30,9,45,737.0,70.5,2.05,11.5,327.0,207.49,140.36
2016,12,30,10,0,779.0,70.0,2.1,12.0,362.0,246.79,174.52
2016,12,30,10,15,796.0,72.0,2.15,12.5,389.0,283.3,207.55
2016,12,30,10,30,813.0,74.0,2.2,13.0,416.0,319.34,239.94
2016,12,30,10,45,824.5,75.5,2.3,13.5,436.5,352.34,269.58
2016,12,30,11,0,836.0,77.0,2.4,14.0,457.0,384.06,297.62
2016,12,30,11,15,843.0,77.5,2.4,14.0,470.5,411.55,322.21
2016,12,30,11,30,850.0,78.0,2.4,14.0,484.0,437.15,344.81
2016,12,30,11,45,425.0,91.0,2.45,14.5,294.0,280.59,224.75
2016,12,30,12,0,0.0,104.0,2.5,15.0,104.0,100.58,78.56
2016,12,30,12,15,0.0,103.5,2.5,15.0,103.5,100.15,78.44
2016,12,30,12,30,0.0,103.0,2.5,15.0,103.0,99.72,78.09
2016,12,30,12,45,0.0,101.5,2.5,15.5,101.5,98.32,76.81
2016,12,30,13,0,0.0,100.0,2.5,16.0,100.0,96.91,75.55
2016,12,30,13,15,413.5,88.5,2.5,15.5,272.0,310.54,253.46
2016,12,30,13,30,827.0,77.0,2.5,15.0,444.0,511.94,412.89
2016,12,30,13,45,813.0,75.5,2.5,15.0,421.0,502.17,404.41
2016,12,30,14,0,799.0,74.0,2.5,15.0,398.0,489.91,395.01
2016,12,30,14,15,780.0,71.5,2.45,14.5,369.0,471.72,381.31
2016,12,30,14,30,761.0,69.0,2.4,14.0,340.0,451.45,365.55
2016,12,30,14,45,731.0,66.0,2.4,14.0,306.0,423.59,342.79
2016,12,30,15,0,701.0,63.0,2.4,14.0,272.0,394.44,318.41
2016,12,30,15,15,660.0,59.0,2.1,13.0,234.0,360.39,290.0
2016,12,30,15,30,619.0,55.0,1.8,12.0,196.0,324.71,259.38
2016,12,30,15,45,551.5,49.0,1.55,11.5,156.0,277.02,218.07
2016,12,30,16,0,484.0,43.0,1.3,11.0,116.0,231.6,177.85
2016,12,30,16,15,380.0,33.5,1.35,10.0,79.5,173.65,127.27
2016,12,30,16,30,276.0,24.0,1.4,9.0,43.0,118.4,63.26
2016,12,30,16,45,138.0,12.0,1.45,8.5,21.5,46.67,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
